Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,1,7,15,22.0,3.5,1.0,7.8,4.0,0.0,0.0
2018,1,1,7,30,44.0,7.0,1.0,8.0,8.0,5.51,0.0
2018,1,1,7,45,75.0,21.5,0.95,8.25,27.5,16.2,0.0
2018,1,1,8,0,106.0,36.0,0.9,8.5,47.0,26.74,17.1
2018,1,1,8,15,140.5,51.5,0.95,8.8,73.0,37.81,28.05
2018,1,1,8,30,175.0,67.0,1.0,9.1,99.0,48.7,38.3
2018,1,1,8,45,216.0,80.5,1.05,9.4,129.5,58.21,47.16
2018,1,1,9,0,257.0,94.0,1.1,9.7,160.0,67.59,55.73
2018,1,1,9,15,342.5,99.0,1.15,10.15,201.0,71.01,58.76
2018,1,1,9,30,428.0,104.0,1.2,10.6,242.0,75.12,62.31
2018,1,1,9,45,445.5,113.0,1.2,11.05,270.0,80.9,67.28
2018,1,1,10,0,463.0,122.0,1.2,11.5,298.0,86.58,72.1
2018,1,1,10,15,480.0,129.5,1.1,11.95,323.5,91.23,75.95
2018,1,1,10,30,497.0,137.0,1.0,12.4,349.0,95.84,79.72
2018,1,1,10,45,541.0,134.0,0.9,12.85,375.5,94.51,78.28
2018,1,1,11,0,585.0,131.0,0.8,13.3,402.0,117.78,80.65
2018,1,1,11,15,650.0,118.5,0.7,13.6,428.0,153.97,96.97
2018,1,1,11,30,715.0,106.0,0.6,13.9,454.0,196.17,125.66
2018,1,1,11,45,727.5,105.5,0.55,14.25,463.5,241.83,163.72
2018,1,1,12,0,740.0,105.0,0.5,14.6,473.0,287.66,203.61
2018,1,1,12,15,680.5,119.5,0.5,14.75,457.5,323.17,237.93
2018,1,1,12,30,621.0,134.0,0.5,14.9,442.0,352.01,265.95
2018,1,1,12,45,597.5,137.0,0.5,15.1,429.5,379.35,291.09
2018,1,1,13,0,574.0,140.0,0.5,15.3,417.0,403.17,312.68
2018,1,1,13,15,569.5,136.5,0.5,15.3,404.0,427.24,333.97
2018,1,1,13,30,565.0,133.0,0.5,15.3,391.0,442.98,348.61
2018,1,1,13,45,596.0,118.0,0.55,15.35,378.5,478.23,377.96
2018,1,1,14,0,627.0,103.0,0.6,15.4,366.0,506.41,401.74
2018,1,1,14,15,666.0,88.0,0.6,15.25,350.0,538.13,427.95
2018,1,1,14,30,705.0,73.0,0.6,15.1,334.0,568.19,452.66
2018,1,1,14,45,652.5,73.5,0.6,14.95,297.5,553.39,442.89
2018,1,1,15,0,600.0,74.0,0.6,14.8,261.0,533.94,429.53
2018,1,1,15,15,537.0,71.0,0.6,14.8,222.0,498.65,403.24
2018,1,1,15,30,474.0,68.0,0.6,14.8,183.0,459.08,372.65
2018,1,1,15,45,352.0,63.5,0.7,14.0,140.0,367.07,300.78
2018,1,1,16,0,230.0,59.0,0.8,13.2,97.0,279.83,229.18
2018,1,1,16,15,193.0,45.0,0.8,12.9,70.5,240.65,193.81
2018,1,1,16,30,156.0,31.0,0.8,12.6,44.0,199.4,143.41
2018,1,1,16,45,86.5,17.5,0.85,12.3,24.0,76.42,0.0
2018,1,1,17,0,17.0,4.0,0.9,12.0,4.0,15.36,0.0
2018,1,1,17,15,8.5,2.0,0.9,11.8,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.1,9.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.0,9.5,4.0,3.15,0.0
2018,1,2,7,45,0.0,14.0,0.9,9.9,14.0,10.67,0.0
2018,1,2,8,0,0.0,24.0,0.8,10.3,24.0,18.33,9.86
2018,1,2,8,15,0.0,35.5,0.8,10.7,35.5,26.99,18.29
2018,1,2,8,30,0.0,47.0,0.8,11.1,47.0,35.51,26.25
2018,1,2,8,45,3.5,63.0,0.85,11.55,64.0,47.01,36.77
2018,1,2,9,0,7.0,79.0,0.9,12.0,81.0,58.37,47.01
2018,1,2,9,15,15.0,100.0,0.8,12.4,104.5,72.8,59.84
2018,1,2,9,30,23.0,121.0,0.7,12.8,128.0,86.94,72.22
2018,1,2,9,45,19.0,129.5,0.6,13.25,136.0,93.14,77.41
2018,1,2,10,0,15.0,138.0,0.5,13.7,144.0,99.22,82.43
2018,1,2,10,15,12.0,140.0,0.5,14.15,145.0,101.2,83.85
2018,1,2,10,30,9.0,142.0,0.5,14.6,146.0,103.03,85.15
2018,1,2,10,45,5.5,130.0,0.45,15.05,132.5,95.76,78.58
2018,1,2,11,0,2.0,118.0,0.4,15.5,119.0,88.37,68.65
2018,1,2,11,15,1.0,111.0,0.4,15.75,111.5,84.05,64.96
2018,1,2,11,30,0.0,104.0,0.4,16.0,104.0,79.25,60.92
2018,1,2,11,45,3.5,133.0,0.4,16.25,134.5,101.4,78.94
2018,1,2,12,0,7.0,162.0,0.4,16.5,165.0,124.37,97.4
2018,1,2,12,15,4.0,152.0,0.4,16.6,153.5,117.33,91.67
2018,1,2,12,30,1.0,142.0,0.4,16.7,142.0,109.59,85.46
2018,1,2,12,45,9.0,159.0,0.4,16.8,163.0,127.01,99.61
2018,1,2,13,0,17.0,176.0,0.4,16.9,184.0,145.99,114.95
2018,1,2,13,15,20.0,174.0,0.45,16.85,183.5,148.17,116.92
2018,1,2,13,30,23.0,172.0,0.5,16.8,183.0,150.71,119.3
2018,1,2,13,45,38.5,168.5,0.5,16.75,185.5,168.76,134.38
2018,1,2,14,0,54.0,165.0,0.5,16.7,188.0,179.83,143.85
2018,1,2,14,15,41.0,144.5,0.45,16.45,161.0,156.1,124.88
2018,1,2,14,30,28.0,124.0,0.4,16.2,134.0,130.68,104.36
2018,1,2,14,45,72.0,125.5,0.4,16.0,148.5,167.14,135.71
2018,1,2,15,0,116.0,127.0,0.4,15.8,163.0,221.21,180.64
2018,1,2,15,15,75.5,105.5,0.4,15.8,128.0,159.77,129.86
2018,1,2,15,30,35.0,84.0,0.4,15.8,93.0,109.69,87.75
2018,1,2,15,45,24.5,68.0,0.5,14.9,73.5,87.26,68.92
2018,1,2,16,0,14.0,52.0,0.6,14.0,54.0,63.77,48.64
2018,1,2,16,15,9.5,38.5,0.65,13.6,39.5,41.16,28.9
2018,1,2,16,30,5.0,25.0,0.7,13.2,25.0,24.96,13.42
2018,1,2,16,45,3.0,14.0,0.75,12.8,14.0,12.87,0.0
2018,1,2,17,0,1.0,3.0,0.8,12.4,3.0,3.08,0.0
2018,1,2,17,15,0.5,1.5,0.8,12.2,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.25,9.75,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.2,10.0,1.0,0.79,0.0
2018,1,3,7,45,0.0,3.0,1.15,10.25,3.0,2.27,0.0
2018,1,3,8,0,0.0,5.0,1.1,10.5,5.0,3.78,0.0
2018,1,3,8,15,0.0,6.5,1.05,10.75,6.5,4.92,0.0
2018,1,3,8,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2018,1,3,8,45,0.0,9.5,0.95,11.2,9.5,7.2,0.88
2018,1,3,9,0,0.0,11.0,0.9,11.4,11.0,8.35,1.95
2018,1,3,9,15,0.0,13.5,0.9,11.6,13.5,10.25,3.69
2018,1,3,9,30,0.0,16.0,0.9,11.8,16.0,12.17,5.42
2018,1,3,9,45,0.0,17.0,0.85,11.95,17.0,12.93,6.1
2018,1,3,10,0,0.0,18.0,0.8,12.1,18.0,13.7,6.78
2018,1,3,10,15,0.0,19.0,0.85,12.2,19.0,14.47,7.45
2018,1,3,10,30,0.0,20.0,0.9,12.3,20.0,15.25,8.12
2018,1,3,10,45,0.0,21.5,0.95,12.45,21.5,16.4,9.13
2018,1,3,11,0,0.0,23.0,1.0,12.6,23.0,17.55,9.47
2018,1,3,11,15,0.0,25.0,0.95,12.65,25.0,19.09,10.77
2018,1,3,11,30,0.0,27.0,0.9,12.7,27.0,20.62,12.08
2018,1,3,11,45,0.0,27.5,0.9,12.75,27.5,21.01,12.39
2018,1,3,12,0,0.0,28.0,0.9,12.8,28.0,21.4,12.71
2018,1,3,12,15,0.0,39.0,1.05,12.8,39.0,29.84,19.92
2018,1,3,12,30,0.0,50.0,1.2,12.8,50.0,38.3,27.13
2018,1,3,12,45,0.0,53.5,1.4,12.8,53.5,40.99,29.43
2018,1,3,13,0,0.0,57.0,1.6,12.8,57.0,43.69,31.73
2018,1,3,13,15,0.0,52.0,1.7,12.8,52.0,39.83,28.47
2018,1,3,13,30,0.0,47.0,1.8,12.8,47.0,35.97,25.21
2018,1,3,13,45,0.0,33.0,1.95,12.85,33.0,25.2,16.02
2018,1,3,14,0,0.0,19.0,2.1,12.9,19.0,14.48,6.83
2018,1,3,14,15,0.5,36.0,1.95,12.9,36.0,27.8,18.34
2018,1,3,14,30,1.0,53.0,1.8,12.9,53.0,41.21,29.91
2018,1,3,14,45,1.5,78.5,1.7,12.95,79.0,62.47,48.17
2018,1,3,15,0,2.0,104.0,1.6,13.0,105.0,89.51,71.23
2018,1,3,15,15,1.0,92.0,1.6,13.0,92.5,79.51,62.67
2018,1,3,15,30,0.0,80.0,1.6,13.0,80.0,69.47,54.01
2018,1,3,15,45,1.0,65.5,1.55,12.5,65.5,57.81,43.98
2018,1,3,16,0,2.0,51.0,1.5,12.0,51.0,45.76,33.45
2018,1,3,16,15,1.0,37.5,1.7,11.9,37.5,32.99,22.04
2018,1,3,16,30,0.0,24.0,1.9,11.8,24.0,19.17,9.14
2018,1,3,16,45,6.5,14.0,2.05,11.65,14.0,17.27,0.0
2018,1,3,17,0,13.0,4.0,2.2,11.5,4.0,12.52,0.0
2018,1,3,17,15,6.5,2.0,2.35,11.6,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,1.75,11.15,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,1.8,11.5,4.0,3.15,0.0
2018,1,4,7,45,2.0,16.0,1.8,11.85,16.0,12.22,0.0
2018,1,4,8,0,4.0,28.0,1.8,12.2,28.0,21.19,12.1
2018,1,4,8,15,3.5,38.0,1.85,12.55,38.5,28.72,19.6
2018,1,4,8,30,3.0,48.0,1.9,12.9,49.0,36.21,26.63
2018,1,4,8,45,23.0,66.0,1.9,13.25,72.0,48.82,38.08
2018,1,4,9,0,43.0,84.0,1.9,13.6,95.0,61.19,49.2
2018,1,4,9,15,111.5,101.0,1.95,14.0,135.5,72.17,58.92
2018,1,4,9,30,180.0,118.0,2.0,14.4,176.0,81.98,67.46
2018,1,4,9,45,173.0,137.5,2.05,14.8,198.0,95.72,79.34
2018,1,4,10,0,166.0,157.0,2.1,15.2,220.0,107.14,89.05
2018,1,4,10,15,147.5,161.5,2.15,15.5,220.5,110.03,91.3
2018,1,4,10,30,129.0,166.0,2.2,15.8,221.0,112.73,93.39
2018,1,4,10,45,99.5,163.5,2.3,16.1,207.5,111.22,91.84
2018,1,4,11,0,70.0,161.0,2.4,16.4,194.0,116.47,90.38
2018,1,4,11,15,69.0,170.0,2.4,16.5,203.0,128.65,98.98
2018,1,4,11,30,68.0,179.0,2.4,16.6,212.0,140.94,108.67
2018,1,4,11,45,80.5,181.5,2.45,16.7,221.5,151.83,117.17
2018,1,4,12,0,93.0,184.0,2.5,16.8,231.0,166.2,128.91
2018,1,4,12,15,74.5,183.0,2.5,16.8,220.5,164.82,128.98
2018,1,4,12,30,56.0,182.0,2.5,16.8,210.0,163.67,129.01
2018,1,4,12,45,82.0,174.5,2.45,16.75,215.0,173.55,137.3
2018,1,4,13,0,108.0,167.0,2.4,16.7,220.0,192.62,153.38
2018,1,4,13,15,124.0,159.5,2.4,16.65,218.5,202.08,161.88
2018,1,4,13,30,140.0,152.0,2.4,16.6,217.0,212.14,171.03
2018,1,4,13,45,92.5,141.0,2.35,16.5,183.0,183.24,147.88
2018,1,4,14,0,45.0,130.0,2.3,16.4,149.0,139.3,111.74
2018,1,4,14,15,256.0,110.0,2.25,16.2,207.5,279.55,230.61
2018,1,4,14,30,467.0,90.0,2.2,16.0,266.0,431.9,355.41
2018,1,4,14,45,539.0,76.5,2.15,15.8,261.5,480.58,395.18
2018,1,4,15,0,611.0,63.0,2.1,15.6,257.0,528.97,434.79
2018,1,4,15,15,577.5,57.5,2.1,15.6,222.5,511.81,421.67
2018,1,4,15,30,544.0,52.0,2.1,15.6,188.0,491.45,405.22
2018,1,4,15,45,468.5,45.5,1.8,14.85,147.5,436.09,360.15
2018,1,4,16,0,393.0,39.0,1.5,14.1,107.0,378.04,311.38
2018,1,4,16,15,232.0,30.0,1.5,13.65,67.0,251.35,204.67
2018,1,4,16,30,71.0,21.0,1.5,13.2,27.0,95.14,69.68
2018,1,4,16,45,49.0,13.0,1.45,12.75,16.0,61.77,0.0
2018,1,4,17,0,27.0,5.0,1.4,12.3,5.0,23.43,0.0
2018,1,4,17,15,13.5,2.5,1.4,12.2,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.6,12.5,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.6,12.7,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.0,1.55,12.85,3.0,2.27,0.0
2018,1,5,8,0,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2018,1,5,8,15,0.0,5.5,1.5,13.15,5.5,4.16,0.0
2018,1,5,8,30,0.0,6.0,1.5,13.3,6.0,4.54,0.0
2018,1,5,8,45,0.0,7.5,1.45,13.45,7.5,5.68,0.0
2018,1,5,9,0,0.0,9.0,1.4,13.6,9.0,6.83,0.51
2018,1,5,9,15,0.0,14.0,1.4,13.7,14.0,10.64,3.95
2018,1,5,9,30,0.0,19.0,1.4,13.8,19.0,14.45,7.39
2018,1,5,9,45,0.0,25.5,1.35,13.9,25.5,19.43,11.85
2018,1,5,10,0,0.0,32.0,1.3,14.0,32.0,24.41,16.29
2018,1,5,10,15,4.5,62.5,1.3,14.05,64.5,47.98,37.26
2018,1,5,10,30,9.0,93.0,1.3,14.1,97.0,70.69,57.23
2018,1,5,10,45,9.5,114.5,1.25,14.2,119.0,85.65,70.19
2018,1,5,11,0,10.0,136.0,1.2,14.3,141.0,100.83,79.31
2018,1,5,11,15,18.0,143.0,1.15,14.3,152.0,107.94,84.57
2018,1,5,11,30,26.0,150.0,1.1,14.3,163.0,115.01,89.89
2018,1,5,11,45,24.0,154.5,1.1,14.35,166.5,121.07,94.97
2018,1,5,12,0,22.0,159.0,1.1,14.4,170.0,126.08,99.27
2018,1,5,12,15,18.5,161.0,1.1,14.4,170.5,128.57,101.56
2018,1,5,12,30,15.0,163.0,1.1,14.4,171.0,130.73,103.57
2018,1,5,12,45,14.0,163.5,1.15,14.4,170.5,132.48,105.19
2018,1,5,13,0,13.0,164.0,1.2,14.4,170.0,134.22,106.8
2018,1,5,13,15,6.5,139.5,1.2,14.35,142.5,112.57,89.1
2018,1,5,13,30,0.0,115.0,1.2,14.3,115.0,89.84,70.32
2018,1,5,13,45,0.0,105.5,1.2,14.2,105.5,82.43,64.28
2018,1,5,14,0,0.0,96.0,1.2,14.1,96.0,74.89,58.08
2018,1,5,14,15,0.0,72.5,1.2,13.95,72.5,55.64,41.93
2018,1,5,14,30,0.0,49.0,1.2,13.8,49.0,37.48,26.56
2018,1,5,14,45,11.0,64.0,1.15,13.7,67.5,56.53,43.24
2018,1,5,15,0,22.0,79.0,1.1,13.6,86.0,84.88,67.76
2018,1,5,15,15,23.0,72.5,1.1,13.6,79.0,81.25,64.72
2018,1,5,15,30,24.0,66.0,1.1,13.6,72.0,77.8,61.78
2018,1,5,15,45,30.0,65.0,1.05,13.1,71.0,85.83,68.65
2018,1,5,16,0,36.0,64.0,1.0,12.6,70.0,97.91,78.46
2018,1,5,16,15,22.0,44.5,1.0,12.4,48.0,65.66,50.0
2018,1,5,16,30,8.0,25.0,1.0,12.2,26.0,30.44,18.61
2018,1,5,16,45,13.0,15.5,1.05,12.0,16.0,23.97,0.0
2018,1,5,17,0,18.0,6.0,1.1,11.8,6.0,17.74,0.0
2018,1,5,17,15,9.0,3.0,1.15,11.7,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,7,15,54.5,5.0,1.05,9.1,6.0,0.0,0.0
2018,1,6,7,30,109.0,10.0,1.1,9.3,12.0,7.87,0.0
2018,1,6,7,45,270.5,20.0,1.1,9.5,42.5,16.59,0.0
2018,1,6,8,0,432.0,30.0,1.1,9.7,73.0,25.19,15.68
2018,1,6,8,15,507.5,37.0,1.15,9.95,111.5,31.07,21.95
2018,1,6,8,30,583.0,44.0,1.2,10.2,150.0,40.18,30.52
2018,1,6,8,45,637.0,48.5,1.3,10.45,190.5,44.32,34.49
2018,1,6,9,0,691.0,53.0,1.4,10.7,231.0,48.52,38.38
2018,1,6,9,15,738.0,55.0,1.4,11.0,271.5,50.67,40.32
2018,1,6,9,30,785.0,57.0,1.4,11.3,312.0,52.92,42.28
2018,1,6,9,45,806.5,59.5,1.4,11.6,346.0,55.25,44.26
2018,1,6,10,0,828.0,62.0,1.4,11.9,380.0,57.56,46.2
2018,1,6,10,15,845.5,64.0,1.4,12.2,409.0,59.41,47.71
2018,1,6,10,30,863.0,66.0,1.4,12.5,438.0,67.34,54.6
2018,1,6,10,45,834.0,75.5,1.4,12.8,450.0,67.57,54.64
2018,1,6,11,0,805.0,85.0,1.4,13.1,462.0,97.85,61.28
2018,1,6,11,15,671.0,119.5,1.45,13.3,440.5,153.2,96.4
2018,1,6,11,30,537.0,154.0,1.5,13.5,419.0,196.41,134.41
2018,1,6,11,45,543.0,155.5,1.55,13.65,426.5,233.81,165.93
2018,1,6,12,0,549.0,157.0,1.6,13.8,434.0,271.08,199.02
2018,1,6,12,15,514.0,165.5,1.6,13.8,425.0,300.61,227.58
2018,1,6,12,30,479.0,174.0,1.6,13.8,416.0,326.11,252.33
2018,1,6,12,45,525.0,158.5,1.6,13.85,420.0,361.0,282.68
2018,1,6,13,0,571.0,143.0,1.6,13.9,424.0,397.61,314.38
2018,1,6,13,15,590.0,135.0,1.6,13.85,417.5,435.16,346.72
2018,1,6,13,30,609.0,127.0,1.6,13.8,411.0,466.65,374.04
2018,1,6,13,45,577.0,125.5,1.6,13.7,384.5,474.29,382.57
2018,1,6,14,0,545.0,124.0,1.6,13.6,358.0,470.97,382.45
2018,1,6,14,15,541.0,116.0,1.6,13.5,335.5,488.52,398.21
2018,1,6,14,30,537.0,108.0,1.6,13.4,313.0,496.79,406.55
2018,1,6,14,45,530.5,98.5,1.65,13.25,285.5,499.29,410.54
2018,1,6,15,0,524.0,89.0,1.7,13.1,258.0,499.02,412.1
2018,1,6,15,15,618.5,70.0,1.7,13.1,245.5,557.75,459.78
2018,1,6,15,30,713.0,51.0,1.7,13.1,233.0,609.52,498.71
2018,1,6,15,45,661.0,46.5,1.55,12.05,192.0,574.53,470.57
2018,1,6,16,0,609.0,42.0,1.4,11.0,151.0,535.83,438.23
2018,1,6,16,15,496.5,36.5,1.45,10.5,109.5,457.27,372.11
2018,1,6,16,30,384.0,31.0,1.5,10.0,68.0,369.55,287.37
2018,1,6,16,45,226.5,19.5,1.55,9.55,38.5,221.91,26.55
2018,1,6,17,0,69.0,8.0,1.6,9.1,9.0,56.32,0.0
2018,1,6,17,15,34.5,4.0,1.6,8.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,7,15,24.0,4.0,1.2,6.2,4.5,0.0,0.0
2018,1,7,7,30,48.0,8.0,1.2,6.6,9.0,6.29,0.0
2018,1,7,7,45,186.0,22.0,1.2,7.0,38.5,18.11,0.0
2018,1,7,8,0,324.0,36.0,1.2,7.4,68.0,29.83,19.82
2018,1,7,8,15,243.5,40.5,1.2,7.65,71.5,30.68,21.83
2018,1,7,8,30,163.0,45.0,1.2,7.9,75.0,33.27,24.58
2018,1,7,8,45,81.5,61.5,1.2,8.2,76.5,45.93,36.29
2018,1,7,9,0,0.0,78.0,1.2,8.5,78.0,57.69,47.06
2018,1,7,9,15,1.0,88.5,1.25,8.85,89.0,65.35,53.97
2018,1,7,9,30,2.0,99.0,1.3,9.2,100.0,72.94,60.7
2018,1,7,9,45,1.0,98.0,1.3,9.55,98.5,72.91,60.5
2018,1,7,10,0,0.0,97.0,1.3,9.9,97.0,72.69,60.13
2018,1,7,10,15,0.5,110.0,1.3,10.25,110.0,81.83,68.09
2018,1,7,10,30,1.0,123.0,1.3,10.6,123.0,90.83,75.86
2018,1,7,10,45,13.5,151.5,1.35,10.9,157.5,109.75,92.32
2018,1,7,11,0,26.0,180.0,1.4,11.2,192.0,129.51,103.95
2018,1,7,11,15,21.0,179.5,1.35,11.4,189.5,132.32,105.71
2018,1,7,11,30,16.0,179.0,1.3,11.6,187.0,134.19,107.21
2018,1,7,11,45,8.5,165.5,1.3,11.75,170.0,125.61,100.32
2018,1,7,12,0,1.0,152.0,1.3,11.9,153.0,115.41,92.08
2018,1,7,12,15,1.0,152.0,1.25,12.0,153.0,116.29,92.79
2018,1,7,12,30,1.0,152.0,1.2,12.1,153.0,117.16,93.49
2018,1,7,12,45,14.5,169.0,1.2,12.2,176.5,136.94,109.78
2018,1,7,13,0,28.0,186.0,1.2,12.3,200.0,164.74,132.76
2018,1,7,13,15,24.5,181.0,1.15,12.25,193.0,155.85,125.63
2018,1,7,13,30,21.0,176.0,1.1,12.2,186.0,152.59,123.21
2018,1,7,13,45,11.0,147.5,1.0,12.1,152.5,124.52,100.08
2018,1,7,14,0,1.0,119.0,0.9,12.0,119.0,95.15,75.57
2018,1,7,14,15,4.0,116.5,0.85,11.75,118.0,95.96,76.59
2018,1,7,14,30,7.0,114.0,0.8,11.5,117.0,97.2,77.93
2018,1,7,14,45,15.0,115.5,0.75,11.25,120.5,106.37,86.13
2018,1,7,15,0,23.0,117.0,0.7,11.0,124.0,128.14,104.93
2018,1,7,15,15,30.5,107.5,0.7,11.0,116.0,128.24,105.28
2018,1,7,15,30,38.0,98.0,0.7,11.0,108.0,129.12,106.2
2018,1,7,15,45,23.5,68.5,0.6,10.6,74.5,85.11,68.37
2018,1,7,16,0,9.0,39.0,0.5,10.2,41.0,36.5,26.14
2018,1,7,16,15,5.5,34.0,0.55,10.1,35.0,30.37,20.4
2018,1,7,16,30,2.0,29.0,0.6,10.0,29.0,26.69,16.05
2018,1,7,16,45,3.0,17.0,0.65,9.9,17.0,15.56,0.0
2018,1,7,17,0,4.0,5.0,0.7,9.8,5.0,6.84,0.0
2018,1,7,17,15,2.0,2.5,0.7,9.75,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.1,10.4,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.2,10.5,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,2.25,10.65,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,2.3,10.8,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.4,10.95,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.1,7.0,5.3,0.0
2018,1,8,8,45,0.0,9.0,2.55,11.25,9.0,6.82,0.52
2018,1,8,9,0,0.0,11.0,2.6,11.4,11.0,8.35,1.93
2018,1,8,9,15,0.0,16.5,2.65,11.5,16.5,12.54,5.75
2018,1,8,9,30,0.0,22.0,2.7,11.6,22.0,16.75,9.55
2018,1,8,9,45,0.0,22.0,2.8,11.75,22.0,16.75,9.53
2018,1,8,10,0,0.0,22.0,2.9,11.9,22.0,16.76,9.51
2018,1,8,10,15,0.0,24.5,2.85,12.0,24.5,18.68,11.21
2018,1,8,10,30,0.0,27.0,2.8,12.1,27.0,20.6,12.91
2018,1,8,10,45,0.0,28.5,2.75,12.2,28.5,21.76,13.91
2018,1,8,11,0,0.0,30.0,2.7,12.3,30.0,22.92,14.05
2018,1,8,11,15,0.0,32.0,2.7,12.35,32.0,24.46,15.35
2018,1,8,11,30,0.0,34.0,2.7,12.4,34.0,26.0,16.64
2018,1,8,11,45,0.0,34.0,2.7,12.5,34.0,26.0,16.62
2018,1,8,12,0,0.0,34.0,2.7,12.6,34.0,26.0,16.61
2018,1,8,12,15,0.0,39.0,2.6,12.65,39.0,29.84,19.88
2018,1,8,12,30,0.0,44.0,2.5,12.7,44.0,33.69,23.16
2018,1,8,12,45,0.0,36.0,2.45,12.75,36.0,27.54,17.92
2018,1,8,13,0,0.0,28.0,2.4,12.8,28.0,21.39,12.68
2018,1,8,13,15,0.0,42.5,2.4,12.8,42.5,32.52,22.21
2018,1,8,13,30,0.0,57.0,2.4,12.8,57.0,43.68,31.76
2018,1,8,13,45,0.0,48.0,2.35,12.8,48.0,36.74,25.87
2018,1,8,14,0,0.0,39.0,2.3,12.8,39.0,29.81,19.98
2018,1,8,14,15,12.5,58.0,2.25,12.7,63.0,54.94,41.86
2018,1,8,14,30,25.0,77.0,2.2,12.6,87.0,81.05,64.57
2018,1,8,14,45,14.0,64.0,2.15,12.5,69.5,62.74,48.8
2018,1,8,15,0,3.0,51.0,2.1,12.4,52.0,41.12,30.0
2018,1,8,15,15,1.5,37.5,2.1,12.4,38.0,29.69,20.13
2018,1,8,15,30,0.0,24.0,2.1,12.4,24.0,18.26,10.18
2018,1,8,15,45,0.0,17.5,1.95,12.15,17.5,13.29,5.85
2018,1,8,16,0,0.0,11.0,1.8,11.9,11.0,8.34,1.52
2018,1,8,16,15,0.0,8.0,1.75,11.8,8.0,6.06,0.0
2018,1,8,16,30,0.0,5.0,1.7,11.7,5.0,3.78,0.0
2018,1,8,16,45,2.0,3.5,1.65,11.65,3.5,4.2,0.0
2018,1,8,17,0,4.0,2.0,1.6,11.6,2.0,4.49,0.0
2018,1,8,17,15,2.0,1.0,1.65,11.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.45,11.1,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.5,11.3,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,1.6,11.45,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,1.7,11.6,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.0,1.75,11.75,6.0,4.54,0.0
2018,1,9,8,30,0.0,7.0,1.8,11.9,7.0,5.3,0.0
2018,1,9,8,45,0.0,8.5,1.9,12.1,8.5,6.44,0.17
2018,1,9,9,0,0.0,10.0,2.0,12.3,10.0,7.59,1.22
2018,1,9,9,15,0.0,11.5,1.95,12.4,11.5,8.73,2.26
2018,1,9,9,30,0.0,13.0,1.9,12.5,13.0,9.88,3.3
2018,1,9,9,45,0.0,15.0,1.9,12.6,15.0,11.41,4.67
2018,1,9,10,0,0.0,17.0,1.9,12.7,17.0,12.94,6.03
2018,1,9,10,15,0.0,24.5,1.85,12.75,24.5,18.68,11.18
2018,1,9,10,30,0.0,32.0,1.8,12.8,32.0,24.43,16.31
2018,1,9,10,45,0.5,74.0,1.75,12.85,74.0,56.83,45.15
2018,1,9,11,0,1.0,116.0,1.7,12.9,116.0,87.03,68.4
2018,1,9,11,15,1.5,115.5,1.65,12.85,116.0,87.32,68.49
2018,1,9,11,30,2.0,115.0,1.6,12.8,116.0,87.54,68.6
2018,1,9,11,45,1.0,95.0,1.55,12.8,95.5,73.06,56.43
2018,1,9,12,0,0.0,75.0,1.5,12.8,75.0,57.62,43.44
2018,1,9,12,15,0.0,95.5,1.6,12.75,95.5,73.38,56.76
2018,1,9,12,30,0.0,116.0,1.7,12.7,116.0,89.18,70.04
2018,1,9,12,45,0.0,118.0,1.8,12.65,118.0,91.01,71.6
2018,1,9,13,0,0.0,120.0,1.9,12.6,120.0,92.93,73.27
2018,1,9,13,15,3.0,118.0,2.05,12.5,119.5,93.21,73.62
2018,1,9,13,30,6.0,116.0,2.2,12.4,119.0,93.74,74.24
2018,1,9,13,45,3.0,98.0,2.35,12.3,99.5,77.81,60.89
2018,1,9,14,0,0.0,80.0,2.5,12.2,80.0,61.49,47.1
2018,1,9,14,15,0.0,63.5,2.6,12.1,63.5,48.68,36.26
2018,1,9,14,30,0.0,47.0,2.7,12.0,47.0,35.94,25.4
2018,1,9,14,45,6.5,73.0,2.75,11.85,75.0,60.73,47.0
2018,1,9,15,0,13.0,99.0,2.8,11.7,103.0,90.92,73.15
2018,1,9,15,15,8.0,82.5,2.8,11.7,85.0,73.22,57.88
2018,1,9,15,30,3.0,66.0,2.8,11.7,67.0,55.05,42.08
2018,1,9,15,45,1.5,51.5,2.9,11.4,52.0,41.11,29.95
2018,1,9,16,0,0.0,37.0,3.0,11.1,37.0,28.27,18.68
2018,1,9,16,15,0.0,27.5,3.0,11.0,27.5,20.97,12.16
2018,1,9,16,30,0.0,18.0,3.0,10.9,18.0,13.7,5.53
2018,1,9,16,45,1.5,11.5,3.05,10.8,11.5,9.85,0.0
2018,1,9,17,0,3.0,5.0,3.1,10.7,5.0,6.12,0.0
2018,1,9,17,15,1.5,2.5,3.2,10.65,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.8,8.5,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.8,8.8,2.0,1.57,0.0
2018,1,10,7,45,0.0,5.5,1.75,9.1,5.5,4.16,0.0
2018,1,10,8,0,0.0,9.0,1.7,9.4,9.0,6.82,0.15
2018,1,10,8,15,0.0,11.0,1.65,9.55,11.0,8.34,1.78
2018,1,10,8,30,0.0,13.0,1.6,9.7,13.0,9.86,3.27
2018,1,10,8,45,0.0,19.5,1.6,9.85,19.5,14.82,7.86
2018,1,10,9,0,0.0,26.0,1.6,10.0,26.0,19.79,12.43
2018,1,10,9,15,0.0,42.5,1.55,10.1,42.5,32.46,23.98
2018,1,10,9,30,0.0,59.0,1.5,10.2,59.0,45.19,35.49
2018,1,10,9,45,0.0,76.0,1.5,10.25,76.0,57.94,46.92
2018,1,10,10,0,0.0,93.0,1.5,10.3,93.0,70.03,57.66
2018,1,10,10,15,3.5,107.5,1.5,10.4,109.0,80.28,66.66
2018,1,10,10,30,7.0,122.0,1.5,10.5,125.0,90.37,75.47
2018,1,10,10,45,14.5,151.0,1.55,10.55,157.5,109.59,92.29
2018,1,10,11,0,22.0,180.0,1.6,10.6,190.0,129.39,104.19
2018,1,10,11,15,19.5,182.0,1.6,10.65,191.0,133.81,107.34
2018,1,10,11,30,17.0,184.0,1.6,10.7,192.0,137.71,110.48
2018,1,10,11,45,11.0,175.5,1.6,10.8,181.0,133.15,106.87
2018,1,10,12,0,5.0,167.0,1.6,10.9,170.0,127.36,102.26
2018,1,10,12,15,6.0,170.0,1.6,10.95,173.5,131.26,105.51
2018,1,10,12,30,7.0,173.0,1.6,11.0,177.0,135.34,108.93
2018,1,10,12,45,21.0,178.0,1.6,11.05,189.0,146.55,118.18
2018,1,10,13,0,35.0,183.0,1.6,11.1,201.0,165.06,133.67
2018,1,10,13,15,26.5,178.0,1.55,11.15,191.5,160.94,130.48
2018,1,10,13,30,18.0,173.0,1.5,11.2,182.0,148.08,119.99
2018,1,10,13,45,11.0,152.5,1.45,11.25,158.0,128.62,103.91
2018,1,10,14,0,4.0,132.0,1.4,11.3,134.0,108.14,86.81
2018,1,10,14,15,2.0,115.5,1.35,11.35,116.5,93.54,74.61
2018,1,10,14,30,0.0,99.0,1.3,11.4,99.0,78.55,61.96
2018,1,10,14,45,0.5,100.5,1.2,11.4,100.5,81.5,64.62
2018,1,10,15,0,1.0,102.0,1.1,11.4,102.0,85.32,67.98
2018,1,10,15,15,0.5,81.5,1.1,11.4,81.5,66.65,52.04
2018,1,10,15,30,0.0,61.0,1.1,11.4,61.0,47.72,35.74
2018,1,10,15,45,0.0,48.0,1.0,11.2,48.0,36.74,26.21
2018,1,10,16,0,0.0,35.0,0.9,11.0,35.0,26.72,17.42
2018,1,10,16,15,58.5,28.5,0.95,10.85,35.0,89.71,72.36
2018,1,10,16,30,117.0,22.0,1.0,10.7,35.0,147.36,117.49
2018,1,10,16,45,74.5,13.0,1.05,10.6,20.0,95.79,46.15
2018,1,10,17,0,32.0,4.0,1.1,10.5,5.0,26.57,0.0
2018,1,10,17,15,16.0,2.0,1.1,10.5,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,7,15,5.0,3.5,0.55,10.05,3.5,0.0,0.0
2018,1,11,7,30,10.0,7.0,0.5,10.2,7.0,5.51,0.0
2018,1,11,7,45,52.0,22.0,0.45,10.35,27.0,16.5,0.57
2018,1,11,8,0,94.0,37.0,0.4,10.5,47.0,27.39,17.66
2018,1,11,8,15,171.0,51.0,0.45,10.8,79.0,37.72,27.83
2018,1,11,8,30,248.0,65.0,0.5,11.1,111.0,47.79,37.27
2018,1,11,8,45,277.5,77.5,0.55,11.4,140.5,56.43,45.25
2018,1,11,9,0,307.0,90.0,0.6,11.7,170.0,64.88,52.9
2018,1,11,9,15,413.0,91.5,0.65,11.95,217.5,66.91,54.69
2018,1,11,9,30,519.0,93.0,0.7,12.2,265.0,71.61,58.78
2018,1,11,9,45,492.0,106.5,0.75,12.45,283.0,77.37,63.74
2018,1,11,10,0,465.0,120.0,0.8,12.7,301.0,85.23,70.5
2018,1,11,10,15,491.0,127.0,0.75,12.95,331.0,89.71,74.22
2018,1,11,10,30,517.0,134.0,0.7,13.2,361.0,94.17,77.9
2018,1,11,10,45,687.5,100.0,0.7,13.45,418.0,76.06,61.86
2018,1,11,11,0,858.0,66.0,0.7,13.7,475.0,90.15,55.0
2018,1,11,11,15,841.0,73.0,0.6,13.9,484.5,139.08,77.91
2018,1,11,11,30,824.0,80.0,0.5,14.1,494.0,192.1,117.26
2018,1,11,11,45,677.5,121.5,0.45,14.35,465.5,238.55,162.25
2018,1,11,12,0,531.0,163.0,0.4,14.6,437.0,269.55,195.37
2018,1,11,12,15,523.5,166.5,0.45,14.65,436.5,303.39,225.91
2018,1,11,12,30,516.0,170.0,0.5,14.7,436.0,335.66,254.94
2018,1,11,12,45,565.0,154.5,0.55,14.8,442.0,373.66,287.19
2018,1,11,13,0,614.0,139.0,0.6,14.9,448.0,419.29,325.11
2018,1,11,13,15,566.0,146.5,0.7,14.9,425.0,428.11,335.66
2018,1,11,13,30,518.0,154.0,0.8,14.9,402.0,437.53,346.1
2018,1,11,13,45,471.5,154.0,0.9,14.85,372.0,435.89,347.64
2018,1,11,14,0,425.0,154.0,1.0,14.8,342.0,429.56,345.07
2018,1,11,14,15,284.5,161.0,1.05,14.65,283.5,352.25,285.8
2018,1,11,14,30,144.0,168.0,1.1,14.5,225.0,267.08,217.88
2018,1,11,14,45,205.0,148.5,1.1,14.35,222.0,296.52,244.18
2018,1,11,15,0,266.0,129.0,1.1,14.2,219.0,342.05,282.42
2018,1,11,15,15,279.5,112.0,1.1,14.2,196.5,341.87,283.05
2018,1,11,15,30,293.0,95.0,1.1,14.2,174.0,340.15,282.39
2018,1,11,15,45,308.0,79.0,1.0,13.3,149.5,357.13,296.25
2018,1,11,16,0,323.0,63.0,0.9,12.4,125.0,354.94,293.85
2018,1,11,16,15,248.0,51.5,0.95,12.0,92.0,290.13,238.4
2018,1,11,16,30,173.0,40.0,1.0,11.6,59.0,225.34,179.61
