Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,108.0,25.5,1.05,11.15,35.5,135.65,74.93
2018,1,11,17,0,43.0,11.0,1.1,10.7,12.0,40.21,0.0
2018,1,11,17,15,21.5,5.5,1.1,10.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,7,15,38.0,5.0,1.45,7.6,5.5,0.0,0.0
2018,1,12,7,30,76.0,10.0,1.5,8.0,11.0,7.87,0.0
2018,1,12,7,45,166.0,23.5,1.55,8.35,37.0,17.86,1.59
2018,1,12,8,0,256.0,37.0,1.6,8.7,63.0,28.11,18.4
2018,1,12,8,15,432.0,40.0,1.65,9.05,109.5,33.02,23.81
2018,1,12,8,30,608.0,43.0,1.7,9.4,156.0,39.49,30.03
2018,1,12,8,45,672.5,45.5,1.7,9.8,199.0,42.13,32.63
2018,1,12,9,0,737.0,48.0,1.7,10.2,242.0,44.96,35.25
2018,1,12,9,15,768.5,51.0,1.8,10.7,281.0,47.9,37.86
2018,1,12,9,30,800.0,54.0,1.9,11.2,320.0,50.83,40.4
2018,1,12,9,45,821.0,56.5,1.95,11.7,354.5,53.22,42.4
2018,1,12,10,0,842.0,59.0,2.0,12.2,389.0,61.19,49.35
2018,1,12,10,15,858.5,61.5,1.95,12.55,419.0,63.84,51.54
2018,1,12,10,30,875.0,64.0,1.9,12.9,449.0,66.39,53.63
2018,1,12,10,45,860.5,70.0,1.85,13.2,465.0,70.61,57.2
2018,1,12,11,0,846.0,76.0,1.8,13.5,481.0,90.07,55.41
2018,1,12,11,15,861.5,75.0,1.8,13.7,498.5,142.38,80.19
2018,1,12,11,30,877.0,74.0,1.8,13.9,516.0,200.01,122.23
2018,1,12,11,45,898.5,70.5,1.75,14.05,529.5,252.06,165.79
2018,1,12,12,0,920.0,67.0,1.7,14.2,543.0,304.78,212.71
2018,1,12,12,15,918.5,68.5,1.75,14.3,544.0,355.05,259.31
2018,1,12,12,30,917.0,70.0,1.8,14.4,545.0,403.53,304.05
2018,1,12,12,45,881.0,76.5,1.8,14.45,528.0,440.48,339.37
2018,1,12,13,0,845.0,83.0,1.8,14.5,511.0,474.01,370.76
2018,1,12,13,15,808.0,87.0,1.8,14.5,487.0,499.19,394.71
2018,1,12,13,30,771.0,91.0,1.8,14.5,463.0,519.26,413.86
2018,1,12,13,45,754.0,88.0,1.8,14.45,438.5,538.86,432.15
2018,1,12,14,0,737.0,85.0,1.8,14.4,414.0,554.77,447.14
2018,1,12,14,15,728.5,80.5,1.8,14.25,388.5,570.88,462.15
2018,1,12,14,30,720.0,76.0,1.8,14.1,363.0,583.8,474.42
2018,1,12,14,45,712.0,70.5,1.8,13.95,333.5,592.77,483.46
2018,1,12,15,0,704.0,65.0,1.8,13.8,304.0,598.54,489.57
2018,1,12,15,15,681.0,60.5,1.8,13.8,269.5,591.47,484.49
2018,1,12,15,30,658.0,56.0,1.8,13.8,235.0,580.92,476.27
2018,1,12,15,45,568.0,54.0,1.6,12.8,190.5,526.29,433.63
2018,1,12,16,0,478.0,52.0,1.4,11.8,146.0,462.97,382.59
2018,1,12,16,15,378.0,45.0,1.45,11.3,108.0,383.0,316.17
2018,1,12,16,30,278.0,38.0,1.5,10.8,70.0,300.22,242.38
2018,1,12,16,45,195.0,25.5,1.5,10.25,43.0,216.7,132.99
2018,1,12,17,0,112.0,13.0,1.5,9.7,16.0,92.63,0.0
2018,1,12,17,15,56.0,6.5,1.55,9.55,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,2.6,7.0,4.5,0.0,0.0
2018,1,13,7,30,32.0,8.0,2.6,7.3,9.0,6.29,0.0
2018,1,13,7,45,75.0,23.0,2.65,7.6,29.5,17.26,1.84
2018,1,13,8,0,118.0,38.0,2.7,7.9,50.0,28.19,18.56
2018,1,13,8,15,181.0,52.0,2.7,8.3,81.0,38.47,28.73
2018,1,13,8,30,244.0,66.0,2.7,8.7,112.0,48.44,38.17
2018,1,13,8,45,288.5,78.5,2.65,9.1,145.5,57.2,46.33
2018,1,13,9,0,333.0,91.0,2.6,9.5,179.0,65.82,54.2
2018,1,13,9,15,370.5,101.5,2.55,10.1,213.5,72.92,60.5
2018,1,13,9,30,408.0,112.0,2.5,10.7,248.0,79.91,66.58
2018,1,13,9,45,444.0,118.5,2.45,11.3,281.0,84.25,70.19
2018,1,13,10,0,480.0,125.0,2.4,11.9,314.0,88.58,73.74
2018,1,13,10,15,586.5,114.0,2.25,12.4,362.0,85.05,70.34
2018,1,13,10,30,693.0,103.0,2.1,12.9,410.0,78.59,64.39
2018,1,13,10,45,797.0,85.0,1.95,13.4,455.0,73.64,59.8
2018,1,13,11,0,901.0,67.0,1.8,13.9,500.0,92.24,56.3
2018,1,13,11,15,907.0,68.0,1.75,14.3,515.5,147.12,82.17
2018,1,13,11,30,913.0,69.0,1.7,14.7,531.0,201.77,121.63
2018,1,13,11,45,917.0,69.0,1.6,15.15,539.5,254.76,166.35
2018,1,13,12,0,921.0,69.0,1.5,15.6,548.0,306.82,212.85
2018,1,13,12,15,921.0,69.0,1.5,15.85,548.5,356.47,258.32
2018,1,13,12,30,921.0,69.0,1.5,16.1,549.0,404.37,301.91
2018,1,13,12,45,908.0,71.0,1.45,16.35,539.0,446.87,340.38
2018,1,13,13,0,895.0,73.0,1.4,16.6,529.0,486.23,375.2
2018,1,13,13,15,870.0,76.0,1.35,16.65,509.0,517.38,403.03
2018,1,13,13,30,845.0,79.0,1.3,16.7,489.0,547.58,429.1
2018,1,13,13,45,799.5,83.5,1.25,16.75,458.0,561.06,441.91
2018,1,13,14,0,754.0,88.0,1.2,16.8,427.0,568.88,449.94
2018,1,13,14,15,787.0,77.0,1.2,16.65,411.0,605.26,480.0
2018,1,13,14,30,820.0,66.0,1.2,16.5,395.0,639.93,508.21
2018,1,13,14,45,813.0,62.0,1.15,16.35,365.0,653.42,519.75
2018,1,13,15,0,806.0,58.0,1.1,16.2,335.0,663.54,527.62
2018,1,13,15,15,769.0,55.5,1.1,16.2,295.0,650.41,518.34
2018,1,13,15,30,732.0,53.0,1.1,16.2,255.0,633.16,505.68
2018,1,13,15,45,657.5,51.0,1.0,14.85,210.0,584.5,470.17
2018,1,13,16,0,583.0,49.0,0.9,13.5,165.0,539.22,435.46
2018,1,13,16,15,468.0,43.5,0.95,13.0,122.0,450.07,364.31
2018,1,13,16,30,353.0,38.0,1.0,12.5,79.0,358.12,286.02
2018,1,13,16,45,233.0,26.0,1.0,11.95,48.0,247.95,160.25
2018,1,13,17,0,113.0,14.0,1.0,11.4,17.0,94.39,0.0
2018,1,13,17,15,56.5,7.0,1.05,11.3,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,14,7,15,10.5,4.5,1.95,8.95,4.5,0.0,0.0
2018,1,14,7,30,21.0,9.0,1.9,9.2,9.0,7.08,0.0
2018,1,14,7,45,36.5,23.5,1.85,9.45,26.0,17.59,2.44
2018,1,14,8,0,52.0,38.0,1.8,9.7,43.0,28.06,18.37
2018,1,14,8,15,207.0,49.5,1.75,10.05,86.0,36.8,27.08
2018,1,14,8,30,362.0,61.0,1.7,10.4,129.0,45.95,35.7
2018,1,14,8,45,532.5,57.5,1.6,10.75,185.0,46.81,36.71
2018,1,14,9,0,703.0,54.0,1.5,11.1,241.0,49.46,39.18
2018,1,14,9,15,686.5,63.5,1.35,11.55,269.5,52.46,41.84
2018,1,14,9,30,670.0,73.0,1.2,12.0,298.0,58.91,47.51
2018,1,14,9,45,549.5,104.0,1.1,12.5,301.0,79.08,65.27
2018,1,14,10,0,429.0,135.0,1.0,13.0,304.0,93.96,78.09
2018,1,14,10,15,596.5,110.5,0.9,13.45,364.5,82.68,67.88
2018,1,14,10,30,764.0,86.0,0.8,13.9,425.0,73.97,60.02
2018,1,14,10,45,647.5,117.0,0.7,14.35,414.5,86.65,70.9
2018,1,14,11,0,531.0,148.0,0.6,14.8,404.0,117.41,83.43
2018,1,14,11,15,387.0,185.5,0.6,15.0,375.5,164.85,116.15
2018,1,14,11,30,243.0,223.0,0.6,15.2,347.0,193.78,143.32
2018,1,14,11,45,154.5,216.0,0.65,15.45,295.0,190.45,144.68
2018,1,14,12,0,66.0,209.0,0.7,15.7,243.0,173.9,135.37
2018,1,14,12,15,59.0,210.0,0.7,15.75,240.5,179.32,140.47
2018,1,14,12,30,52.0,211.0,0.7,15.8,238.0,183.94,144.75
2018,1,14,12,45,76.0,219.0,0.65,15.85,258.0,206.31,162.7
2018,1,14,13,0,100.0,227.0,0.6,15.9,278.0,231.48,182.94
2018,1,14,13,15,194.5,212.0,0.55,15.9,308.0,282.91,223.97
2018,1,14,13,30,289.0,197.0,0.5,15.9,338.0,343.55,272.02
2018,1,14,13,45,271.0,184.5,0.45,15.85,312.0,338.21,268.73
2018,1,14,14,0,253.0,172.0,0.4,15.8,286.0,330.08,263.6
2018,1,14,14,15,179.5,156.5,0.4,15.7,235.0,267.27,215.2
2018,1,14,14,30,106.0,141.0,0.4,15.6,184.0,211.44,170.92
2018,1,14,14,45,116.0,140.5,0.4,15.5,184.0,225.54,183.4
2018,1,14,15,0,126.0,140.0,0.4,15.4,184.0,240.96,196.42
2018,1,14,15,15,147.5,121.5,0.4,15.4,167.0,242.77,198.84
2018,1,14,15,30,169.0,103.0,0.4,15.4,150.0,259.51,212.94
2018,1,14,15,45,127.0,85.5,0.7,14.4,117.5,197.52,163.21
2018,1,14,16,0,85.0,68.0,1.0,13.4,85.0,149.18,122.77
2018,1,14,16,15,110.5,56.0,1.0,13.05,72.5,175.08,143.67
2018,1,14,16,30,136.0,44.0,1.0,12.7,60.0,185.94,149.53
2018,1,14,16,45,97.0,29.0,0.95,12.3,38.0,136.96,91.18
2018,1,14,17,0,58.0,14.0,0.9,11.9,16.0,53.93,0.0
2018,1,14,17,15,29.0,7.0,0.9,11.9,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.25,9.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.2,9.8,6.0,4.72,0.0
2018,1,15,7,45,9.5,14.5,1.15,10.15,14.5,11.42,0.0
2018,1,15,8,0,0.0,23.0,1.1,10.5,23.0,17.55,9.39
2018,1,15,8,15,0.0,33.0,1.1,10.85,33.0,25.22,16.78
2018,1,15,8,30,0.0,43.0,1.1,11.2,43.0,32.88,23.94
2018,1,15,8,45,31.0,67.0,1.15,11.55,75.5,49.76,39.28
2018,1,15,9,0,62.0,91.0,1.2,11.9,108.0,65.97,53.84
2018,1,15,9,15,81.5,112.5,1.15,12.3,138.0,78.81,65.21
2018,1,15,9,30,101.0,134.0,1.1,12.7,168.0,92.17,76.86
2018,1,15,9,45,105.5,142.0,1.05,13.05,181.0,97.59,81.37
2018,1,15,10,0,110.0,150.0,1.0,13.4,194.0,102.84,85.69
2018,1,15,10,15,213.5,161.5,1.05,13.8,254.5,108.24,90.1
2018,1,15,10,30,317.0,173.0,1.1,14.2,315.0,116.65,97.1
2018,1,15,10,45,392.5,169.0,1.15,14.6,353.5,112.36,93.07
2018,1,15,11,0,468.0,165.0,1.2,15.0,392.0,124.94,90.76
2018,1,15,11,15,488.5,168.0,1.2,15.0,411.5,162.15,110.3
2018,1,15,11,30,509.0,171.0,1.2,15.0,431.0,201.31,138.41
2018,1,15,11,45,430.0,192.5,1.2,15.0,414.5,234.08,169.18
2018,1,15,12,0,351.0,214.0,1.2,15.0,398.0,256.19,192.08
2018,1,15,12,15,325.0,220.0,1.15,14.85,390.5,277.08,211.98
2018,1,15,12,30,299.0,226.0,1.1,14.7,383.0,295.11,229.18
2018,1,15,12,45,294.0,223.5,1.05,14.55,376.5,312.18,244.85
2018,1,15,13,0,289.0,221.0,1.0,14.4,370.0,327.98,259.23
2018,1,15,13,15,267.0,217.5,0.95,14.25,352.0,333.17,265.07
2018,1,15,13,30,245.0,214.0,0.9,14.1,334.0,335.74,268.55
2018,1,15,13,45,196.5,207.0,0.85,13.95,300.5,305.66,246.05
2018,1,15,14,0,148.0,200.0,0.8,13.8,267.0,281.94,227.98
2018,1,15,14,15,126.0,187.0,0.75,13.7,241.5,265.23,215.36
2018,1,15,14,30,104.0,174.0,0.7,13.6,216.0,246.4,200.71
2018,1,15,14,45,191.0,152.5,0.65,13.5,222.0,291.18,239.28
2018,1,15,15,0,278.0,131.0,0.6,13.4,228.0,353.34,290.6
2018,1,15,15,15,287.0,116.5,0.6,13.4,206.5,353.48,291.23
2018,1,15,15,30,296.0,102.0,0.6,13.4,185.0,352.28,291.0
2018,1,15,15,45,258.5,88.0,0.7,12.9,152.5,315.47,261.96
2018,1,15,16,0,221.0,74.0,0.8,12.4,120.0,276.84,230.31
2018,1,15,16,15,189.5,59.5,0.8,12.3,92.0,240.68,198.75
2018,1,15,16,30,158.0,45.0,0.8,12.2,64.0,203.8,164.61
2018,1,15,16,45,105.0,29.5,0.75,12.05,40.0,144.52,100.13
2018,1,15,17,0,52.0,14.0,0.7,11.9,16.0,49.61,0.0
2018,1,15,17,15,26.0,7.0,0.75,11.8,8.0,5.51,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,7,15,6.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,1,16,7,30,13.0,8.0,0.5,12.0,8.0,6.29,0.0
2018,1,16,7,45,6.5,20.0,0.5,12.1,20.0,15.26,2.23
2018,1,16,8,0,0.0,32.0,0.5,12.2,32.0,24.02,14.88
2018,1,16,8,15,2.0,48.0,0.45,12.35,48.5,35.54,25.82
2018,1,16,8,30,4.0,64.0,0.4,12.5,65.0,46.97,36.4
2018,1,16,8,45,18.5,79.5,0.4,12.65,84.5,57.42,45.95
2018,1,16,9,0,33.0,95.0,0.4,12.8,104.0,68.06,55.51
2018,1,16,9,15,80.0,110.0,0.4,13.2,136.0,77.39,63.68
2018,1,16,9,30,127.0,125.0,0.4,13.6,168.0,87.56,72.45
2018,1,16,9,45,122.0,140.0,0.4,14.05,185.0,96.79,80.24
2018,1,16,10,0,117.0,155.0,0.4,14.5,202.0,105.76,87.7
2018,1,16,10,15,119.0,161.0,0.35,14.75,211.5,109.73,90.82
2018,1,16,10,30,121.0,167.0,0.3,15.0,221.0,113.56,93.82
2018,1,16,10,45,122.0,186.0,0.25,15.3,243.0,124.25,102.63
2018,1,16,11,0,123.0,205.0,0.2,15.6,265.0,139.81,108.14
2018,1,16,11,15,79.5,191.5,0.25,15.7,230.5,142.58,109.27
2018,1,16,11,30,36.0,178.0,0.3,15.8,196.0,134.95,104.51
2018,1,16,11,45,45.5,194.5,0.3,15.85,218.0,152.79,118.56
2018,1,16,12,0,55.0,211.0,0.3,15.9,240.0,172.39,134.06
2018,1,16,12,15,29.5,186.5,0.35,15.9,202.0,152.61,119.31
2018,1,16,12,30,4.0,162.0,0.4,15.9,164.0,125.74,98.46
2018,1,16,12,45,29.0,184.5,0.5,15.95,199.5,159.04,125.38
2018,1,16,13,0,54.0,207.0,0.6,16.0,235.0,193.39,153.03
2018,1,16,13,15,30.0,174.0,0.65,15.9,189.5,158.6,125.49
2018,1,16,13,30,6.0,141.0,0.7,15.8,144.0,114.16,89.62
2018,1,16,13,45,6.5,132.5,0.7,15.7,135.5,108.4,85.21
2018,1,16,14,0,7.0,124.0,0.7,15.6,127.0,102.54,80.6
2018,1,16,14,15,16.5,107.0,0.7,15.45,114.0,94.95,74.76
2018,1,16,14,30,26.0,90.0,0.7,15.3,101.0,93.67,74.22
2018,1,16,14,45,167.0,103.5,0.7,15.1,163.5,233.07,192.46
2018,1,16,15,0,308.0,117.0,0.7,14.9,226.0,358.03,294.4
2018,1,16,15,15,204.5,97.0,0.7,14.9,166.0,268.63,221.56
2018,1,16,15,30,101.0,77.0,0.7,14.9,106.0,158.97,130.96
2018,1,16,15,45,50.5,47.5,0.8,14.1,62.0,88.92,71.85
2018,1,16,16,0,0.0,18.0,0.9,13.3,18.0,13.67,6.1
2018,1,16,16,15,24.0,20.5,0.95,12.85,23.5,40.16,29.48
2018,1,16,16,30,48.0,23.0,1.0,12.4,29.0,76.54,59.7
2018,1,16,16,45,41.0,17.0,1.05,12.0,20.5,66.51,45.02
2018,1,16,17,0,34.0,11.0,1.1,11.6,12.0,33.97,0.0
2018,1,16,17,15,17.0,5.5,1.1,11.4,6.0,4.33,0.0
2018,1,16,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.0,1.05,9.8,4.5,0.0,0.0
2018,1,17,7,30,24.0,8.0,1.0,10.2,9.0,6.29,0.0
2018,1,17,7,45,14.5,19.5,0.95,10.6,20.5,14.97,2.57
2018,1,17,8,0,5.0,31.0,0.9,11.0,32.0,23.39,14.46
2018,1,17,8,15,4.0,45.0,0.9,11.3,46.0,33.62,24.22
2018,1,17,8,30,3.0,59.0,0.9,11.6,60.0,43.78,33.66
2018,1,17,8,45,22.5,79.0,0.95,11.95,85.0,57.21,45.88
2018,1,17,9,0,42.0,99.0,1.0,12.3,110.0,70.57,57.86
2018,1,17,9,15,67.0,116.5,0.95,12.6,137.5,82.31,68.22
2018,1,17,9,30,92.0,134.0,0.9,12.9,165.0,92.16,76.75
2018,1,17,9,45,56.5,137.5,0.85,13.25,157.0,96.53,80.33
2018,1,17,10,0,21.0,141.0,0.8,13.6,149.0,101.83,84.69
2018,1,17,10,15,17.5,149.5,0.75,13.85,156.5,107.84,89.65
2018,1,17,10,30,14.0,158.0,0.7,14.1,164.0,113.75,94.48
2018,1,17,10,45,56.5,186.0,0.65,14.35,213.0,126.87,105.49
2018,1,17,11,0,99.0,214.0,0.6,14.6,262.0,147.29,115.38
2018,1,17,11,15,132.5,221.0,0.65,14.8,288.0,162.69,124.18
2018,1,17,11,30,166.0,228.0,0.7,15.0,314.0,185.64,140.29
2018,1,17,11,45,164.5,233.0,0.7,15.15,319.0,203.61,154.96
2018,1,17,12,0,163.0,238.0,0.7,15.3,324.0,221.33,169.97
2018,1,17,12,15,303.0,216.0,0.75,15.4,377.0,267.29,203.84
2018,1,17,12,30,443.0,194.0,0.8,15.5,430.0,328.56,251.2
2018,1,17,12,45,518.0,173.0,0.85,15.6,445.5,370.97,285.98
2018,1,17,13,0,593.0,152.0,0.9,15.7,461.0,422.82,328.31
2018,1,17,13,15,506.5,169.0,0.9,15.65,428.0,420.6,329.82
2018,1,17,13,30,420.0,186.0,0.9,15.6,395.0,415.72,328.49
2018,1,17,13,45,392.0,183.0,0.9,15.6,371.5,407.18,324.12
2018,1,17,14,0,364.0,180.0,0.9,15.6,348.0,406.57,325.29
2018,1,17,14,15,340.5,171.5,0.85,15.4,321.0,400.23,321.82
2018,1,17,14,30,317.0,163.0,0.8,15.2,294.0,391.16,316.03
2018,1,17,14,45,312.0,149.0,0.8,15.05,269.0,386.19,313.75
2018,1,17,15,0,307.0,135.0,0.8,14.9,244.0,379.29,309.74
2018,1,17,15,15,315.5,118.5,0.8,14.9,220.0,377.27,309.43
2018,1,17,15,30,324.0,102.0,0.8,14.9,196.0,391.14,320.83
2018,1,17,15,45,292.5,88.5,0.75,13.95,163.5,359.74,296.43
2018,1,17,16,0,261.0,75.0,0.7,13.0,131.0,326.3,269.56
2018,1,17,16,15,222.0,60.5,0.75,12.65,100.5,284.22,233.94
2018,1,17,16,30,183.0,46.0,0.8,12.3,70.0,241.19,195.4
2018,1,17,16,45,126.5,31.0,0.9,11.9,44.5,165.26,121.47
2018,1,17,17,0,70.0,16.0,1.0,11.5,19.0,64.86,0.0
2018,1,17,17,15,35.0,8.0,1.0,11.5,9.5,32.14,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.4,9.85,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,10.3,5.0,3.93,0.0
2018,1,18,7,45,9.5,13.0,1.55,10.75,13.0,10.23,0.26
2018,1,18,8,0,0.0,21.0,1.6,11.2,21.0,16.0,8.12
2018,1,18,8,15,0.0,30.0,1.6,11.4,30.0,22.9,14.71
2018,1,18,8,30,0.0,39.0,1.6,11.6,39.0,29.81,21.16
2018,1,18,8,45,0.0,54.5,1.65,11.85,54.5,41.47,31.79
2018,1,18,9,0,0.0,70.0,1.7,12.1,70.0,52.66,41.9
2018,1,18,9,15,2.5,93.0,1.7,12.35,94.0,68.65,56.17
2018,1,18,9,30,5.0,116.0,1.7,12.6,118.0,84.25,69.91
2018,1,18,9,45,5.5,126.5,1.65,12.85,128.5,91.75,76.33
2018,1,18,10,0,6.0,137.0,1.6,13.1,139.0,99.16,82.62
2018,1,18,10,15,3.5,125.0,1.65,13.25,126.0,92.12,76.22
2018,1,18,10,30,1.0,113.0,1.7,13.4,113.0,84.52,69.39
2018,1,18,10,45,28.0,154.0,1.75,13.55,167.5,108.4,90.11
2018,1,18,11,0,55.0,195.0,1.8,13.7,222.0,135.24,107.1
2018,1,18,11,15,62.0,208.0,1.85,13.75,239.5,150.69,118.18
2018,1,18,11,30,69.0,221.0,1.9,13.8,257.0,167.39,131.08
2018,1,18,11,45,53.0,213.5,1.95,13.85,241.5,167.09,131.59
2018,1,18,12,0,37.0,206.0,2.0,13.9,226.0,164.13,130.04
2018,1,18,12,15,22.5,180.0,2.0,13.9,192.0,143.86,114.1
2018,1,18,12,30,8.0,154.0,2.0,13.9,158.0,121.1,95.84
2018,1,18,12,45,7.0,156.5,2.05,13.9,160.0,123.78,98.21
2018,1,18,13,0,6.0,159.0,2.1,13.9,162.0,126.47,100.55
2018,1,18,13,15,4.0,136.0,2.1,13.8,138.0,108.02,85.4
2018,1,18,13,30,2.0,113.0,2.1,13.7,114.0,88.93,69.62
2018,1,18,13,45,2.0,116.0,2.1,13.65,117.0,91.88,72.23
2018,1,18,14,0,2.0,119.0,2.1,13.6,120.0,95.07,75.04
2018,1,18,14,15,24.0,121.5,2.1,13.4,131.5,119.96,96.64
2018,1,18,14,30,46.0,124.0,2.1,13.2,143.0,140.13,114.37
2018,1,18,14,45,56.0,116.5,2.15,13.0,138.0,143.27,117.68
2018,1,18,15,0,66.0,109.0,2.2,12.8,133.0,146.74,121.32
2018,1,18,15,15,35.0,86.0,2.2,12.8,98.5,102.94,83.71
2018,1,18,15,30,4.0,63.0,2.2,12.8,64.0,51.76,39.13
2018,1,18,15,45,3.0,60.5,2.1,12.3,61.0,50.05,37.69
2018,1,18,16,0,2.0,58.0,2.0,11.8,58.0,49.28,36.91
2018,1,18,16,15,1.0,39.5,1.95,11.55,39.5,30.98,20.93
2018,1,18,16,30,0.0,21.0,1.9,11.3,21.0,15.98,7.82
2018,1,18,16,45,1.5,13.5,1.9,11.1,13.5,11.4,3.28
2018,1,18,17,0,3.0,6.0,1.9,10.9,6.0,6.94,0.0
2018,1,18,17,15,1.5,3.0,1.95,10.75,3.0,3.47,0.0
2018,1,18,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.0,1.65,7.2,4.0,0.0,0.0
2018,1,19,7,30,14.0,8.0,1.6,7.7,8.0,6.29,0.0
2018,1,19,7,45,19.0,20.0,1.5,8.2,21.5,15.37,3.77
2018,1,19,8,0,24.0,32.0,1.4,8.7,35.0,24.32,15.51
2018,1,19,8,15,166.0,46.5,1.45,8.95,78.0,34.88,25.61
2018,1,19,8,30,308.0,61.0,1.5,9.2,121.0,45.52,35.57
2018,1,19,8,45,497.0,61.0,1.55,9.45,185.0,49.06,38.99
2018,1,19,9,0,686.0,61.0,1.6,9.7,249.0,50.73,40.57
2018,1,19,9,15,722.5,64.0,1.6,9.85,289.0,57.63,46.79
2018,1,19,9,30,759.0,67.0,1.6,10.0,329.0,60.34,49.15
2018,1,19,9,45,784.5,69.5,1.6,10.15,365.0,62.53,51.01
2018,1,19,10,0,810.0,72.0,1.6,10.3,401.0,64.73,52.85
2018,1,19,10,15,827.0,74.0,1.6,10.4,431.0,66.42,54.23
2018,1,19,10,30,844.0,76.0,1.6,10.5,461.0,68.1,55.6
2018,1,19,10,45,823.5,84.5,1.65,10.6,475.5,73.66,60.42
2018,1,19,11,0,803.0,93.0,1.7,10.7,490.0,100.11,65.29
2018,1,19,11,15,627.0,114.0,1.7,10.7,430.0,141.94,89.82
2018,1,19,11,30,451.0,135.0,1.7,10.7,370.0,168.11,116.09
2018,1,19,11,45,508.5,141.5,1.75,10.75,411.0,215.37,153.92
2018,1,19,12,0,566.0,148.0,1.8,10.8,452.0,271.96,201.24
2018,1,19,12,15,728.5,115.0,1.85,10.75,507.0,332.93,250.41
2018,1,19,12,30,891.0,82.0,1.9,10.7,562.0,408.31,312.81
2018,1,19,12,45,890.0,81.0,1.95,10.7,555.5,452.57,353.76
2018,1,19,13,0,889.0,80.0,2.0,10.7,549.0,494.64,392.21
2018,1,19,13,15,883.0,79.5,2.1,10.6,535.0,532.33,426.72
2018,1,19,13,30,877.0,79.0,2.2,10.5,521.0,570.39,460.7
2018,1,19,13,45,866.0,78.0,2.25,10.45,499.0,599.67,487.03
2018,1,19,14,0,855.0,77.0,2.3,10.4,477.0,625.46,510.21
2018,1,19,14,15,839.0,75.0,2.35,10.25,448.5,643.41,527.19
2018,1,19,14,30,823.0,73.0,2.4,10.1,420.0,657.5,540.95
2018,1,19,14,45,800.0,71.5,2.4,9.95,386.0,663.45,547.89
2018,1,19,15,0,777.0,70.0,2.4,9.8,352.0,665.33,550.6
2018,1,19,15,15,690.5,71.5,2.4,9.8,302.0,624.76,519.88
2018,1,19,15,30,604.0,73.0,2.4,9.8,252.0,575.1,481.54
2018,1,19,15,45,514.0,68.5,2.35,9.25,204.5,510.8,430.99
2018,1,19,16,0,424.0,64.0,2.3,8.7,157.0,442.34,375.0
2018,1,19,16,15,412.5,53.5,2.25,8.3,127.5,424.98,358.71
2018,1,19,16,30,401.0,43.0,2.2,7.9,98.0,405.73,337.46
2018,1,19,16,45,281.5,32.0,2.2,7.55,63.5,302.68,236.9
2018,1,19,17,0,162.0,21.0,2.2,7.2,29.0,179.03,0.0
2018,1,19,17,15,81.0,10.5,2.2,7.1,14.5,68.46,0.0
2018,1,19,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,7,15,30.0,5.0,2.25,5.05,6.0,0.0,0.0
2018,1,20,7,30,60.0,10.0,2.3,5.7,12.0,7.87,0.0
2018,1,20,7,45,67.0,24.5,2.35,6.3,29.5,18.39,6.2
2018,1,20,8,0,74.0,39.0,2.4,6.9,47.0,29.04,19.79
2018,1,20,8,15,221.5,50.0,2.45,7.25,90.5,37.24,27.92
2018,1,20,8,30,369.0,61.0,2.5,7.6,134.0,46.03,36.26
2018,1,20,8,45,546.0,58.0,2.55,7.95,194.5,47.21,37.53
2018,1,20,9,0,723.0,55.0,2.6,8.3,255.0,50.49,40.56
2018,1,20,9,15,766.5,56.5,2.6,8.6,297.0,52.25,42.13
2018,1,20,9,30,810.0,58.0,2.6,8.9,339.0,54.12,43.73
2018,1,20,9,45,834.0,59.5,2.65,9.2,375.0,55.77,45.08
2018,1,20,10,0,858.0,61.0,2.7,9.5,411.0,63.26,51.68
2018,1,20,10,15,873.5,62.5,2.7,9.65,441.5,65.2,53.28
2018,1,20,10,30,889.0,64.0,2.7,9.8,472.0,67.05,54.8
2018,1,20,10,45,898.5,66.0,2.7,9.95,496.0,69.04,56.45
2018,1,20,11,0,908.0,68.0,2.7,10.1,520.0,93.93,58.16
2018,1,20,11,15,914.0,69.0,2.7,10.2,536.5,149.8,85.2
2018,1,20,11,30,920.0,70.0,2.7,10.3,553.0,205.46,126.51
2018,1,20,11,45,922.0,71.0,2.7,10.4,562.0,259.86,173.91
2018,1,20,12,0,924.0,72.0,2.7,10.5,571.0,313.19,223.26
2018,1,20,12,15,920.5,73.5,2.75,10.55,571.5,363.93,271.4
2018,1,20,12,30,917.0,75.0,2.8,10.6,572.0,412.67,317.47
2018,1,20,12,45,909.5,76.0,2.8,10.65,564.0,457.13,359.2
2018,1,20,13,0,902.0,77.0,2.8,10.7,556.0,498.88,397.71
2018,1,20,13,15,896.0,76.5,2.8,10.7,542.0,537.12,432.54
2018,1,20,13,30,890.0,76.0,2.8,10.7,528.0,572.46,464.25
2018,1,20,13,45,879.5,75.0,2.8,10.7,506.0,601.68,490.52
2018,1,20,14,0,869.0,74.0,2.8,10.7,484.0,632.22,517.11
2018,1,20,14,15,856.0,72.0,2.75,10.6,456.0,652.53,535.46
2018,1,20,14,30,843.0,70.0,2.7,10.5,428.0,669.11,550.63
2018,1,20,14,45,823.5,67.0,2.7,10.35,393.5,676.27,558.35
2018,1,20,15,0,804.0,64.0,2.7,10.2,359.0,679.45,562.01
2018,1,20,15,15,773.5,61.5,2.7,10.2,320.0,671.25,556.43
2018,1,20,15,30,743.0,59.0,2.7,10.2,281.0,659.0,547.35
2018,1,20,15,45,688.5,55.5,2.45,9.55,237.0,623.36,519.37
2018,1,20,16,0,634.0,52.0,2.2,8.9,193.0,590.83,492.47
2018,1,20,16,15,543.0,47.0,2.15,8.35,149.0,519.54,433.59
2018,1,20,16,30,452.0,42.0,2.1,7.8,105.0,445.36,369.18
2018,1,20,16,45,332.5,32.0,2.0,7.25,69.0,342.8,271.05
2018,1,20,17,0,213.0,22.0,1.9,6.7,33.0,218.23,10.58
2018,1,20,17,15,106.5,11.0,1.85,6.55,16.5,88.06,0.0
2018,1,20,17,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,7,15,38.5,6.0,0.9,6.35,7.0,0.0,0.0
2018,1,21,7,30,77.0,12.0,0.8,6.7,14.0,9.44,0.0
2018,1,21,7,45,206.5,24.5,0.7,7.05,45.0,20.07,7.82
2018,1,21,8,0,336.0,37.0,0.6,7.4,76.0,30.44,21.1
2018,1,21,8,15,457.0,43.5,0.55,7.8,121.0,35.89,26.74
2018,1,21,8,30,578.0,50.0,0.5,8.2,166.0,41.62,32.29
2018,1,21,8,45,640.5,53.5,0.5,8.55,209.5,44.71,35.26
2018,1,21,9,0,703.0,57.0,0.5,8.9,253.0,51.87,41.79
2018,1,21,9,15,738.5,60.5,0.55,9.3,293.5,55.04,44.58
2018,1,21,9,30,774.0,64.0,0.6,9.7,334.0,58.22,47.31
2018,1,21,9,45,788.0,68.0,0.65,10.1,367.5,61.43,50.03
2018,1,21,10,0,802.0,72.0,0.7,10.5,401.0,64.58,52.65
2018,1,21,10,15,828.5,72.0,0.75,10.75,433.5,64.97,52.84
2018,1,21,10,30,855.0,72.0,0.8,11.0,466.0,65.44,53.1
2018,1,21,10,45,828.5,81.5,0.9,11.2,479.5,71.57,58.4
2018,1,21,11,0,802.0,91.0,1.0,11.4,493.0,99.15,63.91
2018,1,21,11,15,826.5,89.0,1.05,11.45,514.5,150.25,88.24
2018,1,21,11,30,851.0,87.0,1.1,11.5,536.0,203.27,126.51
2018,1,21,11,45,801.5,102.0,1.15,11.5,530.5,255.52,173.44
2018,1,21,12,0,752.0,117.0,1.2,11.5,525.0,298.47,214.73
2018,1,21,12,15,533.0,172.5,1.25,11.45,462.0,312.96,237.75
2018,1,21,12,30,314.0,228.0,1.3,11.4,399.0,303.06,238.1
2018,1,21,12,45,373.0,214.0,1.3,11.35,415.0,338.44,268.07
2018,1,21,13,0,432.0,200.0,1.3,11.3,431.0,385.84,307.45
2018,1,21,13,15,368.0,206.5,1.3,11.25,399.5,375.57,301.91
2018,1,21,13,30,304.0,213.0,1.3,11.2,368.0,367.93,297.8
2018,1,21,13,45,311.5,202.5,1.3,11.15,356.0,380.61,309.7
2018,1,21,14,0,319.0,192.0,1.3,11.1,344.0,392.35,320.64
2018,1,21,14,15,338.5,177.5,1.25,11.0,330.0,406.7,333.69
2018,1,21,14,30,358.0,163.0,1.2,10.9,316.0,420.31,346.11
2018,1,21,14,45,297.0,156.5,1.15,10.8,276.5,385.5,318.91
2018,1,21,15,0,236.0,150.0,1.1,10.7,237.0,347.04,288.41
2018,1,21,15,15,170.0,136.5,1.1,10.7,195.5,277.34,231.94
2018,1,21,15,30,104.0,123.0,1.1,10.7,154.0,220.55,184.4
2018,1,21,15,45,100.5,101.5,1.0,10.25,128.0,198.02,166.21
2018,1,21,16,0,97.0,80.0,0.9,9.8,102.0,173.61,145.74
2018,1,21,16,15,57.0,62.5,0.95,9.7,74.5,125.33,103.29
2018,1,21,16,30,17.0,45.0,1.0,9.6,47.0,61.76,47.37
2018,1,21,16,45,22.5,29.5,1.05,9.5,31.5,49.14,34.98
2018,1,21,17,0,28.0,14.0,1.1,9.4,16.0,40.37,4.32
2018,1,21,17,15,14.0,7.0,1.05,9.4,8.0,15.98,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
