Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,15,597.5,160.5,1.05,17.25,491.0,177.99,115.94
2018,2,1,11,30,627.0,157.0,1.1,17.5,512.0,221.52,147.37
2018,2,1,11,45,621.5,162.0,1.15,17.75,519.0,265.88,184.82
2018,2,1,12,0,616.0,167.0,1.2,18.0,526.0,309.03,222.64
2018,2,1,12,15,655.5,155.0,1.25,18.05,538.0,352.85,260.21
2018,2,1,12,30,695.0,143.0,1.3,18.1,550.0,398.89,299.61
2018,2,1,12,45,744.0,125.5,1.35,18.2,557.5,446.02,339.46
2018,2,1,13,0,793.0,108.0,1.4,18.3,565.0,495.12,380.44
2018,2,1,13,15,789.5,105.5,1.45,18.3,551.5,530.84,411.1
2018,2,1,13,30,786.0,103.0,1.5,18.3,538.0,563.94,439.24
2018,2,1,13,45,785.0,99.0,1.5,18.25,519.5,594.34,464.67
2018,2,1,14,0,784.0,95.0,1.5,18.2,501.0,622.0,487.65
2018,2,1,14,15,730.0,101.5,1.5,18.0,464.0,624.65,491.72
2018,2,1,14,30,676.0,108.0,1.5,17.8,427.0,619.9,490.24
2018,2,1,14,45,652.5,104.0,1.45,17.6,393.5,620.62,492.72
2018,2,1,15,0,629.0,100.0,1.4,17.4,360.0,617.54,492.14
2018,2,1,15,15,575.5,99.0,1.4,17.4,319.0,590.94,473.5
2018,2,1,15,30,522.0,98.0,1.4,17.4,278.0,559.69,451.0
2018,2,1,15,45,542.0,81.0,1.25,16.25,246.5,566.12,457.85
2018,2,1,16,0,562.0,64.0,1.1,15.1,215.0,569.22,460.74
2018,2,1,16,15,526.5,56.0,1.15,14.5,176.5,535.86,435.28
2018,2,1,16,30,491.0,48.0,1.2,13.9,138.0,500.14,406.1
2018,2,1,16,45,388.5,40.0,1.2,13.25,98.5,408.92,330.54
2018,2,1,17,0,286.0,32.0,1.2,12.6,59.0,317.22,242.91
2018,2,1,17,15,184.5,20.5,1.2,12.4,34.0,198.94,0.0
2018,2,1,17,30,83.0,9.0,1.2,12.2,9.0,70.72,0.0
2018,2,1,17,45,41.5,4.5,1.25,12.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,2,7,15,61.5,10.0,0.95,9.9,13.5,7.87,0.0
2018,2,2,7,30,123.0,20.0,1.0,10.5,27.0,15.18,0.0
2018,2,2,7,45,184.5,34.5,1.0,11.05,56.0,26.0,16.23
2018,2,2,8,0,246.0,49.0,1.0,11.6,85.0,36.69,26.78
2018,2,2,8,15,412.0,53.0,1.05,12.1,138.0,42.77,32.65
2018,2,2,8,30,578.0,57.0,1.1,12.6,191.0,46.82,36.48
2018,2,2,8,45,628.5,60.5,1.1,13.05,233.5,49.7,39.1
2018,2,2,9,0,679.0,64.0,1.1,13.5,276.0,52.68,41.7
2018,2,2,9,15,597.0,89.0,1.15,14.0,294.0,69.24,56.25
2018,2,2,9,30,515.0,114.0,1.2,14.5,312.0,82.32,67.51
2018,2,2,9,45,506.0,129.5,1.25,15.05,340.0,91.5,75.21
2018,2,2,10,0,497.0,145.0,1.3,15.6,368.0,100.36,82.55
2018,2,2,10,15,465.0,164.5,1.35,15.95,384.5,110.86,91.3
2018,2,2,10,30,433.0,184.0,1.4,16.3,401.0,120.99,99.66
2018,2,2,10,45,430.5,195.0,1.45,16.65,419.5,126.53,104.07
2018,2,2,11,0,428.0,206.0,1.5,17.0,438.0,152.8,110.08
2018,2,2,11,15,470.5,201.0,1.5,17.25,463.5,187.51,128.72
2018,2,2,11,30,513.0,196.0,1.5,17.5,489.0,226.39,156.36
2018,2,2,11,45,539.0,190.5,1.55,17.75,503.0,265.03,187.78
2018,2,2,12,0,565.0,185.0,1.6,18.0,517.0,305.42,222.13
2018,2,2,12,15,544.5,193.0,1.6,18.1,513.5,341.68,254.89
2018,2,2,12,30,524.0,201.0,1.6,18.2,510.0,375.18,284.85
2018,2,2,12,45,510.5,203.5,1.6,18.35,502.0,404.61,310.79
2018,2,2,13,0,497.0,206.0,1.6,18.5,494.0,431.65,334.21
2018,2,2,13,15,553.5,182.0,1.6,18.45,496.0,470.66,366.56
2018,2,2,13,30,610.0,158.0,1.6,18.4,498.0,517.45,404.47
2018,2,2,13,45,688.0,128.5,1.55,18.35,498.5,567.87,444.78
2018,2,2,14,0,766.0,99.0,1.5,18.3,499.0,616.47,483.48
2018,2,2,14,15,802.5,85.5,1.5,18.05,485.0,656.3,515.58
2018,2,2,14,30,839.0,72.0,1.5,17.8,471.0,694.31,545.98
2018,2,2,14,45,814.5,70.5,1.45,17.55,434.5,699.85,550.78
2018,2,2,15,0,790.0,69.0,1.4,17.3,398.0,701.21,552.94
2018,2,2,15,15,707.0,75.5,1.4,17.3,349.0,666.79,529.03
2018,2,2,15,30,624.0,82.0,1.4,17.3,300.0,624.11,498.89
2018,2,2,15,45,541.0,80.5,1.3,16.35,252.0,566.51,457.68
2018,2,2,16,0,458.0,79.0,1.2,15.4,204.0,497.62,406.38
2018,2,2,16,15,415.5,68.5,1.2,14.95,166.0,456.37,374.44
2018,2,2,16,30,373.0,58.0,1.2,14.5,128.0,413.51,339.07
2018,2,2,16,45,303.0,46.0,1.2,14.0,92.5,345.46,281.16
2018,2,2,17,0,233.0,34.0,1.2,13.5,57.0,278.63,215.55
2018,2,2,17,15,139.0,21.0,1.2,13.3,32.5,168.25,0.0
2018,2,2,17,30,45.0,8.0,1.2,13.1,8.0,40.92,0.0
2018,2,2,17,45,22.5,4.0,1.2,12.9,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,7,15,138.0,11.5,1.2,10.3,19.0,9.05,0.0
2018,2,3,7,30,276.0,23.0,1.2,11.0,38.0,19.22,0.0
2018,2,3,7,45,409.0,31.0,1.25,11.7,78.5,25.91,16.25
2018,2,3,8,0,542.0,39.0,1.3,12.4,119.0,32.88,23.38
2018,2,3,8,15,613.0,44.0,1.25,12.9,164.5,40.37,30.43
2018,2,3,8,30,684.0,49.0,1.2,13.4,210.0,45.16,34.89
2018,2,3,8,45,728.0,53.0,1.15,13.9,255.5,48.93,38.28
2018,2,3,9,0,772.0,57.0,1.1,14.4,301.0,52.73,41.59
2018,2,3,9,15,803.5,59.5,1.05,15.05,344.0,55.2,43.6
2018,2,3,9,30,835.0,62.0,1.0,15.7,387.0,57.69,45.59
2018,2,3,9,45,857.5,63.5,1.0,16.35,425.0,65.3,52.02
2018,2,3,10,0,880.0,65.0,1.0,17.0,463.0,67.42,53.59
2018,2,3,10,15,893.0,67.0,0.95,17.45,494.5,69.61,55.26
2018,2,3,10,30,906.0,69.0,0.9,17.9,526.0,71.7,56.84
2018,2,3,10,45,915.0,70.5,0.9,18.35,551.0,73.28,57.99
2018,2,3,11,0,924.0,72.0,0.9,18.8,576.0,111.16,63.09
2018,2,3,11,15,930.0,72.5,0.85,19.1,593.5,168.95,94.01
2018,2,3,11,30,936.0,73.0,0.8,19.4,611.0,226.54,136.87
2018,2,3,11,45,938.5,73.5,0.75,19.75,620.5,282.89,184.18
2018,2,3,12,0,941.0,74.0,0.7,20.1,630.0,338.21,232.31
2018,2,3,12,15,941.0,74.5,0.7,20.3,632.0,391.42,279.01
2018,2,3,12,30,941.0,75.0,0.7,20.5,634.0,442.91,323.47
2018,2,3,12,45,938.0,75.0,0.65,20.65,627.5,490.68,363.71
2018,2,3,13,0,935.0,75.0,0.6,20.8,621.0,536.03,400.78
2018,2,3,13,15,930.0,74.0,0.6,20.85,607.0,576.75,433.95
2018,2,3,13,30,925.0,73.0,0.6,20.9,593.0,614.49,464.1
2018,2,3,13,45,916.5,72.5,0.6,20.95,571.5,647.52,490.19
2018,2,3,14,0,908.0,72.0,0.6,21.0,550.0,677.16,513.34
2018,2,3,14,15,896.0,70.0,0.65,20.9,521.0,699.28,531.91
2018,2,3,14,30,884.0,68.0,0.7,20.8,492.0,717.62,546.84
2018,2,3,14,45,866.5,66.0,0.75,20.7,457.0,728.16,555.92
2018,2,3,15,0,849.0,64.0,0.8,20.6,422.0,734.78,562.46
2018,2,3,15,15,824.0,62.0,0.8,20.6,382.0,739.47,566.81
2018,2,3,15,30,799.0,60.0,0.8,20.6,342.0,732.75,563.13
2018,2,3,15,45,763.0,56.5,0.85,19.4,298.0,711.44,552.14
2018,2,3,16,0,727.0,53.0,0.9,18.2,254.0,686.3,537.54
2018,2,3,16,15,671.5,48.5,1.0,17.6,208.0,640.53,505.71
2018,2,3,16,30,616.0,44.0,1.1,17.0,162.0,591.4,468.78
2018,2,3,16,45,524.0,37.5,1.15,16.4,118.5,517.57,409.24
2018,2,3,17,0,432.0,31.0,1.2,15.8,75.0,435.36,332.48
2018,2,3,17,15,268.0,20.5,1.2,15.6,43.0,271.18,52.43
2018,2,3,17,30,104.0,10.0,1.2,15.4,11.0,88.19,0.0
2018,2,3,17,45,52.0,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,7,15,10.5,9.5,1.0,11.0,10.0,7.47,0.0
2018,2,4,7,30,21.0,19.0,0.9,11.6,20.0,14.52,0.0
2018,2,4,7,45,30.5,37.0,0.8,12.15,40.5,27.38,17.64
2018,2,4,8,0,40.0,55.0,0.7,12.7,61.0,40.04,29.72
2018,2,4,8,15,62.5,74.0,0.7,13.1,87.0,53.23,41.85
2018,2,4,8,30,85.0,93.0,0.7,13.5,113.0,65.61,53.07
2018,2,4,8,45,193.0,106.0,0.7,13.95,164.0,74.52,60.97
2018,2,4,9,0,301.0,119.0,0.7,14.4,215.0,84.2,69.36
2018,2,4,9,15,378.5,124.0,0.75,14.9,261.5,86.85,71.42
2018,2,4,9,30,456.0,129.0,0.8,15.4,308.0,90.7,74.49
2018,2,4,9,45,493.0,134.0,0.85,15.9,344.5,93.94,76.98
2018,2,4,10,0,530.0,139.0,0.9,16.4,381.0,97.2,79.46
2018,2,4,10,15,393.5,171.5,0.95,16.9,358.0,113.35,92.97
2018,2,4,10,30,257.0,204.0,1.0,17.4,335.0,132.26,108.64
2018,2,4,10,45,222.0,223.5,1.05,17.9,340.5,147.18,120.76
2018,2,4,11,0,187.0,243.0,1.1,18.4,346.0,168.35,127.14
2018,2,4,11,15,265.0,244.0,1.15,18.65,395.0,192.69,140.0
2018,2,4,11,30,343.0,245.0,1.2,18.9,444.0,230.28,165.46
2018,2,4,11,45,362.0,242.0,1.2,19.1,455.0,259.75,188.98
2018,2,4,12,0,381.0,239.0,1.2,19.3,466.0,290.49,214.53
2018,2,4,12,15,337.0,252.5,1.2,19.4,453.5,312.76,235.41
2018,2,4,12,30,293.0,266.0,1.2,19.5,441.0,330.62,252.09
2018,2,4,12,45,418.0,229.0,1.2,19.6,476.5,385.93,295.1
2018,2,4,13,0,543.0,192.0,1.2,19.7,512.0,445.05,341.42
2018,2,4,13,15,562.5,181.0,1.2,19.6,505.5,477.36,368.21
2018,2,4,13,30,582.0,170.0,1.2,19.5,499.0,509.03,394.4
2018,2,4,13,45,624.5,150.0,1.15,19.4,491.5,552.59,428.8
2018,2,4,14,0,667.0,130.0,1.1,19.3,484.0,589.8,458.25
2018,2,4,14,15,716.0,112.5,1.1,19.05,474.5,632.89,492.39
2018,2,4,14,30,765.0,95.0,1.1,18.8,465.0,671.64,523.27
2018,2,4,14,45,799.0,83.0,1.1,18.6,445.0,707.53,550.58
2018,2,4,15,0,833.0,71.0,1.1,18.4,425.0,741.06,575.5
2018,2,4,15,15,812.0,67.5,1.1,18.4,385.5,739.45,575.19
2018,2,4,15,30,791.0,64.0,1.1,18.4,346.0,733.87,572.35
2018,2,4,15,45,757.0,60.0,1.05,17.35,302.0,713.39,560.21
2018,2,4,16,0,723.0,56.0,1.0,16.3,258.0,689.06,544.56
2018,2,4,16,15,671.0,51.0,1.05,15.75,212.5,645.27,513.35
2018,2,4,16,30,619.0,46.0,1.1,15.2,167.0,598.06,477.22
2018,2,4,16,45,529.5,39.5,1.2,14.65,123.0,526.3,419.44
2018,2,4,17,0,440.0,33.0,1.3,14.1,79.0,445.17,344.93
2018,2,4,17,15,274.0,21.5,1.3,13.85,45.5,279.97,94.28
2018,2,4,17,30,108.0,10.0,1.3,13.6,12.0,91.59,0.0
2018,2,4,17,45,54.0,5.0,1.3,13.4,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,5,7,15,120.5,12.0,0.65,11.75,19.5,9.44,0.0
2018,2,5,7,30,241.0,24.0,0.6,12.1,39.0,19.9,3.66
2018,2,5,7,45,393.0,31.5,0.55,12.45,81.0,26.19,16.75
2018,2,5,8,0,545.0,39.0,0.5,12.8,123.0,35.69,25.95
2018,2,5,8,15,613.5,44.5,0.55,13.15,169.0,40.78,30.85
2018,2,5,8,30,682.0,50.0,0.6,13.5,215.0,45.97,35.65
2018,2,5,8,45,725.0,54.0,0.65,13.9,260.5,49.7,39.0
2018,2,5,9,0,768.0,58.0,0.7,14.3,306.0,53.47,42.27
2018,2,5,9,15,799.0,60.5,0.8,14.7,349.0,55.91,44.29
2018,2,5,9,30,830.0,63.0,0.9,15.1,392.0,58.37,46.28
2018,2,5,9,45,852.5,64.5,1.0,15.5,430.0,66.07,52.84
2018,2,5,10,0,875.0,66.0,1.1,15.9,468.0,68.16,54.45
2018,2,5,10,15,889.0,67.5,1.2,16.2,500.0,70.01,55.86
2018,2,5,10,30,903.0,69.0,1.3,16.5,532.0,71.77,57.21
2018,2,5,10,45,912.5,70.5,1.35,16.85,557.5,73.36,58.39
2018,2,5,11,0,922.0,72.0,1.4,17.2,583.0,114.3,64.75
2018,2,5,11,15,929.0,72.5,1.45,17.45,601.0,172.27,97.08
2018,2,5,11,30,936.0,73.0,1.5,17.7,619.0,230.16,141.26
2018,2,5,11,45,910.5,82.0,1.5,17.95,620.5,286.59,190.8
2018,2,5,12,0,885.0,91.0,1.5,18.2,622.0,339.25,238.71
2018,2,5,12,15,793.0,119.0,1.55,18.35,596.0,379.69,278.45
2018,2,5,12,30,701.0,147.0,1.6,18.5,570.0,410.6,309.04
2018,2,5,12,45,792.5,118.5,1.6,18.65,592.0,469.33,357.14
2018,2,5,13,0,884.0,90.0,1.6,18.8,614.0,529.22,405.77
2018,2,5,13,15,852.0,96.0,1.6,18.75,592.0,563.33,435.04
2018,2,5,13,30,820.0,102.0,1.6,18.7,570.0,590.76,458.65
2018,2,5,13,45,724.5,123.0,1.6,18.7,525.0,590.68,460.81
2018,2,5,14,0,629.0,144.0,1.6,18.7,480.0,580.26,454.76
2018,2,5,14,15,605.5,141.5,1.6,18.5,451.5,588.02,462.93
2018,2,5,14,30,582.0,139.0,1.6,18.3,423.0,591.85,467.85
2018,2,5,14,45,542.0,135.5,1.55,18.1,385.5,571.17,454.23
2018,2,5,15,0,502.0,132.0,1.5,17.9,348.0,554.4,443.18
2018,2,5,15,15,651.0,95.5,1.5,17.9,348.0,653.47,519.98
2018,2,5,15,30,800.0,59.0,1.5,17.9,348.0,737.19,580.88
2018,2,5,15,45,765.5,56.0,1.35,16.8,304.0,717.6,567.56
2018,2,5,16,0,731.0,53.0,1.2,15.7,260.0,694.22,551.69
2018,2,5,16,15,678.0,48.5,1.25,15.1,214.0,650.27,520.31
2018,2,5,16,30,625.0,44.0,1.3,14.5,168.0,603.06,484.15
2018,2,5,16,45,537.0,37.5,1.35,13.9,124.0,522.28,419.15
2018,2,5,17,0,449.0,31.0,1.4,13.3,80.0,451.8,353.68
2018,2,5,17,15,285.0,21.0,1.4,13.25,46.5,291.75,129.81
2018,2,5,17,30,121.0,11.0,1.4,13.2,13.0,102.81,0.0
2018,2,5,17,45,60.5,5.5,1.4,13.1,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,1.45,8.95,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,1.4,9.1,2.0,0.0,0.0
2018,2,6,7,15,218.5,13.0,1.4,9.7,25.5,10.23,0.0
2018,2,6,7,30,403.0,23.0,1.4,10.3,49.0,21.17,6.04
2018,2,6,7,45,518.5,29.0,1.4,10.9,92.0,26.82,17.49
2018,2,6,8,0,634.0,35.0,1.4,11.5,135.0,32.78,23.5
2018,2,6,8,15,698.0,39.5,1.35,11.9,183.0,37.28,27.87
2018,2,6,8,30,762.0,44.0,1.3,12.3,231.0,41.88,32.15
2018,2,6,8,45,803.5,47.5,1.3,12.75,279.0,49.49,38.98
2018,2,6,9,0,845.0,51.0,1.3,13.2,327.0,53.78,42.72
2018,2,6,9,15,873.5,52.5,1.3,13.65,371.0,56.36,44.86
2018,2,6,9,30,902.0,54.0,1.3,14.1,415.0,58.86,46.88
2018,2,6,9,45,921.0,55.5,1.3,14.55,454.0,61.11,48.67
2018,2,6,10,0,940.0,57.0,1.3,15.0,493.0,63.28,50.36
2018,2,6,10,15,952.5,58.5,1.35,15.35,526.0,65.24,51.87
2018,2,6,10,30,965.0,60.0,1.4,15.7,559.0,67.1,53.31
2018,2,6,10,45,974.0,61.0,1.45,16.05,585.0,68.45,54.31
2018,2,6,11,0,983.0,62.0,1.5,16.4,611.0,113.14,61.61
2018,2,6,11,15,988.0,63.0,1.5,16.65,629.0,174.56,96.55
2018,2,6,11,30,993.0,64.0,1.5,16.9,647.0,235.67,143.67
2018,2,6,11,45,993.5,64.5,1.55,17.15,656.0,294.74,194.87
2018,2,6,12,0,994.0,65.0,1.6,17.4,665.0,352.48,246.78
2018,2,6,12,15,992.5,65.5,1.6,17.55,666.5,407.95,296.87
2018,2,6,12,30,991.0,66.0,1.6,17.7,668.0,461.44,344.42
2018,2,6,12,45,987.0,67.5,1.6,17.85,662.0,512.55,388.85
2018,2,6,13,0,983.0,69.0,1.6,18.0,656.0,561.11,430.01
2018,2,6,13,15,978.5,68.0,1.6,18.05,641.5,604.2,466.16
2018,2,6,13,30,974.0,67.0,1.6,18.1,627.0,644.21,499.1
2018,2,6,13,45,965.0,67.0,1.6,18.1,604.5,679.29,527.74
2018,2,6,14,0,956.0,67.0,1.6,18.1,582.0,710.8,553.24
2018,2,6,14,15,944.0,65.0,1.55,17.95,552.0,734.35,572.48
2018,2,6,14,30,932.0,63.0,1.5,17.8,522.0,753.92,587.08
2018,2,6,14,45,915.0,62.0,1.45,17.65,486.0,767.05,597.21
2018,2,6,15,0,898.0,61.0,1.4,17.5,450.0,776.16,604.61
2018,2,6,15,15,875.5,58.0,1.4,17.5,408.5,774.45,604.63
2018,2,6,15,30,853.0,55.0,1.4,17.5,367.0,768.69,601.79
2018,2,6,15,45,819.5,53.0,1.2,16.45,322.0,751.69,590.72
2018,2,6,16,0,786.0,51.0,1.0,15.4,277.0,739.01,581.91
2018,2,6,16,15,733.5,47.0,1.1,14.75,229.0,696.22,552.78
2018,2,6,16,30,681.0,43.0,1.2,14.1,181.0,650.06,518.76
2018,2,6,16,45,595.0,37.5,1.3,13.5,135.0,571.67,456.83
2018,2,6,17,0,509.0,32.0,1.4,12.9,89.0,490.24,384.56
2018,2,6,17,15,340.0,23.0,1.4,12.9,53.0,340.58,179.09
2018,2,6,17,30,171.0,14.0,1.4,12.9,17.0,144.58,0.0
2018,2,6,17,45,85.5,7.0,1.4,12.9,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.25,9.2,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,2,7,7,15,190.5,14.0,1.2,10.1,25.5,11.02,0.0
2018,2,7,7,30,354.0,25.0,1.2,10.8,49.0,20.99,7.29
2018,2,7,7,45,468.0,31.5,1.15,11.55,90.5,28.82,19.26
2018,2,7,8,0,582.0,38.0,1.1,12.3,132.0,35.03,25.47
2018,2,7,8,15,647.0,43.5,1.1,12.75,179.0,40.21,30.41
2018,2,7,8,30,712.0,49.0,1.1,13.2,226.0,45.46,35.24
2018,2,7,8,45,753.0,52.5,1.05,13.6,272.0,48.86,38.28
2018,2,7,9,0,794.0,56.0,1.0,14.0,318.0,52.29,41.25
2018,2,7,9,15,822.0,58.5,0.95,14.65,361.0,54.78,43.27
2018,2,7,9,30,850.0,61.0,0.9,15.3,404.0,63.02,50.31
2018,2,7,9,45,869.0,63.0,0.85,15.9,442.0,65.51,52.23
2018,2,7,10,0,888.0,65.0,0.8,16.5,480.0,67.9,54.05
2018,2,7,10,15,901.0,66.0,0.8,16.95,511.5,69.4,55.12
2018,2,7,10,30,914.0,67.0,0.8,17.4,543.0,70.82,56.12
2018,2,7,10,45,923.5,68.0,0.8,17.9,568.5,72.09,56.99
2018,2,7,11,0,933.0,69.0,0.8,18.4,594.0,116.55,64.42
2018,2,7,11,15,938.5,70.5,0.8,18.65,612.0,175.77,98.3
2018,2,7,11,30,944.0,72.0,0.8,18.9,630.0,234.81,143.37
2018,2,7,11,45,947.0,72.0,0.8,19.15,640.0,291.65,191.72
2018,2,7,12,0,950.0,72.0,0.8,19.4,650.0,347.47,240.75
2018,2,7,12,15,947.5,73.5,0.8,19.45,651.5,401.38,288.4
2018,2,7,12,30,945.0,75.0,0.8,19.5,653.0,453.35,333.54
2018,2,7,12,45,939.5,76.0,0.8,19.55,646.0,501.38,374.54
2018,2,7,13,0,934.0,77.0,0.8,19.6,639.0,546.79,412.34
2018,2,7,13,15,929.0,76.5,0.8,19.5,625.0,588.25,446.44
2018,2,7,13,30,924.0,76.0,0.8,19.4,611.0,626.76,477.54
2018,2,7,13,45,916.0,75.5,0.8,19.35,589.5,660.33,504.33
2018,2,7,14,0,908.0,75.0,0.8,19.3,568.0,690.52,528.21
2018,2,7,14,15,896.0,73.5,0.8,19.1,539.5,713.4,546.93
2018,2,7,14,30,884.0,72.0,0.8,18.9,511.0,732.5,561.62
2018,2,7,14,45,867.0,70.0,0.75,18.7,475.5,743.53,569.91
2018,2,7,15,0,850.0,68.0,0.7,18.5,440.0,758.21,580.87
2018,2,7,15,15,826.0,65.5,0.7,18.5,399.5,755.64,580.19
2018,2,7,15,30,802.0,63.0,0.7,18.5,359.0,748.99,576.82
2018,2,7,15,45,767.0,59.5,0.65,17.45,314.5,728.22,564.81
2018,2,7,16,0,732.0,56.0,0.6,16.4,270.0,703.59,549.44
2018,2,7,16,15,678.5,52.0,0.7,15.65,223.5,659.44,520.21
2018,2,7,16,30,625.0,48.0,0.8,14.9,177.0,611.75,485.93
2018,2,7,16,45,537.5,41.5,0.9,14.2,132.0,540.48,430.41
2018,2,7,17,0,450.0,35.0,1.0,13.5,87.0,459.99,361.13
2018,2,7,17,15,295.0,24.5,1.0,13.25,52.0,309.39,181.16
2018,2,7,17,30,140.0,14.0,1.0,13.0,17.0,120.78,0.0
2018,2,7,17,45,70.0,7.0,1.0,12.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.1,9.95,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,8,7,15,185.5,14.5,1.0,10.55,26.5,11.41,0.0
2018,2,8,7,30,345.0,26.0,0.9,11.1,51.0,21.78,8.92
2018,2,8,7,45,458.5,33.5,0.85,11.7,93.0,28.08,18.73
2018,2,8,8,0,572.0,41.0,0.8,12.3,135.0,37.58,27.77
2018,2,8,8,15,638.0,46.0,0.75,12.75,182.0,42.24,32.27
2018,2,8,8,30,704.0,51.0,0.7,13.2,229.0,47.02,36.66
2018,2,8,8,45,745.5,55.0,0.65,13.65,275.5,50.76,39.99
2018,2,8,9,0,787.0,59.0,0.6,14.1,322.0,54.53,43.23
2018,2,8,9,15,818.0,61.0,0.6,14.7,365.5,56.61,44.88
2018,2,8,9,30,849.0,63.0,0.6,15.3,409.0,64.49,51.59
2018,2,8,9,45,871.5,64.0,0.55,15.85,448.0,66.33,52.94
2018,2,8,10,0,894.0,65.0,0.5,16.4,487.0,68.1,54.22
2018,2,8,10,15,907.5,67.0,0.55,17.05,519.5,70.29,55.84
2018,2,8,10,30,921.0,69.0,0.6,17.7,552.0,72.39,57.37
2018,2,8,10,45,930.5,69.5,0.6,18.3,577.5,73.32,57.92
2018,2,8,11,0,940.0,70.0,0.6,18.9,603.0,119.65,65.8
2018,2,8,11,15,946.0,71.5,0.65,19.25,621.5,179.46,100.35
2018,2,8,11,30,952.0,73.0,0.7,19.6,640.0,239.14,145.92
2018,2,8,11,45,955.0,73.0,0.7,19.9,650.0,296.55,194.55
2018,2,8,12,0,958.0,73.0,0.7,20.2,660.0,352.93,243.74
2018,2,8,12,15,959.5,72.5,0.75,20.25,662.0,407.09,291.46
2018,2,8,12,30,961.0,72.0,0.8,20.3,664.0,459.58,337.02
2018,2,8,12,45,960.0,71.5,0.85,20.4,658.0,509.04,379.17
2018,2,8,13,0,959.0,71.0,0.9,20.5,652.0,556.17,418.43
2018,2,8,13,15,954.5,70.5,0.95,20.45,638.0,598.86,453.74
2018,2,8,13,30,950.0,70.0,1.0,20.4,624.0,638.58,486.09
2018,2,8,13,45,942.0,69.0,1.0,20.35,602.0,672.46,513.17
2018,2,8,14,0,934.0,68.0,1.0,20.3,580.0,702.84,537.26
2018,2,8,14,15,922.5,67.0,1.05,20.15,551.0,727.22,557.34
2018,2,8,14,30,911.0,66.0,1.1,20.0,522.0,747.8,573.35
2018,2,8,14,45,895.5,64.5,1.1,19.9,487.0,761.0,583.7
2018,2,8,15,0,880.0,63.0,1.1,19.8,452.0,770.25,591.49
2018,2,8,15,15,857.5,60.5,1.1,19.8,411.0,768.85,591.75
2018,2,8,15,30,835.0,58.0,1.1,19.8,370.0,763.52,589.3
2018,2,8,15,45,802.5,55.0,1.05,18.35,325.0,753.9,586.19
2018,2,8,16,0,770.0,52.0,1.0,16.9,280.0,732.22,573.86
2018,2,8,16,15,720.5,48.5,1.1,16.1,233.0,692.21,547.52
2018,2,8,16,30,671.0,45.0,1.2,15.3,186.0,648.78,516.31
2018,2,8,16,45,589.5,39.0,1.25,14.5,140.0,572.98,457.08
2018,2,8,17,0,508.0,33.0,1.3,13.7,94.0,494.56,389.55
2018,2,8,17,15,343.5,24.0,1.3,13.45,57.0,351.69,222.48
2018,2,8,17,30,179.0,15.0,1.3,13.2,20.0,152.68,0.0
2018,2,8,17,45,89.5,7.5,1.3,12.95,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.8,11.6,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.8,11.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.7,12.15,29.0,11.02,0.0
2018,2,9,7,30,409.0,24.0,0.6,12.6,55.0,22.03,9.94
2018,2,9,7,45,516.0,30.5,0.55,13.05,98.5,28.12,18.75
2018,2,9,8,0,623.0,37.0,0.5,13.5,142.0,34.45,24.93
2018,2,9,8,15,684.5,41.5,0.45,13.9,189.5,38.88,29.17
2018,2,9,8,30,746.0,46.0,0.4,14.3,237.0,43.41,33.32
2018,2,9,8,45,785.5,48.5,0.4,14.7,283.5,46.14,35.73
2018,2,9,9,0,825.0,51.0,0.4,15.1,330.0,53.82,42.45
2018,2,9,9,15,851.0,53.5,0.45,15.65,373.5,57.04,45.08
2018,2,9,9,30,877.0,56.0,0.5,16.2,417.0,60.16,47.59
2018,2,9,9,45,896.5,57.5,0.55,16.75,456.0,62.36,49.27
2018,2,9,10,0,916.0,59.0,0.6,17.3,495.0,64.48,50.87
2018,2,9,10,15,929.0,60.5,0.7,17.7,527.5,66.39,52.32
2018,2,9,10,30,942.0,62.0,0.8,18.1,560.0,68.21,53.69
2018,2,9,10,45,950.5,63.5,0.9,18.5,586.0,69.85,54.9
2018,2,9,11,0,959.0,65.0,1.0,18.9,612.0,119.55,64.48
2018,2,9,11,15,964.5,65.5,1.1,19.1,630.0,179.63,99.79
2018,2,9,11,30,970.0,66.0,1.2,19.3,648.0,239.43,146.18
2018,2,9,11,45,972.0,67.0,1.25,19.45,658.5,298.26,196.83
2018,2,9,12,0,974.0,68.0,1.3,19.6,669.0,355.99,248.09
2018,2,9,12,15,973.5,69.0,1.35,19.65,671.0,411.5,297.59
2018,2,9,12,30,973.0,70.0,1.4,19.7,673.0,465.19,344.75
2018,2,9,12,45,954.0,74.5,1.5,19.75,661.5,511.59,385.67
2018,2,9,13,0,935.0,79.0,1.6,19.8,650.0,554.2,422.58
2018,2,9,13,15,860.0,96.5,1.6,19.7,612.5,577.51,443.88
2018,2,9,13,30,785.0,114.0,1.6,19.6,575.0,590.68,456.77
2018,2,9,13,45,835.0,97.0,1.6,19.5,572.0,641.26,497.06
2018,2,9,14,0,885.0,80.0,1.6,19.4,569.0,685.86,532.48
2018,2,9,14,15,875.0,78.5,1.6,19.15,541.5,709.59,552.21
2018,2,9,14,30,865.0,77.0,1.6,18.9,514.0,736.5,572.94
2018,2,9,14,45,817.5,77.5,1.55,18.7,468.0,727.61,567.52
2018,2,9,15,0,770.0,78.0,1.5,18.5,422.0,713.38,558.68
2018,2,9,15,15,729.0,77.0,1.5,18.5,379.0,697.57,548.73
2018,2,9,15,30,688.0,76.0,1.5,18.5,336.0,682.29,539.01
2018,2,9,15,45,654.5,71.5,1.3,17.4,294.5,660.96,525.02
2018,2,9,16,0,621.0,67.0,1.1,16.3,253.0,636.25,507.82
2018,2,9,16,15,568.0,61.0,1.15,15.6,209.0,590.31,475.16
2018,2,9,16,30,515.0,55.0,1.2,14.9,165.0,541.69,438.45
2018,2,9,16,45,440.0,46.5,1.3,14.2,124.0,469.68,381.07
2018,2,9,17,0,365.0,38.0,1.4,13.5,83.0,396.66,317.98
2018,2,9,17,15,241.0,26.0,1.4,13.3,50.5,274.46,185.05
2018,2,9,17,30,117.0,14.0,1.4,13.1,18.0,103.45,0.0
2018,2,9,17,45,58.5,7.0,1.45,12.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.65,8.3,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,2,10,7,15,176.0,15.0,1.65,9.1,28.5,11.8,0.0
2018,2,10,7,30,338.0,28.0,1.7,9.6,55.0,23.38,11.84
2018,2,10,7,45,472.5,34.0,1.75,10.1,99.5,28.52,19.38
2018,2,10,8,0,607.0,40.0,1.8,10.6,144.0,36.93,27.44
2018,2,10,8,15,669.5,44.0,1.85,11.05,191.5,40.84,31.25
2018,2,10,8,30,732.0,48.0,1.9,11.5,239.0,44.89,34.99
2018,2,10,8,45,749.5,55.0,1.95,12.0,281.5,50.83,40.29
2018,2,10,9,0,767.0,62.0,2.0,12.5,324.0,56.57,45.3
2018,2,10,9,15,813.5,61.5,2.1,13.05,371.5,56.94,45.43
2018,2,10,9,30,860.0,61.0,2.2,13.6,419.0,63.48,51.01
2018,2,10,9,45,877.0,63.5,2.3,14.1,457.0,66.27,53.23
2018,2,10,10,0,894.0,66.0,2.4,14.6,495.0,68.95,55.34
2018,2,10,10,15,907.0,67.5,2.4,14.85,527.5,70.77,56.75
2018,2,10,10,30,920.0,69.0,2.4,15.1,560.0,72.51,58.09
2018,2,10,10,45,887.0,82.0,2.4,15.4,573.0,80.5,64.84
2018,2,10,11,0,854.0,95.0,2.4,15.7,586.0,127.32,74.21
2018,2,10,11,15,737.0,134.5,2.4,15.8,567.5,188.6,118.19
2018,2,10,11,30,620.0,174.0,2.4,15.9,549.0,243.11,166.61
2018,2,10,11,45,591.0,187.5,2.35,16.05,549.5,285.36,204.36
2018,2,10,12,0,562.0,201.0,2.3,16.2,550.0,326.29,241.62
2018,2,10,12,15,539.0,210.0,2.35,16.25,545.5,362.66,274.88
2018,2,10,12,30,516.0,219.0,2.4,16.3,541.0,396.04,305.05
2018,2,10,12,45,664.0,168.5,2.4,16.35,579.0,461.95,358.29
2018,2,10,13,0,812.0,118.0,2.4,16.4,617.0,531.9,415.01
2018,2,10,13,15,823.5,111.5,2.45,16.35,608.0,573.92,450.69
2018,2,10,13,30,835.0,105.0,2.5,16.3,599.0,614.24,484.64
2018,2,10,13,45,883.0,88.5,2.55,16.25,594.5,660.69,523.08
2018,2,10,14,0,931.0,72.0,2.6,16.2,590.0,710.81,563.73
2018,2,10,14,15,922.5,70.5,2.65,16.05,562.0,736.8,585.49
2018,2,10,14,30,914.0,69.0,2.7,15.9,534.0,759.13,603.38
2018,2,10,14,45,881.0,68.0,2.7,15.7,491.5,759.81,605.41
2018,2,10,15,0,848.0,67.0,2.7,15.5,449.0,755.78,604.26
2018,2,10,15,15,828.5,62.0,2.7,15.5,407.5,753.02,603.66
2018,2,10,15,30,809.0,57.0,2.7,15.5,366.0,746.24,600.01
2018,2,10,15,45,777.0,56.5,2.55,14.8,324.0,740.09,597.26
2018,2,10,16,0,745.0,56.0,2.4,14.1,282.0,721.71,584.78
2018,2,10,16,15,666.0,52.5,2.3,13.55,229.5,656.54,535.91
2018,2,10,16,30,587.0,49.0,2.2,13.0,177.0,595.39,488.1
2018,2,10,16,45,528.5,43.5,2.1,12.45,137.5,540.81,442.32
2018,2,10,17,0,470.0,38.0,2.0,11.9,98.0,484.37,390.28
2018,2,10,17,15,314.0,27.0,2.05,11.6,59.5,337.96,239.15
2018,2,10,17,30,158.0,16.0,2.1,11.3,21.0,137.89,0.0
2018,2,10,17,45,79.0,8.0,2.1,11.0,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,6,45,33.5,3.5,1.3,7.25,3.0,0.0,0.0
2018,2,11,7,0,67.0,7.0,1.3,7.5,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,8.15,34.0,13.38,0.0
2018,2,11,7,30,426.0,27.0,1.2,8.8,62.0,24.81,13.66
2018,2,11,7,45,532.0,33.5,1.15,9.4,107.0,30.86,21.6
2018,2,11,8,0,638.0,40.0,1.1,10.0,152.0,37.15,27.78
2018,2,11,8,15,696.5,45.0,1.2,10.5,200.5,41.94,32.35
2018,2,11,8,30,755.0,50.0,1.3,11.0,249.0,46.78,36.79
2018,2,11,8,45,792.0,53.5,1.35,11.55,296.5,50.2,39.81
2018,2,11,9,0,829.0,57.0,1.4,12.1,344.0,53.64,42.75
2018,2,11,9,15,839.5,62.0,1.6,12.4,384.0,57.75,46.27
2018,2,11,9,30,850.0,67.0,1.8,12.7,424.0,61.72,49.62
2018,2,11,9,45,696.0,108.0,1.95,13.05,417.5,81.79,67.14
2018,2,11,10,0,542.0,149.0,2.1,13.4,411.0,102.94,85.37
2018,2,11,10,15,518.0,166.5,2.25,13.35,430.5,112.15,93.18
2018,2,11,10,30,494.0,184.0,2.4,13.3,450.0,121.04,100.71
2018,2,11,10,45,417.5,210.0,2.6,13.25,442.0,133.22,111.07
2018,2,11,11,0,341.0,236.0,2.8,13.2,434.0,175.28,129.79
2018,2,11,11,15,261.0,259.0,2.75,13.0,413.0,205.57,153.67
2018,2,11,11,30,181.0,282.0,2.7,12.8,392.0,229.42,176.36
2018,2,11,11,45,104.5,261.5,2.7,12.55,325.5,215.37,168.95
2018,2,11,12,0,28.0,241.0,2.7,12.3,259.0,188.12,150.02
2018,2,11,12,15,29.5,232.0,2.65,12.2,251.0,187.39,149.73
2018,2,11,12,30,31.0,223.0,2.6,12.1,243.0,186.14,149.01
2018,2,11,12,45,178.0,244.0,2.6,12.0,354.5,281.74,226.15
2018,2,11,13,0,325.0,265.0,2.6,11.9,466.0,395.98,317.78
2018,2,11,13,15,444.5,226.5,2.75,11.75,495.0,461.9,371.96
2018,2,11,13,30,564.0,188.0,2.9,11.6,524.0,526.35,425.7
2018,2,11,13,45,360.5,216.0,3.05,11.4,428.0,438.21,357.6
2018,2,11,14,0,157.0,244.0,3.2,11.2,332.0,334.41,274.0
2018,2,11,14,15,82.5,177.5,3.35,11.05,223.5,213.04,175.45
2018,2,11,14,30,8.0,111.0,3.5,10.9,115.0,92.86,73.82
2018,2,11,14,45,33.0,126.0,3.7,10.7,141.0,134.96,110.67
2018,2,11,15,0,58.0,141.0,3.9,10.5,167.0,173.19,144.1
2018,2,11,15,15,42.0,131.0,3.9,10.5,149.0,154.28,127.99
2018,2,11,15,30,26.0,121.0,3.9,10.5,131.0,134.7,111.18
2018,2,11,15,45,190.5,112.0,3.9,10.15,171.5,300.05,256.6
2018,2,11,16,0,355.0,103.0,3.9,9.8,212.0,454.73,388.44
2018,2,11,16,15,244.5,91.5,3.8,9.55,161.0,334.1,286.55
2018,2,11,16,30,134.0,80.0,3.7,9.3,110.0,216.01,184.34
2018,2,11,16,45,103.0,62.0,3.6,9.05,81.5,171.68,144.84
2018,2,11,17,0,72.0,44.0,3.5,8.8,53.0,126.02,103.05
2018,2,11,17,15,47.0,28.0,3.5,8.7,33.0,86.96,61.51
2018,2,11,17,30,22.0,12.0,3.5,8.6,13.0,26.96,0.0
2018,2,11,17,45,11.0,6.0,3.45,8.55,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
