Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,6,45,27.0,3.5,2.35,5.8,3.0,0.0,0.0
2018,2,12,7,0,54.0,7.0,2.3,6.2,6.0,0.0,0.0
2018,2,12,7,15,222.5,17.5,2.4,6.7,34.0,13.77,0.0
2018,2,12,7,30,391.0,28.0,2.5,7.2,62.0,23.47,13.21
2018,2,12,7,45,509.5,34.0,2.55,7.7,107.5,31.16,22.07
2018,2,12,8,0,628.0,40.0,2.6,8.2,153.0,37.08,27.92
2018,2,12,8,15,688.5,44.5,2.55,8.5,201.5,41.45,32.16
2018,2,12,8,30,749.0,49.0,2.5,8.8,250.0,45.92,36.32
2018,2,12,8,45,788.0,51.5,2.5,9.05,297.0,48.6,38.74
2018,2,12,9,0,827.0,54.0,2.5,9.3,344.0,56.35,45.67
2018,2,12,9,15,849.0,57.5,2.4,9.55,387.5,60.17,48.96
2018,2,12,9,30,871.0,61.0,2.3,9.8,431.0,63.87,52.11
2018,2,12,9,45,884.0,65.0,2.25,10.0,469.0,67.62,55.27
2018,2,12,10,0,897.0,69.0,2.2,10.2,507.0,71.21,58.28
2018,2,12,10,15,889.0,75.5,2.15,10.4,533.5,75.83,62.2
2018,2,12,10,30,881.0,82.0,2.1,10.6,560.0,80.19,65.87
2018,2,12,10,45,762.0,121.5,2.05,10.75,548.0,88.81,73.29
2018,2,12,11,0,643.0,161.0,2.0,10.9,536.0,152.35,101.8
2018,2,12,11,15,741.5,136.5,2.0,11.05,581.5,194.04,124.1
2018,2,12,11,30,840.0,112.0,2.0,11.2,627.0,250.13,165.75
2018,2,12,11,45,902.5,93.5,2.0,11.3,655.0,308.17,214.94
2018,2,12,12,0,965.0,75.0,2.0,11.4,683.0,366.47,266.42
2018,2,12,12,15,964.5,75.5,2.0,11.5,685.0,421.49,317.16
2018,2,12,12,30,964.0,76.0,2.0,11.6,687.0,474.67,365.38
2018,2,12,12,45,960.5,76.5,2.0,11.65,680.5,524.41,409.72
2018,2,12,13,0,957.0,77.0,2.0,11.7,674.0,571.63,450.83
2018,2,12,13,15,952.5,76.5,2.0,11.75,660.0,614.64,487.63
2018,2,12,13,30,948.0,76.0,2.0,11.8,646.0,654.65,521.24
2018,2,12,13,45,940.0,75.0,2.0,11.8,623.5,688.79,549.82
2018,2,12,14,0,932.0,74.0,2.0,11.8,601.0,719.4,575.27
2018,2,12,14,15,921.0,73.0,2.0,11.75,572.0,744.31,595.64
2018,2,12,14,30,910.0,72.0,2.0,11.7,543.0,765.44,612.11
2018,2,12,14,45,894.5,70.0,2.05,11.65,507.0,778.15,623.02
2018,2,12,15,0,879.0,68.0,2.1,11.6,471.0,786.87,631.22
2018,2,12,15,15,856.5,65.5,2.1,11.6,429.5,785.42,631.57
2018,2,12,15,30,834.0,63.0,2.1,11.6,388.0,788.41,635.23
2018,2,12,15,45,764.0,65.0,2.0,11.2,335.5,745.35,604.71
2018,2,12,16,0,694.0,67.0,1.9,10.8,283.0,703.65,574.73
2018,2,12,16,15,674.0,58.5,1.85,10.15,240.5,674.93,554.16
2018,2,12,16,30,654.0,50.0,1.8,9.5,198.0,649.6,534.21
2018,2,12,16,45,575.0,43.5,1.75,8.9,151.0,583.06,479.75
2018,2,12,17,0,496.0,37.0,1.7,8.3,104.0,508.03,414.41
2018,2,12,17,15,344.0,27.5,1.7,8.05,65.0,370.2,279.07
2018,2,12,17,30,192.0,18.0,1.7,7.8,26.0,167.6,0.0
2018,2,12,17,45,96.0,9.0,1.75,7.55,13.0,7.08,0.0
2018,2,12,18,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,13,6,45,20.5,3.0,1.5,4.25,3.0,0.0,0.0
2018,2,13,7,0,41.0,6.0,1.5,4.6,6.0,4.72,0.0
2018,2,13,7,15,157.0,19.0,1.5,5.2,31.0,14.95,0.0
2018,2,13,7,30,273.0,32.0,1.5,5.8,56.0,26.4,16.16
2018,2,13,7,45,362.5,42.5,1.5,6.45,96.0,34.79,25.53
2018,2,13,8,0,452.0,53.0,1.5,7.1,136.0,43.19,33.65
2018,2,13,8,15,560.0,57.0,1.45,7.7,189.5,46.68,37.07
2018,2,13,8,30,668.0,61.0,1.4,8.3,243.0,50.53,40.62
2018,2,13,8,45,731.0,62.0,1.35,8.9,294.0,56.13,45.61
2018,2,13,9,0,794.0,63.0,1.3,9.5,345.0,57.74,46.89
2018,2,13,9,15,824.0,65.5,1.3,10.05,389.5,60.13,48.82
2018,2,13,9,30,854.0,68.0,1.3,10.6,434.0,62.53,50.73
2018,2,13,9,45,876.5,69.0,1.3,11.15,473.5,70.27,57.37
2018,2,13,10,0,899.0,70.0,1.3,11.7,513.0,72.0,58.61
2018,2,13,10,15,912.0,71.5,1.25,12.05,546.0,73.78,59.96
2018,2,13,10,30,925.0,73.0,1.2,12.4,579.0,75.48,61.23
2018,2,13,10,45,933.5,75.0,1.1,12.75,605.0,77.32,62.63
2018,2,13,11,0,942.0,77.0,1.0,13.1,631.0,135.3,76.39
2018,2,13,11,15,947.5,77.5,0.9,13.25,649.0,195.09,114.4
2018,2,13,11,30,953.0,78.0,0.8,13.4,667.0,254.62,162.18
2018,2,13,11,45,956.0,78.5,0.7,13.6,677.5,313.02,213.05
2018,2,13,12,0,959.0,79.0,0.6,13.8,688.0,370.42,263.83
2018,2,13,12,15,959.5,79.0,0.55,13.95,690.0,425.25,312.16
2018,2,13,12,30,960.0,79.0,0.5,14.1,692.0,478.34,357.77
2018,2,13,12,45,958.0,78.5,0.4,14.25,685.5,527.83,398.72
2018,2,13,13,0,956.0,78.0,0.3,14.4,679.0,574.89,436.2
2018,2,13,13,15,951.5,78.0,0.25,14.45,665.0,618.4,470.47
2018,2,13,13,30,947.0,78.0,0.2,14.5,651.0,658.96,501.58
2018,2,13,13,45,939.5,77.0,0.2,14.55,629.0,693.47,528.29
2018,2,13,14,0,932.0,76.0,0.2,14.6,607.0,724.49,552.08
2018,2,13,14,15,920.5,74.5,0.25,14.55,577.5,748.56,571.03
2018,2,13,14,30,909.0,73.0,0.3,14.5,548.0,768.77,586.49
2018,2,13,14,45,892.5,71.5,0.35,14.45,512.0,781.3,596.95
2018,2,13,15,0,876.0,70.0,0.4,14.4,476.0,789.81,604.95
2018,2,13,15,15,854.0,67.5,0.4,14.4,434.5,797.01,611.2
2018,2,13,15,30,832.0,65.0,0.4,14.4,393.0,792.12,609.16
2018,2,13,15,45,799.5,62.0,0.45,13.9,347.0,773.84,599.85
2018,2,13,16,0,767.0,59.0,0.5,13.4,301.0,751.61,587.31
2018,2,13,16,15,718.5,55.0,0.6,12.9,253.0,710.87,561.25
2018,2,13,16,30,670.0,51.0,0.7,12.4,205.0,666.56,530.54
2018,2,13,16,45,592.5,45.0,0.85,11.9,157.5,601.69,481.93
2018,2,13,17,0,515.0,39.0,1.0,11.4,110.0,527.89,421.54
2018,2,13,17,15,365.5,29.5,1.05,11.1,69.5,390.77,294.01
2018,2,13,17,30,216.0,20.0,1.1,10.8,29.0,226.01,0.0
2018,2,13,17,45,108.0,10.0,1.2,10.5,14.5,7.87,0.0
2018,2,13,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,6,45,2.5,1.5,1.25,6.85,1.5,0.0,0.0
2018,2,14,7,0,5.0,3.0,1.2,7.0,3.0,2.36,0.0
2018,2,14,7,15,43.0,17.5,1.1,7.45,21.5,13.22,0.0
2018,2,14,7,30,81.0,32.0,1.0,7.9,40.0,23.86,14.27
2018,2,14,7,45,127.0,48.0,0.9,8.4,68.0,35.43,25.98
2018,2,14,8,0,173.0,64.0,0.8,8.9,96.0,46.86,36.77
2018,2,14,8,15,163.0,82.5,0.75,9.35,119.5,59.13,48.1
2018,2,14,8,30,153.0,101.0,0.7,9.8,143.0,72.25,59.95
2018,2,14,8,45,182.0,123.0,0.65,10.25,182.0,86.58,72.62
2018,2,14,9,0,211.0,145.0,0.6,10.7,221.0,98.57,82.96
2018,2,14,9,15,344.5,143.5,0.7,11.3,285.0,100.07,83.89
2018,2,14,9,30,478.0,142.0,0.8,11.9,349.0,98.46,82.09
2018,2,14,9,45,676.0,109.0,0.85,12.5,430.0,81.72,67.04
2018,2,14,10,0,874.0,76.0,0.9,13.1,511.0,75.52,61.32
2018,2,14,10,15,710.5,114.0,1.0,13.2,482.0,84.04,68.62
2018,2,14,10,30,547.0,152.0,1.1,13.3,453.0,103.31,85.16
2018,2,14,10,45,360.0,209.5,1.2,13.45,411.5,136.81,113.73
2018,2,14,11,0,173.0,267.0,1.3,13.6,370.0,186.29,142.72
2018,2,14,11,15,143.0,266.5,1.4,13.75,353.0,199.29,152.39
2018,2,14,11,30,113.0,266.0,1.5,13.9,336.0,208.15,160.74
2018,2,14,11,45,95.0,271.5,1.6,14.05,331.0,220.7,172.0
2018,2,14,12,0,77.0,277.0,1.7,14.2,326.0,228.92,179.7
2018,2,14,12,15,173.5,278.5,1.75,14.2,390.0,277.42,217.04
2018,2,14,12,30,270.0,280.0,1.8,14.2,454.0,339.38,265.81
2018,2,14,12,45,436.5,235.5,1.9,14.25,513.5,411.56,322.92
2018,2,14,13,0,603.0,191.0,2.0,14.3,573.0,495.62,389.85
2018,2,14,13,15,671.5,165.5,2.05,14.2,582.0,547.67,432.59
2018,2,14,13,30,740.0,140.0,2.1,14.1,591.0,601.57,476.73
2018,2,14,13,45,834.0,108.5,2.15,14.0,600.5,665.07,527.99
2018,2,14,14,0,928.0,77.0,2.2,13.9,610.0,725.81,576.96
2018,2,14,14,15,917.0,75.5,2.25,13.7,580.5,750.14,597.0
2018,2,14,14,30,906.0,74.0,2.3,13.5,551.0,770.63,613.69
2018,2,14,14,45,890.5,72.0,2.35,13.25,515.0,783.26,624.95
2018,2,14,15,0,875.0,70.0,2.4,13.0,479.0,791.89,633.52
2018,2,14,15,15,853.0,68.0,2.4,13.0,438.0,799.69,640.68
2018,2,14,15,30,831.0,66.0,2.4,13.0,397.0,795.37,638.97
2018,2,14,15,45,799.5,62.5,2.5,12.2,351.0,777.19,629.52
2018,2,14,16,0,768.0,59.0,2.6,11.4,305.0,755.07,616.53
2018,2,14,16,15,721.5,55.0,2.55,10.75,257.0,715.9,588.24
2018,2,14,16,30,675.0,51.0,2.5,10.1,209.0,673.21,555.46
2018,2,14,16,45,598.5,45.5,2.45,9.45,161.5,600.16,496.34
2018,2,14,17,0,522.0,40.0,2.4,8.8,114.0,536.66,440.43
2018,2,14,17,15,372.0,30.5,2.4,8.5,72.5,398.31,310.65
2018,2,14,17,30,222.0,21.0,2.4,8.2,31.0,234.54,0.0
2018,2,14,17,45,111.0,10.5,2.45,7.9,15.5,95.95,0.0
2018,2,14,18,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,15,6,45,20.0,3.5,2.4,5.25,3.5,0.0,0.0
2018,2,15,7,0,40.0,7.0,2.4,5.4,7.0,5.51,0.0
2018,2,15,7,15,152.5,20.5,2.45,5.85,33.5,15.6,0.0
2018,2,15,7,30,265.0,34.0,2.5,6.3,60.0,27.92,18.06
2018,2,15,7,45,409.5,42.0,2.55,6.7,108.0,34.53,25.38
2018,2,15,8,0,554.0,50.0,2.6,7.1,156.0,41.49,32.16
2018,2,15,8,15,653.0,53.0,2.6,7.6,211.5,48.19,38.47
2018,2,15,8,30,752.0,56.0,2.6,8.1,267.0,51.64,41.65
2018,2,15,8,45,799.5,58.0,2.6,8.6,317.5,53.9,43.61
2018,2,15,9,0,847.0,60.0,2.6,9.1,368.0,56.28,45.6
2018,2,15,9,15,873.5,62.0,2.6,9.6,413.0,64.06,52.41
2018,2,15,9,30,900.0,64.0,2.6,10.1,458.0,66.78,54.6
2018,2,15,9,45,918.5,66.0,2.65,10.6,498.0,69.26,56.55
2018,2,15,10,0,937.0,68.0,2.7,11.1,538.0,71.64,58.4
2018,2,15,10,15,950.0,69.0,2.65,11.5,571.5,73.13,59.49
2018,2,15,10,30,963.0,70.0,2.6,11.9,605.0,74.55,60.52
2018,2,15,10,45,973.0,70.5,2.55,12.25,631.5,77.21,62.65
2018,2,15,11,0,983.0,71.0,2.5,12.6,658.0,139.56,77.32
2018,2,15,11,15,990.0,71.5,2.5,12.8,677.5,201.96,118.62
2018,2,15,11,30,997.0,72.0,2.5,13.0,697.0,264.26,170.02
2018,2,15,11,45,1001.5,71.5,2.45,13.25,708.0,324.76,224.19
2018,2,15,12,0,1006.0,71.0,2.4,13.5,719.0,384.29,278.59
2018,2,15,12,15,1008.0,71.0,2.4,13.55,722.0,442.1,331.45
2018,2,15,12,30,1010.0,71.0,2.4,13.6,725.0,498.21,381.82
2018,2,15,12,45,1009.5,71.0,2.4,13.7,719.5,551.21,428.38
2018,2,15,13,0,1009.0,71.0,2.4,13.8,714.0,601.83,471.77
2018,2,15,13,15,1006.0,70.0,2.4,13.8,699.5,647.44,510.41
2018,2,15,13,30,1003.0,69.0,2.4,13.8,685.0,690.0,545.82
2018,2,15,13,45,996.5,68.0,2.35,13.85,662.5,727.07,576.0
2018,2,15,14,0,990.0,67.0,2.3,13.9,640.0,760.54,602.9
2018,2,15,14,15,980.0,66.0,2.3,13.8,610.0,787.81,623.99
2018,2,15,14,30,970.0,65.0,2.3,13.7,580.0,811.13,642.01
2018,2,15,14,45,954.5,63.5,2.25,13.6,542.5,825.62,653.42
2018,2,15,15,0,939.0,62.0,2.2,13.5,505.0,835.91,662.0
2018,2,15,15,15,919.0,60.0,2.2,13.5,462.5,837.77,664.84
2018,2,15,15,30,899.0,58.0,2.2,13.5,420.0,835.53,664.81
2018,2,15,15,45,868.5,56.0,2.0,12.8,372.5,820.57,655.34
2018,2,15,16,0,838.0,54.0,1.8,12.1,325.0,810.56,648.98
2018,2,15,16,15,793.0,50.0,1.75,11.25,274.5,772.84,623.15
2018,2,15,16,30,748.0,46.0,1.7,10.4,224.0,731.65,593.06
2018,2,15,16,45,676.0,41.0,1.65,9.55,174.0,663.19,539.59
2018,2,15,17,0,604.0,36.0,1.6,8.7,124.0,592.12,479.68
2018,2,15,17,15,461.5,29.0,1.6,8.35,81.0,458.18,357.09
2018,2,15,17,30,319.0,22.0,1.6,8.0,38.0,316.9,0.0
2018,2,15,17,45,159.5,11.0,1.65,7.7,19.0,135.1,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,6,45,51.0,5.0,1.5,6.1,5.5,0.0,0.0
2018,2,16,7,0,102.0,10.0,1.4,6.3,11.0,7.87,0.0
2018,2,16,7,15,269.0,20.5,1.3,6.95,43.0,17.06,0.0
2018,2,16,7,30,436.0,31.0,1.2,7.6,75.0,26.03,16.64
2018,2,16,7,45,532.5,38.0,1.15,8.2,121.5,34.76,25.52
2018,2,16,8,0,629.0,45.0,1.1,8.8,168.0,41.35,31.88
2018,2,16,8,15,687.0,49.5,1.1,9.35,217.0,45.6,35.92
2018,2,16,8,30,745.0,54.0,1.1,9.9,266.0,49.95,39.85
2018,2,16,8,45,783.0,57.0,1.15,10.45,314.0,52.9,42.41
2018,2,16,9,0,821.0,60.0,1.2,11.0,362.0,55.89,44.92
2018,2,16,9,15,846.5,63.0,1.2,11.5,406.5,58.68,47.21
2018,2,16,9,30,872.0,66.0,1.2,12.0,451.0,67.73,55.02
2018,2,16,9,45,890.5,68.0,1.2,12.55,490.5,70.14,56.86
2018,2,16,10,0,909.0,70.0,1.2,13.1,530.0,72.46,58.62
2018,2,16,10,15,921.5,71.5,1.2,13.4,563.0,74.22,59.95
2018,2,16,10,30,934.0,73.0,1.2,13.7,596.0,75.9,61.22
2018,2,16,10,45,942.5,74.0,1.2,14.05,622.0,81.11,65.54
2018,2,16,11,0,951.0,75.0,1.2,14.4,648.0,142.03,78.99
2018,2,16,11,15,956.0,76.0,1.25,14.6,666.0,202.79,119.34
2018,2,16,11,30,961.0,77.0,1.3,14.8,684.0,263.27,168.82
2018,2,16,11,45,964.0,77.5,1.3,15.0,694.5,322.31,220.92
2018,2,16,12,0,967.0,78.0,1.3,15.2,705.0,380.33,272.99
2018,2,16,12,15,967.5,78.0,1.3,15.35,707.0,435.75,322.52
2018,2,16,12,30,968.0,78.0,1.3,15.5,709.0,489.4,369.45
2018,2,16,12,45,965.5,78.5,1.3,15.6,703.0,540.07,412.84
2018,2,16,13,0,963.0,79.0,1.3,15.7,697.0,588.28,453.06
2018,2,16,13,15,959.0,78.0,1.35,15.7,682.5,631.57,489.1
2018,2,16,13,30,955.0,77.0,1.4,15.7,668.0,671.84,522.12
2018,2,16,13,45,949.0,76.0,1.45,15.7,646.5,707.65,551.27
2018,2,16,14,0,943.0,75.0,1.5,15.7,625.0,740.05,577.51
2018,2,16,14,15,932.5,74.0,1.5,15.55,595.5,765.69,597.27
2018,2,16,14,30,922.0,73.0,1.5,15.4,566.0,787.51,613.91
2018,2,16,14,45,907.0,71.5,1.55,15.25,530.0,801.41,625.68
2018,2,16,15,0,892.0,70.0,1.6,15.1,494.0,811.31,634.87
2018,2,16,15,15,870.5,67.5,1.6,15.1,452.0,810.7,635.88
2018,2,16,15,30,849.0,65.0,1.6,15.1,410.0,814.75,640.32
2018,2,16,15,45,818.5,62.0,1.5,14.25,363.5,798.05,630.69
2018,2,16,16,0,788.0,59.0,1.4,13.4,317.0,777.37,617.89
2018,2,16,16,15,741.5,55.0,1.4,12.55,268.0,737.98,591.64
2018,2,16,16,30,695.0,51.0,1.4,11.7,219.0,695.09,561.06
2018,2,16,16,45,622.5,45.5,1.4,10.85,170.5,625.08,507.3
2018,2,16,17,0,550.0,40.0,1.4,10.0,122.0,563.71,455.87
2018,2,16,17,15,414.0,31.0,1.5,9.75,79.5,436.29,342.03
2018,2,16,17,30,278.0,22.0,1.6,9.5,37.0,287.64,41.1
2018,2,16,17,45,139.0,11.0,1.65,9.2,18.5,119.23,0.0
2018,2,16,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,1.15,7.9,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,1.1,8.1,12.0,8.65,0.0
2018,2,17,7,15,277.0,21.5,1.05,8.6,45.5,17.9,0.0
2018,2,17,7,30,446.0,32.0,1.0,9.1,79.0,26.88,17.45
2018,2,17,7,45,539.5,39.0,0.95,9.65,125.5,32.84,23.72
2018,2,17,8,0,633.0,46.0,0.9,10.2,172.0,42.23,32.53
2018,2,17,8,15,689.0,51.0,0.85,10.7,221.5,46.86,36.88
2018,2,17,8,30,745.0,56.0,0.8,11.2,271.0,51.56,41.11
2018,2,17,8,45,781.5,59.0,0.75,11.75,318.5,54.45,43.58
2018,2,17,9,0,818.0,62.0,0.7,12.3,366.0,57.37,46.0
2018,2,17,9,15,843.5,64.5,0.7,12.95,410.5,59.75,47.87
2018,2,17,9,30,869.0,67.0,0.7,13.6,455.0,68.45,55.28
2018,2,17,9,45,888.0,68.5,0.7,14.25,494.0,70.52,56.77
2018,2,17,10,0,907.0,70.0,0.7,14.9,533.0,72.5,58.2
2018,2,17,10,15,918.5,71.5,0.7,15.2,565.5,74.23,59.49
2018,2,17,10,30,930.0,73.0,0.7,15.5,598.0,75.87,60.71
2018,2,17,10,45,938.5,74.0,0.65,15.85,624.0,83.48,67.05
2018,2,17,11,0,947.0,75.0,0.6,16.2,650.0,144.23,79.48
2018,2,17,11,15,952.5,76.0,0.6,16.45,668.5,204.91,119.71
2018,2,17,11,30,958.0,77.0,0.6,16.7,687.0,265.36,168.5
2018,2,17,11,45,960.5,77.5,0.6,16.95,697.0,324.16,219.45
2018,2,17,12,0,963.0,78.0,0.6,17.2,707.0,381.89,270.11
2018,2,17,12,15,963.0,78.0,0.65,17.3,708.5,436.96,318.48
2018,2,17,12,30,963.0,78.0,0.7,17.4,710.0,490.2,364.34
2018,2,17,12,45,961.5,77.5,0.75,17.55,704.0,540.24,406.49
2018,2,17,13,0,960.0,77.0,0.8,17.7,698.0,587.87,445.67
2018,2,17,13,15,955.5,76.5,0.85,17.65,683.5,631.18,481.05
2018,2,17,13,30,951.0,76.0,0.9,17.6,669.0,671.47,513.48
2018,2,17,13,45,943.5,75.0,1.0,17.5,646.5,706.11,542.01
2018,2,17,14,0,936.0,74.0,1.1,17.4,624.0,737.23,567.7
2018,2,17,14,15,925.5,73.0,1.15,17.2,595.0,762.59,587.43
2018,2,17,14,30,915.0,72.0,1.2,17.0,566.0,784.14,604.32
2018,2,17,14,45,899.5,70.5,1.25,16.75,529.5,797.39,615.77
2018,2,17,15,0,884.0,69.0,1.3,16.5,493.0,806.62,624.68
2018,2,17,15,15,863.0,66.5,1.3,16.5,451.5,806.15,625.78
2018,2,17,15,30,842.0,64.0,1.3,16.5,410.0,810.47,630.37
2018,2,17,15,45,811.5,61.5,1.4,15.55,364.0,794.23,623.73
2018,2,17,16,0,781.0,59.0,1.5,14.6,318.0,774.06,613.86
2018,2,17,16,15,735.0,55.0,1.55,13.75,269.0,734.93,588.39
2018,2,17,16,30,689.0,51.0,1.6,12.9,220.0,692.36,558.6
2018,2,17,16,45,616.5,45.5,1.65,12.0,171.5,622.23,505.31
2018,2,17,17,0,544.0,40.0,1.7,11.1,123.0,560.4,454.11
2018,2,17,17,15,409.0,31.5,1.75,10.7,81.0,434.02,342.67
2018,2,17,17,30,274.0,23.0,1.8,10.3,39.0,288.42,85.6
2018,2,17,17,45,137.0,11.5,1.85,9.9,19.5,118.41,0.0
2018,2,17,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,2.6,8.1,5.0,3.93,0.0
2018,2,18,7,15,22.5,20.0,2.8,8.35,22.5,15.24,1.21
2018,2,18,7,30,45.0,35.0,3.0,8.6,40.0,26.23,17.06
2018,2,18,7,45,176.0,51.5,3.2,8.85,85.5,38.29,28.67
2018,2,18,8,0,307.0,68.0,3.4,9.1,131.0,50.3,39.93
2018,2,18,8,15,193.0,78.0,3.5,9.2,121.0,56.76,46.03
2018,2,18,8,30,79.0,88.0,3.6,9.3,111.0,63.93,52.58
2018,2,18,8,45,44.0,99.5,3.7,9.45,112.5,72.78,60.49
2018,2,18,9,0,9.0,111.0,3.8,9.6,114.0,81.97,68.59
2018,2,18,9,15,18.5,132.5,3.8,9.7,140.5,96.87,81.7
2018,2,18,9,30,28.0,154.0,3.8,9.8,167.0,107.85,91.19
2018,2,18,9,45,20.0,159.5,3.85,9.9,169.0,115.76,97.9
2018,2,18,10,0,12.0,165.0,3.9,10.0,171.0,119.84,101.21
2018,2,18,10,15,102.5,188.5,3.9,10.05,246.5,126.28,106.61
2018,2,18,10,30,193.0,212.0,3.9,10.1,322.0,141.3,119.5
2018,2,18,10,45,336.0,214.5,3.95,10.2,416.0,142.73,112.38
2018,2,18,11,0,479.0,217.0,4.0,10.3,510.0,179.85,127.92
2018,2,18,11,15,527.5,211.0,4.05,10.35,542.0,220.31,155.2
2018,2,18,11,30,576.0,205.0,4.1,10.4,574.0,265.69,191.42
2018,2,18,11,45,448.0,239.5,4.15,10.4,529.0,295.2,223.68
2018,2,18,12,0,320.0,274.0,4.2,10.4,484.0,309.5,242.28
2018,2,18,12,15,344.0,266.0,4.25,10.4,492.5,338.46,267.98
2018,2,18,12,30,368.0,258.0,4.3,10.4,501.0,368.73,294.83
2018,2,18,12,45,594.5,195.0,4.35,10.45,584.0,465.84,374.05
2018,2,18,13,0,821.0,132.0,4.4,10.5,667.0,568.89,458.7
2018,2,18,13,15,606.5,190.5,4.45,10.35,581.0,540.29,439.09
2018,2,18,13,30,392.0,249.0,4.5,10.2,495.0,474.79,388.61
2018,2,18,13,45,289.5,254.0,4.55,10.1,432.5,434.89,357.78
2018,2,18,14,0,187.0,259.0,4.6,10.0,370.0,372.4,307.5
2018,2,18,14,15,131.5,242.0,4.6,9.85,318.0,328.07,271.74
2018,2,18,14,30,76.0,225.0,4.6,9.7,266.0,262.89,217.97
2018,2,18,14,45,230.5,198.0,4.65,9.5,311.5,397.44,333.76
2018,2,18,15,0,385.0,171.0,4.7,9.3,357.0,523.78,440.73
2018,2,18,15,15,264.5,155.0,4.7,9.3,278.0,399.52,338.79
2018,2,18,15,30,144.0,139.0,4.7,9.3,199.0,270.36,230.03
2018,2,18,15,45,93.0,122.5,4.65,8.75,159.5,214.08,182.22
2018,2,18,16,0,42.0,106.0,4.6,8.2,120.0,139.02,116.96
2018,2,18,16,15,76.0,101.0,4.55,7.9,121.5,186.02,159.01
2018,2,18,16,30,110.0,96.0,4.5,7.6,123.0,218.37,187.79
2018,2,18,16,45,87.0,77.0,4.45,7.3,95.5,179.99,153.41
2018,2,18,17,0,64.0,58.0,4.4,7.0,68.0,140.65,117.47
2018,2,18,17,15,35.5,39.0,4.35,6.8,44.0,80.34,62.53
2018,2,18,17,30,7.0,20.0,4.3,6.6,20.0,27.91,6.74
2018,2,18,17,45,3.5,10.0,4.25,6.4,10.0,10.67,0.0
2018,2,18,18,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.2,5.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,5.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.0,4.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,4.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,4.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,4.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.65,4.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.75,4.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.9,4.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.0,3.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.0,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,19,6,45,4.5,5.0,4.0,3.85,5.0,0.0,0.0
2018,2,19,7,0,9.0,10.0,4.0,3.9,10.0,7.87,0.0
2018,2,19,7,15,58.5,26.0,4.05,4.05,32.0,19.34,5.34
2018,2,19,7,30,108.0,42.0,4.1,4.2,54.0,30.95,21.69
2018,2,19,7,45,216.5,57.5,4.15,4.4,97.5,42.43,33.0
2018,2,19,8,0,325.0,73.0,4.2,4.6,141.0,53.87,43.95
2018,2,19,8,15,498.5,73.0,4.15,4.85,207.0,58.1,48.05
2018,2,19,8,30,672.0,73.0,4.1,5.1,273.0,59.35,49.23
2018,2,19,8,45,731.5,74.5,4.05,5.35,325.0,60.83,50.49
2018,2,19,9,0,791.0,76.0,4.0,5.6,377.0,67.59,56.52
2018,2,19,9,15,822.5,77.5,3.9,5.8,422.5,68.99,57.6
2018,2,19,9,30,854.0,79.0,3.8,6.0,468.0,70.47,58.73
2018,2,19,9,45,878.0,79.5,3.75,6.25,508.5,71.14,59.12
2018,2,19,10,0,902.0,80.0,3.7,6.5,549.0,79.08,66.06
2018,2,19,10,15,914.5,81.5,3.6,6.65,582.0,80.74,67.35
2018,2,19,10,30,927.0,83.0,3.5,6.8,615.0,82.31,68.57
2018,2,19,10,45,936.0,84.0,3.45,7.0,641.0,94.94,66.56
2018,2,19,11,0,945.0,85.0,3.4,7.2,667.0,156.06,91.33
2018,2,19,11,15,950.0,86.0,3.4,7.25,685.5,216.97,135.06
2018,2,19,11,30,955.0,87.0,3.4,7.3,704.0,277.6,187.46
2018,2,19,11,45,949.5,90.5,3.35,7.4,711.5,336.7,242.46
2018,2,19,12,0,944.0,94.0,3.3,7.5,719.0,394.0,296.58
2018,2,19,12,15,952.0,91.5,3.35,7.5,723.5,449.72,348.75
2018,2,19,12,30,960.0,89.0,3.4,7.5,728.0,504.32,399.04
2018,2,19,12,45,856.0,122.5,3.4,7.5,688.5,535.66,430.11
2018,2,19,13,0,752.0,156.0,3.4,7.5,649.0,556.12,450.64
2018,2,19,13,15,760.0,149.0,3.45,7.5,638.5,595.67,485.43
2018,2,19,13,30,768.0,142.0,3.5,7.5,628.0,633.29,518.02
2018,2,19,13,45,833.5,119.0,3.55,7.45,630.0,688.85,564.79
2018,2,19,14,0,899.0,96.0,3.6,7.4,632.0,746.96,613.01
2018,2,19,14,15,810.0,112.5,3.55,7.35,578.0,733.11,603.57
2018,2,19,14,30,721.0,129.0,3.5,7.3,524.0,715.84,591.31
2018,2,19,14,45,650.0,132.5,3.5,7.25,471.5,687.81,571.23
2018,2,19,15,0,579.0,136.0,3.5,7.2,419.0,653.36,545.73
2018,2,19,15,15,605.5,117.5,3.5,7.2,391.5,671.55,562.38
2018,2,19,15,30,632.0,99.0,3.5,7.2,364.0,686.64,575.52
2018,2,19,15,45,559.5,100.0,3.4,6.95,315.0,636.6,537.44
2018,2,19,16,0,487.0,101.0,3.3,6.7,266.0,574.65,489.32
2018,2,19,16,15,472.0,86.5,3.15,6.35,227.0,549.77,470.11
2018,2,19,16,30,457.0,72.0,3.0,6.0,188.0,529.62,453.39
2018,2,19,16,45,395.5,61.0,2.85,5.7,146.0,457.82,392.46
2018,2,19,17,0,334.0,50.0,2.7,5.4,104.0,393.13,334.93
2018,2,19,17,15,257.0,37.0,2.65,5.05,70.0,313.18,259.86
2018,2,19,17,30,180.0,24.0,2.6,4.7,36.0,219.9,113.5
2018,2,19,17,45,99.0,13.5,2.55,4.4,19.0,90.21,0.0
2018,2,19,18,0,18.0,3.0,2.5,4.1,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,2.5,4.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,20,6,45,27.5,5.5,1.3,2.95,6.0,0.0,0.0
2018,2,20,7,0,55.0,11.0,1.2,3.2,12.0,8.65,0.0
2018,2,20,7,15,203.0,25.5,1.15,3.7,46.5,19.47,7.05
2018,2,20,7,30,351.0,40.0,1.1,4.2,81.0,33.0,23.72
2018,2,20,7,45,503.5,43.5,1.05,4.75,134.0,36.13,27.37
2018,2,20,8,0,656.0,47.0,1.0,5.3,187.0,43.25,34.22
2018,2,20,8,15,708.0,52.0,1.0,5.7,237.0,47.88,38.61
2018,2,20,8,30,760.0,57.0,1.0,6.1,287.0,52.55,42.87
2018,2,20,8,45,794.0,61.0,1.05,6.55,335.5,56.19,46.06
2018,2,20,9,0,828.0,65.0,1.1,7.0,384.0,59.82,49.16
2018,2,20,9,15,795.5,78.5,1.1,7.25,413.5,69.22,57.47
2018,2,20,9,30,763.0,92.0,1.1,7.5,443.0,78.13,65.24
2018,2,20,9,45,567.5,149.0,1.15,7.8,422.0,103.28,87.37
2018,2,20,10,0,372.0,206.0,1.2,8.1,401.0,135.74,115.55
2018,2,20,10,15,596.0,157.5,1.25,8.3,492.5,108.59,91.34
2018,2,20,10,30,820.0,109.0,1.3,8.5,584.0,88.85,73.78
2018,2,20,10,45,878.0,97.0,1.35,8.65,625.0,95.62,65.4
2018,2,20,11,0,936.0,85.0,1.4,8.8,666.0,157.9,91.71
2018,2,20,11,15,941.5,85.5,1.5,8.95,684.0,218.07,134.75
2018,2,20,11,30,947.0,86.0,1.6,9.1,702.0,278.0,185.89
2018,2,20,11,45,949.5,87.0,1.65,9.2,712.5,337.0,239.59
2018,2,20,12,0,952.0,88.0,1.7,9.3,723.0,394.97,293.03
2018,2,20,12,15,952.5,87.5,1.75,9.3,724.5,449.69,343.4
2018,2,20,12,30,953.0,87.0,1.8,9.3,726.0,502.62,391.22
2018,2,20,12,45,942.5,89.5,1.85,9.35,716.5,550.78,434.07
2018,2,20,13,0,932.0,92.0,1.9,9.4,707.0,595.85,473.3
2018,2,20,13,15,918.0,94.0,1.95,9.35,689.5,635.21,507.35
2018,2,20,13,30,904.0,96.0,2.0,9.3,672.0,670.96,537.87
2018,2,20,13,45,899.5,93.5,2.1,9.25,650.5,704.96,566.95
2018,2,20,14,0,895.0,91.0,2.2,9.2,629.0,735.69,593.21
2018,2,20,14,15,891.0,87.5,2.25,9.05,601.5,762.35,614.99
2018,2,20,14,30,887.0,84.0,2.3,8.9,574.0,785.52,633.74
2018,2,20,14,45,849.5,86.0,2.35,8.75,531.0,793.03,641.15
2018,2,20,15,0,812.0,88.0,2.4,8.6,488.0,787.94,639.54
2018,2,20,15,15,562.5,126.0,2.4,8.6,392.0,646.89,534.28
2018,2,20,15,30,313.0,164.0,2.4,8.6,296.0,463.85,388.72
2018,2,20,15,45,218.0,151.0,2.45,8.05,238.0,377.16,319.51
2018,2,20,16,0,123.0,138.0,2.5,7.5,180.0,268.78,229.05
2018,2,20,16,15,190.5,116.0,2.4,7.05,170.0,325.58,279.76
2018,2,20,16,30,258.0,94.0,2.3,6.6,160.0,361.37,311.58
2018,2,20,16,45,214.5,77.0,2.25,6.1,124.0,306.63,264.04
2018,2,20,17,0,171.0,60.0,2.2,5.6,88.0,251.34,214.57
2018,2,20,17,15,118.0,42.5,2.15,5.4,58.5,186.98,154.44
2018,2,20,17,30,65.0,25.0,2.1,5.2,29.0,111.87,62.85
2018,2,20,17,45,41.0,14.0,2.05,4.95,15.5,44.09,0.0
2018,2,20,18,0,17.0,3.0,2.0,4.7,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,2.0,4.6,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,6,45,7.5,4.5,1.0,4.05,4.5,0.0,0.0
2018,2,21,7,0,15.0,9.0,1.0,4.2,9.0,7.08,0.0
2018,2,21,7,15,35.0,25.5,1.05,4.6,29.0,19.18,8.0
2018,2,21,7,30,55.0,42.0,1.1,5.0,49.0,31.08,22.07
2018,2,21,7,45,143.5,59.5,1.1,5.4,88.0,43.48,34.01
2018,2,21,8,0,232.0,77.0,1.1,5.8,127.0,56.11,45.92
2018,2,21,8,15,476.5,69.5,1.1,6.1,205.0,54.93,44.99
2018,2,21,8,30,721.0,62.0,1.1,6.4,283.0,56.03,45.98
2018,2,21,8,45,758.5,65.0,1.1,6.65,331.0,58.76,48.37
2018,2,21,9,0,796.0,68.0,1.1,6.9,379.0,61.54,50.73
2018,2,21,9,15,825.0,70.0,1.1,7.15,424.0,63.46,52.27
2018,2,21,9,30,854.0,72.0,1.1,7.4,469.0,65.41,53.82
2018,2,21,9,45,876.5,72.5,1.05,7.65,509.0,73.29,60.68
2018,2,21,10,0,899.0,73.0,1.0,7.9,549.0,74.62,61.64
2018,2,21,10,15,893.0,80.0,0.95,8.25,577.0,79.4,65.65
2018,2,21,10,30,887.0,87.0,0.9,8.6,605.0,83.91,69.39
2018,2,21,10,45,682.5,154.0,0.85,8.9,562.5,119.17,85.94
2018,2,21,11,0,478.0,221.0,0.8,9.2,520.0,186.5,131.94
2018,2,21,11,15,421.0,243.0,0.7,9.45,512.0,227.49,164.17
2018,2,21,11,30,364.0,265.0,0.6,9.7,504.0,264.06,196.36
2018,2,21,11,45,297.0,286.0,0.5,10.0,483.0,288.02,219.22
2018,2,21,12,0,230.0,307.0,0.4,10.3,462.0,304.26,235.13
2018,2,21,12,15,214.0,297.0,0.5,10.45,441.5,310.94,242.69
2018,2,21,12,30,198.0,287.0,0.6,10.6,421.0,314.67,247.67
2018,2,21,12,45,171.0,290.5,0.75,10.75,405.5,320.7,254.19
2018,2,21,13,0,144.0,294.0,0.9,10.9,390.0,323.96,258.04
2018,2,21,13,15,166.5,288.0,1.0,10.85,396.5,345.69,276.49
2018,2,21,13,30,189.0,282.0,1.1,10.8,403.0,368.69,295.93
2018,2,21,13,45,154.0,264.0,1.25,10.8,360.5,343.07,276.83
2018,2,21,14,0,119.0,246.0,1.4,10.8,318.0,313.28,254.14
2018,2,21,14,15,116.5,228.5,1.45,10.7,296.0,304.27,248.16
2018,2,21,14,30,114.0,211.0,1.5,10.6,274.0,293.85,240.87
2018,2,21,14,45,112.5,198.5,1.55,10.5,257.5,288.26,237.4
2018,2,21,15,0,111.0,186.0,1.6,10.4,241.0,281.82,233.19
2018,2,21,15,15,392.0,142.5,1.6,10.4,313.5,515.56,426.99
2018,2,21,15,30,673.0,99.0,1.6,10.4,386.0,726.07,589.06
2018,2,21,15,45,710.0,84.5,1.55,9.9,358.0,752.1,608.07
2018,2,21,16,0,747.0,70.0,1.5,9.4,330.0,768.82,621.93
2018,2,21,16,15,690.5,67.0,1.55,8.8,279.5,727.9,593.91
2018,2,21,16,30,634.0,64.0,1.6,8.2,229.0,677.89,557.9
2018,2,21,16,45,565.0,57.0,1.6,7.6,181.0,609.12,504.49
2018,2,21,17,0,496.0,50.0,1.6,7.0,133.0,538.26,445.81
2018,2,21,17,15,381.5,39.0,1.6,6.75,90.0,423.65,346.21
2018,2,21,17,30,267.0,28.0,1.6,6.5,47.0,299.52,189.59
2018,2,21,17,45,143.5,15.5,1.65,6.2,24.5,128.36,0.0
2018,2,21,18,0,20.0,3.0,1.7,5.9,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.7,5.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
