Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,569.5,227.5,0.85,10.95,638.5,504.56,392.88
2018,3,4,13,0,416.0,275.0,0.9,11.0,572.0,489.89,384.12
2018,3,4,13,15,349.0,289.5,0.95,11.0,535.5,478.47,377.45
2018,3,4,13,30,282.0,304.0,1.0,11.0,499.0,470.04,372.05
2018,3,4,13,45,351.0,274.0,1.0,11.0,508.5,511.48,405.93
2018,3,4,14,0,420.0,244.0,1.0,11.0,518.0,570.86,452.3
2018,3,4,14,15,658.0,168.0,1.05,10.95,575.0,712.78,561.59
2018,3,4,14,30,896.0,92.0,1.1,10.9,632.0,838.35,652.5
2018,3,4,14,45,903.0,84.5,1.15,10.8,601.0,862.78,670.13
2018,3,4,15,0,910.0,77.0,1.2,10.7,570.0,883.61,686.84
2018,3,4,15,15,891.5,74.5,1.2,10.7,526.5,884.61,689.04
2018,3,4,15,30,873.0,72.0,1.2,10.7,483.0,881.5,688.77
2018,3,4,15,45,846.0,69.5,1.3,10.35,434.5,876.73,689.81
2018,3,4,16,0,819.0,67.0,1.4,10.0,386.0,858.08,680.84
2018,3,4,16,15,779.0,63.5,1.45,9.4,334.5,822.5,659.17
2018,3,4,16,30,739.0,60.0,1.5,8.8,283.0,783.33,633.78
2018,3,4,16,45,679.0,55.0,1.5,8.2,230.5,720.97,588.64
2018,3,4,17,0,619.0,50.0,1.5,7.6,178.0,665.64,545.78
2018,3,4,17,15,509.5,42.5,1.5,7.3,128.5,554.39,455.2
2018,3,4,17,30,400.0,35.0,1.5,7.0,79.0,443.94,356.17
2018,3,4,17,45,235.5,22.0,1.55,6.65,44.5,265.42,97.12
2018,3,4,18,0,71.0,9.0,1.6,6.3,10.0,65.19,0.0
2018,3,4,18,15,35.5,4.5,1.6,6.25,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.95,1.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,2.0,2.05,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,2.0,2.7,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.5,2.05,3.3,30.0,12.98,0.0
2018,3,5,7,0,351.0,29.0,2.1,3.9,57.0,24.28,12.98
2018,3,5,7,15,471.5,37.0,2.1,4.4,104.0,30.96,22.13
2018,3,5,7,30,592.0,45.0,2.1,4.9,151.0,37.9,29.06
2018,3,5,7,45,661.0,51.0,2.05,5.35,204.0,46.63,37.36
2018,3,5,8,0,730.0,57.0,2.0,5.8,257.0,52.2,42.55
2018,3,5,8,15,773.5,61.0,2.0,6.45,310.0,55.9,45.83
2018,3,5,8,30,817.0,65.0,2.0,7.1,363.0,59.63,49.02
2018,3,5,8,45,845.5,67.5,2.0,7.7,412.5,62.0,50.91
2018,3,5,9,0,874.0,70.0,2.0,8.3,462.0,64.37,52.77
2018,3,5,9,15,895.0,72.0,1.95,8.8,507.5,73.14,60.34
2018,3,5,9,30,916.0,74.0,1.9,9.3,553.0,75.55,62.18
2018,3,5,9,45,932.5,75.0,1.85,9.8,593.5,77.12,63.27
2018,3,5,10,0,949.0,76.0,1.8,10.3,634.0,78.6,64.29
2018,3,5,10,15,959.0,77.0,1.7,10.7,667.0,79.84,65.13
2018,3,5,10,30,969.0,78.0,1.6,11.1,700.0,81.0,65.91
2018,3,5,10,45,976.5,78.5,1.5,11.5,726.0,136.81,77.43
2018,3,5,11,0,984.0,79.0,1.4,11.9,752.0,200.59,117.36
2018,3,5,11,15,988.5,80.0,1.3,12.15,770.5,264.29,168.66
2018,3,5,11,30,993.0,81.0,1.2,12.4,789.0,327.59,224.06
2018,3,5,11,45,994.0,81.5,1.1,12.65,798.0,388.75,278.71
2018,3,5,12,0,995.0,82.0,1.0,12.9,807.0,448.58,331.34
2018,3,5,12,15,995.5,81.5,1.0,13.1,808.0,505.8,380.96
2018,3,5,12,30,996.0,81.0,1.0,13.3,809.0,561.11,427.5
2018,3,5,12,45,995.5,79.5,0.95,13.45,801.5,612.85,469.52
2018,3,5,13,0,995.0,78.0,0.9,13.6,794.0,662.06,508.19
2018,3,5,13,15,991.0,77.5,0.85,13.7,778.5,707.29,542.78
2018,3,5,13,30,987.0,77.0,0.8,13.8,763.0,749.36,574.1
2018,3,5,13,45,980.5,76.5,0.8,13.9,739.5,786.35,601.44
2018,3,5,14,0,974.0,76.0,0.8,14.0,716.0,819.73,624.36
2018,3,5,14,15,964.5,75.0,0.8,13.95,685.0,846.5,643.19
2018,3,5,14,30,955.0,74.0,0.8,13.9,654.0,869.31,659.52
2018,3,5,14,45,940.0,73.0,0.8,13.9,615.5,883.52,670.15
2018,3,5,15,0,925.0,72.0,0.8,13.9,577.0,893.52,678.26
2018,3,5,15,15,908.5,70.0,0.8,13.9,534.0,896.86,682.11
2018,3,5,15,30,892.0,68.0,0.8,13.9,491.0,896.12,683.46
2018,3,5,15,45,866.0,65.5,0.8,13.55,442.5,882.23,676.89
2018,3,5,16,0,840.0,63.0,0.8,13.2,394.0,874.49,674.54
2018,3,5,16,15,791.5,61.0,0.85,12.5,340.0,833.06,650.17
2018,3,5,16,30,743.0,59.0,0.9,11.8,286.0,788.02,622.28
2018,3,5,16,45,621.5,58.5,0.95,11.15,224.5,683.47,548.85
2018,3,5,17,0,500.0,58.0,1.0,10.5,163.0,571.06,465.23
2018,3,5,17,15,403.5,47.5,1.05,10.0,117.0,468.16,383.1
2018,3,5,17,30,307.0,37.0,1.1,9.5,71.0,366.41,294.15
2018,3,5,17,45,191.5,23.5,1.15,9.0,41.0,233.08,106.45
2018,3,5,18,0,76.0,10.0,1.2,8.5,11.0,70.24,0.0
2018,3,5,18,15,38.0,5.0,1.2,8.25,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,6,6,15,17.5,2.5,1.6,5.2,2.0,0.0,0.0
2018,3,6,6,30,35.0,5.0,1.6,5.8,4.0,0.0,0.0
2018,3,6,6,45,122.5,17.0,1.6,6.4,25.5,13.38,0.0
2018,3,6,7,0,210.0,29.0,1.6,7.0,47.0,22.1,11.89
2018,3,6,7,15,239.0,45.5,1.55,7.5,79.0,34.17,24.8
2018,3,6,7,30,268.0,62.0,1.5,8.0,111.0,45.89,35.95
2018,3,6,7,45,301.0,78.5,1.5,8.55,149.5,57.3,46.57
2018,3,6,8,0,334.0,95.0,1.5,9.1,188.0,68.37,56.62
2018,3,6,8,15,452.0,98.0,1.45,9.7,250.0,71.53,59.31
2018,3,6,8,30,570.0,101.0,1.4,10.3,312.0,77.07,64.01
2018,3,6,8,45,578.0,113.0,1.35,10.9,351.5,84.43,70.21
2018,3,6,9,0,586.0,125.0,1.3,11.5,391.0,91.44,76.01
2018,3,6,9,15,668.0,119.0,1.25,12.05,450.0,87.48,72.12
2018,3,6,9,30,750.0,113.0,1.2,12.6,509.0,84.21,68.9
2018,3,6,9,45,842.5,94.5,1.2,13.1,570.0,79.96,64.88
2018,3,6,10,0,935.0,76.0,1.2,13.6,631.0,78.31,63.16
2018,3,6,10,15,945.0,77.5,1.15,13.95,664.0,79.84,64.26
2018,3,6,10,30,955.0,79.0,1.1,14.3,697.0,81.28,65.28
2018,3,6,10,45,962.0,80.5,1.1,14.7,723.0,140.32,78.58
2018,3,6,11,0,969.0,82.0,1.1,15.1,749.0,203.9,118.82
2018,3,6,11,15,973.5,82.5,1.1,15.3,767.0,266.46,168.95
2018,3,6,11,30,978.0,83.0,1.1,15.5,785.0,328.61,222.95
2018,3,6,11,45,980.5,83.5,1.05,15.75,795.0,389.44,276.65
2018,3,6,12,0,983.0,84.0,1.0,16.0,805.0,449.15,328.58
2018,3,6,12,15,983.5,84.5,1.0,16.1,806.5,506.6,377.79
2018,3,6,12,30,984.0,85.0,1.0,16.2,808.0,562.23,424.04
2018,3,6,12,45,871.0,127.5,1.0,16.3,763.5,593.07,450.64
2018,3,6,13,0,758.0,170.0,1.0,16.4,719.0,612.35,467.21
2018,3,6,13,15,729.5,175.5,1.0,16.4,695.0,641.27,490.44
2018,3,6,13,30,701.0,181.0,1.0,16.4,671.0,665.67,509.69
2018,3,6,13,45,693.0,176.0,0.95,16.35,647.5,690.69,528.84
2018,3,6,14,0,685.0,171.0,0.9,16.3,624.0,712.39,545.3
2018,3,6,14,15,702.0,154.5,0.9,16.2,601.0,739.05,566.28
2018,3,6,14,30,719.0,138.0,0.9,16.1,578.0,762.88,584.78
2018,3,6,14,45,677.5,141.0,0.9,16.05,536.0,755.6,580.78
2018,3,6,15,0,636.0,144.0,0.9,16.0,494.0,743.35,573.83
2018,3,6,15,15,577.0,146.5,0.9,16.0,445.5,710.29,552.22
2018,3,6,15,30,518.0,149.0,0.9,16.0,397.0,664.91,521.5
2018,3,6,15,45,580.5,119.5,0.9,15.5,371.0,707.46,555.36
2018,3,6,16,0,643.0,90.0,0.9,15.0,345.0,737.81,579.06
2018,3,6,16,15,588.0,85.5,1.0,14.25,295.5,687.2,546.43
2018,3,6,16,30,533.0,81.0,1.1,13.5,246.0,633.56,510.77
2018,3,6,16,45,457.0,73.0,1.15,12.75,196.5,554.18,452.84
2018,3,6,17,0,381.0,65.0,1.2,12.0,147.0,468.29,386.56
2018,3,6,17,15,317.5,52.0,1.25,11.55,107.5,394.85,325.82
2018,3,6,17,30,254.0,39.0,1.3,11.1,68.0,323.28,261.07
2018,3,6,17,45,164.5,25.0,1.35,10.7,40.0,215.15,113.52
2018,3,6,18,0,75.0,11.0,1.4,10.3,12.0,70.37,0.0
2018,3,6,18,15,37.5,5.5,1.4,10.2,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,7,6,15,8.5,2.0,1.35,8.4,2.0,0.0,0.0
2018,3,7,6,30,17.0,4.0,1.3,8.4,4.0,0.0,0.0
2018,3,7,6,45,8.5,15.0,1.3,8.45,15.0,11.8,0.0
2018,3,7,7,0,0.0,26.0,1.3,8.5,26.0,19.62,10.35
2018,3,7,7,15,1.0,44.0,1.3,9.0,44.0,32.65,23.4
2018,3,7,7,30,2.0,62.0,1.3,9.5,62.0,45.59,35.52
2018,3,7,7,45,12.5,83.0,1.3,10.0,86.5,60.43,49.15
2018,3,7,8,0,23.0,104.0,1.3,10.5,111.0,73.74,61.14
2018,3,7,8,15,15.5,99.5,1.3,11.0,104.5,73.56,60.81
2018,3,7,8,30,8.0,95.0,1.3,11.5,98.0,71.32,58.57
2018,3,7,8,45,11.5,119.5,1.35,12.0,124.5,88.43,73.44
2018,3,7,9,0,15.0,144.0,1.4,12.5,151.0,105.21,87.75
2018,3,7,9,15,30.5,171.5,1.45,13.0,187.5,119.07,99.33
2018,3,7,9,30,46.0,199.0,1.5,13.5,224.0,135.67,113.12
2018,3,7,9,45,141.0,234.5,1.6,14.0,317.5,151.56,126.16
2018,3,7,10,0,236.0,270.0,1.7,14.5,411.0,171.76,142.7
2018,3,7,10,15,326.0,262.0,1.75,14.75,468.0,162.2,134.18
2018,3,7,10,30,416.0,254.0,1.8,15.0,525.0,152.08,125.31
2018,3,7,10,45,681.5,169.0,1.85,15.25,633.0,159.78,102.58
2018,3,7,11,0,947.0,84.0,1.9,15.5,741.0,205.4,120.92
2018,3,7,11,15,958.0,82.0,1.9,15.65,760.5,266.34,170.25
2018,3,7,11,30,969.0,80.0,1.9,15.8,780.0,327.5,223.85
2018,3,7,11,45,971.5,80.5,1.95,15.9,790.0,387.74,278.1
2018,3,7,12,0,974.0,81.0,2.0,16.0,800.0,446.86,330.89
2018,3,7,12,15,975.5,80.5,2.0,16.05,801.5,503.34,380.38
2018,3,7,12,30,977.0,80.0,2.0,16.1,803.0,558.05,427.08
2018,3,7,12,45,977.5,78.5,2.0,16.1,796.0,609.32,469.92
2018,3,7,13,0,978.0,77.0,2.0,16.1,789.0,658.2,509.77
2018,3,7,13,15,974.5,76.0,2.0,16.05,773.5,702.39,545.29
2018,3,7,13,30,971.0,75.0,2.0,16.0,758.0,743.48,577.77
2018,3,7,13,45,965.5,74.0,2.0,15.95,735.0,779.87,605.53
2018,3,7,14,0,960.0,73.0,2.0,15.9,712.0,812.72,629.31
2018,3,7,14,15,949.5,72.0,1.95,15.7,680.5,837.99,647.74
2018,3,7,14,30,939.0,71.0,1.9,15.5,649.0,859.27,663.53
2018,3,7,14,45,925.5,70.0,1.9,15.35,611.5,874.03,675.35
2018,3,7,15,0,912.0,69.0,1.9,15.2,574.0,884.7,684.59
2018,3,7,15,15,894.5,67.0,1.9,15.2,531.0,886.57,687.56
2018,3,7,15,30,877.0,65.0,1.9,15.2,488.0,884.37,687.92
2018,3,7,15,45,851.0,62.5,1.8,14.5,439.5,869.88,680.45
2018,3,7,16,0,825.0,60.0,1.7,13.8,391.0,851.62,670.25
2018,3,7,16,15,788.0,57.0,1.6,13.15,340.0,829.16,656.55
2018,3,7,16,30,751.0,54.0,1.5,12.5,289.0,793.16,632.3
2018,3,7,16,45,684.0,51.0,1.45,11.85,235.5,726.75,584.9
2018,3,7,17,0,617.0,48.0,1.4,11.2,182.0,657.81,532.9
2018,3,7,17,15,532.5,40.5,1.4,10.8,134.0,575.99,467.03
2018,3,7,17,30,448.0,33.0,1.4,10.4,86.0,487.09,388.79
2018,3,7,17,45,293.5,23.0,1.45,9.95,51.0,324.79,190.89
2018,3,7,18,0,139.0,13.0,1.5,9.5,16.0,124.93,0.0
2018,3,7,18,15,69.5,6.5,1.5,9.45,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,0.9,9.7,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,0.8,10.1,2.0,1.57,0.0
2018,3,8,6,45,1.0,11.5,0.75,10.5,11.5,8.76,0.0
2018,3,8,7,0,1.0,21.0,0.7,10.9,21.0,16.02,7.62
2018,3,8,7,15,3.0,32.5,0.65,11.3,33.0,24.86,16.4
2018,3,8,7,30,5.0,44.0,0.6,11.7,45.0,33.66,24.64
2018,3,8,7,45,5.5,63.5,0.6,12.1,65.0,47.79,37.51
2018,3,8,8,0,6.0,83.0,0.6,12.5,85.0,61.73,49.98
2018,3,8,8,15,31.5,116.0,0.6,12.8,128.0,82.56,68.34
2018,3,8,8,30,57.0,149.0,0.6,13.1,171.0,103.25,86.21
2018,3,8,8,45,106.0,171.5,0.6,13.4,218.5,115.1,96.09
2018,3,8,9,0,155.0,194.0,0.6,13.7,266.0,128.94,107.57
2018,3,8,9,15,182.5,216.5,0.6,13.95,309.0,142.04,118.27
2018,3,8,9,30,210.0,239.0,0.6,14.2,352.0,154.77,128.55
2018,3,8,9,45,297.5,239.0,0.6,14.45,411.5,150.89,124.76
2018,3,8,10,0,385.0,239.0,0.6,14.7,471.0,152.53,125.74
2018,3,8,10,15,497.5,215.0,0.65,14.95,531.5,134.51,110.24
2018,3,8,10,30,610.0,191.0,0.7,15.2,592.0,124.78,101.82
2018,3,8,10,45,448.0,249.0,0.75,15.4,549.5,187.91,131.98
2018,3,8,11,0,286.0,307.0,0.8,15.6,507.0,237.59,173.59
2018,3,8,11,15,518.0,238.5,0.85,15.85,611.0,268.66,188.5
2018,3,8,11,30,750.0,170.0,0.9,16.1,715.0,326.4,228.48
2018,3,8,11,45,670.5,191.0,0.95,16.3,683.0,365.99,266.35
2018,3,8,12,0,591.0,212.0,1.0,16.5,651.0,396.41,295.79
2018,3,8,12,15,492.0,249.0,1.0,16.55,614.5,418.71,317.44
2018,3,8,12,30,393.0,286.0,1.0,16.6,578.0,432.48,330.84
2018,3,8,12,45,522.5,243.0,1.05,16.65,628.0,500.0,383.54
2018,3,8,13,0,652.0,200.0,1.1,16.7,678.0,580.15,444.9
2018,3,8,13,15,733.5,167.5,1.1,16.6,695.0,642.19,492.29
2018,3,8,13,30,815.0,135.0,1.1,16.5,712.0,703.61,538.94
2018,3,8,13,45,872.5,110.5,1.1,16.45,710.5,759.38,580.62
2018,3,8,14,0,930.0,86.0,1.1,16.4,709.0,807.02,614.47
2018,3,8,14,15,931.5,82.0,1.1,16.25,682.5,837.97,636.33
2018,3,8,14,30,933.0,78.0,1.1,16.1,656.0,865.51,656.14
2018,3,8,14,45,920.5,76.5,1.1,15.9,618.5,880.54,667.81
2018,3,8,15,0,908.0,75.0,1.1,15.7,581.0,891.51,677.1
2018,3,8,15,15,822.0,88.5,1.1,15.7,520.0,861.44,658.32
2018,3,8,15,30,736.0,102.0,1.1,15.7,459.0,821.23,632.95
2018,3,8,15,45,747.5,89.0,1.05,15.15,421.0,827.54,640.26
2018,3,8,16,0,759.0,76.0,1.0,14.6,383.0,824.58,640.49
2018,3,8,16,15,715.5,71.0,0.95,14.0,330.5,783.0,613.6
2018,3,8,16,30,672.0,66.0,0.9,13.4,278.0,745.13,588.79
2018,3,8,16,45,564.0,63.5,0.85,12.8,220.0,643.07,515.55
2018,3,8,17,0,456.0,61.0,0.8,12.2,162.0,539.33,437.74
2018,3,8,17,15,303.5,50.0,0.85,11.6,109.5,379.55,312.08
2018,3,8,17,30,151.0,39.0,0.9,11.0,57.0,210.68,171.11
2018,3,8,17,45,130.5,25.5,0.9,10.4,36.0,190.59,119.99
2018,3,8,18,0,110.0,12.0,0.9,9.8,15.0,100.45,0.0
2018,3,8,18,15,55.0,6.0,0.95,9.6,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,9,6,15,10.0,2.5,1.1,7.65,2.5,0.0,0.0
2018,3,9,6,30,20.0,5.0,1.1,8.0,5.0,3.93,0.0
2018,3,9,6,45,154.5,20.0,1.05,8.35,34.0,15.23,0.0
2018,3,9,7,0,289.0,35.0,1.0,8.7,63.0,28.86,18.78
2018,3,9,7,15,450.0,41.0,1.05,9.05,115.5,33.91,24.67
2018,3,9,7,30,611.0,47.0,1.1,9.4,168.0,42.9,33.23
2018,3,9,7,45,622.0,57.0,1.15,9.75,210.5,47.15,37.27
2018,3,9,8,0,633.0,67.0,1.2,10.1,253.0,54.42,43.86
2018,3,9,8,15,453.0,108.0,1.25,10.5,253.5,77.91,64.83
2018,3,9,8,30,273.0,149.0,1.3,10.9,254.0,102.01,85.94
2018,3,9,8,45,256.5,173.5,1.3,11.35,282.0,115.8,97.61
2018,3,9,9,0,240.0,198.0,1.3,11.8,310.0,128.93,108.54
2018,3,9,9,15,244.0,216.5,1.25,12.15,340.0,138.7,116.47
2018,3,9,9,30,248.0,235.0,1.2,12.5,370.0,148.09,123.99
2018,3,9,9,45,356.5,228.0,1.1,12.85,437.0,146.51,122.08
2018,3,9,10,0,465.0,221.0,1.0,13.2,504.0,138.17,114.49
2018,3,9,10,15,416.0,244.5,1.0,13.4,507.5,148.03,122.56
2018,3,9,10,30,367.0,268.0,1.0,13.6,511.0,168.45,139.4
2018,3,9,10,45,330.0,288.5,1.0,13.85,513.0,206.61,151.43
2018,3,9,11,0,293.0,309.0,1.0,14.1,515.0,241.11,177.14
2018,3,9,11,15,348.5,308.5,1.05,14.15,559.5,279.9,205.66
2018,3,9,11,30,404.0,308.0,1.1,14.2,604.0,324.9,240.8
2018,3,9,11,45,422.0,305.0,1.15,14.3,617.5,360.88,271.05
2018,3,9,12,0,440.0,302.0,1.2,14.4,631.0,400.58,304.22
2018,3,9,12,15,469.5,291.5,1.2,14.4,643.0,441.25,337.68
2018,3,9,12,30,499.0,281.0,1.2,14.4,655.0,483.51,371.99
2018,3,9,12,45,511.0,274.0,1.2,14.45,653.5,520.09,401.56
2018,3,9,13,0,523.0,267.0,1.2,14.5,652.0,556.1,430.22
2018,3,9,13,15,499.5,269.0,1.2,14.45,631.0,575.92,446.45
2018,3,9,13,30,476.0,271.0,1.2,14.4,610.0,592.16,459.79
2018,3,9,13,45,456.5,267.0,1.2,14.35,583.5,602.52,468.76
2018,3,9,14,0,437.0,263.0,1.2,14.3,557.0,609.49,475.14
2018,3,9,14,15,441.0,250.0,1.2,14.15,535.5,623.5,487.27
2018,3,9,14,30,445.0,237.0,1.2,14.0,514.0,635.27,497.73
2018,3,9,14,45,409.0,231.5,1.2,13.9,474.5,618.1,486.32
2018,3,9,15,0,373.0,226.0,1.2,13.8,435.0,578.15,458.7
2018,3,9,15,15,394.5,202.0,1.2,13.8,408.5,584.33,466.12
2018,3,9,15,30,416.0,178.0,1.2,13.8,382.0,610.39,487.38
2018,3,9,15,45,428.0,156.5,1.25,13.3,348.5,607.19,488.43
2018,3,9,16,0,440.0,135.0,1.3,12.8,315.0,601.1,487.56
2018,3,9,16,15,416.0,119.5,1.25,12.35,272.0,566.25,463.02
2018,3,9,16,30,392.0,104.0,1.2,11.9,229.0,529.03,436.08
2018,3,9,16,45,382.0,87.0,1.15,11.45,191.5,500.58,414.67
2018,3,9,17,0,372.0,70.0,1.1,11.0,154.0,469.97,389.79
2018,3,9,17,15,312.0,56.0,1.1,10.7,114.0,397.68,329.56
2018,3,9,17,30,252.0,42.0,1.1,10.4,74.0,326.71,266.5
2018,3,9,17,45,164.0,27.5,1.05,10.1,44.5,225.24,150.45
2018,3,9,18,0,76.0,13.0,1.0,9.8,15.0,73.28,0.0
2018,3,9,18,15,38.0,6.5,1.0,9.65,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,6,15,3.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,3,10,6,30,6.0,2.0,0.9,9.1,2.0,1.57,0.0
2018,3,10,6,45,3.0,3.5,0.95,9.2,3.5,2.74,0.0
2018,3,10,7,0,0.0,5.0,1.0,9.3,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.0,9.5,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.0,9.7,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.95,9.9,10.0,7.59,1.29
2018,3,10,8,0,0.0,12.0,0.9,10.1,12.0,9.11,2.7
2018,3,10,8,15,0.0,15.0,0.85,10.2,15.0,11.41,4.79
2018,3,10,8,30,0.0,18.0,0.8,10.3,18.0,13.71,6.86
2018,3,10,8,45,0.0,25.5,0.8,10.4,25.5,19.45,12.03
2018,3,10,9,0,0.0,33.0,0.8,10.5,33.0,25.22,17.18
2018,3,10,9,15,0.0,33.5,0.8,10.65,33.5,25.62,17.46
2018,3,10,9,30,0.0,34.0,0.8,10.8,34.0,26.02,17.74
2018,3,10,9,45,0.0,42.0,0.75,11.0,42.0,32.2,23.18
2018,3,10,10,0,0.0,50.0,0.7,11.2,50.0,38.38,28.58
2018,3,10,10,15,0.0,63.5,0.7,11.5,63.5,48.84,37.69
2018,3,10,10,30,0.0,77.0,0.7,11.8,77.0,59.32,44.54
2018,3,10,10,45,0.0,78.5,0.7,12.15,78.5,60.52,45.38
2018,3,10,11,0,0.0,80.0,0.7,12.5,80.0,61.71,46.24
2018,3,10,11,15,1.5,122.5,0.7,12.6,123.5,94.08,72.87
2018,3,10,11,30,3.0,165.0,0.7,12.7,167.0,125.95,98.68
2018,3,10,11,45,5.5,187.5,0.7,12.75,191.5,144.0,113.06
2018,3,10,12,0,8.0,210.0,0.7,12.8,216.0,162.67,127.95
2018,3,10,12,15,6.5,198.5,0.75,12.75,203.5,154.83,121.7
2018,3,10,12,30,5.0,187.0,0.8,12.7,191.0,146.48,115.13
2018,3,10,12,45,4.0,177.5,0.8,12.7,180.5,139.52,109.6
2018,3,10,13,0,3.0,168.0,0.8,12.7,170.0,132.26,103.81
2018,3,10,13,15,5.0,183.0,0.85,12.6,186.5,146.17,115.3
2018,3,10,13,30,7.0,198.0,0.9,12.5,203.0,160.7,127.25
2018,3,10,13,45,4.5,175.5,0.9,12.45,178.5,141.58,111.86
2018,3,10,14,0,2.0,153.0,0.9,12.4,154.0,121.91,95.99
2018,3,10,14,15,2.0,159.0,0.85,12.3,160.0,127.61,100.91
2018,3,10,14,30,2.0,165.0,0.8,12.2,166.0,133.67,106.09
2018,3,10,14,45,1.0,153.0,0.8,12.1,153.5,123.44,97.9
2018,3,10,15,0,0.0,141.0,0.8,12.0,141.0,113.02,89.58
2018,3,10,15,15,0.0,137.0,0.8,12.0,137.0,110.62,87.86
2018,3,10,15,30,0.0,133.0,0.8,12.0,133.0,108.46,86.33
2018,3,10,15,45,0.0,119.0,0.7,11.8,119.0,96.96,77.02
2018,3,10,16,0,0.0,105.0,0.6,11.6,105.0,85.34,67.52
2018,3,10,16,15,0.0,87.5,0.6,11.4,87.5,70.12,54.85
2018,3,10,16,30,0.0,70.0,0.6,11.2,70.0,54.71,41.81
2018,3,10,16,45,0.0,65.5,0.65,11.0,65.5,52.27,39.77
2018,3,10,17,0,0.0,61.0,0.7,10.8,61.0,50.94,38.52
2018,3,10,17,15,0.0,46.0,0.7,10.65,46.0,37.68,26.79
2018,3,10,17,30,0.0,31.0,0.7,10.5,31.0,23.71,14.35
2018,3,10,17,45,0.0,19.0,0.75,10.3,19.0,14.49,4.79
2018,3,10,18,0,0.0,7.0,0.8,10.1,7.0,5.51,0.0
2018,3,10,18,15,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.0,1.3,7.05,5.5,0.0,0.0
2018,3,11,6,30,85.0,10.0,1.3,7.4,11.0,7.87,0.0
2018,3,11,6,45,240.5,22.0,1.3,7.75,44.0,18.22,0.71
2018,3,11,7,0,396.0,34.0,1.3,8.1,77.0,28.3,18.89
2018,3,11,7,15,494.0,42.0,1.25,8.55,125.0,34.92,25.75
2018,3,11,7,30,592.0,50.0,1.2,9.0,173.0,41.69,32.26
2018,3,11,7,45,651.0,55.5,1.15,9.45,225.0,50.14,40.06
2018,3,11,8,0,710.0,61.0,1.1,9.9,277.0,55.09,44.5
2018,3,11,8,15,749.0,64.5,1.05,10.45,328.5,58.23,47.16
2018,3,11,8,30,788.0,68.0,1.0,11.0,380.0,61.4,49.76
2018,3,11,8,45,815.0,71.5,0.9,11.55,429.0,64.35,52.12
2018,3,11,9,0,842.0,75.0,0.8,12.1,478.0,67.27,54.41
2018,3,11,9,15,863.0,77.0,0.75,12.75,523.0,76.24,61.96
2018,3,11,9,30,884.0,79.0,0.7,13.4,568.0,78.49,63.56
2018,3,11,9,45,901.0,79.5,0.65,14.0,607.5,79.61,64.19
2018,3,11,10,0,918.0,80.0,0.6,14.6,647.0,80.66,64.78
2018,3,11,10,15,905.5,89.5,0.6,15.05,672.5,86.29,69.35
2018,3,11,10,30,893.0,99.0,0.6,15.5,698.0,103.84,70.56
2018,3,11,10,45,860.5,116.5,0.55,15.95,711.0,162.27,94.6
2018,3,11,11,0,828.0,134.0,0.5,16.4,724.0,226.11,140.4
2018,3,11,11,15,866.5,122.0,0.55,16.65,752.5,281.8,184.27
2018,3,11,11,30,905.0,110.0,0.6,16.9,781.0,344.53,236.61
2018,3,11,11,45,909.0,110.5,0.6,17.15,791.0,402.44,286.62
2018,3,11,12,0,913.0,111.0,0.6,17.4,801.0,459.5,335.02
2018,3,11,12,15,902.0,116.5,0.6,17.55,799.0,512.43,379.23
2018,3,11,12,30,891.0,122.0,0.6,17.7,797.0,562.69,419.91
2018,3,11,12,45,838.5,143.0,0.65,17.85,773.5,603.98,453.09
2018,3,11,13,0,786.0,164.0,0.7,18.0,750.0,638.3,480.11
2018,3,11,13,15,763.5,169.0,0.7,18.05,729.0,671.32,505.29
2018,3,11,13,30,741.0,174.0,0.7,18.1,708.0,700.28,526.99
2018,3,11,13,45,742.5,166.0,0.7,18.1,686.5,730.58,549.73
2018,3,11,14,0,744.0,158.0,0.7,18.1,665.0,757.92,570.15
2018,3,11,14,15,734.0,151.5,0.75,18.0,633.5,774.45,583.96
2018,3,11,14,30,724.0,145.0,0.8,17.9,602.0,787.2,594.71
2018,3,11,14,45,684.0,146.5,0.8,17.8,558.5,778.97,590.43
2018,3,11,15,0,644.0,148.0,0.8,17.7,515.0,765.84,583.18
2018,3,11,15,15,671.5,128.0,0.8,17.7,485.0,785.68,598.5
2018,3,11,15,30,699.0,108.0,0.8,17.7,455.0,801.86,610.98
2018,3,11,15,45,708.5,96.0,0.9,17.15,418.5,807.49,619.25
2018,3,11,16,0,718.0,84.0,1.0,16.6,382.0,809.53,625.17
2018,3,11,16,15,690.0,78.5,1.05,15.95,335.5,781.9,609.71
2018,3,11,16,30,662.0,73.0,1.1,15.3,289.0,751.2,591.53
2018,3,11,16,45,572.0,69.5,1.15,14.6,233.0,663.04,530.16
2018,3,11,17,0,482.0,66.0,1.2,13.9,177.0,572.8,464.0
2018,3,11,17,15,429.0,54.0,1.15,13.3,134.5,505.51,410.29
2018,3,11,17,30,376.0,42.0,1.1,12.7,92.0,438.03,351.58
2018,3,11,17,45,242.5,28.5,1.05,12.15,55.5,298.19,212.63
2018,3,11,18,0,109.0,15.0,1.0,11.6,19.0,102.69,0.0
2018,3,11,18,15,54.5,7.5,0.95,11.35,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,12,6,15,40.0,5.5,1.55,10.0,6.0,0.0,0.0
2018,3,12,6,30,80.0,11.0,1.6,10.5,12.0,8.65,0.0
2018,3,12,6,45,225.0,23.5,1.65,11.05,45.0,19.4,4.09
2018,3,12,7,0,370.0,36.0,1.7,11.6,78.0,29.79,20.03
2018,3,12,7,15,469.0,44.0,1.7,12.1,125.5,36.31,26.63
2018,3,12,7,30,568.0,52.0,1.7,12.6,173.0,43.0,32.95
2018,3,12,7,45,447.0,76.5,1.7,13.1,187.5,57.43,45.97
2018,3,12,8,0,326.0,101.0,1.7,13.6,202.0,71.91,58.78
2018,3,12,8,15,364.0,116.5,1.8,14.15,247.5,81.87,67.34
2018,3,12,8,30,402.0,132.0,1.9,14.7,293.0,91.53,75.48
2018,3,12,8,45,424.5,147.0,2.0,15.25,335.5,100.31,82.72
2018,3,12,9,0,447.0,162.0,2.1,15.8,378.0,108.78,89.59
2018,3,12,9,15,649.0,122.0,2.2,16.1,467.5,87.98,71.26
2018,3,12,9,30,851.0,82.0,2.3,16.4,557.0,79.67,63.84
2018,3,12,9,45,723.5,129.0,2.4,16.7,552.0,91.56,73.82
2018,3,12,10,0,596.0,176.0,2.5,17.0,547.0,115.79,94.21
2018,3,12,10,15,449.0,229.0,2.5,17.15,516.5,139.66,114.1
2018,3,12,10,30,302.0,282.0,2.5,17.3,486.0,177.43,134.92
2018,3,12,10,45,229.0,293.0,2.55,17.45,451.0,202.61,149.87
2018,3,12,11,0,156.0,304.0,2.6,17.6,416.0,226.37,170.23
2018,3,12,11,15,264.0,303.0,2.6,17.65,497.5,261.76,194.04
2018,3,12,11,30,372.0,302.0,2.6,17.7,579.0,316.93,235.19
2018,3,12,11,45,639.0,203.5,2.6,17.8,686.5,373.91,276.01
2018,3,12,12,0,906.0,105.0,2.6,17.9,794.0,455.57,339.36
2018,3,12,12,15,811.0,137.0,2.6,17.85,754.5,490.94,372.92
2018,3,12,12,30,716.0,169.0,2.6,17.8,715.0,516.73,397.31
2018,3,12,12,45,425.0,251.5,2.6,17.8,574.5,460.08,357.42
2018,3,12,13,0,134.0,334.0,2.6,17.8,434.0,361.62,282.0
2018,3,12,13,15,146.5,324.0,2.6,17.65,431.5,375.24,294.03
2018,3,12,13,30,159.0,314.0,2.6,17.5,429.0,388.97,305.75
2018,3,12,13,45,101.0,296.5,2.6,17.4,368.5,329.37,259.73
2018,3,12,14,0,43.0,279.0,2.6,17.3,308.0,277.01,218.4
2018,3,12,14,15,27.0,240.5,2.6,17.15,258.5,233.32,184.37
2018,3,12,14,30,11.0,202.0,2.6,17.0,209.0,173.67,136.89
2018,3,12,14,45,7.5,176.5,2.55,16.85,181.0,149.79,118.0
2018,3,12,15,0,4.0,151.0,2.5,16.7,153.0,125.36,98.38
2018,3,12,15,15,9.0,136.0,2.5,16.7,140.5,117.66,92.62
2018,3,12,15,30,14.0,121.0,2.5,16.7,128.0,109.92,86.79
2018,3,12,15,45,37.0,109.0,2.45,16.2,125.0,131.77,106.42
2018,3,12,16,0,60.0,97.0,2.4,15.7,122.0,159.23,130.73
2018,3,12,16,15,62.0,91.0,2.35,15.3,114.0,157.51,129.93
2018,3,12,16,30,64.0,85.0,2.3,14.9,106.0,155.98,129.22
2018,3,12,16,45,118.0,87.0,2.2,14.5,117.5,214.66,180.36
2018,3,12,17,0,172.0,89.0,2.1,14.1,129.0,296.5,248.39
2018,3,12,17,15,129.5,69.0,2.1,13.85,95.0,216.48,180.1
2018,3,12,17,30,87.0,49.0,2.1,13.6,61.0,155.2,125.84
2018,3,12,17,45,52.0,31.0,2.1,13.35,37.5,103.53,73.39
2018,3,12,18,0,17.0,13.0,2.1,13.1,14.0,24.44,0.0
2018,3,12,18,15,8.5,6.5,2.0,13.0,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,6,15,3.0,1.5,1.9,11.95,1.5,0.0,0.0
2018,3,13,6,30,6.0,3.0,1.9,12.0,3.0,2.36,0.0
2018,3,13,6,45,3.0,4.5,1.9,12.05,4.5,3.52,0.0
2018,3,13,7,0,0.0,6.0,1.9,12.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,1.9,12.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,1.9,12.2,9.0,6.82,0.5
2018,3,13,7,45,0.0,11.0,1.9,12.2,11.0,8.35,1.92
2018,3,13,8,0,0.0,13.0,1.9,12.2,13.0,9.88,3.31
2018,3,13,8,15,0.0,20.5,1.9,12.15,20.5,15.61,8.49
2018,3,13,8,30,0.0,28.0,1.9,12.1,28.0,21.36,13.64
2018,3,13,8,45,0.0,28.5,1.9,12.1,28.5,21.76,13.94
2018,3,13,9,0,0.0,29.0,1.9,12.1,29.0,22.16,14.24
2018,3,13,9,15,0.0,31.5,1.95,12.15,31.5,24.09,15.91
2018,3,13,9,30,0.0,34.0,2.0,12.2,34.0,26.03,17.57
2018,3,13,9,45,0.0,54.5,2.05,12.25,54.5,41.84,31.5
2018,3,13,10,0,0.0,75.0,2.1,12.3,75.0,57.73,45.37
2018,3,13,10,15,0.0,97.0,2.15,12.4,97.0,74.68,60.05
2018,3,13,10,30,0.0,119.0,2.2,12.5,119.0,90.61,70.37
2018,3,13,10,45,3.5,148.5,2.25,12.6,151.0,112.23,87.92
2018,3,13,11,0,7.0,178.0,2.3,12.7,183.0,134.33,105.69
2018,3,13,11,15,27.5,245.5,2.3,12.8,266.0,182.01,143.38
2018,3,13,11,30,48.0,313.0,2.3,12.9,349.0,237.22,186.83
2018,3,13,11,45,82.0,315.5,2.3,12.95,378.0,258.89,203.41
2018,3,13,12,0,116.0,318.0,2.3,13.0,407.0,285.33,224.4
2018,3,13,12,15,101.0,304.0,2.3,13.05,381.5,281.82,222.56
2018,3,13,12,30,86.0,290.0,2.3,13.1,356.0,270.3,214.23
2018,3,13,12,45,169.0,317.0,2.3,13.15,445.0,354.49,281.31
2018,3,13,13,0,252.0,344.0,2.3,13.2,534.0,451.73,357.28
2018,3,13,13,15,259.5,310.5,2.25,13.25,503.0,449.6,356.65
2018,3,13,13,30,267.0,277.0,2.2,13.3,472.0,444.94,354.64
2018,3,13,13,45,188.0,286.0,2.2,13.35,421.0,398.94,318.88
2018,3,13,14,0,109.0,295.0,2.2,13.4,370.0,359.62,287.4
2018,3,13,14,15,112.0,279.5,2.15,13.35,353.5,357.58,286.89
2018,3,13,14,30,115.0,264.0,2.1,13.3,337.0,354.64,285.54
2018,3,13,14,45,90.0,241.5,2.1,13.3,296.5,299.97,242.74
2018,3,13,15,0,65.0,219.0,2.1,13.3,256.0,261.32,212.06
2018,3,13,15,15,147.0,208.0,2.1,13.3,284.0,350.51,286.91
2018,3,13,15,30,229.0,197.0,2.1,13.3,312.0,443.62,363.02
2018,3,13,15,45,211.5,183.5,2.0,13.0,282.0,399.32,329.04
2018,3,13,16,0,194.0,170.0,1.9,12.7,252.0,375.48,311.21
2018,3,13,16,15,275.5,140.5,1.75,12.3,241.0,442.92,368.48
2018,3,13,16,30,357.0,111.0,1.6,11.9,230.0,509.34,423.15
2018,3,13,16,45,353.5,94.0,1.5,11.55,195.0,487.15,405.92
2018,3,13,17,0,350.0,77.0,1.4,11.2,160.0,462.9,386.16
2018,3,13,17,15,264.5,63.0,1.3,10.7,117.0,367.38,306.67
2018,3,13,17,30,179.0,49.0,1.2,10.2,74.0,253.49,209.52
2018,3,13,17,45,117.0,32.5,1.15,9.7,46.0,180.62,135.81
2018,3,13,18,0,55.0,16.0,1.1,9.2,18.0,58.68,0.0
2018,3,13,18,15,27.5,8.0,1.1,9.1,9.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.5,7.5,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.6,8.0,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.7,8.5,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,9.0,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.9,9.15,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.0,9.3,9.0,6.82,0.57
2018,3,14,7,45,0.0,12.0,2.1,9.45,12.0,9.11,2.69
2018,3,14,8,0,0.0,15.0,2.2,9.6,15.0,11.4,4.78
2018,3,14,8,15,0.0,22.5,2.25,9.55,22.5,17.14,10.01
2018,3,14,8,30,0.0,30.0,2.3,9.5,30.0,22.89,15.2
2018,3,14,8,45,0.0,41.0,2.3,9.5,41.0,31.35,22.79
2018,3,14,9,0,0.0,52.0,2.3,9.5,52.0,39.84,30.35
2018,3,14,9,15,0.5,71.0,2.3,9.5,71.5,54.55,43.41
2018,3,14,9,30,1.0,90.0,2.3,9.5,91.0,69.32,56.4
2018,3,14,9,45,0.5,73.5,2.25,9.5,74.0,56.55,44.91
2018,3,14,10,0,0.0,57.0,2.2,9.5,57.0,43.81,33.49
2018,3,14,10,15,0.0,52.0,2.2,9.55,52.0,39.97,30.02
2018,3,14,10,30,0.0,47.0,2.2,9.6,47.0,36.14,25.19
2018,3,14,10,45,0.0,55.0,2.15,9.65,55.0,42.34,30.41
2018,3,14,11,0,0.0,63.0,2.1,9.7,63.0,48.55,35.61
2018,3,14,11,15,6.5,110.5,2.05,9.75,115.5,86.48,67.14
2018,3,14,11,30,13.0,158.0,2.0,9.8,168.0,124.02,98.04
2018,3,14,11,45,28.0,204.5,1.95,9.8,226.0,163.43,130.06
2018,3,14,12,0,43.0,251.0,1.9,9.8,284.0,207.25,165.55
2018,3,14,12,15,98.0,305.0,1.9,9.75,380.5,281.67,225.09
2018,3,14,12,30,153.0,359.0,1.9,9.7,477.0,362.77,289.28
2018,3,14,12,45,128.5,357.5,1.85,9.7,456.0,363.9,290.47
2018,3,14,13,0,104.0,356.0,1.8,9.7,435.0,353.38,282.69
2018,3,14,13,15,115.5,349.5,1.8,9.7,435.5,377.61,302.49
2018,3,14,13,30,127.0,343.0,1.8,9.7,436.0,393.35,315.57
2018,3,14,13,45,179.0,327.0,1.8,9.7,453.5,430.79,346.53
2018,3,14,14,0,231.0,311.0,1.8,9.7,471.0,470.7,379.3
2018,3,14,14,15,265.0,296.0,1.8,9.65,472.0,516.61,415.99
2018,3,14,14,30,299.0,281.0,1.8,9.6,473.0,546.6,440.68
2018,3,14,14,45,232.5,271.0,1.8,9.6,415.0,474.73,385.55
2018,3,14,15,0,166.0,261.0,1.8,9.6,357.0,417.71,341.06
2018,3,14,15,15,322.0,212.5,1.8,9.6,382.0,536.12,439.36
2018,3,14,15,30,478.0,164.0,1.8,9.6,407.0,658.41,536.89
2018,3,14,15,45,478.5,147.5,1.85,9.45,371.0,650.11,532.35
2018,3,14,16,0,479.0,131.0,1.9,9.3,335.0,638.95,526.48
2018,3,14,16,15,455.5,118.0,1.85,9.05,292.5,606.91,503.5
2018,3,14,16,30,432.0,105.0,1.8,8.8,250.0,572.56,478.22
2018,3,14,16,45,397.0,91.5,1.7,8.55,207.5,524.91,441.13
2018,3,14,17,0,362.0,78.0,1.6,8.3,165.0,476.01,401.46
2018,3,14,17,15,287.5,63.0,1.65,7.85,121.5,388.44,328.68
2018,3,14,17,30,213.0,48.0,1.7,7.4,78.0,302.41,253.2
2018,3,14,17,45,200.0,33.5,1.7,6.95,52.5,274.51,213.43
2018,3,14,18,0,187.0,19.0,1.7,6.5,27.0,172.05,0.0
2018,3,14,18,15,93.5,9.5,1.7,6.4,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
