Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,15,6,15,45.5,6.5,1.6,5.55,8.0,0.0,0.0
2018,3,15,6,30,91.0,13.0,1.6,6.1,16.0,10.23,0.0
2018,3,15,6,45,275.0,25.0,1.55,6.7,56.0,20.61,9.86
2018,3,15,7,0,459.0,37.0,1.5,7.3,96.0,30.89,21.81
2018,3,15,7,15,505.5,46.5,1.6,7.65,139.0,38.43,29.23
2018,3,15,7,30,552.0,56.0,1.7,8.0,182.0,45.82,36.24
2018,3,15,7,45,543.0,69.0,1.8,8.4,219.0,55.05,44.71
2018,3,15,8,0,534.0,82.0,1.9,8.8,256.0,63.75,52.51
2018,3,15,8,15,363.0,125.5,2.0,9.05,252.5,87.33,73.55
2018,3,15,8,30,192.0,169.0,2.1,9.3,249.0,115.1,97.96
2018,3,15,8,45,151.0,179.5,2.15,9.6,247.0,121.11,102.8
2018,3,15,9,0,110.0,190.0,2.2,9.9,245.0,126.7,107.27
2018,3,15,9,15,57.0,176.5,2.3,10.05,205.0,123.4,103.99
2018,3,15,9,30,4.0,163.0,2.4,10.2,165.0,119.58,100.32
2018,3,15,9,45,2.5,151.5,2.5,10.35,153.0,112.47,93.82
2018,3,15,10,0,1.0,140.0,2.6,10.5,141.0,104.97,87.03
2018,3,15,10,15,1.0,145.5,2.65,10.6,146.5,108.96,90.31
2018,3,15,10,30,1.0,151.0,2.7,10.7,152.0,113.16,89.54
2018,3,15,10,45,4.5,177.0,2.8,10.8,180.5,132.24,104.98
2018,3,15,11,0,8.0,203.0,2.9,10.9,209.0,151.98,120.84
2018,3,15,11,15,11.0,220.5,3.0,10.85,229.0,166.5,132.52
2018,3,15,11,30,14.0,238.0,3.1,10.8,249.0,181.67,144.81
2018,3,15,11,45,10.5,219.0,3.15,10.8,227.0,169.04,134.63
2018,3,15,12,0,7.0,200.0,3.2,10.8,205.0,155.27,123.52
2018,3,15,12,15,7.5,199.5,3.25,10.65,205.0,156.36,124.55
2018,3,15,12,30,8.0,199.0,3.3,10.5,205.0,157.45,125.6
2018,3,15,12,45,9.5,213.0,3.35,10.35,220.0,170.39,136.37
2018,3,15,13,0,11.0,227.0,3.4,10.2,235.0,183.83,147.57
2018,3,15,13,15,7.5,192.5,3.4,10.1,198.0,155.54,124.51
2018,3,15,13,30,4.0,158.0,3.4,10.0,161.0,126.32,100.54
2018,3,15,13,45,4.5,165.5,3.4,9.9,168.5,133.42,106.65
2018,3,15,14,0,5.0,173.0,3.4,9.8,176.0,140.81,113.0
2018,3,15,14,15,12.5,180.0,3.4,9.8,188.0,153.89,124.33
2018,3,15,14,30,20.0,187.0,3.4,9.8,200.0,167.87,136.47
2018,3,15,14,45,21.5,185.0,3.35,9.8,198.0,182.92,149.32
2018,3,15,15,0,23.0,183.0,3.3,9.8,196.0,185.94,152.26
2018,3,15,15,15,34.5,188.0,3.3,9.8,206.5,206.12,169.92
2018,3,15,15,30,46.0,193.0,3.3,9.8,217.0,228.28,189.25
2018,3,15,15,45,68.5,177.0,3.2,9.7,208.5,237.48,198.52
2018,3,15,16,0,91.0,161.0,3.1,9.6,200.0,246.63,207.84
2018,3,15,16,15,110.5,136.5,3.0,9.55,178.0,261.31,221.54
2018,3,15,16,30,130.0,112.0,2.9,9.5,156.0,253.89,216.83
2018,3,15,16,45,119.0,93.5,2.85,9.4,128.5,224.61,192.24
2018,3,15,17,0,108.0,75.0,2.8,9.3,101.0,194.23,166.06
2018,3,15,17,15,76.0,58.0,2.7,9.2,74.0,146.07,123.06
2018,3,15,17,30,44.0,41.0,2.6,9.1,47.0,97.48,79.02
2018,3,15,17,45,27.0,26.0,2.55,9.05,29.0,65.18,47.42
2018,3,15,18,0,10.0,11.0,2.5,9.0,11.0,17.08,0.0
2018,3,15,18,15,5.0,5.5,2.55,9.0,5.5,4.33,0.0
2018,3,15,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,1.5,1.95,8.15,1.5,0.0,0.0
2018,3,16,6,30,1.0,3.0,2.0,8.2,3.0,2.36,0.0
2018,3,16,6,45,0.5,8.0,2.05,8.25,8.0,6.06,0.0
2018,3,16,7,0,0.0,13.0,2.1,8.3,13.0,9.86,3.13
2018,3,16,7,15,0.0,23.0,2.2,8.3,23.0,17.5,10.25
2018,3,16,7,30,0.0,33.0,2.3,8.3,33.0,25.16,17.4
2018,3,16,7,45,13.5,69.0,2.35,8.3,73.5,52.29,42.23
2018,3,16,8,0,27.0,105.0,2.4,8.3,114.0,75.78,63.49
2018,3,16,8,15,37.0,117.0,2.45,8.3,131.5,84.32,71.03
2018,3,16,8,30,47.0,129.0,2.5,8.3,149.0,92.74,78.36
2018,3,16,8,45,24.0,113.0,2.6,8.3,123.5,82.94,69.34
2018,3,16,9,0,1.0,97.0,2.7,8.3,98.0,74.0,61.13
2018,3,16,9,15,10.5,111.0,2.75,8.4,117.5,84.34,70.14
2018,3,16,9,30,20.0,125.0,2.8,8.5,137.0,91.31,76.08
2018,3,16,9,45,42.5,164.5,2.85,8.55,191.5,116.91,98.4
2018,3,16,10,0,65.0,204.0,2.9,8.6,246.0,141.12,119.25
2018,3,16,10,15,51.0,199.0,2.95,8.7,233.0,138.13,116.33
2018,3,16,10,30,37.0,194.0,3.0,8.8,220.0,137.3,109.42
2018,3,16,10,45,41.0,212.5,3.05,8.85,242.0,154.04,122.21
2018,3,16,11,0,45.0,231.0,3.1,8.9,264.0,171.8,136.37
2018,3,16,11,15,74.0,290.0,3.1,9.0,346.0,222.43,176.6
2018,3,16,11,30,103.0,349.0,3.1,9.1,428.0,278.04,220.84
2018,3,16,11,45,77.5,335.0,3.15,9.15,394.5,271.83,217.11
2018,3,16,12,0,52.0,321.0,3.2,9.2,361.0,261.4,209.71
2018,3,16,12,15,60.0,329.0,3.2,9.25,375.5,279.07,224.27
2018,3,16,12,30,68.0,337.0,3.2,9.3,390.0,297.92,239.74
2018,3,16,12,45,72.5,330.5,3.25,9.3,386.5,304.44,245.5
2018,3,16,13,0,77.0,324.0,3.3,9.3,383.0,310.89,251.29
2018,3,16,13,15,61.0,302.5,3.25,9.3,348.5,290.71,235.38
2018,3,16,13,30,45.0,281.0,3.2,9.3,314.0,267.89,217.19
2018,3,16,13,45,75.5,285.0,3.2,9.3,338.5,300.78,245.0
2018,3,16,14,0,106.0,289.0,3.2,9.3,363.0,352.51,287.65
2018,3,16,14,15,136.5,277.5,3.2,9.25,369.0,376.61,308.42
2018,3,16,14,30,167.0,266.0,3.2,9.2,375.0,401.69,330.19
2018,3,16,14,45,350.5,225.0,3.2,9.15,436.5,549.78,452.9
2018,3,16,15,0,534.0,184.0,3.2,9.1,498.0,706.59,578.11
2018,3,16,15,15,443.5,186.5,3.2,9.1,434.5,642.32,528.0
2018,3,16,15,30,353.0,189.0,3.2,9.1,371.0,550.66,457.38
2018,3,16,15,45,417.5,157.5,3.05,8.85,353.0,607.41,505.58
2018,3,16,16,0,482.0,126.0,2.9,8.6,335.0,638.06,532.27
2018,3,16,16,15,439.0,119.5,2.75,8.4,292.0,595.51,499.87
2018,3,16,16,30,396.0,113.0,2.6,8.2,249.0,551.16,465.57
2018,3,16,16,45,387.0,95.5,2.45,7.95,210.5,522.7,443.57
2018,3,16,17,0,378.0,78.0,2.3,7.7,172.0,492.01,418.1
2018,3,16,17,15,320.5,63.5,2.2,7.3,130.0,419.82,357.1
2018,3,16,17,30,263.0,49.0,2.1,6.9,88.0,348.5,293.82
2018,3,16,17,45,219.0,35.5,2.0,6.45,59.0,293.76,234.45
2018,3,16,18,0,175.0,22.0,1.9,6.0,30.0,211.43,0.0
2018,3,16,18,15,87.5,11.0,1.9,5.9,15.0,80.38,0.0
2018,3,16,18,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,17,6,15,3.0,2.0,0.95,6.2,2.0,0.0,0.0
2018,3,17,6,30,6.0,4.0,1.0,6.4,4.0,3.15,0.0
2018,3,17,6,45,3.0,8.5,1.05,6.6,8.5,6.66,0.0
2018,3,17,7,0,0.0,13.0,1.1,6.8,13.0,9.86,3.22
2018,3,17,7,15,0.0,18.5,1.1,6.9,18.5,14.06,7.23
2018,3,17,7,30,0.0,24.0,1.1,7.0,24.0,18.26,11.2
2018,3,17,7,45,1.0,43.0,1.15,7.1,43.5,32.86,24.68
2018,3,17,8,0,2.0,62.0,1.2,7.2,63.0,47.54,38.09
2018,3,17,8,15,2.0,88.0,1.2,7.35,89.0,66.54,55.22
2018,3,17,8,30,2.0,114.0,1.2,7.5,115.0,84.78,71.4
2018,3,17,8,45,25.0,152.5,1.2,7.65,165.0,107.33,91.19
2018,3,17,9,0,48.0,191.0,1.2,7.8,215.0,130.63,111.33
2018,3,17,9,15,47.5,190.0,1.15,7.9,215.5,131.07,111.25
2018,3,17,9,30,47.0,189.0,1.1,8.0,216.0,131.19,110.99
2018,3,17,9,45,68.0,225.5,1.1,8.05,268.0,152.7,129.34
2018,3,17,10,0,89.0,262.0,1.1,8.1,320.0,173.19,146.55
2018,3,17,10,15,101.5,289.0,1.1,8.2,358.0,187.85,158.61
2018,3,17,10,30,114.0,316.0,1.1,8.3,396.0,199.57,157.99
2018,3,17,10,45,170.0,321.0,1.1,8.35,444.5,224.51,173.4
2018,3,17,11,0,226.0,326.0,1.1,8.4,493.0,256.23,195.62
2018,3,17,11,15,277.5,332.5,1.15,8.45,542.5,288.72,220.36
2018,3,17,11,30,329.0,339.0,1.2,8.5,592.0,334.87,257.16
2018,3,17,11,45,310.0,348.0,1.2,8.55,588.5,362.89,281.87
2018,3,17,12,0,291.0,357.0,1.2,8.6,585.0,388.83,304.46
2018,3,17,12,15,202.5,363.5,1.25,8.6,522.0,375.31,296.65
2018,3,17,12,30,114.0,370.0,1.3,8.6,459.0,352.49,280.35
2018,3,17,12,45,142.0,368.0,1.35,8.65,478.0,381.78,304.3
2018,3,17,13,0,170.0,366.0,1.4,8.7,497.0,413.37,329.79
2018,3,17,13,15,184.0,360.0,1.45,8.7,499.0,434.21,346.94
2018,3,17,13,30,198.0,354.0,1.5,8.7,501.0,455.46,364.5
2018,3,17,13,45,180.0,332.0,1.55,8.7,462.5,438.01,351.96
2018,3,17,14,0,162.0,310.0,1.6,8.7,424.0,417.32,336.96
2018,3,17,14,15,173.5,297.5,1.65,8.65,415.0,427.4,346.45
2018,3,17,14,30,185.0,285.0,1.7,8.6,406.0,437.11,355.54
2018,3,17,14,45,314.5,243.0,1.7,8.55,435.0,538.55,438.56
2018,3,17,15,0,444.0,201.0,1.7,8.5,464.0,645.56,523.37
2018,3,17,15,15,487.0,180.0,1.7,8.5,449.0,676.43,548.4
2018,3,17,15,30,530.0,159.0,1.7,8.5,434.0,705.29,572.72
2018,3,17,15,45,532.0,142.5,1.65,8.4,396.5,698.46,568.9
2018,3,17,16,0,534.0,126.0,1.6,8.3,359.0,688.53,563.03
2018,3,17,16,15,505.5,114.0,1.5,8.1,313.0,652.48,537.03
2018,3,17,16,30,477.0,102.0,1.4,7.9,267.0,613.98,508.75
2018,3,17,16,45,510.5,83.5,1.3,7.65,234.5,631.36,522.7
2018,3,17,17,0,544.0,65.0,1.2,7.4,202.0,637.04,525.62
2018,3,17,17,15,482.5,55.5,1.25,7.05,156.0,563.15,466.65
2018,3,17,17,30,421.0,46.0,1.3,6.7,110.0,488.83,403.68
2018,3,17,17,45,302.0,34.5,1.35,6.35,71.0,362.98,289.22
2018,3,17,18,0,183.0,23.0,1.4,6.0,32.0,221.7,0.0
2018,3,17,18,15,91.5,11.5,1.4,5.9,16.0,84.2,0.0
2018,3,17,18,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,18,6,15,33.5,8.5,0.8,5.2,10.0,6.69,0.0
2018,3,18,6,30,67.0,17.0,0.8,5.4,20.0,13.38,0.0
2018,3,18,6,45,124.5,34.0,0.8,5.65,48.5,25.37,15.71
2018,3,18,7,0,182.0,51.0,0.8,5.9,77.0,37.79,28.44
2018,3,18,7,15,233.5,67.5,0.85,6.3,115.5,49.71,39.82
2018,3,18,7,30,285.0,84.0,0.9,6.7,154.0,60.77,50.15
2018,3,18,7,45,311.0,102.0,0.95,7.05,194.5,72.56,60.9
2018,3,18,8,0,337.0,120.0,1.0,7.4,235.0,83.94,71.02
2018,3,18,8,15,409.0,129.5,1.0,7.9,290.5,90.33,76.42
2018,3,18,8,30,481.0,139.0,1.0,8.4,346.0,96.71,81.71
2018,3,18,8,45,523.0,146.0,1.05,8.9,394.5,100.97,85.05
2018,3,18,9,0,565.0,153.0,1.1,9.4,443.0,105.18,88.31
2018,3,18,9,15,423.0,203.0,1.1,9.75,430.5,129.74,109.35
2018,3,18,9,30,281.0,253.0,1.1,10.1,418.0,157.37,132.65
2018,3,18,9,45,234.0,280.0,1.1,10.45,423.5,176.89,148.68
2018,3,18,10,0,187.0,307.0,1.1,10.8,429.0,188.5,157.89
2018,3,18,10,15,205.0,320.5,1.05,11.0,460.0,195.41,163.18
2018,3,18,10,30,223.0,334.0,1.0,11.2,491.0,216.26,166.52
2018,3,18,10,45,185.5,348.5,1.0,11.45,482.0,241.44,183.84
2018,3,18,11,0,148.0,363.0,1.0,11.7,473.0,262.45,201.2
2018,3,18,11,15,216.5,364.5,0.95,11.65,529.5,298.82,227.49
2018,3,18,11,30,285.0,366.0,0.9,11.6,586.0,339.31,258.11
2018,3,18,11,45,300.5,366.0,0.9,11.55,600.5,372.47,285.31
2018,3,18,12,0,316.0,366.0,0.9,11.5,615.0,406.93,313.47
2018,3,18,12,15,207.5,366.0,0.9,11.4,529.5,380.45,296.15
2018,3,18,12,30,99.0,366.0,0.9,11.3,444.0,337.28,264.66
2018,3,18,12,45,64.5,337.0,0.95,11.2,387.5,305.59,241.22
2018,3,18,13,0,30.0,308.0,1.0,11.1,331.0,268.6,212.79
2018,3,18,13,15,24.5,287.5,1.05,11.0,306.0,243.9,193.95
2018,3,18,13,30,19.0,267.0,1.1,10.9,281.0,226.25,180.38
2018,3,18,13,45,17.0,254.5,1.1,10.8,267.0,216.99,173.39
2018,3,18,14,0,15.0,242.0,1.1,10.7,253.0,207.29,165.97
2018,3,18,14,15,10.0,213.5,1.05,10.6,220.5,180.7,144.74
2018,3,18,14,30,5.0,185.0,1.0,10.5,188.0,153.28,122.65
2018,3,18,14,45,10.5,194.0,1.0,10.35,200.5,167.84,135.24
2018,3,18,15,0,16.0,203.0,1.0,10.2,213.0,183.66,148.79
2018,3,18,15,15,17.0,192.5,1.0,10.2,202.0,177.7,144.33
2018,3,18,15,30,18.0,182.0,1.0,10.2,191.0,171.84,140.05
2018,3,18,15,45,56.0,172.5,0.8,9.9,197.5,219.81,181.62
2018,3,18,16,0,94.0,163.0,0.6,9.6,204.0,272.09,225.77
2018,3,18,16,15,102.0,147.5,0.6,9.4,187.5,267.63,223.09
2018,3,18,16,30,110.0,132.0,0.6,9.2,171.0,262.72,220.31
2018,3,18,16,45,59.5,87.0,0.65,9.0,107.5,141.18,118.41
2018,3,18,17,0,9.0,42.0,0.7,8.8,44.0,40.46,30.17
2018,3,18,17,15,4.5,29.5,0.8,8.65,30.5,26.6,17.82
2018,3,18,17,30,0.0,17.0,0.9,8.5,17.0,12.91,5.49
2018,3,18,17,45,16.5,16.5,0.95,8.4,17.5,35.47,24.32
2018,3,18,18,0,33.0,16.0,1.0,8.3,18.0,52.72,1.8
2018,3,18,18,15,16.5,8.0,1.05,8.2,9.0,19.87,0.0
2018,3,18,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,19,6,15,104.0,10.5,1.6,4.6,15.5,8.26,0.0
2018,3,19,6,30,208.0,21.0,1.6,5.3,31.0,17.46,0.0
2018,3,19,6,45,357.5,31.0,1.55,6.05,74.0,25.73,16.32
2018,3,19,7,0,507.0,41.0,1.5,6.8,117.0,34.27,25.23
2018,3,19,7,15,533.5,51.0,1.55,7.35,159.0,42.03,32.71
2018,3,19,7,30,560.0,61.0,1.6,7.9,201.0,49.53,39.72
2018,3,19,7,45,479.0,88.0,1.7,8.45,226.5,65.44,54.14
2018,3,19,8,0,398.0,115.0,1.8,9.0,252.0,81.56,68.47
2018,3,19,8,15,433.5,128.0,1.85,9.5,298.5,89.71,75.43
2018,3,19,8,30,469.0,141.0,1.9,10.0,345.0,97.63,82.07
2018,3,19,8,45,473.0,159.0,2.0,10.55,384.5,107.66,90.47
2018,3,19,9,0,477.0,177.0,2.1,11.1,424.0,117.22,98.35
2018,3,19,9,15,518.5,179.5,2.0,11.45,469.0,118.34,98.86
2018,3,19,9,30,560.0,182.0,1.9,11.8,514.0,119.52,99.47
2018,3,19,9,45,601.0,182.0,1.8,12.15,559.0,119.45,99.0
2018,3,19,10,0,642.0,182.0,1.7,12.5,604.0,118.16,97.52
2018,3,19,10,15,667.0,184.5,1.65,12.8,641.0,118.17,97.21
2018,3,19,10,30,692.0,187.0,1.6,13.1,678.0,153.03,102.21
2018,3,19,10,45,599.5,231.5,1.6,13.45,667.0,218.28,147.48
2018,3,19,11,0,507.0,276.0,1.6,13.8,656.0,271.44,192.34
2018,3,19,11,15,499.5,287.5,1.6,14.05,668.5,316.76,230.32
2018,3,19,11,30,492.0,299.0,1.6,14.3,681.0,361.38,268.47
2018,3,19,11,45,593.5,260.0,1.65,14.55,726.0,412.4,309.29
2018,3,19,12,0,695.0,221.0,1.7,14.8,771.0,472.24,357.58
2018,3,19,12,15,728.5,206.5,1.6,14.85,783.0,524.79,400.53
2018,3,19,12,30,762.0,192.0,1.5,14.9,795.0,578.6,443.42
2018,3,19,12,45,556.0,270.5,1.45,15.0,708.5,563.98,434.23
2018,3,19,13,0,350.0,349.0,1.4,15.1,622.0,524.36,405.01
2018,3,19,13,15,337.0,347.0,1.3,15.15,605.5,539.87,417.41
2018,3,19,13,30,324.0,345.0,1.2,15.2,589.0,553.14,427.39
2018,3,19,13,45,322.0,330.0,1.15,15.3,566.0,560.59,433.59
2018,3,19,14,0,320.0,315.0,1.1,15.4,543.0,565.86,438.21
2018,3,19,14,15,426.0,269.5,1.05,15.2,559.5,645.77,499.11
2018,3,19,14,30,532.0,224.0,1.0,15.0,576.0,713.13,549.78
2018,3,19,14,45,385.0,244.0,0.95,14.75,491.0,603.82,470.29
2018,3,19,15,0,238.0,264.0,0.9,14.5,406.0,487.66,384.38
2018,3,19,15,15,228.5,245.5,0.9,14.5,374.0,470.22,373.68
2018,3,19,15,30,219.0,227.0,0.9,14.5,342.0,451.01,360.61
2018,3,19,15,45,301.0,192.0,0.8,13.85,334.5,518.39,415.44
2018,3,19,16,0,383.0,157.0,0.7,13.2,327.0,585.29,468.18
2018,3,19,16,15,465.5,124.5,0.7,12.85,306.5,630.29,504.62
2018,3,19,16,30,548.0,92.0,0.7,12.5,286.0,680.94,543.04
2018,3,19,16,45,349.0,92.0,0.7,12.2,208.5,484.15,396.13
2018,3,19,17,0,150.0,92.0,0.7,11.9,131.0,259.08,215.99
2018,3,19,17,15,135.0,70.0,0.8,11.5,99.0,238.14,199.25
2018,3,19,17,30,120.0,48.0,0.9,11.1,67.0,194.77,161.55
2018,3,19,17,45,81.5,32.5,1.0,10.75,43.0,141.77,112.15
2018,3,19,18,0,43.0,17.0,1.1,10.4,19.0,75.18,15.68
2018,3,19,18,15,21.5,8.5,1.15,10.25,9.5,24.41,0.0
2018,3,19,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,1.85,8.8,3.0,1.97,0.0
2018,3,20,6,30,11.0,5.0,1.9,8.8,6.0,4.14,0.0
2018,3,20,6,45,5.5,7.0,1.95,8.85,7.5,5.5,0.0
2018,3,20,7,0,0.0,9.0,2.0,8.9,9.0,6.82,0.47
2018,3,20,7,15,0.0,11.0,2.05,8.9,11.0,8.34,1.95
2018,3,20,7,30,0.0,13.0,2.1,8.9,13.0,9.87,3.39
2018,3,20,7,45,0.0,21.5,2.15,8.95,21.5,16.36,9.36
2018,3,20,8,0,0.0,30.0,2.2,9.0,30.0,22.87,15.29
2018,3,20,8,15,0.0,35.5,2.25,9.05,35.5,27.1,19.09
2018,3,20,8,30,0.0,41.0,2.3,9.1,41.0,31.34,22.85
2018,3,20,8,45,0.0,36.5,2.35,9.2,36.5,27.91,19.65
2018,3,20,9,0,0.0,32.0,2.4,9.3,32.0,24.48,16.47
2018,3,20,9,15,0.0,47.0,2.5,9.4,47.0,36.03,26.77
2018,3,20,9,30,0.0,62.0,2.6,9.5,62.0,47.63,37.01
2018,3,20,9,45,0.0,58.5,2.65,9.6,58.5,44.96,34.51
2018,3,20,10,0,0.0,55.0,2.7,9.7,55.0,42.29,32.04
2018,3,20,10,15,1.0,97.5,2.75,9.8,98.0,75.15,60.94
2018,3,20,10,30,2.0,140.0,2.8,9.9,141.0,105.85,83.59
2018,3,20,10,45,1.5,135.5,2.85,10.0,136.5,103.1,81.1
2018,3,20,11,0,1.0,131.0,2.9,10.1,132.0,100.13,78.54
2018,3,20,11,15,0.5,135.5,2.95,10.2,136.0,103.62,81.35
2018,3,20,11,30,0.0,140.0,3.0,10.3,140.0,107.09,84.15
2018,3,20,11,45,0.0,133.0,3.0,10.45,133.0,102.13,79.95
2018,3,20,12,0,0.0,126.0,3.0,10.6,126.0,97.05,75.67
2018,3,20,12,15,0.0,104.0,3.05,10.6,104.0,80.38,61.83
2018,3,20,12,30,0.0,82.0,3.1,10.6,82.0,63.41,47.7
2018,3,20,12,45,0.0,81.0,3.1,10.65,81.0,62.63,47.06
2018,3,20,13,0,0.0,80.0,3.1,10.7,80.0,61.83,46.42
2018,3,20,13,15,0.0,78.5,3.05,10.7,78.5,60.65,45.46
2018,3,20,13,30,0.0,77.0,3.0,10.7,77.0,59.45,44.51
2018,3,20,13,45,0.0,85.0,2.9,10.7,85.0,65.64,49.75
2018,3,20,14,0,0.0,93.0,2.8,10.7,93.0,71.82,55.01
2018,3,20,14,15,0.0,91.5,2.8,10.75,91.5,70.62,54.08
2018,3,20,14,30,0.0,90.0,2.8,10.8,90.0,69.41,53.17
2018,3,20,14,45,0.0,90.5,2.8,10.8,90.5,69.76,53.58
2018,3,20,15,0,0.0,91.0,2.8,10.8,91.0,70.11,54.02
2018,3,20,15,15,0.0,97.0,2.8,10.8,97.0,75.13,58.42
2018,3,20,15,30,0.0,103.0,2.8,10.8,103.0,80.58,63.22
2018,3,20,15,45,0.0,99.0,2.8,10.75,99.0,77.64,60.94
2018,3,20,16,0,0.0,95.0,2.8,10.7,95.0,74.86,58.79
2018,3,20,16,15,0.0,88.5,2.75,10.65,88.5,69.97,54.81
2018,3,20,16,30,0.0,82.0,2.7,10.6,82.0,65.29,50.95
2018,3,20,16,45,0.0,68.0,2.65,10.55,68.0,53.28,40.68
2018,3,20,17,0,0.0,54.0,2.6,10.5,54.0,41.36,30.34
2018,3,20,17,15,0.0,43.5,2.55,10.45,43.5,33.27,23.19
2018,3,20,17,30,0.0,33.0,2.5,10.4,33.0,25.2,15.93
2018,3,20,17,45,0.0,22.0,2.5,10.35,22.0,16.77,8.2
2018,3,20,18,0,0.0,11.0,2.5,10.3,11.0,8.36,0.0
2018,3,20,18,15,0.0,5.5,2.55,10.3,5.5,4.33,0.0
2018,3,20,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.45,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.6,11.6,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.65,11.75,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.7,11.9,6.0,4.54,0.0
2018,3,21,7,15,0.0,9.5,1.75,12.05,9.5,7.2,0.84
2018,3,21,7,30,0.0,13.0,1.8,12.2,13.0,9.87,3.29
2018,3,21,7,45,0.0,28.5,1.9,12.3,28.5,21.71,14.03
2018,3,21,8,0,0.0,44.0,2.0,12.4,44.0,33.62,24.72
2018,3,21,8,15,0.0,52.0,2.0,12.5,52.0,39.8,30.16
2018,3,21,8,30,0.0,60.0,2.0,12.6,60.0,45.98,35.56
2018,3,21,8,45,0.0,61.0,2.05,12.7,61.0,46.78,36.12
2018,3,21,9,0,0.0,62.0,2.1,12.8,62.0,47.58,36.68
2018,3,21,9,15,0.0,71.0,2.15,12.95,71.0,54.57,42.69
2018,3,21,9,30,0.0,80.0,2.2,13.1,80.0,61.57,48.67
2018,3,21,9,45,0.0,94.5,2.25,13.25,94.5,72.82,58.31
2018,3,21,10,0,0.0,109.0,2.3,13.4,109.0,83.37,67.28
2018,3,21,10,15,1.0,128.0,2.4,13.55,128.5,97.0,78.84
2018,3,21,10,30,2.0,147.0,2.5,13.7,148.0,110.81,86.38
2018,3,21,10,45,3.0,161.0,2.6,13.9,163.0,121.43,94.78
2018,3,21,11,0,4.0,175.0,2.7,14.1,178.0,132.32,103.41
2018,3,21,11,15,6.5,195.0,2.75,14.15,200.0,148.17,116.06
2018,3,21,11,30,9.0,215.0,2.8,14.2,222.0,164.59,129.16
2018,3,21,11,45,10.5,227.0,2.85,14.25,235.5,175.46,137.84
2018,3,21,12,0,12.0,239.0,2.9,14.3,249.0,186.72,146.87
2018,3,21,12,15,11.0,229.0,2.85,14.35,238.0,180.67,142.06
2018,3,21,12,30,10.0,219.0,2.8,14.4,227.0,174.2,136.93
2018,3,21,12,45,9.0,213.5,2.8,14.45,220.5,170.83,134.32
2018,3,21,13,0,8.0,208.0,2.8,14.5,214.0,167.23,131.5
2018,3,21,13,15,11.0,217.0,2.75,14.45,225.5,177.78,140.22
2018,3,21,13,30,14.0,226.0,2.7,14.4,237.0,188.89,149.38
2018,3,21,13,45,23.0,252.5,2.65,14.4,269.5,219.97,174.69
2018,3,21,14,0,32.0,279.0,2.6,14.4,302.0,268.64,213.77
2018,3,21,14,15,35.0,271.0,2.65,14.35,295.0,269.39,214.84
2018,3,21,14,30,38.0,263.0,2.7,14.3,288.0,270.17,216.14
2018,3,21,14,45,47.0,247.0,2.75,14.25,276.5,268.05,215.47
2018,3,21,15,0,56.0,231.0,2.8,14.2,265.0,265.75,214.74
2018,3,21,15,15,35.5,206.0,2.8,14.2,227.0,225.92,182.58
2018,3,21,15,30,15.0,181.0,2.8,14.2,189.0,167.53,134.8
2018,3,21,15,45,24.0,166.0,2.75,13.95,177.5,164.63,133.54
2018,3,21,16,0,33.0,151.0,2.7,13.7,166.0,177.96,145.59
2018,3,21,16,15,34.5,131.0,2.7,13.55,145.0,161.01,132.17
2018,3,21,16,30,36.0,111.0,2.7,13.4,124.0,143.34,117.99
2018,3,21,16,45,29.5,91.0,2.65,13.25,100.5,117.28,96.05
2018,3,21,17,0,23.0,71.0,2.6,13.1,77.0,90.47,73.06
2018,3,21,17,15,11.5,53.0,2.65,12.95,56.0,53.38,40.68
2018,3,21,17,30,0.0,35.0,2.7,12.8,35.0,26.75,17.07
2018,3,21,17,45,0.0,23.0,2.7,12.65,23.0,17.54,8.78
2018,3,21,18,0,0.0,11.0,2.7,12.5,11.0,8.36,0.0
2018,3,21,18,15,0.0,5.5,2.7,12.45,5.5,4.33,0.0
2018,3,21,18,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,2.85,11.25,5.0,3.93,0.0
2018,3,22,6,30,0.0,10.0,2.9,11.3,10.0,7.59,0.0
2018,3,22,6,45,0.0,17.5,2.9,11.35,17.5,13.31,5.84
2018,3,22,7,0,0.0,25.0,2.9,11.4,25.0,19.04,11.34
2018,3,22,7,15,0.0,31.5,2.9,11.45,31.5,24.02,16.04
2018,3,22,7,30,0.0,38.0,2.9,11.5,38.0,29.0,20.65
2018,3,22,7,45,0.0,34.0,2.9,11.55,34.0,25.93,17.88
2018,3,22,8,0,0.0,30.0,2.9,11.6,30.0,22.87,15.08
2018,3,22,8,15,0.0,25.0,2.85,11.7,25.0,19.06,11.58
2018,3,22,8,30,0.0,20.0,2.8,11.8,20.0,15.25,8.09
2018,3,22,8,45,0.0,34.5,2.8,11.85,34.5,26.38,18.02
2018,3,22,9,0,0.0,49.0,2.8,11.9,49.0,37.55,27.89
2018,3,22,9,15,0.0,51.0,2.75,11.9,51.0,39.12,29.19
2018,3,22,9,30,0.0,53.0,2.7,11.9,53.0,40.69,30.48
2018,3,22,9,45,0.0,64.5,2.7,11.85,64.5,49.61,38.26
2018,3,22,10,0,0.0,76.0,2.7,11.8,76.0,58.55,46.02
2018,3,22,10,15,3.0,115.0,2.7,11.7,117.0,87.86,71.49
2018,3,22,10,30,6.0,154.0,2.7,11.6,158.0,116.07,91.29
2018,3,22,10,45,9.5,191.5,2.75,11.55,198.5,143.57,113.5
2018,3,22,11,0,13.0,229.0,2.8,11.5,239.0,171.66,136.11
2018,3,22,11,15,11.0,221.5,2.85,11.3,230.0,168.12,133.32
2018,3,22,11,30,9.0,214.0,2.9,11.1,221.0,163.97,130.13
2018,3,22,11,45,10.0,220.0,2.95,10.95,228.0,170.29,135.36
2018,3,22,12,0,11.0,226.0,3.0,10.8,235.0,176.8,140.77
2018,3,22,12,15,44.5,286.0,3.1,10.6,322.0,241.66,193.35
2018,3,22,12,30,78.0,346.0,3.2,10.4,409.0,312.41,250.26
2018,3,22,12,45,63.5,339.5,3.3,10.25,390.5,308.21,247.3
2018,3,22,13,0,49.0,333.0,3.4,10.1,372.0,302.1,242.87
2018,3,22,13,15,53.5,329.5,3.45,10.0,371.0,309.96,249.78
2018,3,22,13,30,58.0,326.0,3.5,9.9,370.0,318.03,256.89
2018,3,22,13,45,71.0,317.0,3.55,9.8,369.5,327.84,265.72
2018,3,22,14,0,84.0,308.0,3.6,9.7,369.0,338.17,275.08
2018,3,22,14,15,118.5,307.0,3.6,9.7,389.0,393.06,320.32
2018,3,22,14,30,153.0,306.0,3.6,9.7,409.0,433.35,353.82
2018,3,22,14,45,203.0,286.5,3.6,9.75,415.0,469.39,384.68
2018,3,22,15,0,253.0,267.0,3.6,9.8,421.0,527.55,432.55
2018,3,22,15,15,369.0,222.0,3.6,9.8,429.0,597.3,491.78
2018,3,22,15,30,485.0,177.0,3.6,9.8,437.0,690.76,568.07
2018,3,22,15,45,474.5,162.5,3.6,9.6,397.5,674.35,557.34
2018,3,22,16,0,464.0,148.0,3.6,9.4,358.0,655.12,545.02
2018,3,22,16,15,442.0,133.0,3.6,9.15,314.0,621.58,521.14
2018,3,22,16,30,420.0,118.0,3.6,8.9,270.0,585.65,494.73
2018,3,22,16,45,382.0,103.0,3.55,8.6,225.0,532.48,453.24
2018,3,22,17,0,344.0,88.0,3.5,8.3,180.0,478.02,409.09
2018,3,22,17,15,291.0,72.5,3.4,8.0,138.5,408.33,349.88
2018,3,22,17,30,238.0,57.0,3.3,7.7,97.0,339.27,288.6
2018,3,22,17,45,164.0,40.5,3.2,7.35,63.5,251.8,207.84
2018,3,22,18,0,90.0,24.0,3.1,7.0,30.0,134.21,70.37
2018,3,22,18,15,45.0,12.0,3.05,6.85,15.0,46.75,0.0
2018,3,22,18,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,0.9,6.0,2.0,0.0,0.0
2018,3,23,6,15,113.5,15.0,0.85,6.45,21.5,11.8,0.0
2018,3,23,6,30,212.0,27.0,0.8,6.9,41.0,20.57,7.07
2018,3,23,6,45,376.0,35.5,0.75,7.4,88.5,29.32,20.21
2018,3,23,7,0,540.0,44.0,0.7,7.9,136.0,36.77,27.64
2018,3,23,7,15,613.5,50.5,0.7,8.2,189.0,42.22,32.94
2018,3,23,7,30,687.0,57.0,0.7,8.5,242.0,51.72,41.7
2018,3,23,7,45,734.0,61.0,0.7,8.8,296.5,55.36,44.95
2018,3,23,8,0,781.0,65.0,0.7,9.1,351.0,59.07,48.15
2018,3,23,8,15,812.5,68.0,0.75,9.4,403.5,61.79,50.38
2018,3,23,8,30,844.0,71.0,0.8,9.7,456.0,64.51,52.58
2018,3,23,8,45,837.0,81.5,0.8,10.0,497.5,71.63,58.65
2018,3,23,9,0,830.0,92.0,0.8,10.3,539.0,78.32,64.28
2018,3,23,9,15,687.0,142.5,0.85,10.55,532.5,99.77,82.79
2018,3,23,9,30,544.0,193.0,0.9,10.8,526.0,124.52,103.87
2018,3,23,9,45,548.0,195.5,0.95,11.05,548.5,124.58,103.5
2018,3,23,10,0,552.0,198.0,1.0,11.3,571.0,124.62,103.22
2018,3,23,10,15,622.5,190.5,1.15,11.45,629.0,118.81,98.03
2018,3,23,10,30,693.0,183.0,1.3,11.6,687.0,161.36,105.42
2018,3,23,10,45,631.0,213.0,1.4,11.8,683.5,220.3,147.63
2018,3,23,11,0,569.0,243.0,1.5,12.0,680.0,273.27,192.7
2018,3,23,11,15,487.0,281.0,1.65,12.05,660.5,317.52,233.87
2018,3,23,11,30,405.0,319.0,1.8,12.1,641.0,353.18,267.74
2018,3,23,11,45,312.0,352.5,1.9,12.2,602.0,374.72,289.27
2018,3,23,12,0,219.0,386.0,2.0,12.3,563.0,384.06,299.65
2018,3,23,12,15,335.5,347.5,2.1,12.3,618.5,438.08,342.67
2018,3,23,12,30,452.0,309.0,2.2,12.3,674.0,506.19,396.84
2018,3,23,12,45,635.0,233.5,2.25,12.3,741.0,593.22,465.76
2018,3,23,13,0,818.0,158.0,2.3,12.3,808.0,685.61,538.45
2018,3,23,13,15,896.5,122.5,2.35,12.2,821.5,744.58,585.33
2018,3,23,13,30,975.0,87.0,2.4,12.1,835.0,811.28,636.58
2018,3,23,13,45,960.5,89.5,2.45,12.0,807.5,843.7,660.41
2018,3,23,14,0,946.0,92.0,2.5,11.9,780.0,872.09,681.78
2018,3,23,14,15,868.0,115.0,2.5,11.75,726.0,874.15,684.42
2018,3,23,14,30,790.0,138.0,2.5,11.6,672.0,859.61,675.7
2018,3,23,14,45,816.5,121.0,2.5,11.5,646.0,890.47,699.46
2018,3,23,15,0,843.0,104.0,2.5,11.4,620.0,917.83,720.41
2018,3,23,15,15,864.0,90.0,2.5,11.4,586.5,939.67,737.4
2018,3,23,15,30,885.0,76.0,2.5,11.4,553.0,946.35,743.97
2018,3,23,15,45,860.5,74.5,2.5,10.95,503.5,932.69,737.7
2018,3,23,16,0,836.0,73.0,2.5,10.5,454.0,926.4,736.9
2018,3,23,16,15,802.5,69.5,2.4,10.25,401.0,893.87,715.56
2018,3,23,16,30,769.0,66.0,2.3,10.0,348.0,857.86,691.41
2018,3,23,16,45,721.0,61.5,2.25,9.75,293.5,803.57,653.23
2018,3,23,17,0,673.0,57.0,2.2,9.5,239.0,746.71,611.34
2018,3,23,17,15,598.0,51.0,2.1,9.0,186.5,670.15,551.8
2018,3,23,17,30,523.0,45.0,2.0,8.5,134.0,585.89,482.27
2018,3,23,17,45,395.5,36.5,1.9,8.0,90.0,452.48,367.65
2018,3,23,18,0,268.0,28.0,1.8,7.5,46.0,307.67,181.65
2018,3,23,18,15,141.0,15.5,1.75,7.35,24.0,129.29,0.0
2018,3,23,18,30,14.0,3.0,1.7,7.2,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.7,7.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.25,7.15,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.2,7.2,1.0,0.0,0.0
2018,3,24,6,15,3.5,6.5,1.25,7.45,6.5,5.11,0.0
2018,3,24,6,30,4.0,12.0,1.3,7.7,12.0,9.42,0.89
2018,3,24,6,45,8.0,21.5,1.3,7.95,22.5,16.95,9.35
2018,3,24,7,0,12.0,31.0,1.3,8.2,33.0,24.39,16.47
2018,3,24,7,15,13.0,34.0,1.35,8.35,37.0,26.9,18.98
2018,3,24,7,30,14.0,37.0,1.4,8.5,41.0,29.32,21.27
2018,3,24,7,45,7.5,35.0,1.4,8.65,37.0,27.71,19.78
2018,3,24,8,0,1.0,33.0,1.4,8.8,33.0,25.19,17.42
2018,3,24,8,15,0.5,43.5,1.45,8.9,43.5,33.27,24.69
2018,3,24,8,30,0.0,54.0,1.5,9.0,54.0,41.36,31.9
2018,3,24,8,45,0.5,83.5,1.55,9.05,84.0,64.22,52.26
2018,3,24,9,0,1.0,113.0,1.6,9.1,114.0,85.52,70.98
2018,3,24,9,15,2.5,100.0,1.65,9.35,101.5,76.64,62.81
2018,3,24,9,30,4.0,87.0,1.7,9.6,89.0,67.13,54.19
2018,3,24,9,45,36.0,184.5,1.75,9.8,208.5,129.04,108.13
2018,3,24,10,0,68.0,282.0,1.8,10.0,328.0,183.57,154.44
2018,3,24,10,15,55.0,279.0,1.9,10.15,317.5,182.31,152.87
2018,3,24,10,30,42.0,276.0,2.0,10.3,307.0,187.81,148.89
2018,3,24,10,45,52.0,296.5,2.1,10.45,336.0,208.38,164.38
2018,3,24,11,0,62.0,317.0,2.2,10.6,365.0,230.9,181.85
2018,3,24,11,15,73.0,329.5,2.3,10.65,387.0,250.78,197.6
2018,3,24,11,30,84.0,342.0,2.4,10.7,409.0,272.4,215.01
2018,3,24,11,45,147.5,342.5,2.5,10.7,461.5,307.12,242.16
2018,3,24,12,0,211.0,343.0,2.6,10.7,514.0,352.04,278.12
2018,3,24,12,15,193.0,360.0,2.7,10.7,516.5,374.54,297.14
2018,3,24,12,30,175.0,377.0,2.8,10.7,519.0,395.73,314.78
2018,3,24,12,45,205.5,379.0,2.85,10.65,544.0,433.41,345.36
2018,3,24,13,0,236.0,381.0,2.9,10.6,569.0,473.72,377.87
2018,3,24,13,15,248.0,368.0,2.95,10.5,562.5,502.02,400.94
2018,3,24,13,30,260.0,355.0,3.0,10.4,556.0,520.54,416.68
2018,3,24,13,45,374.0,313.5,3.05,10.35,592.5,591.31,474.53
2018,3,24,14,0,488.0,272.0,3.1,10.3,629.0,683.65,547.57
2018,3,24,14,15,492.5,256.5,3.1,10.2,604.0,697.14,559.11
2018,3,24,14,30,497.0,241.0,3.1,10.1,579.0,708.01,569.31
2018,3,24,14,45,482.0,231.5,3.05,10.0,544.5,704.78,568.34
2018,3,24,15,0,467.0,222.0,3.0,9.9,510.0,698.33,565.1
2018,3,24,15,15,415.5,217.5,3.0,9.9,460.0,659.93,536.91
2018,3,24,15,30,364.0,213.0,3.0,9.9,410.0,596.1,489.46
2018,3,24,15,45,331.5,197.0,2.95,9.5,364.0,556.59,460.9
2018,3,24,16,0,299.0,181.0,2.9,9.1,318.0,514.79,429.81
2018,3,24,16,15,318.0,157.0,2.8,8.85,287.5,510.23,429.03
2018,3,24,16,30,337.0,133.0,2.7,8.6,257.0,503.08,425.77
2018,3,24,16,45,380.0,107.0,2.6,8.35,227.0,537.22,455.13
2018,3,24,17,0,423.0,81.0,2.5,8.1,197.0,543.37,460.03
2018,3,24,17,15,465.0,64.5,2.35,7.65,166.5,564.88,475.51
2018,3,24,17,30,507.0,48.0,2.2,7.2,136.0,576.02,479.12
2018,3,24,17,45,387.5,38.0,2.1,6.7,91.5,447.63,367.38
2018,3,24,18,0,268.0,28.0,2.0,6.2,47.0,311.32,198.8
2018,3,24,18,15,142.0,15.5,1.95,6.05,24.5,130.33,0.0
2018,3,24,18,30,16.0,3.0,1.9,5.9,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,1.9,5.75,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
