Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,45,8.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,4,4,6,0,17.0,10.0,1.3,8.3,10.0,7.87,0.0
2018,4,4,6,15,81.5,27.5,1.4,8.7,37.0,20.58,9.52
2018,4,4,6,30,146.0,45.0,1.5,9.1,64.0,33.36,23.79
2018,4,4,6,45,168.0,61.5,1.55,9.5,93.0,45.08,34.96
2018,4,4,7,0,190.0,78.0,1.6,9.9,122.0,56.52,45.61
2018,4,4,7,15,301.5,91.5,1.6,10.25,181.5,65.66,53.94
2018,4,4,7,30,413.0,105.0,1.6,10.6,241.0,75.5,62.66
2018,4,4,7,45,380.5,122.5,1.6,11.0,264.5,85.61,71.41
2018,4,4,8,0,348.0,140.0,1.6,11.4,288.0,95.05,79.42
2018,4,4,8,15,406.0,152.5,1.55,11.75,345.5,102.64,85.68
2018,4,4,8,30,464.0,165.0,1.5,12.1,403.0,110.08,91.74
2018,4,4,8,45,559.0,160.0,1.45,12.5,473.5,108.14,89.59
2018,4,4,9,0,654.0,155.0,1.4,12.9,544.0,105.94,87.27
2018,4,4,9,15,700.0,152.5,1.35,13.15,595.5,103.47,84.81
2018,4,4,9,30,746.0,150.0,1.3,13.4,647.0,101.36,82.69
2018,4,4,9,45,645.5,198.5,1.25,13.7,645.5,124.63,102.25
2018,4,4,10,0,545.0,247.0,1.2,14.0,644.0,146.75,120.54
2018,4,4,10,15,591.0,240.5,1.15,14.1,687.0,170.99,119.45
2018,4,4,10,30,637.0,234.0,1.1,14.2,730.0,215.54,142.7
2018,4,4,10,45,596.5,261.5,1.05,14.35,736.5,272.81,187.76
2018,4,4,11,0,556.0,289.0,1.0,14.5,743.0,323.86,231.12
2018,4,4,11,15,533.0,304.0,0.95,14.55,745.5,368.9,269.8
2018,4,4,11,30,510.0,319.0,0.9,14.6,748.0,411.57,306.07
2018,4,4,11,45,433.5,351.0,0.9,14.7,718.0,439.83,331.38
2018,4,4,12,0,357.0,383.0,0.9,14.8,688.0,460.68,349.6
2018,4,4,12,15,314.5,395.5,0.95,14.95,664.0,477.2,363.67
2018,4,4,12,30,272.0,408.0,1.0,15.1,640.0,489.38,373.83
2018,4,4,12,45,334.0,385.5,1.05,15.25,667.0,536.84,410.32
2018,4,4,13,0,396.0,363.0,1.1,15.4,694.0,587.77,448.9
2018,4,4,13,15,428.5,342.5,1.2,15.45,694.5,632.42,482.81
2018,4,4,13,30,461.0,322.0,1.3,15.5,695.0,669.12,511.18
2018,4,4,13,45,417.0,325.5,1.4,15.55,655.0,664.35,508.78
2018,4,4,14,0,373.0,329.0,1.5,15.6,615.0,639.69,492.66
2018,4,4,14,15,343.0,324.5,1.55,15.4,579.5,629.85,487.23
2018,4,4,14,30,313.0,320.0,1.6,15.2,544.0,616.84,479.23
2018,4,4,14,45,286.5,306.5,1.65,15.05,503.0,594.7,464.65
2018,4,4,15,0,260.0,293.0,1.7,14.9,462.0,569.69,447.82
2018,4,4,15,15,254.5,272.0,1.7,14.9,428.0,553.88,437.83
2018,4,4,15,30,249.0,251.0,1.7,14.9,394.0,535.9,426.11
2018,4,4,15,45,204.0,232.0,1.6,14.35,342.5,456.03,366.93
2018,4,4,16,0,159.0,213.0,1.5,13.8,291.0,397.7,322.85
2018,4,4,16,15,111.5,183.5,1.45,13.4,235.5,321.62,263.39
2018,4,4,16,30,64.0,154.0,1.4,13.0,180.0,222.52,183.42
2018,4,4,16,45,84.5,129.0,1.35,12.6,158.0,237.6,197.87
2018,4,4,17,0,105.0,104.0,1.3,12.2,136.0,229.32,192.58
2018,4,4,17,15,77.0,90.0,1.25,11.75,111.0,190.06,159.06
2018,4,4,17,30,49.0,76.0,1.2,11.3,86.0,134.91,111.42
2018,4,4,17,45,31.5,56.0,1.15,10.85,61.5,97.89,78.53
2018,4,4,18,0,14.0,36.0,1.1,10.4,37.0,59.16,43.12
2018,4,4,18,15,11.5,21.0,1.1,10.25,21.5,36.89,0.0
2018,4,4,18,30,9.0,6.0,1.1,10.1,6.0,12.06,0.0
2018,4,4,18,45,4.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.7,2.0,1.57,0.0
2018,4,5,6,15,0.0,4.0,1.1,9.15,4.0,3.02,0.0
2018,4,5,6,30,0.0,6.0,1.1,9.6,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.1,10.0,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.1,10.4,9.0,6.82,0.57
2018,4,5,7,15,8.0,47.5,1.0,10.55,50.0,36.42,27.55
2018,4,5,7,30,16.0,86.0,0.9,10.7,91.0,64.7,52.99
2018,4,5,7,45,13.0,108.0,0.8,10.85,112.5,80.19,66.6
2018,4,5,8,0,10.0,130.0,0.7,11.0,134.0,95.45,79.79
2018,4,5,8,15,53.0,175.5,0.7,11.45,202.5,121.14,101.76
2018,4,5,8,30,96.0,221.0,0.7,11.9,271.0,147.82,124.11
2018,4,5,8,45,157.5,242.5,0.7,12.3,333.0,155.76,130.16
2018,4,5,9,0,219.0,264.0,0.7,12.7,395.0,168.49,140.29
2018,4,5,9,15,287.0,272.5,0.7,13.2,457.0,166.14,137.61
2018,4,5,9,30,355.0,281.0,0.7,13.7,519.0,171.13,141.18
2018,4,5,9,45,340.0,301.0,0.7,14.2,539.0,179.12,147.22
2018,4,5,10,0,325.0,321.0,0.7,14.7,559.0,186.66,152.83
2018,4,5,10,15,189.0,296.0,0.65,14.85,435.5,196.16,148.12
2018,4,5,10,30,53.0,271.0,0.6,15.0,312.0,191.33,146.72
2018,4,5,10,45,37.0,260.0,0.6,15.1,289.0,188.67,145.06
2018,4,5,11,0,21.0,249.0,0.6,15.2,266.0,183.17,141.39
2018,4,5,11,15,42.0,315.0,0.75,15.2,350.0,237.53,183.37
2018,4,5,11,30,63.0,381.0,0.9,15.2,434.0,296.03,228.01
2018,4,5,11,45,59.0,375.5,1.05,15.15,425.5,300.72,232.14
2018,4,5,12,0,55.0,370.0,1.2,15.1,417.0,304.42,235.73
2018,4,5,12,15,43.0,354.5,1.25,14.9,391.5,295.41,229.46
2018,4,5,12,30,31.0,339.0,1.3,14.7,366.0,284.12,221.3
2018,4,5,12,45,30.5,334.0,1.4,14.5,360.0,286.5,223.76
2018,4,5,13,0,30.0,329.0,1.5,14.3,354.0,288.53,225.89
2018,4,5,13,15,33.5,330.0,1.45,14.2,357.5,298.31,233.81
2018,4,5,13,30,37.0,331.0,1.4,14.1,361.0,308.48,242.03
2018,4,5,13,45,32.5,312.5,1.4,14.0,338.5,294.74,231.76
2018,4,5,14,0,28.0,294.0,1.4,13.9,316.0,279.8,220.61
2018,4,5,14,15,27.5,277.0,1.35,13.7,297.5,268.72,212.57
2018,4,5,14,30,27.0,260.0,1.3,13.5,279.0,256.93,203.94
2018,4,5,14,45,22.0,241.0,1.25,13.35,256.0,220.31,175.4
2018,4,5,15,0,17.0,222.0,1.2,13.2,233.0,200.94,160.38
2018,4,5,15,15,25.0,223.0,1.2,13.2,238.0,212.91,170.87
2018,4,5,15,30,33.0,224.0,1.2,13.2,243.0,247.34,199.22
2018,4,5,15,45,34.5,204.5,1.1,12.8,223.0,233.0,188.52
2018,4,5,16,0,36.0,185.0,1.0,12.4,203.0,218.14,177.52
2018,4,5,16,15,30.5,160.0,0.95,12.25,174.0,188.91,154.25
2018,4,5,16,30,25.0,135.0,0.9,12.1,145.0,158.76,129.88
2018,4,5,16,45,39.0,123.0,0.85,11.9,136.0,164.03,135.51
2018,4,5,17,0,53.0,111.0,0.8,11.7,127.0,169.67,141.14
2018,4,5,17,15,26.5,81.5,0.75,11.55,89.5,109.95,89.84
2018,4,5,17,30,0.0,52.0,0.7,11.4,52.0,42.1,30.64
2018,4,5,17,45,0.0,38.0,0.65,11.2,38.0,29.74,19.76
2018,4,5,18,0,0.0,24.0,0.6,11.0,24.0,18.32,9.41
2018,4,5,18,15,5.0,14.0,0.6,10.95,14.0,15.39,0.0
2018,4,5,18,30,10.0,4.0,0.6,10.9,4.0,11.31,0.0
2018,4,5,18,45,5.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.0,10.9,4.0,3.15,0.0
2018,4,6,6,15,6.0,7.5,2.1,11.0,7.5,5.89,0.0
2018,4,6,6,30,0.0,11.0,2.2,11.1,11.0,8.34,1.71
2018,4,6,6,45,0.0,14.0,2.25,11.2,14.0,10.62,3.91
2018,4,6,7,0,0.0,17.0,2.3,11.3,17.0,12.91,6.07
2018,4,6,7,15,0.0,36.0,2.4,11.45,36.0,27.46,19.29
2018,4,6,7,30,0.0,55.0,2.5,11.6,55.0,42.1,32.47
2018,4,6,7,45,7.5,84.5,2.55,11.75,87.5,64.27,52.22
2018,4,6,8,0,15.0,114.0,2.6,11.9,120.0,85.14,70.52
2018,4,6,8,15,8.0,111.5,2.65,12.15,115.0,83.97,69.15
2018,4,6,8,30,1.0,109.0,2.7,12.4,110.0,82.55,67.6
2018,4,6,8,45,0.5,88.5,2.75,12.65,89.0,68.14,54.67
2018,4,6,9,0,0.0,68.0,2.8,12.9,68.0,52.28,40.54
2018,4,6,9,15,1.0,97.0,2.85,13.25,97.5,74.67,59.92
2018,4,6,9,30,2.0,126.0,2.9,13.6,127.0,95.53,77.7
2018,4,6,9,45,3.5,152.5,2.9,13.9,155.0,114.14,93.38
2018,4,6,10,0,5.0,179.0,2.9,14.2,183.0,132.33,108.55
2018,4,6,10,15,6.0,186.0,2.9,14.3,191.0,138.09,107.99
2018,4,6,10,30,7.0,193.0,2.9,14.4,199.0,144.32,112.69
2018,4,6,10,45,9.0,213.5,2.9,14.55,221.0,160.25,125.21
2018,4,6,11,0,11.0,234.0,2.9,14.7,243.0,176.7,138.14
2018,4,6,11,15,11.5,237.0,2.85,14.65,246.5,180.93,141.48
2018,4,6,11,30,12.0,240.0,2.8,14.6,250.0,185.21,144.91
2018,4,6,11,45,13.5,256.0,2.8,14.55,267.5,199.46,156.3
2018,4,6,12,0,15.0,272.0,2.8,14.5,285.0,214.2,168.06
2018,4,6,12,15,13.0,248.0,2.75,14.5,259.0,197.4,154.79
2018,4,6,12,30,11.0,224.0,2.7,14.5,233.0,179.68,140.8
2018,4,6,12,45,10.5,223.5,2.65,14.5,232.0,180.46,141.55
2018,4,6,13,0,10.0,223.0,2.6,14.5,231.0,181.16,142.22
2018,4,6,13,15,14.0,249.5,2.6,14.5,261.0,206.87,162.94
2018,4,6,13,30,18.0,276.0,2.6,14.5,291.0,233.83,184.53
2018,4,6,13,45,17.5,258.0,2.55,14.55,272.0,220.82,174.38
2018,4,6,14,0,17.0,240.0,2.5,14.6,253.0,207.36,163.96
2018,4,6,14,15,13.0,225.0,2.5,14.55,234.5,193.0,152.7
2018,4,6,14,30,9.0,210.0,2.5,14.5,216.0,178.12,140.97
2018,4,6,14,45,8.5,201.0,2.45,14.45,206.5,171.4,135.9
2018,4,6,15,0,8.0,192.0,2.4,14.4,197.0,164.62,130.75
2018,4,6,15,15,14.0,187.0,2.4,14.4,195.5,167.83,134.02
2018,4,6,15,30,20.0,182.0,2.4,14.4,194.0,171.43,137.66
2018,4,6,15,45,51.5,188.5,2.35,14.2,215.0,231.02,188.09
2018,4,6,16,0,83.0,195.0,2.3,14.0,236.0,276.73,226.91
2018,4,6,16,15,62.0,156.5,2.2,13.9,185.5,215.52,177.18
2018,4,6,16,30,41.0,118.0,2.1,13.8,135.0,153.33,125.83
2018,4,6,16,45,61.5,93.0,2.05,13.7,114.5,165.52,137.56
2018,4,6,17,0,82.0,68.0,2.0,13.6,94.0,156.4,131.24
2018,4,6,17,15,107.0,67.5,1.95,13.5,94.5,183.09,154.49
2018,4,6,17,30,132.0,67.0,1.9,13.4,95.0,231.7,194.39
2018,4,6,17,45,82.5,45.0,1.8,13.3,61.0,137.09,112.6
2018,4,6,18,0,33.0,23.0,1.7,13.2,27.0,60.81,45.28
2018,4,6,18,15,25.0,15.5,1.7,13.15,17.5,44.17,11.56
2018,4,6,18,30,17.0,8.0,1.7,13.1,8.0,20.19,0.0
2018,4,6,18,45,8.5,4.0,1.65,13.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,1.85,11.95,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,1.8,11.9,5.0,3.93,0.0
2018,4,7,6,15,0.0,8.5,1.8,11.95,8.5,6.44,0.0
2018,4,7,6,30,0.0,12.0,1.8,12.0,12.0,9.1,2.38
2018,4,7,6,45,0.0,17.0,1.8,12.1,17.0,12.91,5.95
2018,4,7,7,0,0.0,22.0,1.8,12.2,22.0,16.73,9.5
2018,4,7,7,15,2.0,41.0,1.8,12.35,41.5,31.33,22.72
2018,4,7,7,30,4.0,60.0,1.8,12.5,61.0,46.02,35.87
2018,4,7,7,45,8.0,99.5,1.85,12.7,102.5,74.61,61.19
2018,4,7,8,0,12.0,139.0,1.9,12.9,144.0,101.46,84.54
2018,4,7,8,15,20.0,162.0,1.95,13.1,172.0,117.27,97.92
2018,4,7,8,30,28.0,185.0,2.0,13.3,200.0,127.33,106.19
2018,4,7,8,45,28.5,194.5,2.0,13.55,211.0,133.58,111.09
2018,4,7,9,0,29.0,204.0,2.0,13.8,222.0,139.65,115.82
2018,4,7,9,15,43.5,237.0,2.0,13.95,265.5,158.81,131.7
2018,4,7,9,30,58.0,270.0,2.0,14.1,309.0,177.2,146.75
2018,4,7,9,45,66.5,292.0,2.0,14.3,339.5,189.25,156.35
2018,4,7,10,0,75.0,314.0,2.0,14.5,370.0,200.93,165.61
2018,4,7,10,15,96.5,334.5,2.0,14.6,409.0,221.52,171.42
2018,4,7,10,30,118.0,355.0,2.0,14.7,448.0,236.92,180.94
2018,4,7,10,45,246.5,359.0,2.05,14.8,560.5,270.62,201.59
2018,4,7,11,0,375.0,363.0,2.1,14.9,673.0,331.74,245.53
2018,4,7,11,15,401.0,359.5,2.15,14.95,696.5,370.6,277.4
2018,4,7,11,30,427.0,356.0,2.2,15.0,720.0,408.42,308.95
2018,4,7,11,45,350.0,381.5,2.25,15.05,681.5,429.58,328.89
2018,4,7,12,0,273.0,407.0,2.3,15.1,643.0,439.54,338.94
2018,4,7,12,15,258.0,404.0,2.35,15.05,626.5,455.72,352.92
2018,4,7,12,30,243.0,401.0,2.4,15.0,610.0,469.6,364.75
2018,4,7,12,45,345.5,366.5,2.4,15.0,660.5,532.52,414.2
2018,4,7,13,0,448.0,332.0,2.4,15.0,711.0,611.45,474.83
2018,4,7,13,15,385.0,352.0,2.45,14.9,673.0,601.56,467.96
2018,4,7,13,30,322.0,372.0,2.5,14.8,635.0,595.98,464.19
2018,4,7,13,45,407.0,324.0,2.5,14.7,646.5,658.53,513.35
2018,4,7,14,0,492.0,276.0,2.5,14.6,658.0,711.29,554.94
2018,4,7,14,15,561.5,240.5,2.55,14.4,659.5,762.17,595.14
2018,4,7,14,30,631.0,205.0,2.6,14.2,661.0,821.03,640.75
2018,4,7,14,45,624.0,195.5,2.6,14.05,626.5,826.63,646.39
2018,4,7,15,0,617.0,186.0,2.6,13.9,592.0,828.69,650.02
2018,4,7,15,15,676.0,160.5,2.6,13.9,578.0,874.65,684.37
2018,4,7,15,30,735.0,135.0,2.6,13.9,564.0,917.16,715.85
2018,4,7,15,45,660.5,138.5,2.6,13.5,500.0,857.68,676.41
2018,4,7,16,0,586.0,142.0,2.6,13.1,436.0,793.5,633.63
2018,4,7,16,15,564.0,129.5,2.55,12.8,388.0,760.73,612.52
2018,4,7,16,30,542.0,117.0,2.5,12.5,340.0,725.01,588.48
2018,4,7,16,45,537.0,105.0,2.5,12.25,300.0,703.86,575.01
2018,4,7,17,0,532.0,93.0,2.5,12.0,260.0,679.95,558.49
2018,4,7,17,15,477.5,83.0,2.35,11.6,212.0,603.83,499.81
2018,4,7,17,30,423.0,73.0,2.2,11.2,164.0,535.58,444.8
2018,4,7,17,45,319.5,60.0,2.1,10.8,117.5,419.81,348.66
2018,4,7,18,0,216.0,47.0,2.0,10.4,71.0,309.9,250.42
2018,4,7,18,15,120.5,28.5,1.95,10.15,40.5,171.99,76.36
2018,4,7,18,30,25.0,10.0,1.9,9.9,10.0,28.32,0.0
2018,4,7,18,45,12.5,5.0,1.85,9.65,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,8,5,45,38.0,9.0,2.25,8.2,11.0,7.08,0.0
2018,4,8,6,0,76.0,18.0,2.3,8.5,22.0,13.63,0.0
2018,4,8,6,15,172.0,33.0,2.4,8.85,54.5,24.87,15.22
2018,4,8,6,30,268.0,48.0,2.5,9.2,87.0,36.13,26.56
2018,4,8,6,45,362.5,60.5,2.65,9.55,137.0,45.63,35.61
2018,4,8,7,0,457.0,73.0,2.8,9.9,187.0,57.79,46.83
2018,4,8,7,15,552.5,78.5,2.8,10.15,248.0,61.96,50.63
2018,4,8,7,30,648.0,84.0,2.8,10.4,309.0,66.39,54.5
2018,4,8,7,45,690.0,88.5,2.85,10.7,363.0,69.44,57.02
2018,4,8,8,0,732.0,93.0,2.9,11.0,417.0,72.52,59.49
2018,4,8,8,15,760.0,97.5,2.9,11.3,468.5,75.3,61.67
2018,4,8,8,30,788.0,102.0,2.9,11.6,520.0,84.44,69.43
2018,4,8,8,45,810.0,105.0,2.85,11.9,568.0,86.07,70.54
2018,4,8,9,0,832.0,108.0,2.8,12.2,616.0,87.67,71.63
2018,4,8,9,15,849.5,109.5,2.8,12.5,659.5,88.14,71.75
2018,4,8,9,30,867.0,111.0,2.8,12.8,703.0,88.61,71.89
2018,4,8,9,45,881.5,111.5,2.75,13.05,741.0,97.85,79.62
2018,4,8,10,0,896.0,112.0,2.7,13.3,779.0,98.18,79.66
2018,4,8,10,15,903.0,114.5,2.7,13.5,809.0,148.51,88.99
2018,4,8,10,30,910.0,117.0,2.7,13.7,839.0,209.55,126.41
2018,4,8,10,45,914.0,119.0,2.7,13.9,861.5,270.3,174.76
2018,4,8,11,0,918.0,121.0,2.7,14.1,884.0,331.09,227.8
2018,4,8,11,15,921.0,122.0,2.7,14.25,899.0,390.75,281.32
2018,4,8,11,30,924.0,123.0,2.7,14.4,914.0,449.85,333.99
2018,4,8,11,45,925.0,124.5,2.7,14.55,921.5,507.63,384.46
2018,4,8,12,0,926.0,126.0,2.7,14.7,929.0,564.2,432.54
2018,4,8,12,15,927.0,125.5,2.65,14.75,928.5,617.89,477.0
2018,4,8,12,30,928.0,125.0,2.6,14.8,928.0,669.81,518.78
2018,4,8,12,45,927.5,123.0,2.6,14.85,918.5,717.56,556.62
2018,4,8,13,0,927.0,121.0,2.6,14.9,909.0,762.85,591.78
2018,4,8,13,15,922.0,120.5,2.6,14.9,891.0,803.43,622.89
2018,4,8,13,30,917.0,120.0,2.6,14.9,873.0,840.87,649.8
2018,4,8,13,45,909.5,119.5,2.6,14.9,847.5,872.99,672.68
2018,4,8,14,0,902.0,119.0,2.6,14.9,822.0,901.57,693.14
2018,4,8,14,15,892.0,117.5,2.6,14.8,789.0,923.31,709.26
2018,4,8,14,30,882.0,116.0,2.6,14.7,756.0,941.2,722.91
2018,4,8,14,45,868.0,114.0,2.65,14.6,716.5,963.31,740.15
2018,4,8,15,0,854.0,112.0,2.7,14.5,677.0,969.33,746.49
2018,4,8,15,15,837.0,109.0,2.7,14.5,632.0,967.18,746.83
2018,4,8,15,30,820.0,106.0,2.7,14.5,587.0,960.93,744.59
2018,4,8,15,45,794.5,103.0,2.75,14.15,537.0,942.27,735.28
2018,4,8,16,0,769.0,100.0,2.8,13.8,487.0,919.68,723.25
2018,4,8,16,15,733.0,96.5,2.8,13.45,434.0,890.41,705.89
2018,4,8,16,30,697.0,93.0,2.8,13.1,381.0,850.88,680.73
2018,4,8,16,45,649.0,87.5,2.8,12.8,327.0,794.16,642.02
2018,4,8,17,0,601.0,82.0,2.8,12.5,273.0,735.24,600.24
2018,4,8,17,15,531.0,74.5,2.75,12.0,220.0,651.11,537.12
2018,4,8,17,30,461.0,67.0,2.7,11.5,167.0,566.2,470.1
2018,4,8,17,45,356.0,55.5,2.65,11.0,120.0,445.5,370.51
2018,4,8,18,0,251.0,44.0,2.6,10.5,73.0,335.03,272.76
2018,4,8,18,15,144.0,26.5,2.55,10.2,41.5,201.8,104.35
2018,4,8,18,30,37.0,9.0,2.5,9.9,10.0,37.38,0.0
2018,4,8,18,45,18.5,4.5,2.45,9.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,5,45,19.0,8.5,1.2,8.65,9.5,6.69,0.0
2018,4,9,6,0,38.0,17.0,1.1,8.9,19.0,13.06,0.0
2018,4,9,6,15,42.0,29.5,1.15,9.5,34.0,22.42,13.41
2018,4,9,6,30,46.0,42.0,1.2,10.1,49.0,31.68,22.62
2018,4,9,6,45,33.0,63.5,1.2,10.65,69.5,46.89,36.66
2018,4,9,7,0,20.0,85.0,1.2,11.2,90.0,61.44,49.9
2018,4,9,7,15,15.0,87.0,1.15,11.7,91.5,64.77,52.83
2018,4,9,7,30,10.0,89.0,1.1,12.2,93.0,66.94,54.58
2018,4,9,7,45,23.0,125.5,1.05,12.65,135.5,89.76,74.51
2018,4,9,8,0,36.0,162.0,1.0,13.1,178.0,112.44,93.87
2018,4,9,8,15,184.5,187.0,0.95,13.65,284.0,126.54,105.44
2018,4,9,8,30,333.0,212.0,0.9,14.2,390.0,138.0,114.59
2018,4,9,8,45,425.5,207.0,0.9,14.7,455.5,130.96,107.98
2018,4,9,9,0,518.0,202.0,0.9,15.2,521.0,128.7,105.55
2018,4,9,9,15,543.0,210.0,0.9,15.75,564.5,131.97,107.8
2018,4,9,9,30,568.0,218.0,0.9,16.3,608.0,135.11,109.93
2018,4,9,9,45,523.0,250.0,0.85,16.8,623.5,148.31,120.43
2018,4,9,10,0,478.0,282.0,0.8,17.3,639.0,160.58,130.01
2018,4,9,10,15,628.5,231.0,0.8,17.75,720.0,177.84,117.56
2018,4,9,10,30,779.0,180.0,0.8,18.2,801.0,216.35,133.76
2018,4,9,10,45,789.5,181.5,0.75,18.6,826.0,280.16,182.47
2018,4,9,11,0,800.0,183.0,0.7,19.0,851.0,337.45,229.33
2018,4,9,11,15,806.0,183.5,0.65,19.3,866.5,393.48,276.17
2018,4,9,11,30,812.0,184.0,0.6,19.6,882.0,449.59,322.3
2018,4,9,11,45,807.0,188.5,0.55,19.95,886.5,503.4,365.41
2018,4,9,12,0,802.0,193.0,0.5,20.3,891.0,555.71,405.76
2018,4,9,12,15,812.0,187.0,0.5,20.5,893.0,606.94,444.61
2018,4,9,12,30,822.0,181.0,0.5,20.7,895.0,657.3,481.68
2018,4,9,12,45,861.0,157.0,0.5,20.95,897.5,710.8,520.1
2018,4,9,13,0,900.0,133.0,0.5,21.2,900.0,756.14,552.46
2018,4,9,13,15,899.5,129.0,0.55,21.25,883.0,796.22,581.29
2018,4,9,13,30,899.0,125.0,0.6,21.3,866.0,833.37,606.6
2018,4,9,13,45,813.5,160.5,0.6,21.4,815.5,845.33,614.23
2018,4,9,14,0,728.0,196.0,0.6,21.5,765.0,847.44,615.48
2018,4,9,14,15,717.5,189.0,0.7,21.35,731.0,861.04,627.85
2018,4,9,14,30,707.0,182.0,0.8,21.2,697.0,870.78,637.21
2018,4,9,14,45,690.0,175.0,0.85,21.05,656.0,870.59,639.46
2018,4,9,15,0,673.0,168.0,0.9,20.9,615.0,866.37,639.37
2018,4,9,15,15,589.0,181.0,0.9,20.9,553.5,813.76,606.22
2018,4,9,15,30,505.0,194.0,0.9,20.9,492.0,748.48,563.39
2018,4,9,15,45,495.0,178.5,1.05,20.15,450.5,730.48,557.38
2018,4,9,16,0,485.0,163.0,1.2,19.4,409.0,709.55,548.35
2018,4,9,16,15,346.5,159.5,1.3,18.7,326.0,546.86,433.12
2018,4,9,16,30,208.0,156.0,1.4,18.0,243.0,410.76,331.03
2018,4,9,16,45,258.0,126.5,1.45,17.3,219.5,425.4,347.39
2018,4,9,17,0,308.0,97.0,1.5,16.6,196.0,461.56,378.57
2018,4,9,17,15,344.5,81.5,1.5,15.9,173.0,475.16,390.56
2018,4,9,17,30,381.0,66.0,1.5,15.2,150.0,485.65,397.96
2018,4,9,17,45,330.0,52.5,1.45,14.45,111.0,416.53,340.45
2018,4,9,18,0,279.0,39.0,1.4,13.7,72.0,349.75,280.26
2018,4,9,18,15,174.5,25.5,1.35,13.35,42.5,226.97,128.2
2018,4,9,18,30,70.0,12.0,1.3,13.0,13.0,66.82,0.0
2018,4,9,18,45,35.0,6.0,1.2,12.6,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,10,5,45,33.5,10.0,1.4,10.6,12.0,7.87,0.0
2018,4,10,6,0,67.0,20.0,1.4,10.8,24.0,15.11,0.0
2018,4,10,6,15,164.0,36.5,1.4,11.15,59.0,27.35,17.69
2018,4,10,6,30,261.0,53.0,1.4,11.5,94.0,39.6,29.53
2018,4,10,6,45,285.0,69.5,1.45,11.8,130.0,51.13,40.29
2018,4,10,7,0,309.0,86.0,1.5,12.1,166.0,62.27,50.46
2018,4,10,7,15,321.0,103.0,1.5,12.4,202.5,73.18,60.18
2018,4,10,7,30,333.0,120.0,1.5,12.7,239.0,83.62,69.26
2018,4,10,7,45,319.0,147.0,1.5,13.0,275.5,101.71,84.89
2018,4,10,8,0,305.0,174.0,1.5,13.3,312.0,116.99,97.78
2018,4,10,8,15,363.0,184.5,1.55,13.6,367.0,123.92,103.3
2018,4,10,8,30,421.0,195.0,1.6,13.9,422.0,125.67,104.32
2018,4,10,8,45,372.5,213.5,1.6,14.15,427.5,139.17,115.42
2018,4,10,9,0,324.0,232.0,1.6,14.4,433.0,146.95,121.55
2018,4,10,9,15,396.0,235.5,1.65,14.55,497.5,141.34,116.39
2018,4,10,9,30,468.0,239.0,1.7,14.7,562.0,142.96,117.43
2018,4,10,9,45,372.5,294.0,1.7,14.9,559.5,175.9,144.71
2018,4,10,10,0,277.0,349.0,1.7,15.1,557.0,196.76,161.54
2018,4,10,10,15,237.0,369.0,1.7,15.25,552.0,240.56,180.67
2018,4,10,10,30,197.0,389.0,1.7,15.4,547.0,268.03,200.78
2018,4,10,10,45,164.5,396.5,1.7,15.55,531.0,286.59,216.3
2018,4,10,11,0,132.0,404.0,1.7,15.7,515.0,301.31,229.45
2018,4,10,11,15,101.0,400.5,1.7,15.7,486.0,312.62,239.83
2018,4,10,11,30,70.0,397.0,1.7,15.7,457.0,311.26,240.04
2018,4,10,11,45,53.5,379.5,1.7,15.75,425.5,302.8,234.22
2018,4,10,12,0,37.0,362.0,1.7,15.8,394.0,291.17,225.72
2018,4,10,12,15,66.0,386.0,1.7,15.7,443.5,332.89,258.12
2018,4,10,12,30,95.0,410.0,1.7,15.6,493.0,378.85,293.47
2018,4,10,12,45,94.5,412.5,1.75,15.5,494.0,392.34,304.11
2018,4,10,13,0,94.0,415.0,1.8,15.4,495.0,405.78,314.88
2018,4,10,13,15,98.5,405.5,1.85,15.25,488.0,412.56,320.89
2018,4,10,13,30,103.0,396.0,1.9,15.1,481.0,419.02,326.77
2018,4,10,13,45,87.5,376.0,1.95,14.95,447.0,398.88,312.13
2018,4,10,14,0,72.0,356.0,2.0,14.8,413.0,376.45,295.69
2018,4,10,14,15,41.0,251.5,2.05,14.55,283.5,256.42,203.14
2018,4,10,14,30,10.0,147.0,2.1,14.3,154.0,125.16,98.02
2018,4,10,14,45,12.5,168.0,2.15,14.1,176.5,146.13,115.75
2018,4,10,15,0,15.0,189.0,2.2,13.9,199.0,168.42,134.32
2018,4,10,15,15,39.5,220.5,2.2,13.9,244.5,243.21,196.01
2018,4,10,15,30,64.0,252.0,2.2,13.9,290.0,309.09,249.7
2018,4,10,15,45,47.0,219.5,2.3,13.45,246.0,261.89,212.51
2018,4,10,16,0,30.0,187.0,2.4,13.0,202.0,213.21,173.66
2018,4,10,16,15,15.0,141.0,2.45,12.8,148.5,134.15,108.57
2018,4,10,16,30,0.0,95.0,2.5,12.6,95.0,75.77,59.19
2018,4,10,16,45,0.0,56.5,2.5,12.35,56.5,43.26,31.68
2018,4,10,17,0,0.0,18.0,2.5,12.1,18.0,13.69,6.23
2018,4,10,17,15,2.5,17.5,2.45,11.85,18.0,15.69,8.12
2018,4,10,17,30,5.0,17.0,2.4,11.6,18.0,18.03,10.23
2018,4,10,17,45,16.0,29.0,2.35,11.3,31.0,37.43,27.2
2018,4,10,18,0,27.0,41.0,2.3,11.0,44.0,74.63,57.64
2018,4,10,18,15,39.5,26.5,2.3,10.75,28.5,82.58,47.81
2018,4,10,18,30,52.0,12.0,2.3,10.5,13.0,52.1,0.0
2018,4,10,18,45,26.0,6.0,2.25,10.2,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,5,45,31.5,10.0,1.9,8.5,12.0,7.87,0.0
2018,4,11,6,0,63.0,20.0,1.8,8.6,24.0,15.16,0.53
2018,4,11,6,15,105.5,36.5,1.8,8.85,50.5,27.23,17.96
2018,4,11,6,30,148.0,53.0,1.8,9.1,77.0,39.15,29.48
2018,4,11,6,45,183.0,73.0,1.8,9.35,113.5,53.05,42.46
2018,4,11,7,0,218.0,93.0,1.8,9.6,150.0,66.62,54.91
2018,4,11,7,15,259.5,105.5,1.7,9.85,188.5,75.37,62.75
2018,4,11,7,30,301.0,118.0,1.6,10.1,227.0,83.96,70.25
2018,4,11,7,45,329.0,140.5,1.5,10.35,276.5,98.09,82.52
2018,4,11,8,0,357.0,163.0,1.4,10.6,326.0,111.75,94.15
2018,4,11,8,15,319.0,194.5,1.3,10.85,352.5,128.48,108.29
2018,4,11,8,30,281.0,226.0,1.2,11.1,379.0,144.15,121.29
2018,4,11,8,45,360.5,229.0,1.05,11.35,442.5,147.02,123.13
2018,4,11,9,0,440.0,232.0,0.9,11.6,506.0,142.69,118.88
2018,4,11,9,15,476.5,235.5,1.0,11.95,550.5,143.35,119.02
2018,4,11,9,30,513.0,239.0,1.1,12.3,595.0,144.02,119.19
2018,4,11,9,45,453.0,276.0,1.15,12.6,602.5,158.74,131.24
2018,4,11,10,0,393.0,313.0,1.2,12.9,610.0,183.88,151.86
2018,4,11,10,15,286.5,353.5,1.4,13.0,574.5,226.21,168.69
2018,4,11,10,30,180.0,394.0,1.6,13.1,539.0,268.87,203.79
2018,4,11,10,45,224.5,398.5,1.8,13.2,584.0,301.53,227.46
2018,4,11,11,0,269.0,403.0,2.0,13.3,629.0,330.8,249.99
2018,4,11,11,15,315.5,396.0,2.15,13.15,665.5,369.64,281.14
2018,4,11,11,30,362.0,389.0,2.3,13.0,702.0,413.22,316.58
2018,4,11,11,45,446.0,364.0,2.45,12.9,753.0,464.44,357.85
2018,4,11,12,0,530.0,339.0,2.6,12.8,804.0,527.22,408.26
2018,4,11,12,15,543.0,332.0,2.7,12.7,807.5,569.65,443.19
2018,4,11,12,30,556.0,325.0,2.8,12.6,811.0,611.88,477.59
2018,4,11,12,45,511.0,337.5,2.85,12.55,780.5,630.39,493.05
2018,4,11,13,0,466.0,350.0,2.9,12.5,750.0,643.72,504.23
2018,4,11,13,15,434.5,352.0,2.9,12.45,719.0,653.66,512.62
2018,4,11,13,30,403.0,354.0,2.9,12.4,688.0,647.29,509.0
2018,4,11,13,45,314.5,353.5,2.9,12.35,609.5,598.52,472.57
2018,4,11,14,0,226.0,353.0,2.9,12.3,531.0,524.38,416.58
2018,4,11,14,15,217.0,337.5,2.9,12.2,503.0,516.12,411.81
2018,4,11,14,30,208.0,322.0,2.9,12.1,475.0,505.87,405.13
2018,4,11,14,45,300.5,292.0,2.85,11.95,500.0,596.01,477.37
2018,4,11,15,0,393.0,262.0,2.8,11.8,525.0,666.24,533.59
2018,4,11,15,15,480.5,219.0,2.8,11.8,519.5,741.72,592.88
2018,4,11,15,30,568.0,176.0,2.8,11.8,514.0,791.79,633.27
2018,4,11,15,45,468.0,185.5,2.8,11.55,448.5,713.06,575.48
2018,4,11,16,0,368.0,195.0,2.8,11.3,383.0,607.04,496.41
2018,4,11,16,15,409.0,164.5,2.8,11.2,353.5,641.58,526.66
2018,4,11,16,30,450.0,134.0,2.8,11.1,324.0,648.15,535.01
2018,4,11,16,45,278.5,121.5,2.8,11.0,234.0,438.53,369.07
2018,4,11,17,0,107.0,109.0,2.8,10.9,144.0,236.21,199.79
2018,4,11,17,15,73.0,88.5,2.85,10.7,110.5,180.42,152.38
2018,4,11,17,30,39.0,68.0,2.9,10.5,77.0,107.25,88.59
2018,4,11,17,45,85.0,53.0,2.95,10.35,65.5,151.01,126.66
2018,4,11,18,0,131.0,38.0,3.0,10.2,54.0,192.54,158.93
2018,4,11,18,15,81.5,24.5,3.1,10.0,33.0,127.71,82.09
2018,4,11,18,30,32.0,11.0,3.2,9.8,12.0,34.93,0.0
2018,4,11,18,45,16.0,5.5,3.3,9.65,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,5,45,45.5,12.0,2.4,6.85,15.0,9.44,0.0
2018,4,12,6,0,91.0,24.0,2.4,7.2,30.0,18.05,4.15
2018,4,12,6,15,136.0,39.0,2.55,7.55,57.0,29.12,19.85
2018,4,12,6,30,181.0,54.0,2.7,7.9,84.0,40.1,30.52
2018,4,12,6,45,367.5,63.5,2.8,8.25,152.5,47.77,37.87
2018,4,12,7,0,554.0,73.0,2.9,8.6,221.0,58.43,47.71
2018,4,12,7,15,576.0,84.0,2.9,8.8,267.0,66.01,54.56
2018,4,12,7,30,598.0,95.0,2.9,9.0,313.0,73.26,60.94
2018,4,12,7,45,642.0,101.0,2.95,9.25,367.5,77.02,64.07
2018,4,12,8,0,686.0,107.0,3.0,9.5,422.0,80.75,67.11
2018,4,12,8,15,719.5,111.5,3.0,9.7,475.0,83.23,69.01
2018,4,12,8,30,753.0,116.0,3.0,9.9,528.0,85.66,70.87
2018,4,12,8,45,706.5,139.0,3.0,10.1,552.0,97.49,80.99
2018,4,12,9,0,660.0,162.0,3.0,10.3,576.0,108.46,90.26
2018,4,12,9,15,706.0,158.5,2.95,10.45,628.0,105.34,87.23
2018,4,12,9,30,752.0,155.0,2.9,10.6,680.0,102.61,84.6
2018,4,12,9,45,623.0,197.5,2.9,10.8,647.5,120.4,99.74
2018,4,12,10,0,494.0,240.0,2.9,11.0,615.0,141.31,117.39
2018,4,12,10,15,447.0,272.5,2.85,11.15,621.5,191.57,136.87
2018,4,12,10,30,400.0,305.0,2.8,11.3,628.0,237.53,171.57
2018,4,12,10,45,506.0,281.0,2.8,11.45,701.0,281.26,202.55
2018,4,12,11,0,612.0,257.0,2.8,11.6,774.0,333.51,243.4
2018,4,12,11,15,743.5,206.0,2.8,11.7,845.0,390.87,289.93
2018,4,12,11,30,875.0,155.0,2.8,11.8,916.0,462.17,348.86
2018,4,12,11,45,814.5,185.0,2.85,11.85,897.5,511.44,393.29
2018,4,12,12,0,754.0,215.0,2.9,11.9,879.0,554.67,431.2
2018,4,12,12,15,709.5,236.5,2.95,11.9,860.0,594.91,465.3
2018,4,12,12,30,665.0,258.0,3.0,11.9,841.0,629.89,494.19
2018,4,12,12,45,762.5,210.5,3.1,11.95,872.5,699.57,549.76
2018,4,12,13,0,860.0,163.0,3.2,12.0,904.0,768.15,604.0
2018,4,12,13,15,856.0,162.0,3.25,11.9,887.0,808.18,635.4
2018,4,12,13,30,852.0,161.0,3.3,11.8,870.0,845.19,664.38
2018,4,12,13,45,846.0,158.5,3.35,11.75,845.0,875.96,687.41
2018,4,12,14,0,840.0,156.0,3.4,11.7,820.0,903.18,707.93
2018,4,12,14,15,832.0,152.0,3.45,11.6,787.5,923.54,723.85
2018,4,12,14,30,824.0,148.0,3.5,11.5,755.0,940.02,737.26
2018,4,12,14,45,810.5,144.0,3.55,11.4,715.5,947.42,744.46
2018,4,12,15,0,797.0,140.0,3.6,11.3,676.0,950.7,749.01
2018,4,12,15,15,780.5,136.5,3.6,11.3,632.5,956.05,754.67
2018,4,12,15,30,764.0,133.0,3.6,11.3,589.0,949.59,752.08
2018,4,12,15,45,743.5,126.5,3.6,11.0,540.5,931.78,742.39
2018,4,12,16,0,723.0,120.0,3.6,10.7,492.0,910.24,730.08
2018,4,12,16,15,696.0,112.5,3.55,10.5,440.5,877.49,708.87
2018,4,12,16,30,669.0,105.0,3.5,10.3,389.0,841.54,685.0
2018,4,12,16,45,627.5,98.0,3.45,10.1,336.0,788.96,647.98
2018,4,12,17,0,586.0,91.0,3.4,9.9,283.0,734.03,608.0
2018,4,12,17,15,523.5,82.0,3.25,9.55,230.5,654.72,547.1
2018,4,12,17,30,461.0,73.0,3.1,9.2,178.0,574.46,482.67
2018,4,12,17,45,365.0,61.0,2.95,8.9,130.5,462.07,388.74
2018,4,12,18,0,269.0,49.0,2.8,8.6,83.0,357.54,296.33
2018,4,12,18,15,154.5,31.0,2.7,8.35,48.5,225.23,154.9
2018,4,12,18,30,40.0,13.0,2.6,8.1,14.0,43.1,0.0
2018,4,12,18,45,20.0,6.5,2.55,7.85,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.9,5.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,4,13,5,45,82.5,15.5,1.9,6.4,21.0,12.2,0.0
2018,4,13,6,0,160.0,29.0,1.9,6.9,40.0,21.86,8.28
2018,4,13,6,15,277.5,42.5,2.0,7.4,81.5,32.2,22.71
2018,4,13,6,30,395.0,56.0,2.1,7.9,123.0,45.5,35.45
2018,4,13,6,45,476.5,64.5,2.15,8.45,173.5,51.91,41.63
2018,4,13,7,0,558.0,73.0,2.2,9.0,224.0,58.39,47.61
2018,4,13,7,15,611.5,79.5,2.25,9.45,278.0,63.05,51.74
2018,4,13,7,30,665.0,86.0,2.3,9.9,332.0,67.71,55.73
2018,4,13,7,45,702.0,91.0,2.4,10.4,385.5,71.02,58.4
2018,4,13,8,0,739.0,96.0,2.5,10.9,439.0,74.3,60.99
2018,4,13,8,15,765.5,100.0,2.45,11.3,490.0,83.02,68.38
2018,4,13,8,30,792.0,104.0,2.4,11.7,541.0,85.45,70.15
2018,4,13,8,45,811.0,108.0,2.4,12.05,588.5,87.61,71.72
2018,4,13,9,0,830.0,112.0,2.4,12.4,636.0,89.67,73.19
2018,4,13,9,15,848.5,113.0,2.35,12.7,679.5,89.75,72.97
2018,4,13,9,30,867.0,114.0,2.3,13.0,723.0,89.85,72.78
2018,4,13,9,45,882.5,114.0,2.25,13.35,761.0,98.97,80.36
2018,4,13,10,0,898.0,114.0,2.2,13.7,799.0,105.1,85.33
2018,4,13,10,15,905.0,116.0,2.2,13.95,828.5,164.94,97.16
2018,4,13,10,30,912.0,118.0,2.2,14.2,858.0,225.57,137.84
2018,4,13,10,45,916.5,120.0,2.15,14.45,880.5,286.25,187.43
2018,4,13,11,0,921.0,122.0,2.1,14.7,903.0,347.01,240.5
2018,4,13,11,15,923.5,122.5,2.1,14.85,917.0,406.01,293.07
2018,4,13,11,30,926.0,123.0,2.1,15.0,931.0,464.38,344.42
2018,4,13,11,45,926.0,124.0,2.1,15.2,937.0,521.06,393.12
2018,4,13,12,0,926.0,125.0,2.1,15.4,943.0,576.42,439.28
2018,4,13,12,15,925.0,125.5,2.1,15.5,941.0,629.28,482.29
2018,4,13,12,30,924.0,126.0,2.1,15.6,939.0,680.24,522.61
2018,4,13,12,45,902.5,136.0,2.1,15.7,923.0,722.85,555.6
2018,4,13,13,0,881.0,146.0,2.1,15.8,907.0,761.63,584.97
2018,4,13,13,15,880.5,142.5,2.1,15.8,890.5,801.48,615.03
2018,4,13,13,30,880.0,139.0,2.1,15.8,874.0,838.49,641.49
2018,4,13,13,45,866.0,140.0,2.1,15.85,845.5,876.94,668.2
2018,4,13,14,0,852.0,141.0,2.1,15.9,817.0,900.81,684.88
2018,4,13,14,15,845.0,137.0,2.1,15.8,785.0,921.93,700.32
2018,4,13,14,30,838.0,133.0,2.1,15.7,753.0,939.23,713.33
2018,4,13,14,45,841.0,125.0,2.1,15.65,719.5,957.87,727.32
2018,4,13,15,0,844.0,117.0,2.1,15.6,686.0,972.81,738.97
2018,4,13,15,15,822.5,114.0,2.1,15.6,639.0,965.66,735.81
2018,4,13,15,30,801.0,111.0,2.1,15.6,592.0,954.34,730.21
2018,4,13,15,45,781.5,106.0,2.05,15.25,543.5,938.74,722.22
2018,4,13,16,0,762.0,101.0,2.0,14.9,495.0,919.34,711.69
2018,4,13,16,15,743.0,95.5,1.95,14.55,447.0,903.75,703.79
2018,4,13,16,30,724.0,90.0,1.9,14.2,399.0,877.98,688.55
2018,4,13,16,45,688.5,83.5,1.85,13.85,346.0,831.56,658.25
2018,4,13,17,0,653.0,77.0,1.8,13.5,293.0,782.82,625.33
2018,4,13,17,15,595.5,70.0,1.8,12.85,240.0,710.36,574.24
2018,4,13,17,30,538.0,63.0,1.8,12.2,187.0,637.11,519.55
2018,4,13,17,45,448.5,53.0,1.8,11.5,138.5,530.82,435.41
2018,4,13,18,0,359.0,43.0,1.8,10.8,90.0,426.64,347.22
2018,4,13,18,15,225.5,29.0,1.8,10.45,54.0,283.22,200.08
2018,4,13,18,30,92.0,15.0,1.8,10.1,18.0,87.47,0.0
2018,4,13,18,45,46.0,7.5,1.85,9.7,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.35,8.35,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,4,14,5,45,110.5,15.5,1.3,8.9,23.5,12.2,0.0
2018,4,14,6,0,211.0,29.0,1.3,9.2,45.0,22.04,9.73
2018,4,14,6,15,328.5,40.5,1.3,9.7,87.5,33.18,23.48
2018,4,14,6,30,446.0,52.0,1.3,10.2,130.0,42.48,32.5
2018,4,14,6,45,521.0,60.0,1.3,10.65,181.0,48.69,38.42
2018,4,14,7,0,596.0,68.0,1.3,11.1,232.0,54.94,44.13
2018,4,14,7,15,645.5,73.5,1.25,11.6,285.5,59.03,47.71
2018,4,14,7,30,695.0,79.0,1.2,12.1,339.0,63.15,51.17
2018,4,14,7,45,729.5,83.5,1.2,12.6,392.0,66.31,53.7
2018,4,14,8,0,764.0,88.0,1.2,13.1,445.0,75.1,61.14
2018,4,14,8,15,789.5,91.5,1.15,13.65,496.5,77.46,62.83
2018,4,14,8,30,815.0,95.0,1.1,14.2,548.0,79.76,64.46
2018,4,14,8,45,834.5,97.5,1.1,14.7,595.0,81.18,65.35
