Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,854.0,100.0,1.1,15.2,642.0,82.56,66.21
2018,4,14,9,15,870.0,101.5,1.05,15.65,685.0,92.29,74.22
2018,4,14,9,30,886.0,103.0,1.0,16.1,728.0,93.42,74.84
2018,4,14,9,45,899.0,103.0,1.0,16.5,765.0,93.54,74.65
2018,4,14,10,0,912.0,103.0,1.0,16.9,802.0,102.88,70.8
2018,4,14,10,15,920.5,104.0,1.0,17.2,832.0,162.9,92.71
2018,4,14,10,30,929.0,105.0,1.0,17.5,862.0,223.85,133.26
2018,4,14,10,45,934.5,105.5,1.0,17.75,884.0,284.55,182.06
2018,4,14,11,0,940.0,106.0,1.0,18.0,906.0,345.36,234.08
2018,4,14,11,15,943.5,106.5,1.0,18.2,921.0,405.38,286.0
2018,4,14,11,30,947.0,107.0,1.0,18.4,936.0,464.83,336.57
2018,4,14,11,45,948.5,107.0,1.05,18.55,942.5,522.2,384.54
2018,4,14,12,0,950.0,107.0,1.1,18.7,949.0,578.29,430.09
2018,4,14,12,15,949.5,107.0,1.15,18.75,947.0,631.73,472.52
2018,4,14,12,30,949.0,107.0,1.2,18.8,945.0,683.21,512.34
2018,4,14,12,45,946.0,107.5,1.3,18.8,935.0,731.26,549.33
2018,4,14,13,0,943.0,108.0,1.4,18.8,925.0,776.71,583.78
2018,4,14,13,15,939.5,106.5,1.45,18.7,907.0,817.22,613.26
2018,4,14,13,30,936.0,105.0,1.5,18.6,889.0,854.61,639.35
2018,4,14,13,45,930.0,104.5,1.6,18.5,864.0,887.59,663.14
2018,4,14,14,0,924.0,104.0,1.7,18.4,839.0,917.07,684.75
2018,4,14,14,15,916.0,102.0,1.8,18.2,806.5,939.63,702.2
2018,4,14,14,30,908.0,100.0,1.9,18.0,774.0,958.35,717.36
2018,4,14,14,45,897.0,98.0,1.95,17.8,735.0,970.36,727.72
2018,4,14,15,0,886.0,96.0,2.0,17.6,696.0,978.4,735.73
2018,4,14,15,15,871.0,93.5,2.0,17.6,651.5,978.04,737.22
2018,4,14,15,30,856.0,91.0,2.0,17.6,607.0,986.2,744.7
2018,4,14,15,45,835.0,88.5,2.15,16.95,558.0,972.15,740.98
2018,4,14,16,0,814.0,86.0,2.3,16.3,509.0,954.29,734.76
2018,4,14,16,15,785.5,82.5,2.3,15.75,456.5,924.02,717.92
2018,4,14,16,30,757.0,79.0,2.3,15.2,404.0,890.4,698.47
2018,4,14,16,45,717.5,74.5,2.35,14.7,350.0,841.58,667.78
2018,4,14,17,0,678.0,70.0,2.4,14.2,296.0,798.09,639.75
2018,4,14,17,15,588.5,67.0,2.35,13.6,238.5,700.14,568.81
2018,4,14,17,30,499.0,64.0,2.3,13.0,181.0,602.11,494.39
2018,4,14,17,45,363.0,55.0,2.25,12.4,128.5,449.94,372.84
2018,4,14,18,0,227.0,46.0,2.2,11.8,76.0,313.98,257.86
2018,4,14,18,15,141.0,30.0,2.15,11.5,46.0,214.21,154.37
2018,4,14,18,30,55.0,14.0,2.1,11.2,16.0,56.29,0.0
2018,4,14,18,45,27.5,7.0,2.05,10.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,60.5,15.5,1.25,8.95,20.0,12.2,0.0
2018,4,15,6,0,113.0,29.0,1.3,9.1,38.0,21.71,10.53
2018,4,15,6,15,171.5,45.0,1.35,9.45,70.0,33.51,23.9
2018,4,15,6,30,230.0,61.0,1.4,9.8,102.0,44.91,34.77
2018,4,15,6,45,376.5,70.0,1.5,10.1,163.5,52.29,41.77
2018,4,15,7,0,523.0,79.0,1.6,10.4,225.0,62.41,50.98
2018,4,15,7,15,446.0,101.0,1.6,10.8,244.0,73.37,60.71
2018,4,15,7,30,369.0,123.0,1.6,11.2,263.0,85.72,71.46
2018,4,15,7,45,426.0,135.5,1.6,11.65,319.5,93.65,78.09
2018,4,15,8,0,483.0,148.0,1.6,12.1,376.0,101.41,84.48
2018,4,15,8,15,648.5,123.5,1.6,12.45,465.0,89.17,73.35
2018,4,15,8,30,814.0,99.0,1.6,12.8,554.0,82.38,67.09
2018,4,15,8,45,832.0,102.5,1.6,13.15,601.5,84.32,68.48
2018,4,15,9,0,850.0,106.0,1.6,13.5,649.0,86.18,69.78
2018,4,15,9,15,864.0,108.0,1.7,13.75,691.0,86.9,70.15
2018,4,15,9,30,878.0,110.0,1.8,14.0,733.0,96.99,78.57
2018,4,15,9,45,889.0,112.0,1.85,14.2,769.5,98.01,79.21
2018,4,15,10,0,900.0,114.0,1.9,14.4,806.0,111.2,76.37
2018,4,15,10,15,907.5,115.0,1.95,14.5,835.5,170.55,99.85
2018,4,15,10,30,915.0,116.0,2.0,14.6,865.0,230.72,141.34
2018,4,15,10,45,920.0,116.5,2.0,14.7,886.5,290.63,190.86
2018,4,15,11,0,925.0,117.0,2.0,14.8,908.0,350.61,243.59
2018,4,15,11,15,928.5,117.5,2.05,14.8,922.5,409.92,296.57
2018,4,15,11,30,932.0,118.0,2.1,14.8,937.0,468.69,348.44
2018,4,15,11,45,934.0,118.0,2.15,14.85,943.5,525.66,397.67
2018,4,15,12,0,936.0,118.0,2.2,14.9,950.0,581.44,444.59
2018,4,15,12,15,935.0,117.5,2.3,14.85,947.0,633.72,488.01
2018,4,15,12,30,934.0,117.0,2.4,14.8,944.0,684.0,528.88
2018,4,15,12,45,931.5,116.0,2.5,14.8,933.5,730.66,566.1
2018,4,15,13,0,929.0,115.0,2.6,14.8,923.0,774.71,600.72
2018,4,15,13,15,922.5,114.5,2.65,14.65,903.5,813.37,630.34
2018,4,15,13,30,916.0,114.0,2.7,14.5,884.0,848.78,656.25
2018,4,15,13,45,907.0,113.5,2.8,14.35,857.0,878.72,678.76
2018,4,15,14,0,898.0,113.0,2.9,14.2,830.0,905.01,698.89
2018,4,15,14,15,666.5,188.5,3.0,13.95,709.0,823.39,643.19
2018,4,15,14,30,435.0,264.0,3.1,13.7,588.0,700.47,552.08
2018,4,15,14,45,355.0,265.0,3.15,13.5,520.5,620.78,494.62
2018,4,15,15,0,275.0,266.0,3.2,13.3,453.0,558.53,447.93
2018,4,15,15,15,228.0,261.5,3.2,13.3,410.0,519.07,418.12
2018,4,15,15,30,181.0,257.0,3.2,13.3,367.0,453.55,367.81
2018,4,15,15,45,159.0,238.5,3.3,12.6,329.5,418.86,342.65
2018,4,15,16,0,137.0,220.0,3.4,11.9,292.0,382.89,315.75
2018,4,15,16,15,233.0,187.0,3.4,11.55,294.0,469.44,389.99
2018,4,15,16,30,329.0,154.0,3.4,11.2,296.0,528.54,441.79
2018,4,15,16,45,340.5,134.0,3.4,10.8,264.0,517.28,435.3
2018,4,15,17,0,352.0,114.0,3.4,10.4,232.0,528.29,445.94
2018,4,15,17,15,342.0,95.0,3.3,10.15,193.5,492.5,417.82
2018,4,15,17,30,332.0,76.0,3.2,9.9,155.0,454.93,386.72
2018,4,15,17,45,274.5,61.0,3.1,9.6,115.0,378.55,320.98
2018,4,15,18,0,217.0,46.0,3.0,9.3,75.0,304.53,254.03
2018,4,15,18,15,134.0,30.5,2.9,9.15,46.0,210.54,156.66
2018,4,15,18,30,51.0,15.0,2.8,9.0,17.0,53.81,0.0
2018,4,15,18,45,25.5,7.5,2.75,8.85,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,7.8,1.0,0.0,0.0
2018,4,16,5,45,2.0,3.5,1.75,7.95,3.5,2.75,0.0
2018,4,16,6,0,3.0,6.0,1.8,8.1,6.0,4.7,0.0
2018,4,16,6,15,1.5,10.5,1.85,8.15,10.5,7.97,1.44
2018,4,16,6,30,0.0,15.0,1.9,8.2,15.0,11.39,4.7
2018,4,16,6,45,0.0,16.0,2.0,8.3,16.0,12.15,5.49
2018,4,16,7,0,0.0,17.0,2.1,8.4,17.0,12.92,6.23
2018,4,16,7,15,0.0,18.5,2.15,8.45,18.5,14.07,7.28
2018,4,16,7,30,0.0,20.0,2.2,8.5,20.0,15.23,8.31
2018,4,16,7,45,0.0,42.5,2.25,8.55,42.5,32.49,23.98
2018,4,16,8,0,0.0,65.0,2.3,8.6,65.0,49.86,39.56
2018,4,16,8,15,89.5,146.0,2.35,8.65,196.5,101.64,85.58
2018,4,16,8,30,179.0,227.0,2.4,8.7,328.0,148.62,126.45
2018,4,16,8,45,324.5,227.5,2.45,8.75,429.0,144.96,122.75
2018,4,16,9,0,470.0,228.0,2.5,8.8,530.0,140.21,118.27
2018,4,16,9,15,256.5,178.0,2.55,8.85,344.5,114.5,95.59
2018,4,16,9,30,43.0,128.0,2.6,8.9,159.0,93.79,77.32
2018,4,16,9,45,74.5,198.0,2.6,9.0,254.5,129.57,108.25
2018,4,16,10,0,106.0,268.0,2.6,9.1,350.0,170.3,135.17
2018,4,16,10,15,247.5,309.0,2.65,9.1,510.0,205.99,155.71
2018,4,16,10,30,389.0,350.0,2.7,9.1,670.0,275.06,203.26
2018,4,16,10,45,355.5,370.5,2.7,9.15,668.5,311.45,234.48
2018,4,16,11,0,322.0,391.0,2.7,9.2,667.0,344.75,264.19
2018,4,16,11,15,242.5,405.5,2.7,9.2,615.5,355.29,276.94
2018,4,16,11,30,163.0,420.0,2.7,9.2,564.0,362.34,285.56
2018,4,16,11,45,115.5,405.0,2.7,9.2,507.5,349.28,276.95
2018,4,16,12,0,68.0,390.0,2.7,9.2,451.0,328.76,261.7
2018,4,16,12,15,55.0,364.0,2.75,9.15,413.0,311.87,248.99
2018,4,16,12,30,42.0,338.0,2.8,9.1,375.0,291.99,233.66
2018,4,16,12,45,37.0,334.5,2.8,9.1,367.0,292.8,234.57
2018,4,16,13,0,32.0,331.0,2.8,9.1,359.0,292.89,234.8
2018,4,16,13,15,31.5,288.0,2.85,9.1,315.0,262.06,210.67
2018,4,16,13,30,31.0,245.0,2.9,9.1,271.0,229.37,184.9
2018,4,16,13,45,162.0,283.5,2.95,9.05,414.0,393.39,320.08
2018,4,16,14,0,293.0,322.0,3.0,9.0,557.0,573.11,461.98
2018,4,16,14,15,260.5,329.5,3.05,8.95,532.0,568.82,457.91
2018,4,16,14,30,228.0,337.0,3.1,8.9,507.0,541.13,437.29
2018,4,16,14,45,222.5,319.5,3.1,8.85,478.5,530.85,430.79
2018,4,16,15,0,217.0,302.0,3.1,8.8,450.0,518.84,422.85
2018,4,16,15,15,281.5,272.0,3.1,8.8,451.0,583.77,476.32
2018,4,16,15,30,346.0,242.0,3.1,8.8,452.0,624.51,510.98
2018,4,16,15,45,391.5,212.5,3.15,8.6,432.0,644.97,530.44
2018,4,16,16,0,437.0,183.0,3.2,8.4,412.0,688.63,567.36
2018,4,16,16,15,473.5,155.0,3.2,8.25,380.5,696.88,577.22
2018,4,16,16,30,510.0,127.0,3.2,8.1,349.0,700.97,582.74
2018,4,16,16,45,474.5,114.5,3.15,8.0,300.0,649.89,544.63
2018,4,16,17,0,439.0,102.0,3.1,7.9,251.0,597.35,504.66
2018,4,16,17,15,414.5,87.0,3.0,7.7,208.0,550.91,468.16
2018,4,16,17,30,390.0,72.0,2.9,7.5,165.0,503.38,428.9
2018,4,16,17,45,347.0,58.5,2.8,7.3,126.0,440.73,374.77
2018,4,16,18,0,304.0,45.0,2.7,7.1,87.0,379.61,318.48
2018,4,16,18,15,189.0,30.5,2.6,7.0,53.0,258.04,197.78
2018,4,16,18,30,74.0,16.0,2.5,6.9,19.0,73.59,0.0
2018,4,16,18,45,37.0,8.0,2.45,6.8,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,1.6,5.3,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.5,5.7,5.0,0.0,0.0
2018,4,17,5,45,144.0,18.5,1.4,6.05,30.0,14.56,0.0
2018,4,17,6,0,261.0,32.0,1.3,6.4,55.0,26.42,15.79
2018,4,17,6,15,378.5,42.5,1.3,6.8,100.5,34.88,25.58
2018,4,17,6,30,496.0,53.0,1.3,7.2,146.0,43.46,33.93
2018,4,17,6,45,566.0,60.0,1.25,7.65,198.5,48.96,39.2
2018,4,17,7,0,636.0,67.0,1.2,8.1,251.0,54.52,44.3
2018,4,17,7,15,683.0,73.0,1.2,8.45,306.0,59.07,48.32
2018,4,17,7,30,730.0,79.0,1.2,8.8,361.0,63.59,52.21
2018,4,17,7,45,763.0,83.0,1.15,9.15,415.0,71.87,59.37
2018,4,17,8,0,796.0,87.0,1.1,9.5,469.0,74.86,61.73
2018,4,17,8,15,820.0,90.5,1.05,9.9,520.5,77.26,63.52
2018,4,17,8,30,844.0,94.0,1.0,10.3,572.0,79.59,65.25
2018,4,17,8,45,862.0,97.0,1.0,10.7,620.0,81.36,66.48
2018,4,17,9,0,880.0,100.0,1.0,11.1,668.0,91.76,75.23
2018,4,17,9,15,894.0,102.0,0.95,11.45,711.0,93.23,76.17
2018,4,17,9,30,908.0,104.0,0.9,11.8,754.0,94.56,77.02
2018,4,17,9,45,919.0,105.0,0.85,12.1,791.0,95.14,77.26
2018,4,17,10,0,930.0,106.0,0.8,12.4,828.0,114.37,74.97
2018,4,17,10,15,927.5,111.5,0.75,12.65,854.0,176.63,102.99
2018,4,17,10,30,925.0,117.0,0.7,12.9,880.0,238.63,146.95
2018,4,17,10,45,861.5,153.5,0.7,13.15,878.5,299.33,199.52
2018,4,17,11,0,798.0,190.0,0.7,13.4,877.0,360.68,253.99
2018,4,17,11,15,781.0,199.5,0.75,13.55,881.0,410.92,298.37
2018,4,17,11,30,764.0,209.0,0.8,13.7,885.0,463.46,343.48
2018,4,17,11,45,697.0,237.0,0.85,13.85,857.0,503.07,378.03
2018,4,17,12,0,630.0,265.0,0.9,14.0,829.0,535.4,405.55
2018,4,17,12,15,427.5,351.0,0.95,14.1,733.5,525.82,400.59
2018,4,17,12,30,225.0,437.0,1.0,14.2,638.0,488.66,373.53
2018,4,17,12,45,172.5,424.0,1.05,14.3,577.0,464.1,356.49
2018,4,17,13,0,120.0,411.0,1.1,14.4,516.0,433.27,334.0
2018,4,17,13,15,160.0,406.5,1.15,14.35,543.5,474.5,366.42
2018,4,17,13,30,200.0,402.0,1.2,14.3,571.0,518.31,400.11
2018,4,17,13,45,282.0,373.0,1.3,14.3,603.5,593.3,457.44
2018,4,17,14,0,364.0,344.0,1.4,14.3,636.0,656.81,506.07
2018,4,17,14,15,479.5,289.0,1.5,14.2,658.0,746.61,573.97
2018,4,17,14,30,595.0,234.0,1.6,14.1,680.0,827.2,634.74
2018,4,17,14,45,712.5,180.0,1.7,13.95,687.0,906.94,693.38
2018,4,17,15,0,830.0,126.0,1.8,13.8,694.0,974.17,741.22
2018,4,17,15,15,833.0,116.5,1.8,13.8,655.5,983.48,748.48
2018,4,17,15,30,836.0,107.0,1.8,13.8,617.0,988.88,754.04
2018,4,17,15,45,811.5,104.0,2.05,13.35,566.5,970.46,748.18
2018,4,17,16,0,787.0,101.0,2.3,12.9,516.0,948.14,739.41
2018,4,17,16,15,751.5,97.0,2.35,12.55,461.0,917.36,721.94
2018,4,17,16,30,716.0,93.0,2.4,12.2,406.0,876.74,697.09
2018,4,17,16,45,667.0,87.0,2.45,11.85,349.0,817.33,657.78
2018,4,17,17,0,618.0,81.0,2.5,11.5,292.0,755.96,615.58
2018,4,17,17,15,540.0,73.5,2.45,11.0,235.0,663.26,547.1
2018,4,17,17,30,462.0,66.0,2.4,10.5,178.0,570.8,475.59
2018,4,17,17,45,391.0,55.5,2.4,10.0,134.0,482.35,403.51
2018,4,17,18,0,320.0,45.0,2.4,9.5,90.0,393.39,326.63
2018,4,17,18,15,212.0,31.5,2.35,9.15,56.0,278.95,215.18
2018,4,17,18,30,104.0,18.0,2.3,8.8,22.0,99.96,0.0
2018,4,17,18,45,52.0,9.0,2.2,8.5,11.0,7.08,0.0
2018,4,17,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.25,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,7.1,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.25,3.0,2.36,0.0
2018,4,18,6,0,0.0,5.0,1.0,7.4,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.05,7.65,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.9,8.0,6.06,0.0
2018,4,18,6,45,0.0,21.0,1.1,8.15,21.0,15.97,9.03
2018,4,18,7,0,0.0,34.0,1.1,8.4,34.0,25.93,18.2
2018,4,18,7,15,0.0,47.5,1.05,8.55,47.5,36.31,27.65
2018,4,18,7,30,0.0,61.0,1.0,8.7,61.0,46.74,37.02
2018,4,18,7,45,0.0,58.0,1.0,8.85,58.0,44.44,34.77
2018,4,18,8,0,0.0,55.0,1.0,9.0,55.0,42.15,32.55
2018,4,18,8,15,0.0,73.0,0.95,9.25,73.0,56.08,44.87
2018,4,18,8,30,0.0,91.0,0.9,9.5,91.0,70.06,57.05
2018,4,18,8,45,4.0,121.5,0.9,9.75,124.0,92.05,76.1
2018,4,18,9,0,8.0,152.0,0.9,10.0,157.0,113.44,94.33
2018,4,18,9,15,75.0,244.0,0.95,10.3,297.5,164.2,137.4
2018,4,18,9,30,142.0,336.0,1.0,10.6,438.0,200.6,167.39
2018,4,18,9,45,212.5,348.5,1.05,10.9,510.0,208.19,173.07
2018,4,18,10,0,283.0,361.0,1.1,11.2,582.0,210.95,162.26
2018,4,18,10,15,308.5,370.0,1.15,11.4,618.5,245.24,181.74
2018,4,18,10,30,334.0,379.0,1.2,11.6,655.0,283.07,208.38
2018,4,18,10,45,305.5,398.0,1.3,11.8,655.5,316.91,236.69
2018,4,18,11,0,277.0,417.0,1.4,12.0,656.0,348.27,263.69
2018,4,18,11,15,242.5,428.5,1.5,12.1,640.5,370.65,283.79
2018,4,18,11,30,208.0,440.0,1.6,12.2,625.0,394.75,304.5
2018,4,18,11,45,200.5,442.0,1.7,12.3,621.0,414.65,321.15
2018,4,18,12,0,193.0,444.0,1.8,12.4,617.0,433.49,336.72
2018,4,18,12,15,165.0,435.5,1.85,12.45,583.0,431.86,336.48
2018,4,18,12,30,137.0,427.0,1.9,12.5,549.0,426.38,333.04
2018,4,18,12,45,112.0,412.0,2.0,12.5,511.0,414.11,324.42
2018,4,18,13,0,87.0,397.0,2.1,12.5,473.0,387.75,304.84
2018,4,18,13,15,70.5,366.5,2.1,12.5,427.5,359.21,283.35
2018,4,18,13,30,54.0,336.0,2.1,12.5,382.0,327.58,259.16
2018,4,18,13,45,48.0,316.5,2.15,12.5,356.5,311.95,247.52
2018,4,18,14,0,42.0,297.0,2.2,12.5,331.0,294.94,234.64
2018,4,18,14,15,39.5,271.5,2.2,12.4,302.5,274.14,218.86
2018,4,18,14,30,37.0,246.0,2.2,12.3,274.0,252.18,202.04
2018,4,18,14,45,290.0,226.5,2.2,12.2,427.0,519.25,419.22
2018,4,18,15,0,543.0,207.0,2.2,12.1,580.0,780.71,617.41
2018,4,18,15,15,703.5,149.5,2.2,12.1,600.5,901.54,703.51
2018,4,18,15,30,864.0,92.0,2.2,12.1,621.0,987.11,763.5
2018,4,18,15,45,856.0,88.0,2.2,11.75,577.0,996.54,772.24
2018,4,18,16,0,848.0,84.0,2.2,11.4,533.0,989.58,770.77
2018,4,18,16,15,823.0,80.0,2.15,11.1,480.0,961.8,754.33
2018,4,18,16,30,798.0,76.0,2.1,10.8,427.0,930.58,735.46
2018,4,18,16,45,761.5,71.5,2.05,10.5,372.0,884.13,705.25
2018,4,18,17,0,725.0,67.0,2.0,10.2,317.0,835.07,672.24
2018,4,18,17,15,651.5,63.0,1.85,9.65,259.0,756.73,615.61
2018,4,18,17,30,578.0,59.0,1.7,9.1,201.0,671.64,551.3
2018,4,18,17,45,456.0,52.5,1.6,8.5,147.5,538.97,446.74
2018,4,18,18,0,334.0,46.0,1.5,7.9,94.0,409.34,339.09
2018,4,18,18,15,215.0,32.0,1.45,7.55,58.0,281.58,219.92
2018,4,18,18,30,96.0,18.0,1.4,7.2,22.0,132.81,0.0
2018,4,18,18,45,48.0,9.0,1.4,6.85,11.0,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,19,5,15,12.0,2.0,1.35,5.95,2.0,0.0,0.0
2018,4,19,5,30,24.0,4.0,1.4,6.3,4.0,3.15,0.0
2018,4,19,5,45,108.0,19.0,1.45,6.65,28.0,14.4,0.0
2018,4,19,6,0,192.0,34.0,1.5,7.0,52.0,25.66,15.98
2018,4,19,6,15,318.0,44.5,1.6,7.35,97.0,33.98,24.85
2018,4,19,6,30,444.0,55.0,1.7,7.7,142.0,44.51,34.87
2018,4,19,6,45,552.0,59.5,1.8,8.05,201.0,48.33,38.58
2018,4,19,7,0,660.0,64.0,1.9,8.4,260.0,52.52,42.42
2018,4,19,7,15,705.0,68.5,1.95,8.8,314.5,60.71,49.72
2018,4,19,7,30,750.0,73.0,2.0,9.2,369.0,64.53,52.93
2018,4,19,7,45,778.5,77.5,2.1,9.6,422.0,68.02,55.8
2018,4,19,8,0,807.0,82.0,2.2,10.0,475.0,71.44,58.54
2018,4,19,8,15,829.0,85.0,2.25,10.4,526.0,73.59,60.14
2018,4,19,8,30,851.0,88.0,2.3,10.8,577.0,75.67,61.67
2018,4,19,8,45,867.5,91.0,2.35,11.15,624.0,86.05,70.48
2018,4,19,9,0,884.0,94.0,2.4,11.5,671.0,88.38,72.2
2018,4,19,9,15,896.0,96.5,2.4,11.8,713.0,90.14,73.45
2018,4,19,9,30,908.0,99.0,2.4,12.1,755.0,91.74,74.57
2018,4,19,9,45,917.0,101.0,2.4,12.4,791.0,92.84,75.27
2018,4,19,10,0,926.0,103.0,2.4,12.7,827.0,118.37,75.01
2018,4,19,10,15,933.5,103.5,2.4,12.9,856.5,178.56,103.65
2018,4,19,10,30,941.0,104.0,2.4,13.1,886.0,239.52,148.16
2018,4,19,10,45,947.0,105.0,2.4,13.3,909.0,300.98,200.23
2018,4,19,11,0,953.0,106.0,2.4,13.5,932.0,362.63,255.02
2018,4,19,11,15,957.0,106.5,2.45,13.65,947.0,423.18,309.36
2018,4,19,11,30,961.0,107.0,2.5,13.8,962.0,483.21,362.38
2018,4,19,11,45,962.5,107.5,2.5,13.9,968.5,541.28,412.5
2018,4,19,12,0,964.0,108.0,2.5,14.0,975.0,598.09,460.12
2018,4,19,12,15,961.5,109.0,2.55,14.05,972.5,651.44,504.02
2018,4,19,12,30,959.0,110.0,2.6,14.1,970.0,702.67,545.15
2018,4,19,12,45,953.5,111.5,2.7,14.2,958.5,749.93,582.54
2018,4,19,13,0,948.0,113.0,2.8,14.3,947.0,794.42,617.14
2018,4,19,13,15,945.0,111.5,2.85,14.25,929.0,835.24,647.56
2018,4,19,13,30,942.0,110.0,2.9,14.2,911.0,872.97,674.83
2018,4,19,13,45,937.0,108.5,2.95,14.2,885.5,905.75,698.53
2018,4,19,14,0,932.0,107.0,3.0,14.2,860.0,935.01,719.87
2018,4,19,14,15,923.5,105.5,3.0,14.1,827.0,957.49,736.53
2018,4,19,14,30,915.0,104.0,3.0,14.0,794.0,976.11,750.72
2018,4,19,14,45,903.5,102.5,3.0,13.9,755.0,987.99,760.49
2018,4,19,15,0,892.0,101.0,3.0,13.8,716.0,995.91,767.8
2018,4,19,15,15,877.0,98.5,3.0,13.8,671.0,995.33,769.2
2018,4,19,15,30,862.0,96.0,3.0,13.8,626.0,1003.62,777.02
2018,4,19,15,45,840.0,93.5,2.95,13.5,576.0,988.23,768.95
2018,4,19,16,0,818.0,91.0,2.9,13.2,526.0,968.99,758.48
2018,4,19,16,15,787.0,88.0,2.8,12.9,472.5,936.4,738.14
2018,4,19,16,30,756.0,85.0,2.7,12.6,419.0,900.44,715.21
2018,4,19,16,45,715.5,80.5,2.65,12.35,364.5,857.66,687.12
2018,4,19,17,0,675.0,76.0,2.6,12.1,310.0,806.03,651.6
2018,4,19,17,15,616.5,70.5,2.5,11.55,256.5,733.85,599.5
2018,4,19,17,30,558.0,65.0,2.4,11.0,203.0,660.9,544.24
2018,4,19,17,45,467.5,56.5,2.3,10.5,153.0,554.48,459.32
2018,4,19,18,0,377.0,48.0,2.2,10.0,103.0,449.73,371.09
2018,4,19,18,15,248.5,34.0,2.15,9.6,64.5,313.74,246.53
2018,4,19,18,30,120.0,20.0,2.1,9.2,26.0,157.71,0.0
2018,4,19,18,45,60.0,10.0,2.0,8.85,13.0,55.47,0.0
2018,4,19,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.5,7.55,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.4,8.0,8.0,6.29,0.0
2018,4,20,5,45,158.5,22.5,1.3,8.45,36.0,17.07,0.0
2018,4,20,6,0,275.0,37.0,1.2,8.9,64.0,28.17,18.25
2018,4,20,6,15,379.5,47.0,1.25,9.35,109.0,38.39,28.63
2018,4,20,6,30,484.0,57.0,1.3,9.8,154.0,46.38,36.3
2018,4,20,6,45,553.5,64.0,1.3,10.2,206.0,51.75,41.36
2018,4,20,7,0,623.0,71.0,1.3,10.6,258.0,57.2,46.27
2018,4,20,7,15,668.5,76.5,1.25,11.1,312.0,61.24,49.74
2018,4,20,7,30,714.0,82.0,1.2,11.6,366.0,65.28,53.09
2018,4,20,7,45,746.5,85.0,1.2,12.1,418.5,72.89,59.54
2018,4,20,8,0,779.0,88.0,1.2,12.6,471.0,75.07,61.11
2018,4,20,8,15,802.5,92.0,1.25,13.05,522.0,77.74,63.11
2018,4,20,8,30,826.0,96.0,1.3,13.5,573.0,80.31,65.01
2018,4,20,8,45,844.0,98.0,1.3,14.0,619.5,81.35,65.57
2018,4,20,9,0,862.0,100.0,1.3,14.5,666.0,91.25,73.77
2018,4,20,9,15,878.5,100.5,1.35,14.85,708.5,91.88,74.0
2018,4,20,9,30,895.0,101.0,1.4,15.2,751.0,92.42,74.19
2018,4,20,9,45,909.0,100.5,1.45,15.55,788.0,92.27,73.8
2018,4,20,10,0,923.0,100.0,1.5,15.9,825.0,119.39,73.36
2018,4,20,10,15,929.5,101.0,1.55,16.15,853.5,179.42,102.53
2018,4,20,10,30,936.0,102.0,1.6,16.4,882.0,240.13,146.62
2018,4,20,10,45,940.0,103.0,1.65,16.65,903.5,300.68,197.31
2018,4,20,11,0,944.0,104.0,1.7,16.9,925.0,361.18,250.26
2018,4,20,11,15,946.0,105.0,1.75,17.05,938.5,420.68,302.7
2018,4,20,11,30,948.0,106.0,1.8,17.2,952.0,479.44,353.61
2018,4,20,11,45,949.5,106.0,1.8,17.35,958.0,536.32,401.53
2018,4,20,12,0,951.0,106.0,1.8,17.5,964.0,591.92,446.96
2018,4,20,12,15,951.0,105.5,1.85,17.5,962.0,644.75,489.5
2018,4,20,12,30,951.0,105.0,1.9,17.5,960.0,695.65,529.49
2018,4,20,12,45,949.5,104.5,1.95,17.55,950.0,743.36,566.15
2018,4,20,13,0,948.0,104.0,2.0,17.6,940.0,788.55,600.24
2018,4,20,13,15,944.0,103.5,2.05,17.55,922.0,829.09,629.33
2018,4,20,13,30,940.0,103.0,2.1,17.5,904.0,866.52,655.7
2018,4,20,13,45,934.0,102.0,2.15,17.4,878.5,898.52,678.53
2018,4,20,14,0,928.0,101.0,2.2,17.3,853.0,926.99,699.09
2018,4,20,14,15,920.0,99.0,2.3,17.1,820.0,948.98,716.22
2018,4,20,14,30,912.0,97.0,2.4,16.9,787.0,967.13,731.02
2018,4,20,14,45,901.0,95.5,2.45,16.7,748.5,979.09,741.39
2018,4,20,15,0,890.0,94.0,2.5,16.5,710.0,987.14,749.4
2018,4,20,15,15,875.5,91.5,2.5,16.5,665.5,986.69,750.84
2018,4,20,15,30,861.0,89.0,2.5,16.5,621.0,982.33,749.91
2018,4,20,15,45,842.5,86.5,2.55,15.9,572.5,982.75,754.65
2018,4,20,16,0,824.0,84.0,2.6,15.3,524.0,966.92,748.31
2018,4,20,16,15,799.0,80.5,2.55,14.8,472.5,939.66,732.88
2018,4,20,16,30,774.0,77.0,2.5,14.3,421.0,909.07,714.96
2018,4,20,16,45,738.5,72.5,2.5,13.85,367.5,863.69,686.27
2018,4,20,17,0,703.0,68.0,2.5,13.4,314.0,815.78,654.78
2018,4,20,17,15,652.0,63.0,2.4,12.8,261.0,757.87,613.94
2018,4,20,17,30,601.0,58.0,2.3,12.2,208.0,692.53,565.2
2018,4,20,17,45,522.5,50.5,2.2,11.55,158.5,598.07,490.91
2018,4,20,18,0,444.0,43.0,2.1,10.9,109.0,505.38,413.38
2018,4,20,18,15,316.0,32.0,2.05,10.4,69.5,369.2,290.2
2018,4,20,18,30,188.0,21.0,2.0,9.9,30.0,214.46,0.0
2018,4,20,18,45,94.0,10.5,1.95,9.45,15.0,82.86,0.0
2018,4,20,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.55,7.3,4.5,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.5,7.8,9.0,7.08,0.0
2018,4,21,5,45,194.5,21.5,1.5,8.3,38.5,17.75,0.0
2018,4,21,6,0,327.0,34.0,1.5,8.8,68.0,28.06,18.39
2018,4,21,6,15,427.0,43.0,1.45,9.25,114.0,35.33,25.97
2018,4,21,6,30,527.0,52.0,1.4,9.7,160.0,42.72,33.05
2018,4,21,6,45,591.0,58.5,1.4,10.15,212.5,47.9,37.91
2018,4,21,7,0,655.0,65.0,1.4,10.6,265.0,53.14,42.61
2018,4,21,7,15,697.5,69.5,1.3,11.1,318.5,61.32,49.8
2018,4,21,7,30,740.0,74.0,1.2,11.6,372.0,65.05,52.88
2018,4,21,7,45,770.5,78.0,1.15,12.05,425.0,68.18,55.36
2018,4,21,8,0,801.0,82.0,1.1,12.5,478.0,71.25,57.75
2018,4,21,8,15,822.5,85.0,1.0,13.05,528.0,73.37,59.26
2018,4,21,8,30,844.0,88.0,0.9,13.6,578.0,75.42,60.71
2018,4,21,8,45,860.5,90.0,0.85,14.1,624.5,85.29,68.92
2018,4,21,9,0,877.0,92.0,0.8,14.6,671.0,87.01,70.03
2018,4,21,9,15,890.5,94.0,0.75,15.25,713.0,88.52,70.94
2018,4,21,9,30,904.0,96.0,0.7,15.9,755.0,89.9,71.75
2018,4,21,9,45,915.0,96.0,0.7,16.55,790.5,89.98,71.48
2018,4,21,10,0,926.0,96.0,0.7,17.2,826.0,120.16,71.98
2018,4,21,10,15,932.0,97.0,0.7,17.75,854.5,180.16,101.56
2018,4,21,10,30,938.0,98.0,0.7,18.3,883.0,240.77,145.16
2018,4,21,10,45,942.5,99.0,0.7,18.85,904.5,301.4,194.8
2018,4,21,11,0,947.0,100.0,0.7,19.4,926.0,362.03,246.25
2018,4,21,11,15,949.5,101.0,0.7,19.7,940.0,421.71,297.01
2018,4,21,11,30,952.0,102.0,0.7,20.0,954.0,480.7,346.01
2018,4,21,11,45,953.0,102.5,0.75,20.3,960.0,537.72,392.38
2018,4,21,12,0,954.0,103.0,0.8,20.6,966.0,593.42,436.27
2018,4,21,12,15,953.0,103.0,0.85,20.65,963.5,646.03,477.04
2018,4,21,12,30,952.0,103.0,0.9,20.7,961.0,696.62,515.27
2018,4,21,12,45,949.5,102.5,1.0,20.8,950.5,743.54,550.54
2018,4,21,13,0,947.0,102.0,1.1,20.9,940.0,787.85,583.36
2018,4,21,13,15,941.5,102.5,1.2,20.8,921.5,827.92,611.82
2018,4,21,13,30,936.0,103.0,1.3,20.7,903.0,864.84,637.82
2018,4,21,13,45,928.5,102.5,1.4,20.6,877.0,895.82,660.01
2018,4,21,14,0,921.0,102.0,1.5,20.5,851.0,923.2,680.01
2018,4,21,14,15,911.5,101.0,1.6,20.3,818.0,944.6,696.56
2018,4,21,14,30,902.0,100.0,1.7,20.1,785.0,962.17,710.85
2018,4,21,14,45,889.0,99.5,1.8,19.85,746.0,973.1,721.18
2018,4,21,15,0,876.0,99.0,1.9,19.6,707.0,980.14,729.23
2018,4,21,15,15,861.5,96.5,1.9,19.6,663.0,979.57,730.55
2018,4,21,15,30,847.0,94.0,1.9,19.6,619.0,987.92,738.04
2018,4,21,15,45,826.0,91.5,2.0,18.9,570.0,973.23,733.56
2018,4,21,16,0,805.0,89.0,2.1,18.2,521.0,954.8,726.73
2018,4,21,16,15,776.0,86.0,2.1,17.7,469.0,924.11,709.74
2018,4,21,16,30,747.0,83.0,2.1,17.2,417.0,890.14,690.26
2018,4,21,16,45,709.0,79.0,2.1,16.65,364.0,849.96,665.97
2018,4,21,17,0,671.0,75.0,2.1,16.1,311.0,801.47,634.78
2018,4,21,17,15,618.5,69.0,2.05,15.4,258.5,734.38,588.39
2018,4,21,17,30,566.0,63.0,2.0,14.7,206.0,666.53,538.97
2018,4,21,17,45,486.5,54.5,2.0,14.0,157.0,570.26,464.74
2018,4,21,18,0,407.0,46.0,2.0,13.3,108.0,475.72,387.14
2018,4,21,18,15,286.5,34.0,1.95,12.85,69.5,345.48,271.44
2018,4,21,18,30,166.0,22.0,1.9,12.4,31.0,201.85,11.35
2018,4,21,18,45,83.0,11.0,1.85,11.9,15.5,74.55,0.0
2018,4,21,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,15,25.5,4.5,1.6,8.25,5.0,0.0,0.0
2018,4,22,5,30,51.0,9.0,1.5,8.7,10.0,7.08,0.0
2018,4,22,5,45,180.0,24.0,1.45,9.15,41.0,18.25,0.63
2018,4,22,6,0,309.0,39.0,1.4,9.6,72.0,32.17,22.05
2018,4,22,6,15,413.5,49.0,1.4,10.05,119.5,40.1,30.18
2018,4,22,6,30,518.0,59.0,1.4,10.5,167.0,48.13,37.83
2018,4,22,6,45,584.0,66.0,1.4,10.95,220.5,53.51,42.84
2018,4,22,7,0,650.0,73.0,1.4,11.4,274.0,58.93,47.67
2018,4,22,7,15,654.5,84.0,1.35,11.95,318.0,66.32,54.08
2018,4,22,7,30,659.0,95.0,1.3,12.5,362.0,73.28,59.96
2018,4,22,7,45,693.5,102.0,1.3,13.05,417.0,77.67,63.48
2018,4,22,8,0,728.0,109.0,1.3,13.6,472.0,81.93,66.82
2018,4,22,8,15,787.5,104.5,1.25,14.05,533.5,85.9,69.91
2018,4,22,8,30,847.0,100.0,1.2,14.5,595.0,83.36,67.35
2018,4,22,8,45,822.5,115.5,1.15,15.0,627.5,91.93,74.37
2018,4,22,9,0,798.0,131.0,1.1,15.5,660.0,99.83,80.73
2018,4,22,9,15,777.5,148.5,1.05,16.0,690.5,99.67,80.2
2018,4,22,9,30,757.0,166.0,1.0,16.5,721.0,106.72,85.8
2018,4,22,9,45,843.5,139.0,0.95,16.95,784.5,101.14,80.76
2018,4,22,10,0,930.0,112.0,0.9,17.4,848.0,131.81,79.83
2018,4,22,10,15,936.0,114.0,0.95,17.8,877.5,192.85,111.07
2018,4,22,10,30,942.0,116.0,1.0,18.2,907.0,254.54,156.01
2018,4,22,10,45,906.0,139.0,1.05,18.6,915.0,318.1,209.77
2018,4,22,11,0,870.0,162.0,1.1,19.0,923.0,375.8,260.32
2018,4,22,11,15,751.0,229.5,1.15,19.15,893.5,429.49,308.96
2018,4,22,11,30,632.0,297.0,1.2,19.3,864.0,474.59,348.47
2018,4,22,11,45,583.5,325.5,1.25,19.45,852.0,519.49,384.89
2018,4,22,12,0,535.0,354.0,1.3,19.6,840.0,556.13,413.93
2018,4,22,12,15,539.0,350.5,1.35,19.65,839.0,596.31,444.94
2018,4,22,12,30,543.0,347.0,1.4,19.7,838.0,635.57,474.66
2018,4,22,12,45,582.5,323.0,1.45,19.75,844.5,682.05,509.46
2018,4,22,13,0,622.0,299.0,1.5,19.8,851.0,728.67,543.96
2018,4,22,13,15,738.5,230.5,1.55,19.8,873.0,800.38,596.82
2018,4,22,13,30,855.0,162.0,1.6,19.8,895.0,864.97,644.02
2018,4,22,13,45,895.5,136.5,1.65,19.8,884.5,900.71,668.33
2018,4,22,14,0,936.0,111.0,1.7,19.8,874.0,946.6,699.64
2018,4,22,14,15,928.0,109.5,1.7,19.7,841.0,969.51,715.39
2018,4,22,14,30,920.0,108.0,1.7,19.6,808.0,988.58,729.03
2018,4,22,14,45,905.5,106.0,1.75,19.5,766.5,997.01,736.68
2018,4,22,15,0,891.0,104.0,1.8,19.4,725.0,1001.33,741.97
2018,4,22,15,15,879.5,101.0,1.8,19.4,681.5,1003.47,745.13
2018,4,22,15,30,868.0,98.0,1.8,19.4,638.0,1014.71,754.45
2018,4,22,15,45,848.0,95.5,1.75,19.0,589.0,1001.15,748.06
2018,4,22,16,0,828.0,93.0,1.7,18.6,540.0,983.75,739.5
2018,4,22,16,15,801.0,90.0,1.7,18.15,487.5,954.97,724.18
2018,4,22,16,30,774.0,87.0,1.7,17.7,435.0,922.75,706.36
2018,4,22,16,45,736.0,82.5,1.7,17.3,380.0,882.22,682.18
2018,4,22,17,0,698.0,78.0,1.7,16.9,325.0,832.56,650.73
2018,4,22,17,15,643.0,72.0,1.65,16.05,270.5,762.47,603.65
2018,4,22,17,30,588.0,66.0,1.6,15.2,216.0,691.48,553.36
2018,4,22,17,45,500.5,57.5,1.6,14.35,164.5,586.98,474.65
2018,4,22,18,0,413.0,49.0,1.6,13.5,113.0,484.17,392.18
2018,4,22,18,15,286.5,36.5,1.55,13.0,73.0,347.29,273.43
2018,4,22,18,30,160.0,24.0,1.5,12.5,33.0,201.88,40.26
2018,4,22,18,45,80.0,12.0,1.5,12.0,16.5,72.98,0.0
2018,4,22,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.5,0.8,9.25,4.5,0.0,0.0
2018,4,23,5,30,24.0,9.0,0.8,9.5,9.0,7.08,0.0
2018,4,23,5,45,99.0,25.0,0.75,9.8,34.5,18.7,3.32
2018,4,23,6,0,174.0,41.0,0.7,10.1,60.0,30.61,20.86
2018,4,23,6,15,270.0,54.0,0.65,10.5,102.5,40.36,30.45
2018,4,23,6,30,366.0,67.0,0.6,10.9,145.0,50.14,39.63
2018,4,23,6,45,431.0,79.0,0.6,11.3,195.5,58.92,47.67
2018,4,23,7,0,496.0,91.0,0.6,11.7,246.0,67.61,55.37
2018,4,23,7,15,519.0,104.0,0.55,12.3,292.5,76.18,62.73
2018,4,23,7,30,542.0,117.0,0.5,12.9,339.0,84.44,69.64
2018,4,23,7,45,582.5,125.5,0.45,13.55,393.0,91.6,75.43
2018,4,23,8,0,623.0,134.0,0.4,14.2,447.0,96.24,78.93
2018,4,23,8,15,675.5,134.5,0.4,14.75,505.0,95.77,78.07
2018,4,23,8,30,728.0,135.0,0.4,15.3,563.0,95.55,77.45
2018,4,23,8,45,744.0,141.5,0.4,15.9,608.5,98.17,79.25
2018,4,23,9,0,760.0,148.0,0.4,16.5,654.0,100.59,80.87
2018,4,23,9,15,802.0,140.0,0.4,17.1,703.5,103.74,83.1
2018,4,23,9,30,844.0,132.0,0.4,17.7,753.0,98.52,78.34
2018,4,23,9,45,871.5,125.5,0.4,18.25,793.0,94.22,74.43
2018,4,23,10,0,899.0,119.0,0.4,18.8,833.0,135.99,82.03
2018,4,23,10,15,905.5,120.5,0.45,19.15,861.5,194.99,112.6
2018,4,23,10,30,912.0,122.0,0.5,19.5,890.0,254.69,155.89
2018,4,23,10,45,916.0,124.0,0.55,19.8,911.5,314.53,204.82
2018,4,23,11,0,920.0,126.0,0.6,20.1,933.0,374.39,255.44
2018,4,23,11,15,922.5,126.5,0.65,20.25,946.5,432.57,304.83
2018,4,23,11,30,925.0,127.0,0.7,20.4,960.0,490.11,352.72
2018,4,23,11,45,925.0,127.5,0.75,20.55,965.0,545.59,397.77
2018,4,23,12,0,925.0,128.0,0.8,20.7,970.0,599.74,440.46
2018,4,23,12,15,910.0,136.5,0.85,20.75,963.0,649.2,478.66
2018,4,23,12,30,895.0,145.0,0.9,20.8,956.0,695.73,513.69
2018,4,23,12,45,904.0,137.5,0.95,20.8,949.0,743.68,549.22
2018,4,23,13,0,913.0,130.0,1.0,20.8,942.0,789.7,582.72
2018,4,23,13,15,908.5,129.0,1.1,20.7,923.5,828.54,610.96
2018,4,23,13,30,904.0,128.0,1.2,20.6,905.0,864.3,636.19
2018,4,23,13,45,860.5,145.0,1.25,20.45,867.5,892.39,655.91
2018,4,23,14,0,817.0,162.0,1.3,20.3,830.0,904.44,665.36
2018,4,23,14,15,752.0,183.0,1.35,20.05,779.0,904.21,667.39
2018,4,23,14,30,687.0,204.0,1.4,19.8,728.0,890.57,660.87
2018,4,23,14,45,680.5,192.0,1.45,19.55,689.5,894.17,666.0
2018,4,23,15,0,674.0,180.0,1.5,19.3,651.0,893.97,668.56
2018,4,23,15,15,653.0,171.5,1.5,19.3,604.5,879.37,660.42
2018,4,23,15,30,632.0,163.0,1.5,19.3,558.0,860.96,649.95
2018,4,23,15,45,638.0,148.5,1.6,18.55,520.5,859.67,654.23
2018,4,23,16,0,644.0,134.0,1.7,17.8,483.0,854.93,656.06
2018,4,23,16,15,643.0,119.5,1.7,17.25,439.0,839.62,649.01
2018,4,23,16,30,642.0,105.0,1.7,16.7,395.0,820.84,639.55
2018,4,23,16,45,641.0,95.5,1.7,16.1,354.5,805.09,632.1
2018,4,23,17,0,640.0,86.0,1.7,15.5,314.0,786.38,621.99
2018,4,23,17,15,575.5,77.0,1.65,14.85,257.0,703.93,564.09
2018,4,23,17,30,511.0,68.0,1.6,14.2,200.0,621.28,503.7
2018,4,23,17,45,431.0,59.0,1.6,13.55,152.5,524.78,429.3
2018,4,23,18,0,351.0,50.0,1.6,12.9,105.0,427.45,349.78
2018,4,23,18,15,243.5,37.0,1.55,12.45,68.5,312.02,248.24
2018,4,23,18,30,136.0,24.0,1.5,12.0,32.0,183.07,57.14
2018,4,23,18,45,68.0,12.0,1.45,11.5,16.0,63.47,0.0
2018,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.0,1.15,8.1,6.5,0.0,0.0
2018,4,24,5,30,72.0,12.0,1.1,8.5,13.0,9.44,0.0
2018,4,24,5,45,197.5,26.0,1.1,8.9,45.0,19.79,5.81
2018,4,24,6,0,323.0,40.0,1.1,9.3,77.0,32.91,23.05
2018,4,24,6,15,408.5,49.5,1.1,9.65,121.5,40.33,30.55
2018,4,24,6,30,494.0,59.0,1.1,10.0,166.0,47.79,37.66
2018,4,24,6,45,480.0,76.0,1.05,10.4,203.0,59.92,48.74
2018,4,24,7,0,466.0,93.0,1.0,10.8,240.0,68.51,56.37
2018,4,24,7,15,546.5,97.0,1.0,11.2,300.0,73.93,61.0
2018,4,24,7,30,627.0,101.0,1.0,11.6,360.0,76.76,63.22
2018,4,24,7,45,708.5,96.0,1.0,12.0,425.0,73.77,60.24
2018,4,24,8,0,790.0,91.0,1.0,12.4,490.0,77.22,62.97
2018,4,24,8,15,811.5,94.5,1.0,12.8,540.0,79.44,64.57
2018,4,24,8,30,833.0,98.0,1.0,13.2,590.0,81.57,66.1
2018,4,24,8,45,848.5,101.5,1.0,13.6,636.5,83.44,67.4
2018,4,24,9,0,864.0,105.0,1.0,14.0,683.0,85.2,68.61
