Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,15,877.0,107.0,1.05,14.35,724.5,95.36,77.04
2018,4,24,9,30,890.0,109.0,1.1,14.7,766.0,96.48,77.69
2018,4,24,9,45,899.5,110.0,1.1,15.05,801.0,96.83,77.72
2018,4,24,10,0,909.0,111.0,1.1,15.4,836.0,135.09,81.25
2018,4,24,10,15,915.5,113.0,1.15,15.6,865.0,194.75,113.79
2018,4,24,10,30,922.0,115.0,1.2,15.8,894.0,255.11,159.12
2018,4,24,10,45,927.0,115.5,1.3,16.05,915.0,314.72,209.45
2018,4,24,11,0,932.0,116.0,1.4,16.3,936.0,374.37,261.65
2018,4,24,11,15,935.5,116.0,1.45,16.4,950.0,432.99,313.02
2018,4,24,11,30,939.0,116.0,1.5,16.5,964.0,491.03,362.94
2018,4,24,11,45,941.0,115.5,1.55,16.6,969.5,547.21,410.13
2018,4,24,12,0,943.0,115.0,1.6,16.7,975.0,602.17,455.0
2018,4,24,12,15,944.5,113.5,1.65,16.8,973.5,654.64,496.77
2018,4,24,12,30,946.0,112.0,1.7,16.9,972.0,705.29,536.1
2018,4,24,12,45,908.5,132.5,1.75,16.95,951.0,744.49,565.96
2018,4,24,13,0,871.0,153.0,1.8,17.0,930.0,788.78,598.27
2018,4,24,13,15,886.0,140.5,1.85,16.95,917.0,822.06,623.79
2018,4,24,13,30,901.0,128.0,1.9,16.9,904.0,863.18,652.72
2018,4,24,13,45,913.0,117.0,1.95,16.9,884.0,900.38,678.73
2018,4,24,14,0,925.0,106.0,2.0,16.9,864.0,934.47,702.68
2018,4,24,14,15,900.5,112.0,2.0,16.7,826.5,949.22,713.76
2018,4,24,14,30,876.0,118.0,2.0,16.5,789.0,959.68,722.35
2018,4,24,14,45,875.0,111.5,2.0,16.35,753.5,975.53,734.63
2018,4,24,15,0,874.0,105.0,2.0,16.2,718.0,987.57,744.51
2018,4,24,15,15,852.0,103.0,2.0,16.2,669.5,993.12,749.87
2018,4,24,15,30,830.0,101.0,2.0,16.2,621.0,981.69,744.15
2018,4,24,15,45,809.0,97.5,2.0,15.65,572.0,965.54,737.06
2018,4,24,16,0,788.0,94.0,2.0,15.1,523.0,945.66,727.5
2018,4,24,16,15,739.5,92.5,2.0,14.7,464.0,896.85,697.41
2018,4,24,16,30,691.0,91.0,2.0,14.3,405.0,852.29,669.94
2018,4,24,16,45,671.0,85.5,1.95,13.85,359.5,822.2,651.7
2018,4,24,17,0,651.0,80.0,1.9,13.4,314.0,789.62,630.84
2018,4,24,17,15,609.0,73.0,1.9,12.8,264.0,731.43,590.78
2018,4,24,17,30,567.0,66.0,1.9,12.2,214.0,672.11,547.78
2018,4,24,17,45,489.0,58.0,1.85,11.6,165.0,577.47,474.27
2018,4,24,18,0,411.0,50.0,1.8,11.0,116.0,484.07,397.49
2018,4,24,18,15,292.5,37.0,1.75,10.55,75.5,353.77,284.14
2018,4,24,18,30,174.0,24.0,1.7,10.1,35.0,215.73,88.83
2018,4,24,18,45,87.0,12.0,1.65,9.65,17.5,78.6,0.0
2018,4,24,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,25,5,15,32.0,6.0,1.3,6.5,6.5,0.0,0.0
2018,4,25,5,30,64.0,12.0,1.3,6.9,13.0,9.44,0.0
2018,4,25,5,45,134.0,25.0,1.35,7.3,37.5,18.9,6.73
2018,4,25,6,0,204.0,38.0,1.4,7.7,62.0,28.64,19.58
2018,4,25,6,15,275.5,50.0,1.35,8.0,100.0,37.62,28.37
2018,4,25,6,30,347.0,62.0,1.3,8.3,138.0,46.55,36.83
2018,4,25,6,45,242.5,93.5,1.25,8.6,153.5,67.31,55.77
2018,4,25,7,0,138.0,125.0,1.2,8.9,169.0,87.14,73.55
2018,4,25,7,15,219.5,141.0,1.2,9.3,225.5,96.43,81.54
2018,4,25,7,30,301.0,157.0,1.2,9.7,282.0,107.22,90.72
2018,4,25,7,45,310.5,155.5,1.15,10.1,299.5,106.51,89.6
2018,4,25,8,0,320.0,154.0,1.1,10.5,317.0,100.58,83.93
2018,4,25,8,15,359.5,177.0,1.05,10.95,377.0,113.32,94.6
2018,4,25,8,30,399.0,200.0,1.0,11.4,437.0,125.49,104.6
2018,4,25,8,45,621.5,155.0,0.95,11.9,557.5,102.69,84.41
2018,4,25,9,0,844.0,110.0,0.9,12.4,678.0,87.63,71.08
2018,4,25,9,15,856.0,112.5,0.95,12.85,718.5,88.42,71.49
2018,4,25,9,30,868.0,115.0,1.0,13.3,759.0,98.91,80.19
2018,4,25,9,45,877.5,116.5,1.0,13.7,793.5,99.4,80.29
2018,4,25,10,0,887.0,118.0,1.0,14.1,828.0,139.62,84.8
2018,4,25,10,15,892.5,120.0,1.05,14.45,855.5,197.86,117.37
2018,4,25,10,30,898.0,122.0,1.1,14.8,883.0,256.68,161.94
2018,4,25,10,45,902.0,123.5,1.1,15.15,904.0,315.22,211.34
2018,4,25,11,0,906.0,125.0,1.1,15.5,925.0,373.76,262.2
2018,4,25,11,15,908.0,125.5,1.2,15.7,937.5,430.73,312.11
2018,4,25,11,30,910.0,126.0,1.3,15.9,950.0,487.02,360.54
2018,4,25,11,45,910.0,127.0,1.4,16.1,955.0,541.79,406.56
2018,4,25,12,0,910.0,128.0,1.5,16.3,960.0,595.27,450.29
2018,4,25,12,15,910.5,127.0,1.55,16.3,958.0,646.12,490.94
2018,4,25,12,30,911.0,126.0,1.6,16.3,956.0,695.18,529.25
2018,4,25,12,45,909.5,124.5,1.7,16.35,945.5,740.45,564.31
2018,4,25,13,0,908.0,123.0,1.8,16.4,935.0,783.24,597.0
2018,4,25,13,15,902.5,123.0,1.85,16.35,916.5,821.54,624.83
2018,4,25,13,30,897.0,123.0,1.9,16.3,898.0,856.77,649.74
2018,4,25,13,45,889.0,122.5,1.95,16.3,872.0,886.2,670.63
2018,4,25,14,0,881.0,122.0,2.0,16.3,846.0,912.14,689.28
2018,4,25,14,15,870.5,121.5,2.05,16.1,813.5,932.23,704.66
2018,4,25,14,30,860.0,121.0,2.1,15.9,781.0,948.61,717.77
2018,4,25,14,45,845.5,120.0,2.15,15.75,742.0,970.35,734.59
2018,4,25,15,0,831.0,119.0,2.2,15.6,703.0,975.1,740.11
2018,4,25,15,15,815.0,115.5,2.2,15.6,659.0,971.59,739.47
2018,4,25,15,30,799.0,112.0,2.2,15.6,615.0,964.15,736.43
2018,4,25,15,45,775.0,110.0,2.25,15.0,566.5,946.54,728.78
2018,4,25,16,0,751.0,108.0,2.3,14.4,518.0,932.59,723.75
2018,4,25,16,15,719.0,104.5,2.3,13.9,466.5,898.73,703.9
2018,4,25,16,30,687.0,101.0,2.3,13.4,415.0,861.86,681.71
2018,4,25,16,45,646.0,96.0,2.3,12.9,362.5,811.38,649.05
2018,4,25,17,0,605.0,91.0,2.3,12.4,310.0,758.75,613.76
2018,4,25,17,15,550.5,83.0,2.25,11.8,258.0,687.6,562.81
2018,4,25,17,30,496.0,75.0,2.2,11.2,206.0,615.68,508.89
2018,4,25,17,45,417.5,65.0,2.15,10.6,158.0,514.35,428.66
2018,4,25,18,0,339.0,55.0,2.1,10.0,110.0,424.43,353.44
2018,4,25,18,15,232.0,40.0,2.05,9.65,71.5,306.32,248.97
2018,4,25,18,30,125.0,25.0,2.0,9.3,33.0,178.1,85.97
2018,4,25,18,45,62.5,12.5,1.9,8.95,16.5,59.54,0.0
2018,4,25,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,1.45,6.3,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,1.5,6.6,5.0,3.93,0.0
2018,4,26,5,45,24.5,16.5,1.6,6.95,19.5,12.98,3.55
2018,4,26,6,0,47.0,28.0,1.7,7.3,34.0,21.75,13.62
2018,4,26,6,15,39.5,41.5,1.7,7.6,48.0,31.61,23.03
2018,4,26,6,30,32.0,55.0,1.7,7.9,62.0,41.82,32.6
2018,4,26,6,45,61.0,78.5,1.7,8.25,96.5,57.44,46.91
2018,4,26,7,0,90.0,102.0,1.7,8.6,131.0,73.18,61.08
2018,4,26,7,15,119.5,133.0,1.7,8.95,179.0,92.85,78.5
2018,4,26,7,30,149.0,164.0,1.7,9.3,227.0,111.77,94.93
2018,4,26,7,45,367.5,152.0,1.7,9.65,333.5,101.64,85.49
2018,4,26,8,0,586.0,140.0,1.7,10.0,440.0,99.0,82.76
2018,4,26,8,15,688.5,124.5,1.7,10.4,511.0,89.26,73.79
2018,4,26,8,30,791.0,109.0,1.7,10.8,582.0,87.63,72.02
2018,4,26,8,45,809.0,111.5,1.7,11.15,627.5,88.6,72.55
2018,4,26,9,0,827.0,114.0,1.7,11.5,673.0,89.52,73.04
2018,4,26,9,15,845.5,114.0,1.7,11.85,715.0,88.9,72.22
2018,4,26,9,30,864.0,114.0,1.7,12.2,757.0,98.21,79.98
2018,4,26,9,45,880.5,112.5,1.7,12.55,794.0,97.39,78.99
2018,4,26,10,0,897.0,111.0,1.7,12.9,831.0,139.15,83.67
2018,4,26,10,15,904.5,112.0,1.75,13.15,859.5,197.52,117.25
2018,4,26,10,30,912.0,113.0,1.8,13.4,888.0,256.67,162.94
2018,4,26,10,45,917.5,113.5,1.85,13.65,909.5,315.59,213.64
2018,4,26,11,0,923.0,114.0,1.9,13.9,931.0,374.62,266.05
2018,4,26,11,15,926.0,114.5,1.95,14.0,944.5,432.62,317.69
2018,4,26,11,30,929.0,115.0,2.0,14.1,958.0,490.02,367.84
2018,4,26,11,45,931.0,115.0,2.1,14.25,964.0,545.77,415.51
2018,4,26,12,0,933.0,115.0,2.2,14.4,970.0,600.36,460.96
2018,4,26,12,15,933.5,114.5,2.25,14.35,968.5,652.28,503.34
2018,4,26,12,30,934.0,114.0,2.3,14.3,967.0,702.39,543.3
2018,4,26,12,45,932.0,113.5,2.3,14.3,956.5,748.72,579.19
2018,4,26,13,0,930.0,113.0,2.3,14.3,946.0,792.53,612.5
2018,4,26,13,15,927.0,112.5,2.35,14.25,929.0,832.85,641.77
2018,4,26,13,30,924.0,112.0,2.4,14.2,912.0,870.21,668.52
2018,4,26,13,45,919.0,110.5,2.45,14.15,887.0,901.79,691.31
2018,4,26,14,0,914.0,109.0,2.5,14.1,862.0,929.92,711.83
2018,4,26,14,15,906.5,107.5,2.5,13.9,830.0,952.22,728.43
2018,4,26,14,30,899.0,106.0,2.5,13.7,798.0,970.8,742.69
2018,4,26,14,45,888.5,104.5,2.55,13.55,760.0,982.75,753.0
2018,4,26,15,0,878.0,103.0,2.6,13.4,722.0,990.86,760.97
2018,4,26,15,15,864.0,100.0,2.6,13.4,677.5,989.98,762.11
2018,4,26,15,30,850.0,97.0,2.6,13.4,633.0,998.26,769.83
2018,4,26,15,45,831.0,94.5,2.6,12.9,585.0,985.31,764.45
2018,4,26,16,0,812.0,92.0,2.6,12.4,537.0,968.61,756.77
2018,4,26,16,15,786.5,88.5,2.6,12.1,485.5,940.53,740.52
2018,4,26,16,30,761.0,85.0,2.6,11.8,434.0,909.13,721.77
2018,4,26,16,45,726.0,80.5,2.6,11.45,381.0,863.95,692.73
2018,4,26,17,0,691.0,76.0,2.6,11.1,328.0,824.06,666.74
2018,4,26,17,15,641.0,70.5,2.5,10.75,275.0,759.48,620.29
2018,4,26,17,30,591.0,65.0,2.4,10.4,222.0,693.99,571.14
2018,4,26,17,45,514.5,57.0,2.35,10.0,172.0,600.24,497.5
2018,4,26,18,0,438.0,49.0,2.3,9.6,122.0,507.97,420.83
2018,4,26,18,15,320.5,37.5,2.25,9.3,81.0,379.12,308.56
2018,4,26,18,30,203.0,26.0,2.2,9.0,40.0,246.13,135.47
2018,4,26,18,45,106.0,14.0,2.1,8.75,21.0,95.34,0.0
2018,4,26,19,0,9.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.05,8.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,27,5,15,13.5,4.0,1.0,9.0,4.5,0.0,0.0
2018,4,27,5,30,27.0,8.0,1.0,9.4,9.0,6.29,0.0
2018,4,27,5,45,52.5,19.5,1.0,9.75,25.0,14.94,5.44
2018,4,27,6,0,78.0,31.0,1.0,10.1,41.0,23.5,15.05
2018,4,27,6,15,60.5,48.5,1.05,10.45,58.5,36.51,27.18
2018,4,27,6,30,43.0,66.0,1.1,10.8,76.0,49.2,38.88
2018,4,27,6,45,38.0,86.5,1.1,11.1,97.0,63.25,51.6
2018,4,27,7,0,33.0,107.0,1.1,11.4,118.0,76.99,63.79
2018,4,27,7,15,21.0,114.0,1.1,11.75,121.5,82.23,68.19
2018,4,27,7,30,9.0,121.0,1.1,12.1,125.0,89.48,74.27
2018,4,27,7,45,70.5,171.0,1.1,12.45,207.0,118.87,99.55
2018,4,27,8,0,132.0,221.0,1.1,12.8,289.0,143.53,120.24
2018,4,27,8,15,131.0,242.0,1.1,13.1,315.0,154.88,129.29
2018,4,27,8,30,130.0,263.0,1.1,13.4,341.0,165.78,137.91
2018,4,27,8,45,121.5,281.5,1.1,13.7,359.0,174.85,144.93
2018,4,27,9,0,113.0,300.0,1.1,14.0,377.0,183.49,151.56
2018,4,27,9,15,128.5,314.0,1.1,14.25,406.5,190.4,156.75
2018,4,27,9,30,144.0,328.0,1.1,14.5,436.0,197.04,161.71
2018,4,27,9,45,126.5,337.5,1.15,14.7,435.5,200.32,163.99
2018,4,27,10,0,109.0,347.0,1.2,14.9,435.0,215.32,164.97
2018,4,27,10,15,142.0,369.5,1.25,15.05,488.0,245.43,185.25
2018,4,27,10,30,175.0,392.0,1.3,15.2,541.0,280.49,210.46
2018,4,27,10,45,216.5,380.0,1.35,15.4,569.0,304.01,227.58
2018,4,27,11,0,258.0,368.0,1.4,15.6,597.0,321.82,241.47
2018,4,27,11,15,199.0,400.5,1.45,15.65,578.5,351.73,267.23
2018,4,27,11,30,140.0,433.0,1.5,15.7,560.0,366.79,280.51
2018,4,27,11,45,115.5,436.0,1.5,15.75,541.5,374.43,287.13
2018,4,27,12,0,91.0,439.0,1.5,15.8,523.0,379.27,291.27
2018,4,27,12,15,117.0,438.0,1.55,15.8,545.5,409.13,314.41
2018,4,27,12,30,143.0,437.0,1.6,15.8,568.0,441.15,339.09
2018,4,27,12,45,417.0,327.5,1.65,15.8,703.5,576.1,443.23
2018,4,27,13,0,691.0,218.0,1.7,15.8,839.0,720.27,551.24
2018,4,27,13,15,719.0,212.0,1.75,15.75,846.5,775.02,590.68
2018,4,27,13,30,747.0,206.0,1.8,15.7,854.0,829.29,630.18
2018,4,27,13,45,741.5,200.5,1.85,15.65,828.5,854.5,649.14
2018,4,27,14,0,736.0,195.0,1.9,15.6,803.0,876.28,665.82
2018,4,27,14,15,803.0,159.0,1.95,15.45,799.0,922.56,698.95
2018,4,27,14,30,870.0,123.0,2.0,15.3,795.0,961.76,727.01
2018,4,27,14,45,858.5,121.0,2.05,15.15,756.5,985.6,744.96
2018,4,27,15,0,847.0,119.0,2.1,15.0,718.0,992.27,751.8
2018,4,27,15,15,831.5,116.0,2.1,15.0,674.0,989.92,751.94
2018,4,27,15,30,816.0,113.0,2.1,15.0,630.0,983.61,749.69
2018,4,27,15,45,795.0,110.5,2.2,14.55,582.0,968.47,744.04
2018,4,27,16,0,774.0,108.0,2.3,14.1,534.0,949.56,735.84
2018,4,27,16,15,745.5,103.5,2.3,13.85,482.0,925.08,722.09
2018,4,27,16,30,717.0,99.0,2.3,13.6,430.0,890.21,700.87
2018,4,27,16,45,678.5,94.0,2.35,13.3,377.0,841.9,670.13
2018,4,27,17,0,640.0,89.0,2.4,13.0,324.0,791.33,636.74
2018,4,27,17,15,586.5,82.0,2.35,12.6,271.0,721.81,587.22
2018,4,27,17,30,533.0,75.0,2.3,12.2,218.0,651.35,534.77
2018,4,27,17,45,454.0,65.5,2.25,11.8,168.5,553.99,458.38
2018,4,27,18,0,375.0,56.0,2.2,11.4,119.0,457.64,378.78
2018,4,27,18,15,262.5,43.0,2.1,11.0,79.5,336.86,274.0
2018,4,27,18,30,150.0,30.0,2.0,10.6,40.0,210.96,124.51
2018,4,27,18,45,77.0,16.0,1.95,10.2,21.0,73.87,0.0
2018,4,27,19,0,4.0,2.0,1.9,9.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,5,15,4.0,5.5,1.5,9.5,5.5,0.0,0.0
2018,4,28,5,30,8.0,11.0,1.6,9.8,11.0,8.65,0.0
2018,4,28,5,45,29.0,27.0,1.7,10.1,30.5,20.32,9.99
2018,4,28,6,0,50.0,43.0,1.8,10.4,50.0,31.92,22.45
2018,4,28,6,15,82.5,63.0,1.85,10.7,80.0,45.97,35.6
2018,4,28,6,30,115.0,83.0,1.9,11.0,110.0,59.83,48.38
2018,4,28,6,45,233.5,96.0,2.0,11.3,167.5,68.87,56.59
2018,4,28,7,0,352.0,109.0,2.1,11.6,225.0,77.22,63.95
2018,4,28,7,15,418.0,117.0,2.05,11.85,278.5,82.7,68.61
2018,4,28,7,30,484.0,125.0,2.0,12.1,332.0,88.19,73.15
2018,4,28,7,45,374.0,165.5,2.0,12.35,337.5,109.7,91.69
2018,4,28,8,0,264.0,206.0,2.0,12.6,343.0,133.4,111.81
2018,4,28,8,15,227.5,229.5,1.95,12.75,355.5,144.43,120.8
2018,4,28,8,30,191.0,253.0,1.9,12.9,368.0,162.55,135.77
2018,4,28,8,45,124.0,242.5,1.85,13.1,319.5,155.85,129.52
2018,4,28,9,0,57.0,232.0,1.8,13.3,271.0,157.09,130.11
2018,4,28,9,15,29.0,188.5,1.85,13.45,208.5,131.43,108.0
2018,4,28,9,30,1.0,145.0,1.9,13.6,146.0,109.13,88.8
2018,4,28,9,45,3.0,156.0,1.9,13.75,158.5,116.95,95.26
2018,4,28,10,0,5.0,167.0,1.9,13.9,171.0,125.36,97.45
2018,4,28,10,15,4.5,165.0,1.9,13.95,168.5,124.74,96.73
2018,4,28,10,30,4.0,163.0,1.9,14.0,166.0,123.97,95.99
2018,4,28,10,45,22.0,251.0,1.95,14.1,270.5,183.97,143.26
2018,4,28,11,0,40.0,339.0,2.0,14.2,375.0,250.94,195.31
2018,4,28,11,15,37.5,334.0,2.0,14.2,368.0,253.95,197.73
2018,4,28,11,30,35.0,329.0,2.0,14.2,361.0,256.31,199.83
2018,4,28,11,45,44.0,358.5,2.05,14.15,399.0,288.08,224.73
2018,4,28,12,0,53.0,388.0,2.1,14.1,437.0,322.1,251.18
2018,4,28,12,15,34.5,332.0,2.15,14.05,364.0,277.69,217.12
2018,4,28,12,30,16.0,276.0,2.2,14.0,291.0,224.15,175.52
2018,4,28,12,45,32.0,328.0,2.25,13.95,357.0,285.37,224.05
2018,4,28,13,0,48.0,380.0,2.3,13.9,423.0,346.41,271.55
2018,4,28,13,15,44.0,370.5,2.35,13.8,409.5,343.07,269.15
2018,4,28,13,30,40.0,361.0,2.4,13.7,396.0,338.85,266.36
2018,4,28,13,45,60.5,362.5,2.45,13.6,413.5,364.93,287.69
2018,4,28,14,0,81.0,364.0,2.5,13.5,431.0,392.57,310.16
2018,4,28,14,15,105.5,364.5,2.5,13.5,448.5,424.4,335.8
2018,4,28,14,30,130.0,365.0,2.5,13.5,466.0,479.29,378.66
2018,4,28,14,45,86.0,326.0,2.55,13.5,391.5,384.81,306.08
2018,4,28,15,0,42.0,287.0,2.6,13.5,317.0,308.27,246.1
2018,4,28,15,15,63.0,280.0,2.6,13.5,321.5,328.43,263.82
2018,4,28,15,30,84.0,273.0,2.6,13.5,326.0,349.37,281.88
2018,4,28,15,45,95.0,253.5,2.6,13.2,309.5,345.99,280.92
2018,4,28,16,0,106.0,234.0,2.6,12.9,293.0,342.04,279.65
2018,4,28,16,15,186.0,208.5,2.6,12.7,299.5,423.29,348.33
2018,4,28,16,30,266.0,183.0,2.6,12.5,306.0,502.45,414.14
2018,4,28,16,45,283.0,158.5,2.6,12.3,275.5,492.1,408.23
2018,4,28,17,0,300.0,134.0,2.6,12.1,245.0,479.11,400.52
2018,4,28,17,15,310.0,112.0,2.55,11.8,211.0,460.1,387.25
2018,4,28,17,30,320.0,90.0,2.5,11.5,177.0,462.21,389.42
2018,4,28,17,45,277.0,74.0,2.45,11.2,137.5,397.47,335.33
2018,4,28,18,0,234.0,58.0,2.4,10.9,98.0,333.86,280.05
2018,4,28,18,15,179.0,42.5,2.3,10.6,67.0,262.83,215.04
2018,4,28,18,30,124.0,27.0,2.2,10.3,36.0,184.56,115.97
2018,4,28,18,45,67.0,14.5,2.15,10.05,19.0,64.75,0.0
2018,4,28,19,0,10.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.1,9.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,15,33.0,8.0,2.0,9.25,9.0,0.0,0.0
2018,4,29,5,30,66.0,16.0,2.1,9.5,18.0,12.59,0.0
2018,4,29,5,45,112.0,22.5,2.2,9.75,34.0,17.04,7.87
2018,4,29,6,0,158.0,29.0,2.3,10.0,50.0,21.98,13.79
2018,4,29,6,15,79.0,22.0,2.35,10.2,32.5,16.39,9.14
2018,4,29,6,30,0.0,15.0,2.4,10.4,15.0,11.39,4.71
2018,4,29,6,45,0.0,19.0,2.5,10.6,19.0,14.45,7.52
2018,4,29,7,0,0.0,23.0,2.6,10.8,23.0,17.51,10.29
2018,4,29,7,15,0.0,30.0,2.6,10.95,30.0,22.88,15.11
2018,4,29,7,30,0.0,37.0,2.6,11.1,37.0,28.27,19.9
2018,4,29,7,45,3.5,67.0,2.65,11.25,69.0,51.48,40.57
2018,4,29,8,0,7.0,97.0,2.7,11.4,101.0,74.25,60.57
2018,4,29,8,15,23.0,161.0,2.7,11.6,175.0,113.88,95.0
2018,4,29,8,30,39.0,225.0,2.7,11.8,249.0,151.45,127.03
2018,4,29,8,45,28.5,217.0,2.75,12.0,235.0,147.51,123.11
2018,4,29,9,0,18.0,209.0,2.8,12.2,221.0,151.49,126.11
2018,4,29,9,15,11.0,180.5,2.8,12.4,188.0,133.34,110.21
2018,4,29,9,30,4.0,152.0,2.8,12.6,155.0,114.09,93.45
2018,4,29,9,45,4.0,155.0,2.85,12.85,158.0,116.3,95.1
2018,4,29,10,0,4.0,158.0,2.9,13.1,161.0,119.05,92.73
2018,4,29,10,15,2.5,140.5,2.9,13.15,142.5,107.03,82.78
2018,4,29,10,30,1.0,123.0,2.9,13.2,124.0,94.36,72.38
2018,4,29,10,45,5.5,170.0,2.9,13.3,175.0,130.14,101.26
2018,4,29,11,0,10.0,217.0,2.9,13.4,226.0,166.33,130.18
2018,4,29,11,15,12.5,243.5,2.95,13.4,255.0,187.87,147.31
2018,4,29,11,30,15.0,270.0,3.0,13.4,284.0,210.08,164.97
2018,4,29,11,45,10.0,218.5,3.0,13.4,228.0,171.81,134.52
2018,4,29,12,0,5.0,167.0,3.0,13.4,172.0,131.47,102.18
2018,4,29,12,15,15.0,231.5,3.0,13.4,245.5,187.49,147.4
2018,4,29,12,30,25.0,296.0,3.0,13.4,319.0,249.83,196.96
2018,4,29,12,45,29.5,312.0,2.95,13.4,339.0,270.82,213.53
2018,4,29,13,0,34.0,328.0,2.9,13.4,359.0,292.88,231.02
2018,4,29,13,15,61.5,358.5,2.9,13.4,413.0,346.52,273.62
2018,4,29,13,30,89.0,389.0,2.9,13.4,467.0,404.1,318.79
2018,4,29,13,45,119.5,380.5,2.9,13.4,481.5,449.15,354.32
2018,4,29,14,0,150.0,372.0,2.9,13.4,496.0,480.36,379.43
2018,4,29,14,15,262.5,320.5,2.9,13.35,528.0,565.51,447.87
2018,4,29,14,30,375.0,269.0,2.9,13.3,560.0,656.53,519.39
2018,4,29,14,45,386.0,265.5,2.9,13.25,552.0,679.38,537.19
2018,4,29,15,0,397.0,262.0,2.9,13.2,544.0,700.73,554.42
2018,4,29,15,15,472.0,221.5,2.9,13.2,537.0,745.15,590.86
2018,4,29,15,30,547.0,181.0,2.9,13.2,530.0,786.21,624.59
2018,4,29,15,45,668.5,139.5,2.95,12.95,533.5,882.94,696.97
2018,4,29,16,0,790.0,98.0,3.0,12.7,537.0,954.95,750.56
2018,4,29,16,15,766.5,94.0,3.0,12.45,486.5,928.18,734.01
2018,4,29,16,30,743.0,90.0,3.0,12.2,436.0,898.13,715.82
2018,4,29,16,45,710.0,84.5,3.05,12.0,383.5,861.15,692.43
2018,4,29,17,0,677.0,79.0,3.1,11.8,331.0,815.05,661.53
2018,4,29,17,15,629.5,73.0,3.0,11.5,278.5,752.28,616.2
2018,4,29,17,30,582.0,67.0,2.9,11.2,226.0,688.55,568.23
2018,4,29,17,45,511.0,59.5,2.85,10.9,177.0,600.57,498.82
2018,4,29,18,0,440.0,52.0,2.8,10.6,128.0,513.57,426.39
2018,4,29,18,15,326.0,40.5,2.75,10.3,86.5,387.12,317.29
2018,4,29,18,30,212.0,29.0,2.7,10.0,45.0,263.18,175.82
2018,4,29,18,45,109.5,15.5,2.6,9.7,23.5,99.41,0.0
2018,4,29,19,0,7.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,29,19,15,3.5,1.0,2.45,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.0,8.95,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.0,9.1,3.0,2.36,0.0
2018,4,30,5,45,0.0,4.5,2.05,9.25,4.5,3.4,0.0
2018,4,30,6,0,0.0,6.0,2.1,9.4,6.0,4.54,0.0
2018,4,30,6,15,0.5,14.0,2.1,9.6,14.0,10.63,3.97
2018,4,30,6,30,1.0,22.0,2.1,9.8,22.0,16.74,9.62
2018,4,30,6,45,11.5,52.5,2.1,10.0,56.0,40.57,31.34
2018,4,30,7,0,22.0,83.0,2.1,10.2,90.0,61.94,50.58
2018,4,30,7,15,11.5,88.0,2.1,10.45,91.5,66.75,54.7
2018,4,30,7,30,1.0,93.0,2.1,10.7,93.0,70.57,57.87
2018,4,30,7,45,7.0,125.5,2.1,10.95,129.0,93.41,77.82
2018,4,30,8,0,13.0,158.0,2.1,11.2,165.0,115.61,96.89
2018,4,30,8,15,28.0,199.5,2.1,11.45,216.0,136.37,114.43
2018,4,30,8,30,43.0,241.0,2.1,11.7,267.0,160.09,134.3
2018,4,30,8,45,55.5,270.5,2.05,11.9,307.0,176.61,147.79
2018,4,30,9,0,68.0,300.0,2.0,12.1,347.0,192.57,160.7
2018,4,30,9,15,65.0,309.0,2.05,12.3,356.0,197.79,164.56
2018,4,30,9,30,62.0,318.0,2.1,12.5,365.0,202.75,168.24
2018,4,30,9,45,65.0,340.0,2.15,12.7,391.0,213.86,177.05
2018,4,30,10,0,68.0,362.0,2.2,12.9,417.0,234.45,182.98
2018,4,30,10,15,51.0,353.0,2.3,12.95,395.0,237.85,185.36
2018,4,30,10,30,34.0,344.0,2.4,13.0,373.0,238.09,186.11
2018,4,30,10,45,30.5,336.5,2.5,13.05,363.0,239.95,187.77
2018,4,30,11,0,27.0,329.0,2.6,13.1,353.0,240.75,188.64
2018,4,30,11,15,26.5,333.5,2.65,13.05,357.5,249.7,195.89
2018,4,30,11,30,26.0,338.0,2.7,13.0,362.0,258.75,203.19
2018,4,30,11,45,31.5,350.0,2.8,12.95,379.0,276.19,217.07
2018,4,30,12,0,37.0,362.0,2.9,12.9,396.0,294.74,231.84
2018,4,30,12,15,35.5,365.0,2.95,12.8,397.5,303.39,238.87
2018,4,30,12,30,34.0,368.0,3.0,12.7,399.0,311.97,245.85
2018,4,30,12,45,45.5,384.5,3.05,12.65,426.0,340.43,268.48
2018,4,30,13,0,57.0,401.0,3.1,12.6,453.0,370.75,292.48
2018,4,30,13,15,48.0,376.5,3.15,12.6,419.5,351.46,277.73
2018,4,30,13,30,39.0,352.0,3.2,12.6,386.0,330.08,261.41
2018,4,30,13,45,65.5,363.5,3.25,12.6,419.0,370.15,293.93
2018,4,30,14,0,92.0,375.0,3.3,12.6,452.0,412.83,328.18
2018,4,30,14,15,190.0,352.5,3.35,12.5,503.0,510.55,406.94
2018,4,30,14,30,288.0,330.0,3.4,12.4,554.0,614.47,488.86
2018,4,30,14,45,296.0,310.5,3.4,12.3,531.0,616.61,491.71
2018,4,30,15,0,304.0,291.0,3.4,12.2,508.0,616.9,493.88
2018,4,30,15,15,316.0,269.5,3.4,12.2,483.0,617.06,496.05
2018,4,30,15,30,328.0,248.0,3.4,12.2,458.0,615.23,496.85
2018,4,30,15,45,272.0,243.5,3.45,11.8,408.5,562.33,457.26
2018,4,30,16,0,216.0,239.0,3.5,11.4,359.0,483.55,397.19
2018,4,30,16,15,225.5,215.0,3.5,11.15,330.0,471.25,390.29
2018,4,30,16,30,235.0,191.0,3.5,10.9,301.0,481.15,400.24
2018,4,30,16,45,299.5,160.0,3.5,10.65,283.0,510.21,427.62
2018,4,30,17,0,364.0,129.0,3.5,10.4,265.0,559.81,470.44
2018,4,30,17,15,350.5,110.5,3.45,10.15,225.0,521.07,440.62
2018,4,30,17,30,337.0,92.0,3.4,9.9,185.0,480.85,408.83
2018,4,30,17,45,282.0,76.0,3.35,9.65,142.5,404.53,344.73
2018,4,30,18,0,227.0,60.0,3.3,9.4,100.0,329.94,279.62
2018,4,30,18,15,156.5,44.0,3.2,9.2,67.5,223.81,185.67
2018,4,30,18,30,86.0,28.0,3.1,9.0,35.0,138.1,94.39
2018,4,30,18,45,44.5,15.0,3.05,8.85,18.5,47.26,0.0
2018,4,30,19,0,3.0,2.0,3.0,8.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.9,8.6,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,2.05,8.05,2.5,1.97,0.0
2018,5,1,5,30,0.0,5.0,2.1,8.2,5.0,3.78,0.0
2018,5,1,5,45,0.0,11.5,2.15,8.35,11.5,8.73,1.58
2018,5,1,6,0,0.0,18.0,2.2,8.5,18.0,13.68,6.57
2018,5,1,6,15,16.5,33.0,2.15,8.65,37.0,26.0,17.97
2018,5,1,6,30,33.0,48.0,2.1,8.8,56.0,37.26,28.4
2018,5,1,6,45,182.5,83.0,2.1,8.9,143.5,60.12,49.23
2018,5,1,7,0,332.0,118.0,2.1,9.0,231.0,82.59,69.42
2018,5,1,7,15,339.0,137.5,2.0,9.3,269.5,96.4,81.49
2018,5,1,7,30,346.0,157.0,1.9,9.6,308.0,108.08,91.46
2018,5,1,7,45,312.0,181.5,1.85,9.85,330.5,121.24,102.61
2018,5,1,8,0,278.0,206.0,1.8,10.1,353.0,133.61,112.91
2018,5,1,8,15,283.5,224.0,1.8,10.5,386.0,142.73,120.23
2018,5,1,8,30,289.0,242.0,1.8,10.9,419.0,151.39,127.1
2018,5,1,8,45,528.0,193.5,1.75,11.3,546.5,122.64,101.81
2018,5,1,9,0,767.0,145.0,1.7,11.7,674.0,97.89,80.1
2018,5,1,9,15,798.5,140.0,1.75,12.15,719.0,102.44,83.73
2018,5,1,9,30,830.0,135.0,1.8,12.6,764.0,98.73,80.21
2018,5,1,9,45,854.5,129.0,1.8,13.0,802.0,94.57,76.38
2018,5,1,10,0,879.0,123.0,1.8,13.4,840.0,155.11,92.9
2018,5,1,10,15,886.5,124.0,1.85,13.7,868.0,212.24,128.59
2018,5,1,10,30,894.0,125.0,1.9,14.0,896.0,270.14,174.49
2018,5,1,10,45,899.5,126.5,1.95,14.3,917.5,328.38,224.84
2018,5,1,11,0,905.0,128.0,2.0,14.6,939.0,386.78,276.45
2018,5,1,11,15,908.5,128.0,2.0,14.75,952.5,443.47,326.45
2018,5,1,11,30,912.0,128.0,2.0,14.9,966.0,499.65,374.92
2018,5,1,11,45,913.0,128.5,2.05,15.1,971.5,554.18,420.87
2018,5,1,12,0,914.0,129.0,2.1,15.3,977.0,607.53,464.56
2018,5,1,12,15,915.0,128.0,2.15,15.35,975.0,658.42,505.47
2018,5,1,12,30,916.0,127.0,2.2,15.4,973.0,707.58,544.08
2018,5,1,12,45,915.5,125.5,2.25,15.5,963.0,753.33,579.27
2018,5,1,13,0,915.0,124.0,2.3,15.6,953.0,796.7,612.07
2018,5,1,13,15,911.5,123.0,2.35,15.55,935.0,835.54,640.17
2018,5,1,13,30,908.0,122.0,2.4,15.5,917.0,871.39,665.74
2018,5,1,13,45,903.5,119.5,2.45,15.5,892.0,901.87,687.51
2018,5,1,14,0,899.0,117.0,2.5,15.5,867.0,928.91,707.04
2018,5,1,14,15,885.0,118.5,2.55,15.4,833.0,947.65,721.32
2018,5,1,14,30,871.0,120.0,2.6,15.3,799.0,962.56,733.24
2018,5,1,14,45,865.0,115.5,2.65,15.15,762.5,975.21,743.98
2018,5,1,15,0,859.0,111.0,2.7,15.0,726.0,984.08,752.38
2018,5,1,15,15,795.5,124.5,2.7,15.0,667.0,965.63,741.42
2018,5,1,15,30,732.0,138.0,2.7,15.0,608.0,937.18,723.88
2018,5,1,15,45,692.5,135.0,2.75,14.45,552.5,902.68,703.96
2018,5,1,16,0,653.0,132.0,2.8,13.9,497.0,864.65,681.24
2018,5,1,16,15,620.0,126.5,2.85,13.5,447.0,827.14,658.09
2018,5,1,16,30,587.0,121.0,2.9,13.1,397.0,786.83,632.37
2018,5,1,16,45,589.0,105.5,2.9,12.7,354.5,767.47,621.36
2018,5,1,17,0,591.0,90.0,2.9,12.3,312.0,744.9,607.34
2018,5,1,17,15,558.5,81.5,2.9,11.85,266.0,694.67,571.6
2018,5,1,17,30,526.0,73.0,2.9,11.4,220.0,643.12,533.27
2018,5,1,17,45,456.0,64.5,2.9,10.9,172.5,555.72,464.33
2018,5,1,18,0,386.0,56.0,2.9,10.4,125.0,469.3,392.56
2018,5,1,18,15,283.5,44.0,2.8,10.05,86.0,354.28,292.82
2018,5,1,18,30,181.0,32.0,2.7,9.7,47.0,245.75,175.57
2018,5,1,18,45,95.5,18.0,2.6,9.4,25.5,90.29,0.0
2018,5,1,19,0,10.0,4.0,2.5,9.1,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,2.45,9.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.3,8.3,2.5,1.97,0.0
2018,5,2,5,30,0.0,5.0,1.3,8.4,5.0,3.78,0.0
2018,5,2,5,45,0.0,11.0,1.3,8.5,11.0,8.34,1.36
2018,5,2,6,0,0.0,17.0,1.3,8.6,17.0,12.92,5.92
2018,5,2,6,15,0.0,28.0,1.3,8.85,28.0,21.33,13.76
2018,5,2,6,30,0.0,39.0,1.3,9.1,39.0,29.78,21.59
2018,5,2,6,45,6.5,73.0,1.3,9.4,75.0,55.12,44.64
2018,5,2,7,0,13.0,107.0,1.3,9.7,111.0,78.68,65.71
2018,5,2,7,15,183.5,129.5,1.25,10.1,209.0,89.07,74.66
2018,5,2,7,30,354.0,152.0,1.2,10.5,307.0,102.14,85.83
2018,5,2,7,45,565.0,125.0,1.2,10.95,408.0,89.65,74.36
2018,5,2,8,0,776.0,98.0,1.2,11.4,509.0,81.38,66.72
2018,5,2,8,15,799.0,100.5,1.15,11.85,558.5,82.74,67.57
2018,5,2,8,30,822.0,103.0,1.1,12.3,608.0,84.06,68.38
2018,5,2,8,45,840.5,104.5,1.1,12.75,654.0,84.59,68.51
2018,5,2,9,0,859.0,106.0,1.1,13.2,700.0,94.38,76.62
2018,5,2,9,15,873.0,107.0,1.1,13.6,741.0,95.01,76.84
2018,5,2,9,30,887.0,108.0,1.1,14.0,782.0,95.54,76.99
2018,5,2,9,45,898.0,108.0,1.1,14.45,816.5,95.34,76.54
2018,5,2,10,0,909.0,108.0,1.1,14.9,851.0,152.1,88.13
2018,5,2,10,15,915.5,109.0,1.1,15.25,879.0,210.52,124.73
2018,5,2,10,30,922.0,110.0,1.1,15.6,907.0,269.59,171.2
2018,5,2,10,45,926.5,110.5,1.15,15.95,927.5,328.26,221.41
2018,5,2,11,0,931.0,111.0,1.2,16.3,948.0,386.9,272.59
2018,5,2,11,15,934.0,112.0,1.25,16.45,961.5,445.06,323.1
2018,5,2,11,30,937.0,113.0,1.3,16.6,975.0,502.64,371.98
2018,5,2,11,45,938.5,112.5,1.4,16.8,980.5,557.64,417.8
2018,5,2,12,0,940.0,112.0,1.5,17.0,986.0,611.41,461.38
2018,5,2,12,15,940.0,111.5,1.55,17.0,983.5,662.78,502.06
2018,5,2,12,30,940.0,111.0,1.6,17.0,981.0,712.3,540.34
2018,5,2,12,45,938.0,110.5,1.65,17.05,970.5,758.3,575.17
2018,5,2,13,0,936.0,110.0,1.7,17.1,960.0,801.79,607.48
2018,5,2,13,15,932.0,109.5,1.75,17.0,942.0,840.99,634.97
2018,5,2,13,30,928.0,109.0,1.8,16.9,924.0,877.14,660.38
2018,5,2,13,45,922.5,108.0,1.85,16.85,898.5,908.33,682.36
2018,5,2,14,0,917.0,107.0,1.9,16.8,873.0,936.07,702.15
2018,5,2,14,15,909.5,105.5,1.9,16.6,841.0,957.94,717.97
2018,5,2,14,30,902.0,104.0,1.9,16.4,809.0,976.1,731.53
2018,5,2,14,45,891.5,102.5,1.9,16.25,771.0,987.62,740.75
2018,5,2,15,0,881.0,101.0,1.9,16.1,733.0,995.3,747.7
2018,5,2,15,15,867.5,98.0,1.9,16.1,689.0,994.51,748.85
2018,5,2,15,30,854.0,95.0,1.9,16.1,645.0,989.87,747.71
2018,5,2,15,45,836.0,93.0,1.85,15.6,597.5,991.22,751.54
2018,5,2,16,0,818.0,91.0,1.8,15.1,550.0,975.89,744.25
2018,5,2,16,15,795.0,87.0,1.8,14.75,499.0,949.43,729.85
2018,5,2,16,30,772.0,83.0,1.8,14.4,448.0,919.69,713.12
2018,5,2,16,45,740.0,79.0,1.75,14.05,395.5,877.89,687.0
2018,5,2,17,0,708.0,75.0,1.7,13.7,343.0,840.5,663.41
2018,5,2,17,15,661.5,69.5,1.65,13.2,290.0,778.82,621.56
2018,5,2,17,30,615.0,64.0,1.6,12.7,237.0,716.19,577.2
2018,5,2,17,45,545.5,57.5,1.55,12.2,187.0,630.33,512.62
2018,5,2,18,0,476.0,51.0,1.5,11.7,137.0,545.5,444.99
2018,5,2,18,15,367.0,41.0,1.45,11.2,94.5,424.05,343.9
2018,5,2,18,30,258.0,31.0,1.4,10.7,52.0,305.01,221.33
2018,5,2,18,45,142.5,18.0,1.3,10.2,28.0,127.8,0.0
2018,5,2,19,0,27.0,5.0,1.2,9.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,1.2,9.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,3,5,15,4.5,3.5,1.45,8.95,3.5,2.75,0.0
2018,5,3,5,30,9.0,7.0,1.5,9.0,7.0,5.71,0.0
2018,5,3,5,45,4.5,12.5,1.5,9.05,12.5,9.82,2.67
2018,5,3,6,0,0.0,18.0,1.5,9.1,18.0,13.68,6.6
2018,5,3,6,15,0.0,29.5,1.45,9.2,29.5,22.48,14.79
2018,5,3,6,30,0.0,41.0,1.4,9.3,41.0,31.32,22.97
2018,5,3,6,45,0.5,66.0,1.35,9.4,66.0,50.26,40.23
2018,5,3,7,0,1.0,91.0,1.3,9.5,91.0,68.06,56.22
2018,5,3,7,15,0.5,100.0,1.3,9.7,100.0,74.88,62.11
2018,5,3,7,30,0.0,109.0,1.3,9.9,109.0,81.64,67.86
2018,5,3,7,45,0.0,115.5,1.3,10.1,115.5,86.65,71.98
2018,5,3,8,0,0.0,122.0,1.3,10.3,122.0,91.61,76.02
2018,5,3,8,15,0.5,136.5,1.35,10.7,137.0,101.96,84.69
2018,5,3,8,30,1.0,151.0,1.4,11.1,152.0,112.22,93.18
2018,5,3,8,45,4.5,175.5,1.45,11.5,179.0,129.08,107.26
2018,5,3,9,0,8.0,200.0,1.5,11.9,206.0,145.64,120.93
2018,5,3,9,15,22.0,245.5,1.5,12.25,262.0,175.28,145.48
2018,5,3,9,30,36.0,291.0,1.5,12.6,318.0,188.62,156.05
2018,5,3,9,45,134.0,317.5,1.55,12.95,426.0,191.72,158.11
2018,5,3,10,0,232.0,344.0,1.6,13.3,534.0,213.39,159.91
2018,5,3,10,15,481.0,273.5,1.65,13.55,684.5,226.4,156.84
2018,5,3,10,30,730.0,203.0,1.7,13.8,835.0,271.97,182.77
2018,5,3,10,45,828.0,160.5,1.7,14.05,893.5,328.18,227.39
2018,5,3,11,0,926.0,118.0,1.7,14.3,952.0,391.21,279.46
2018,5,3,11,15,915.0,127.0,1.75,14.45,961.0,448.59,330.25
2018,5,3,11,30,904.0,136.0,1.8,14.6,970.0,504.09,378.27
2018,5,3,11,45,869.0,158.5,1.8,14.8,964.0,557.76,423.04
2018,5,3,12,0,834.0,181.0,1.8,15.0,958.0,606.99,462.73
2018,5,3,12,15,866.5,161.0,1.85,15.1,966.0,661.51,505.85
2018,5,3,12,30,899.0,141.0,1.9,15.2,974.0,709.05,543.32
2018,5,3,12,45,923.5,124.0,1.95,15.35,971.5,759.96,582.17
2018,5,3,13,0,948.0,107.0,2.0,15.5,969.0,809.25,618.95
2018,5,3,13,15,945.0,105.5,2.05,15.6,951.0,848.68,646.34
2018,5,3,13,30,942.0,104.0,2.1,15.7,933.0,885.02,671.64
2018,5,3,13,45,936.5,103.0,2.1,15.75,907.5,916.46,693.21
2018,5,3,14,0,931.0,102.0,2.1,15.8,882.0,944.41,712.48
2018,5,3,14,15,923.5,100.5,2.15,15.75,849.5,966.44,728.69
2018,5,3,14,30,916.0,99.0,2.2,15.7,817.0,984.71,742.61
2018,5,3,14,45,901.5,99.0,2.2,15.65,777.0,994.06,750.19
2018,5,3,15,0,887.0,99.0,2.2,15.6,737.0,999.48,755.44
2018,5,3,15,15,867.0,97.5,2.2,15.6,690.0,993.85,753.38
2018,5,3,15,30,847.0,96.0,2.2,15.6,643.0,984.34,748.98
2018,5,3,15,45,830.0,91.5,2.15,15.35,594.0,983.56,750.81
2018,5,3,16,0,813.0,87.0,2.1,15.1,545.0,965.99,741.28
2018,5,3,16,15,794.0,85.5,2.1,14.8,498.5,946.75,731.52
2018,5,3,16,30,775.0,84.0,2.1,14.5,452.0,924.23,719.41
2018,5,3,16,45,739.5,80.5,2.1,14.25,398.5,879.48,691.28
2018,5,3,17,0,704.0,77.0,2.1,14.0,345.0,839.52,665.96
2018,5,3,17,15,656.0,72.0,2.1,13.5,292.0,777.11,623.71
2018,5,3,17,30,608.0,67.0,2.1,13.0,239.0,713.73,578.78
2018,5,3,17,45,537.0,60.0,2.05,12.5,189.0,625.77,512.03
2018,5,3,18,0,466.0,53.0,2.0,12.0,139.0,538.88,442.29
2018,5,3,18,15,359.0,42.0,2.05,11.5,96.0,418.22,341.52
2018,5,3,18,30,252.0,31.0,2.1,11.0,53.0,302.68,224.92
2018,5,3,18,45,139.5,18.0,2.1,10.5,29.0,125.45,0.0
2018,5,3,19,0,27.0,5.0,2.1,10.0,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,2.1,9.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,5,15,53.0,10.0,1.0,7.85,13.0,7.87,0.0
2018,5,4,5,30,106.0,20.0,1.1,8.2,26.0,15.15,0.0
2018,5,4,5,45,164.5,34.0,1.15,8.5,54.0,25.57,16.23
2018,5,4,6,0,223.0,48.0,1.2,8.8,82.0,35.85,26.46
2018,5,4,6,15,197.0,70.5,1.3,9.3,109.0,51.43,40.93
2018,5,4,6,30,171.0,93.0,1.4,9.8,136.0,65.97,54.24
2018,5,4,6,45,266.0,103.5,1.55,10.25,188.0,74.11,61.53
2018,5,4,7,0,361.0,114.0,1.7,10.7,240.0,80.31,66.88
2018,5,4,7,15,364.0,136.0,1.6,11.25,280.5,93.44,78.19
2018,5,4,7,30,367.0,158.0,1.5,11.8,321.0,105.89,88.68
2018,5,4,7,45,433.5,164.5,1.45,12.3,380.0,109.79,91.56
2018,5,4,8,0,500.0,171.0,1.4,12.8,439.0,113.7,94.44
2018,5,4,8,15,448.5,203.5,1.2,13.4,460.5,129.44,107.37
2018,5,4,8,30,397.0,236.0,1.0,14.0,482.0,143.94,118.99
2018,5,4,8,45,370.5,264.5,0.8,14.6,507.5,163.75,134.84
2018,5,4,9,0,344.0,293.0,0.6,15.2,533.0,175.66,143.78
2018,5,4,9,15,294.5,323.0,0.55,15.9,536.5,186.65,151.96
2018,5,4,9,30,245.0,353.0,0.5,16.6,540.0,196.66,159.23
2018,5,4,9,45,252.5,370.0,0.4,17.3,570.5,203.92,164.12
2018,5,4,10,0,260.0,387.0,0.3,18.0,601.0,236.92,172.25
