Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,15,261.5,403.0,0.45,18.55,624.0,270.26,194.65
2018,5,4,10,30,263.0,419.0,0.6,19.1,647.0,304.61,220.24
2018,5,4,10,45,290.0,421.5,0.7,19.6,678.5,339.82,246.54
2018,5,4,11,0,317.0,424.0,0.8,20.1,710.0,378.31,275.85
2018,5,4,11,15,387.5,405.5,0.95,20.2,760.0,424.44,310.87
2018,5,4,11,30,458.0,387.0,1.1,20.3,810.0,472.43,347.86
2018,5,4,11,45,431.0,399.0,1.25,20.45,799.0,504.35,373.8
2018,5,4,12,0,404.0,411.0,1.4,20.6,788.0,534.91,398.06
2018,5,4,12,15,543.5,343.5,1.4,20.65,849.0,605.71,450.82
2018,5,4,12,30,683.0,276.0,1.4,20.7,910.0,683.73,508.07
2018,5,4,12,45,806.0,194.5,1.45,20.7,935.0,743.06,552.84
2018,5,4,13,0,929.0,113.0,1.5,20.7,960.0,801.06,596.84
2018,5,4,13,15,926.0,112.0,1.55,20.65,942.5,840.28,623.56
2018,5,4,13,30,923.0,111.0,1.6,20.6,925.0,876.51,648.44
2018,5,4,13,45,918.0,110.0,1.6,20.6,900.0,907.88,669.39
2018,5,4,14,0,913.0,109.0,1.6,20.6,875.0,935.86,688.17
2018,5,4,14,15,893.0,113.0,1.7,20.4,839.0,951.5,700.88
2018,5,4,14,30,873.0,117.0,1.8,20.2,803.0,963.12,711.27
2018,5,4,14,45,845.5,121.0,1.85,20.05,759.0,977.26,722.76
2018,5,4,15,0,818.0,125.0,1.9,19.9,715.0,974.13,723.11
2018,5,4,15,15,798.5,121.0,1.9,19.9,668.5,965.93,719.44
2018,5,4,15,30,779.0,117.0,1.9,19.9,622.0,953.81,713.36
2018,5,4,15,45,753.5,114.5,2.05,19.2,573.0,933.53,705.55
2018,5,4,16,0,728.0,112.0,2.2,18.5,524.0,917.18,700.27
2018,5,4,16,15,742.5,99.5,2.25,17.95,486.0,911.73,700.94
2018,5,4,16,30,757.0,87.0,2.3,17.4,448.0,909.95,704.08
2018,5,4,16,45,724.5,82.5,2.3,16.85,395.5,867.08,677.83
2018,5,4,17,0,692.0,78.0,2.3,16.3,343.0,829.14,654.67
2018,5,4,17,15,646.0,72.5,2.25,15.6,291.0,768.14,613.56
2018,5,4,17,30,600.0,67.0,2.2,14.9,239.0,706.17,569.9
2018,5,4,17,45,532.0,59.5,2.2,14.2,189.0,620.55,505.89
2018,5,4,18,0,464.0,52.0,2.2,13.5,139.0,536.1,438.87
2018,5,4,18,15,357.0,42.5,2.1,12.9,97.0,417.15,339.64
2018,5,4,18,30,250.0,33.0,2.0,12.3,55.0,307.96,231.15
2018,5,4,18,45,138.0,19.0,1.9,11.75,30.0,125.08,0.0
2018,5,4,19,0,26.0,5.0,1.8,11.2,5.0,3.93,0.0
2018,5,4,19,15,13.0,2.5,1.8,11.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,5,5,15,1.0,5.5,1.8,9.05,5.5,4.33,0.0
2018,5,5,5,30,2.0,11.0,1.8,9.3,11.0,8.37,0.0
2018,5,5,5,45,1.0,20.5,1.8,9.55,20.5,15.62,7.76
2018,5,5,6,0,0.0,30.0,1.8,9.8,30.0,22.89,14.83
2018,5,5,6,15,0.0,39.5,1.75,10.0,39.5,30.18,21.71
2018,5,5,6,30,0.0,49.0,1.7,10.2,49.0,37.49,28.48
2018,5,5,6,45,2.0,77.5,1.7,10.4,78.0,58.26,47.28
2018,5,5,7,0,4.0,106.0,1.7,10.6,107.0,78.11,64.95
2018,5,5,7,15,16.5,136.5,1.7,10.7,143.5,98.95,83.24
2018,5,5,7,30,29.0,167.0,1.7,10.8,180.0,115.13,97.14
2018,5,5,7,45,50.0,196.5,1.7,10.95,222.0,133.14,112.43
2018,5,5,8,0,71.0,226.0,1.7,11.1,264.0,150.66,127.1
2018,5,5,8,15,101.5,254.0,1.65,11.4,314.0,167.2,140.66
2018,5,5,8,30,132.0,282.0,1.6,11.7,364.0,175.13,146.73
2018,5,5,8,45,165.0,300.5,1.6,11.95,410.5,185.08,154.56
2018,5,5,9,0,198.0,319.0,1.6,12.2,457.0,194.72,162.07
2018,5,5,9,15,245.0,334.5,1.5,12.8,515.5,190.25,157.51
2018,5,5,9,30,292.0,350.0,1.4,13.4,574.0,196.72,162.15
2018,5,5,9,45,288.5,368.5,1.35,13.95,598.0,205.5,168.7
2018,5,5,10,0,285.0,387.0,1.3,14.5,622.0,240.18,177.7
2018,5,5,10,15,265.0,404.5,1.25,15.1,628.5,272.25,200.15
2018,5,5,10,30,245.0,422.0,1.2,15.7,635.0,302.84,223.95
2018,5,5,10,45,197.5,436.0,1.15,16.3,610.5,334.15,249.84
2018,5,5,11,0,150.0,450.0,1.1,16.9,586.0,347.38,261.49
2018,5,5,11,15,236.0,442.5,1.15,17.15,659.5,395.73,296.88
2018,5,5,11,30,322.0,435.0,1.2,17.4,733.0,447.07,335.06
2018,5,5,11,45,274.0,444.0,1.3,17.6,698.5,458.55,345.42
2018,5,5,12,0,226.0,453.0,1.4,17.8,664.0,466.37,352.53
2018,5,5,12,15,173.5,455.5,1.55,17.6,617.5,458.22,348.09
2018,5,5,12,30,121.0,458.0,1.7,17.4,571.0,444.6,339.01
2018,5,5,12,45,174.0,455.5,1.85,17.15,615.5,496.27,379.24
2018,5,5,13,0,227.0,453.0,2.0,16.9,660.0,552.05,422.08
2018,5,5,13,15,194.5,442.5,2.15,16.45,617.5,537.07,412.36
2018,5,5,13,30,162.0,432.0,2.3,16.0,575.0,518.23,399.92
2018,5,5,13,45,105.5,371.0,2.45,15.6,463.0,428.63,334.03
2018,5,5,14,0,49.0,310.0,2.6,15.2,351.0,313.15,246.15
2018,5,5,14,15,32.0,258.0,2.7,14.65,284.5,254.28,201.1
2018,5,5,14,30,15.0,206.0,2.8,14.1,218.0,179.78,142.16
2018,5,5,14,45,13.0,209.5,2.9,13.6,219.5,182.28,144.83
2018,5,5,15,0,11.0,213.0,3.0,13.1,221.0,185.03,147.58
2018,5,5,15,15,16.5,224.5,3.0,13.1,235.5,203.15,162.87
2018,5,5,15,30,22.0,236.0,3.0,13.1,250.0,222.69,179.33
2018,5,5,15,45,34.5,228.5,3.05,12.5,249.0,253.82,206.03
2018,5,5,16,0,47.0,221.0,3.1,11.9,248.0,264.19,216.1
2018,5,5,16,15,84.5,204.0,3.0,11.75,246.5,288.93,238.76
2018,5,5,16,30,122.0,187.0,2.9,11.6,245.0,335.89,279.17
2018,5,5,16,45,136.0,162.0,2.8,11.45,220.0,323.85,271.05
2018,5,5,17,0,150.0,137.0,2.7,11.3,195.0,309.97,261.48
2018,5,5,17,15,175.5,103.5,2.65,11.1,161.5,314.62,267.27
2018,5,5,17,30,201.0,70.0,2.6,10.9,128.0,292.31,250.59
2018,5,5,17,45,219.0,64.5,2.5,10.65,116.0,326.75,278.62
2018,5,5,18,0,237.0,59.0,2.4,10.4,104.0,335.25,283.6
2018,5,5,18,15,190.0,45.5,2.35,10.1,74.5,273.19,227.23
2018,5,5,18,30,143.0,32.0,2.3,9.8,45.0,215.27,164.97
2018,5,5,18,45,78.5,18.5,2.25,9.5,25.0,77.23,0.0
2018,5,5,19,0,14.0,5.0,2.2,9.2,5.0,14.62,0.0
2018,5,5,19,15,7.0,2.5,2.2,9.15,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,15,80.0,12.0,1.9,8.3,17.0,9.44,0.0
2018,5,6,5,30,160.0,24.0,2.0,8.5,34.0,18.21,2.04
2018,5,6,5,45,260.5,35.5,2.05,8.7,69.0,27.09,17.78
2018,5,6,6,0,361.0,47.0,2.1,8.9,104.0,38.1,28.52
2018,5,6,6,15,416.5,58.0,2.15,9.15,147.0,46.45,36.5
2018,5,6,6,30,472.0,69.0,2.2,9.4,190.0,54.62,44.09
2018,5,6,6,45,578.0,72.0,2.2,9.7,254.0,57.28,46.49
2018,5,6,7,0,684.0,75.0,2.2,10.0,318.0,60.35,49.13
2018,5,6,7,15,720.5,79.0,2.2,10.35,371.0,63.27,51.53
2018,5,6,7,30,757.0,83.0,2.2,10.7,424.0,71.55,58.66
2018,5,6,7,45,783.5,86.5,2.15,11.1,476.0,74.03,60.54
2018,5,6,8,0,810.0,90.0,2.1,11.5,528.0,76.46,62.36
2018,5,6,8,15,800.5,102.0,2.1,11.85,568.0,83.56,68.27
2018,5,6,8,30,791.0,114.0,2.1,12.2,608.0,90.11,73.66
2018,5,6,8,45,816.0,114.5,2.1,12.6,656.5,89.88,73.11
2018,5,6,9,0,841.0,115.0,2.1,13.0,705.0,89.69,72.64
2018,5,6,9,15,873.5,108.5,2.15,13.35,752.0,95.72,77.56
2018,5,6,9,30,906.0,102.0,2.2,13.7,799.0,92.83,74.8
2018,5,6,9,45,816.5,152.5,2.25,14.0,801.5,113.22,91.95
2018,5,6,10,0,727.0,203.0,2.3,14.3,804.0,176.27,112.16
2018,5,6,10,15,652.0,253.0,2.35,14.5,805.0,241.59,161.18
2018,5,6,10,30,577.0,303.0,2.4,14.7,806.0,303.52,213.62
2018,5,6,10,45,591.5,304.0,2.5,14.9,830.0,351.2,253.42
2018,5,6,11,0,606.0,305.0,2.6,15.1,854.0,395.72,291.66
2018,5,6,11,15,613.5,308.0,2.65,15.15,870.5,444.9,333.57
2018,5,6,11,30,621.0,311.0,2.7,15.2,887.0,494.89,375.39
2018,5,6,11,45,571.5,341.5,2.75,15.25,874.0,539.58,412.39
2018,5,6,12,0,522.0,372.0,2.8,15.3,861.0,574.71,440.98
2018,5,6,12,15,521.0,369.5,2.8,15.15,856.5,611.82,470.69
2018,5,6,12,30,520.0,367.0,2.8,15.0,852.0,647.62,498.88
2018,5,6,12,45,499.0,370.0,2.8,14.9,831.0,671.92,517.93
2018,5,6,13,0,478.0,373.0,2.8,14.8,810.0,692.94,534.3
2018,5,6,13,15,493.5,352.5,2.75,14.6,796.0,720.39,555.9
2018,5,6,13,30,509.0,332.0,2.7,14.4,782.0,745.95,575.99
2018,5,6,13,45,387.0,361.0,2.65,14.2,697.5,679.31,526.98
2018,5,6,14,0,265.0,390.0,2.6,14.0,613.0,619.36,481.9
2018,5,6,14,15,251.0,379.0,2.55,13.75,584.0,613.38,478.92
2018,5,6,14,30,237.0,368.0,2.5,13.5,555.0,583.52,458.28
2018,5,6,14,45,159.0,340.5,2.45,13.3,463.5,492.47,389.61
2018,5,6,15,0,81.0,313.0,2.4,13.1,372.0,373.12,297.53
2018,5,6,15,15,101.5,299.5,2.4,13.1,368.5,386.92,310.48
2018,5,6,15,30,122.0,286.0,2.4,13.1,365.0,425.03,341.51
2018,5,6,15,45,135.0,257.0,2.4,12.7,338.5,412.95,334.28
2018,5,6,16,0,148.0,228.0,2.4,12.3,312.0,399.28,326.05
2018,5,6,16,15,152.0,205.5,2.35,12.05,285.0,382.77,314.82
2018,5,6,16,30,156.0,183.0,2.3,11.8,258.0,364.91,302.4
2018,5,6,16,45,138.5,150.0,2.3,11.6,211.0,310.18,259.37
2018,5,6,17,0,121.0,117.0,2.3,11.4,164.0,253.92,214.17
2018,5,6,17,15,231.0,96.0,2.25,11.2,169.0,357.67,304.17
2018,5,6,17,30,341.0,75.0,2.2,11.0,174.0,458.56,387.69
2018,5,6,17,45,362.0,68.0,2.2,10.85,154.5,464.99,391.56
2018,5,6,18,0,383.0,61.0,2.2,10.7,135.0,469.84,392.59
2018,5,6,18,15,289.0,48.5,2.1,10.5,94.5,364.17,301.65
2018,5,6,18,30,195.0,36.0,2.0,10.3,54.0,265.93,205.88
2018,5,6,18,45,107.5,20.5,1.9,10.1,29.5,143.52,0.0
2018,5,6,19,0,20.0,5.0,1.8,9.9,5.0,19.2,0.0
2018,5,6,19,15,10.0,2.5,1.75,9.8,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,4,45,3.0,0.5,1.8,8.25,0.5,0.0,0.0
2018,5,7,5,0,6.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,5,7,5,15,100.0,13.5,1.85,8.75,19.5,10.62,0.0
2018,5,7,5,30,194.0,26.0,1.9,9.2,38.0,19.77,4.47
2018,5,7,5,45,316.0,37.0,1.9,9.7,78.0,30.41,20.67
2018,5,7,6,0,438.0,48.0,1.9,10.2,118.0,39.39,29.56
2018,5,7,6,15,516.0,55.5,1.9,10.6,167.5,45.31,35.28
2018,5,7,6,30,594.0,63.0,1.9,11.0,217.0,51.31,40.84
2018,5,7,6,45,644.5,68.5,1.9,11.4,270.0,55.53,44.61
2018,5,7,7,0,695.0,74.0,1.9,11.8,323.0,59.78,48.26
2018,5,7,7,15,731.0,78.5,1.85,12.25,376.5,68.25,55.57
2018,5,7,7,30,767.0,83.0,1.8,12.7,430.0,71.71,58.33
2018,5,7,7,45,792.5,87.0,1.8,13.15,482.5,74.55,60.49
2018,5,7,8,0,818.0,91.0,1.8,13.6,535.0,77.29,62.56
2018,5,7,8,15,837.0,94.0,1.8,14.05,584.5,79.12,63.81
2018,5,7,8,30,856.0,97.0,1.8,14.5,634.0,80.86,65.0
2018,5,7,8,45,871.0,99.5,1.85,14.9,679.5,91.19,73.58
2018,5,7,9,0,886.0,102.0,1.9,15.3,725.0,92.88,74.7
2018,5,7,9,15,899.5,102.5,1.9,15.65,766.0,93.27,74.74
2018,5,7,9,30,913.0,103.0,1.9,16.0,807.0,93.56,74.73
2018,5,7,9,45,924.5,103.0,1.9,16.3,842.5,103.46,70.76
2018,5,7,10,0,936.0,103.0,1.9,16.6,878.0,161.84,91.79
2018,5,7,10,15,941.5,104.0,1.9,16.9,905.5,221.21,131.2
2018,5,7,10,30,947.0,105.0,1.9,17.2,933.0,281.08,179.43
2018,5,7,10,45,950.5,107.0,1.9,17.45,954.0,341.3,231.44
2018,5,7,11,0,954.0,109.0,1.9,17.7,975.0,401.41,284.03
2018,5,7,11,15,920.0,131.5,1.95,17.9,976.5,458.97,334.74
2018,5,7,11,30,886.0,154.0,2.0,18.1,978.0,511.99,380.34
2018,5,7,11,45,891.5,151.5,2.05,18.3,984.5,565.64,424.61
2018,5,7,12,0,897.0,149.0,2.1,18.5,991.0,618.53,467.04
2018,5,7,12,15,771.5,227.0,2.1,18.6,949.5,660.05,498.47
2018,5,7,12,30,646.0,305.0,2.1,18.7,908.0,682.48,514.77
2018,5,7,12,45,660.5,291.5,2.15,18.8,902.5,724.44,546.45
2018,5,7,13,0,675.0,278.0,2.2,18.9,897.0,765.06,576.61
2018,5,7,13,15,694.5,259.5,2.2,18.9,885.5,803.83,605.15
2018,5,7,13,30,714.0,241.0,2.2,18.9,874.0,840.55,632.03
2018,5,7,13,45,803.0,185.0,2.25,18.9,878.0,891.77,670.08
2018,5,7,14,0,892.0,129.0,2.3,18.9,882.0,937.76,701.81
2018,5,7,14,15,871.5,132.0,2.3,18.75,845.0,951.6,712.0
2018,5,7,14,30,851.0,135.0,2.3,18.6,808.0,975.74,729.52
2018,5,7,14,45,840.5,130.0,2.3,18.5,768.0,983.36,735.97
2018,5,7,15,0,830.0,125.0,2.3,18.4,728.0,987.01,740.13
2018,5,7,15,15,838.0,112.0,2.3,18.4,690.0,996.2,747.93
2018,5,7,15,30,846.0,99.0,2.3,18.4,652.0,1001.26,753.12
2018,5,7,15,45,838.0,96.0,2.4,17.9,610.0,998.36,755.78
2018,5,7,16,0,830.0,93.0,2.5,17.4,568.0,991.86,756.2
2018,5,7,16,15,807.5,89.5,2.5,16.95,517.0,966.39,742.6
2018,5,7,16,30,785.0,86.0,2.5,16.5,466.0,937.62,726.72
2018,5,7,16,45,754.5,81.5,2.5,16.05,413.0,896.47,701.82
2018,5,7,17,0,724.0,77.0,2.5,15.6,360.0,852.7,674.39
2018,5,7,17,15,680.0,72.0,2.45,15.0,306.5,800.73,639.86
2018,5,7,17,30,636.0,67.0,2.4,14.4,253.0,740.67,597.7
2018,5,7,17,45,569.0,60.0,2.4,13.75,202.0,655.77,534.67
2018,5,7,18,0,502.0,53.0,2.4,13.1,151.0,571.88,468.59
2018,5,7,18,15,396.5,44.0,2.3,12.55,107.0,453.59,370.54
2018,5,7,18,30,291.0,35.0,2.2,12.0,63.0,339.6,263.9
2018,5,7,18,45,167.5,21.5,2.15,11.45,35.5,194.39,0.0
2018,5,7,19,0,44.0,8.0,2.1,10.9,8.0,39.88,0.0
2018,5,7,19,15,22.0,4.0,2.05,10.7,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.85,9.0,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,9.2,2.0,0.0,0.0
2018,5,8,5,15,121.0,14.0,1.95,9.5,21.5,11.02,0.0
2018,5,8,5,30,231.0,26.0,2.0,9.8,41.0,21.54,6.86
2018,5,8,5,45,349.0,35.0,2.1,10.1,81.0,28.83,19.37
2018,5,8,6,0,467.0,44.0,2.2,10.4,121.0,36.3,26.81
2018,5,8,6,15,495.5,53.5,2.2,10.65,161.0,43.52,33.68
2018,5,8,6,30,524.0,63.0,2.2,10.9,201.0,50.49,40.13
2018,5,8,6,45,496.0,80.5,2.25,11.15,234.0,62.42,50.85
2018,5,8,7,0,468.0,98.0,2.3,11.4,267.0,71.55,58.86
2018,5,8,7,15,491.5,112.0,2.3,11.7,314.0,80.43,66.51
2018,5,8,7,30,515.0,126.0,2.3,12.0,361.0,88.97,73.73
2018,5,8,7,45,631.0,114.0,2.25,12.3,435.5,83.07,68.17
2018,5,8,8,0,747.0,102.0,2.2,12.6,510.0,83.15,67.92
2018,5,8,8,15,793.5,97.0,2.15,12.65,565.5,79.97,64.9
2018,5,8,8,30,840.0,92.0,2.1,12.7,621.0,85.96,69.89
2018,5,8,8,45,851.0,96.0,2.0,12.75,664.5,88.6,71.95
2018,5,8,9,0,862.0,100.0,1.9,12.8,708.0,91.02,73.82
2018,5,8,9,15,872.0,101.5,1.85,12.8,746.5,91.83,74.34
2018,5,8,9,30,882.0,103.0,1.8,12.8,785.0,92.51,74.75
2018,5,8,9,45,748.0,177.5,1.75,12.85,773.5,117.83,83.91
2018,5,8,10,0,614.0,252.0,1.7,12.9,762.0,193.95,130.19
2018,5,8,10,15,687.5,224.5,1.65,13.1,812.5,233.95,153.92
2018,5,8,10,30,761.0,197.0,1.6,13.3,863.0,282.41,190.36
2018,5,8,10,45,833.5,158.0,1.55,13.5,903.0,335.42,233.84
2018,5,8,11,0,906.0,119.0,1.5,13.7,943.0,392.48,282.07
2018,5,8,11,15,883.0,134.0,1.5,14.1,946.5,446.96,330.09
2018,5,8,11,30,860.0,149.0,1.5,14.5,950.0,498.3,374.07
2018,5,8,11,45,661.5,267.0,1.5,14.9,885.0,533.01,403.97
2018,5,8,12,0,463.0,385.0,1.5,15.3,820.0,551.5,418.77
2018,5,8,12,15,452.0,391.5,1.55,15.8,815.5,586.04,444.97
2018,5,8,12,30,441.0,398.0,1.6,16.3,811.0,618.9,469.16
2018,5,8,12,45,565.0,329.5,1.65,16.75,852.5,688.36,521.09
2018,5,8,13,0,689.0,261.0,1.7,17.2,894.0,762.69,575.6
2018,5,8,13,15,805.5,182.0,1.85,17.3,908.0,818.91,619.23
2018,5,8,13,30,922.0,103.0,2.0,17.4,922.0,871.14,657.0
2018,5,8,13,45,852.5,135.0,2.15,17.5,876.0,876.41,661.9
2018,5,8,14,0,783.0,167.0,2.3,17.6,830.0,889.99,673.03
2018,5,8,14,15,840.5,131.5,2.4,17.35,819.0,936.35,706.9
2018,5,8,14,30,898.0,96.0,2.5,17.1,808.0,966.81,729.79
2018,5,8,14,45,888.5,94.0,2.6,16.9,770.5,978.06,739.94
2018,5,8,15,0,879.0,92.0,2.7,16.7,733.0,985.53,747.93
2018,5,8,15,15,866.0,90.5,2.7,16.7,690.5,986.35,750.13
2018,5,8,15,30,853.0,89.0,2.7,16.7,648.0,983.47,750.08
2018,5,8,15,45,834.5,87.0,2.65,16.1,600.5,970.81,744.77
2018,5,8,16,0,816.0,85.0,2.6,15.5,553.0,967.49,746.08
2018,5,8,16,15,790.5,82.5,2.55,15.25,502.5,940.19,729.81
2018,5,8,16,30,765.0,80.0,2.5,15.0,452.0,909.74,711.42
2018,5,8,16,45,732.5,76.5,2.4,14.7,400.0,868.09,684.48
2018,5,8,17,0,700.0,73.0,2.3,14.4,348.0,824.02,655.25
2018,5,8,17,15,654.5,69.0,2.2,14.1,296.5,771.53,618.93
2018,5,8,17,30,609.0,65.0,2.1,13.8,245.0,712.09,575.98
2018,5,8,17,45,542.5,58.5,2.0,13.5,195.5,629.09,512.99
2018,5,8,18,0,476.0,52.0,1.9,13.2,146.0,547.24,447.66
2018,5,8,18,15,376.0,43.0,1.8,12.85,103.5,434.85,354.59
2018,5,8,18,30,276.0,34.0,1.7,12.5,61.0,327.2,255.28
2018,5,8,18,45,159.5,21.0,1.6,12.15,34.5,187.93,0.0
2018,5,8,19,0,43.0,8.0,1.5,11.8,8.0,39.13,0.0
2018,5,8,19,15,21.5,4.0,1.45,11.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.45,9.55,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,1.6,9.85,22.5,11.02,0.0
2018,5,9,5,30,241.0,26.0,1.7,10.2,43.0,21.51,8.0
2018,5,9,5,45,363.0,35.0,1.8,10.55,84.0,28.85,19.45
2018,5,9,6,0,485.0,44.0,1.9,10.9,125.0,36.39,26.87
2018,5,9,6,15,461.5,56.0,1.9,11.2,154.5,45.13,35.07
2018,5,9,6,30,438.0,68.0,1.9,11.5,184.0,53.29,42.56
2018,5,9,6,45,364.0,92.5,1.95,11.75,203.0,66.82,54.66
2018,5,9,7,0,290.0,117.0,2.0,12.0,222.0,83.19,69.07
2018,5,9,7,15,282.5,138.5,2.05,12.35,254.0,96.1,80.16
2018,5,9,7,30,275.0,160.0,2.1,12.7,286.0,108.43,90.56
2018,5,9,7,45,378.5,164.5,2.15,13.05,359.5,108.23,89.92
2018,5,9,8,0,482.0,169.0,2.2,13.4,433.0,111.74,92.53
2018,5,9,8,15,596.0,155.0,2.25,13.7,511.0,104.69,86.02
2018,5,9,8,30,710.0,141.0,2.3,14.0,589.0,96.79,78.86
2018,5,9,8,45,737.0,141.5,2.4,14.25,636.0,95.95,77.84
2018,5,9,9,0,764.0,142.0,2.5,14.5,683.0,103.53,84.06
2018,5,9,9,15,825.0,126.0,2.55,14.7,739.5,94.09,75.72
2018,5,9,9,30,886.0,110.0,2.6,14.9,796.0,96.29,77.39
2018,5,9,9,45,915.0,101.5,2.65,15.15,837.0,105.86,70.62
2018,5,9,10,0,944.0,93.0,2.7,15.4,878.0,160.68,90.25
2018,5,9,10,15,949.0,94.5,2.75,15.5,905.5,220.38,131.16
2018,5,9,10,30,954.0,96.0,2.8,15.6,933.0,280.54,180.7
2018,5,9,10,45,957.5,96.5,2.8,15.75,953.0,339.91,233.04
2018,5,9,11,0,961.0,97.0,2.8,15.9,973.0,399.11,285.97
2018,5,9,11,15,962.0,98.5,2.8,15.95,985.5,457.57,337.87
2018,5,9,11,30,963.0,100.0,2.8,16.0,998.0,515.21,387.88
2018,5,9,11,45,963.0,100.0,2.8,16.1,1002.5,570.25,434.46
2018,5,9,12,0,963.0,100.0,2.8,16.2,1007.0,623.88,478.55
2018,5,9,12,15,961.0,101.0,2.8,16.2,1004.0,675.4,519.96
2018,5,9,12,30,959.0,102.0,2.8,16.2,1001.0,724.91,558.78
2018,5,9,12,45,955.0,103.0,2.8,16.25,990.0,770.78,593.92
2018,5,9,13,0,951.0,104.0,2.8,16.3,979.0,814.03,625.86
2018,5,9,13,15,947.5,103.5,2.8,16.3,961.0,853.53,653.56
2018,5,9,13,30,944.0,103.0,2.8,16.3,943.0,890.0,679.06
2018,5,9,13,45,939.0,102.0,2.85,16.3,918.0,921.51,701.51
2018,5,9,14,0,934.0,101.0,2.9,16.3,893.0,949.57,721.69
2018,5,9,14,15,926.5,99.5,2.95,16.15,860.5,971.29,738.1
2018,5,9,14,30,919.0,98.0,3.0,16.0,828.0,989.26,752.17
2018,5,9,14,45,909.0,96.0,3.05,15.9,789.5,1000.5,761.74
2018,5,9,15,0,899.0,94.0,3.1,15.8,751.0,1007.86,768.95
2018,5,9,15,15,886.0,92.0,3.1,15.8,707.5,1008.4,771.01
2018,5,9,15,30,873.0,90.0,3.1,15.8,664.0,1005.14,770.74
2018,5,9,15,45,854.5,88.0,3.15,15.3,616.0,992.6,766.15
2018,5,9,16,0,836.0,86.0,3.2,14.8,568.0,989.38,768.2
2018,5,9,16,15,811.0,84.0,3.25,14.45,516.5,963.19,753.75
2018,5,9,16,30,786.0,82.0,3.3,14.1,465.0,933.77,737.0
2018,5,9,16,45,753.0,78.5,3.3,13.75,412.0,891.4,710.2
2018,5,9,17,0,720.0,75.0,3.3,13.4,359.0,846.5,680.91
2018,5,9,17,15,674.0,70.5,3.25,12.95,306.0,792.75,643.91
2018,5,9,17,30,628.0,66.0,3.2,12.5,253.0,731.67,599.74
2018,5,9,17,45,559.5,60.0,3.1,12.1,202.5,646.98,534.67
2018,5,9,18,0,491.0,54.0,3.0,11.7,152.0,563.32,467.04
2018,5,9,18,15,387.0,44.5,2.85,11.35,108.0,446.14,368.58
2018,5,9,18,30,283.0,35.0,2.7,11.0,64.0,333.96,265.16
2018,5,9,18,45,162.5,22.0,2.55,10.7,36.5,193.22,20.79
2018,5,9,19,0,42.0,9.0,2.4,10.4,9.0,39.16,0.0
2018,5,9,19,15,21.0,4.5,2.35,10.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.5,9.7,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.5,9.7,2.0,0.0,0.0
2018,5,10,5,15,6.0,11.0,2.5,9.85,11.0,8.65,0.0
2018,5,10,5,30,6.0,20.0,2.5,10.0,20.0,15.41,4.8
2018,5,10,5,45,21.0,35.5,2.5,10.15,38.5,26.81,17.76
2018,5,10,6,0,36.0,51.0,2.5,10.3,57.0,38.12,28.51
2018,5,10,6,15,59.5,70.5,2.5,10.5,84.5,51.38,40.8
2018,5,10,6,30,83.0,90.0,2.5,10.7,112.0,64.69,52.94
2018,5,10,6,45,159.0,108.5,2.5,10.9,162.5,77.88,64.74
2018,5,10,7,0,235.0,127.0,2.5,11.1,213.0,88.38,73.93
2018,5,10,7,15,277.5,145.5,2.5,11.4,262.0,100.14,84.02
2018,5,10,7,30,320.0,164.0,2.5,11.7,311.0,111.59,93.69
2018,5,10,7,45,325.0,185.5,2.5,12.05,350.0,123.61,103.7
2018,5,10,8,0,330.0,207.0,2.5,12.4,389.0,135.07,113.1
2018,5,10,8,15,466.0,191.5,2.55,12.8,473.0,122.5,101.71
2018,5,10,8,30,602.0,176.0,2.6,13.2,557.0,115.14,94.92
2018,5,10,8,45,727.0,144.5,2.6,13.55,637.5,97.29,79.18
2018,5,10,9,0,852.0,113.0,2.6,13.9,718.0,88.55,71.38
2018,5,10,9,15,726.5,164.0,2.65,14.15,700.0,103.85,84.25
2018,5,10,9,30,601.0,215.0,2.7,14.4,682.0,124.51,101.55
2018,5,10,9,45,543.5,254.0,2.75,14.7,690.0,154.91,113.98
2018,5,10,10,0,486.0,293.0,2.8,15.0,698.0,207.45,144.39
2018,5,10,10,15,361.0,361.5,2.85,15.1,667.5,270.36,195.95
2018,5,10,10,30,236.0,430.0,2.9,15.2,637.0,320.94,240.78
2018,5,10,10,45,296.5,421.5,2.9,15.35,688.0,345.17,258.6
2018,5,10,11,0,357.0,413.0,2.9,15.5,739.0,389.22,292.88
2018,5,10,11,15,394.5,405.0,2.9,15.55,770.0,430.65,326.3
2018,5,10,11,30,432.0,397.0,2.9,15.6,801.0,470.46,358.63
2018,5,10,11,45,508.0,358.5,2.9,15.7,836.0,520.98,398.79
2018,5,10,12,0,584.0,320.0,2.9,15.8,871.0,576.32,442.48
2018,5,10,12,15,605.0,314.5,2.9,15.8,884.0,622.28,478.69
2018,5,10,12,30,626.0,309.0,2.9,15.8,897.0,673.68,518.19
2018,5,10,12,45,659.0,284.0,2.9,15.85,897.0,719.32,553.23
2018,5,10,13,0,692.0,259.0,2.9,15.9,897.0,764.32,587.44
2018,5,10,13,15,687.5,253.0,3.0,15.75,876.5,794.28,610.93
2018,5,10,13,30,683.0,247.0,3.1,15.6,856.0,821.2,632.21
2018,5,10,13,45,731.0,214.5,3.2,15.4,850.0,866.53,667.75
2018,5,10,14,0,779.0,182.0,3.3,15.2,844.0,900.82,694.25
2018,5,10,14,15,702.5,209.0,3.35,15.0,789.0,894.38,691.26
2018,5,10,14,30,626.0,236.0,3.4,14.8,734.0,871.76,675.92
2018,5,10,14,45,742.5,175.0,3.45,14.55,738.5,944.54,730.95
2018,5,10,15,0,859.0,114.0,3.5,14.3,743.0,990.42,764.86
2018,5,10,15,15,847.0,111.0,3.5,14.3,700.5,1004.7,776.12
2018,5,10,15,30,835.0,108.0,3.5,14.3,658.0,1001.45,775.7
2018,5,10,15,45,815.5,105.0,3.55,13.9,610.0,986.81,769.19
2018,5,10,16,0,796.0,102.0,3.6,13.5,562.0,968.52,760.23
2018,5,10,16,15,764.0,99.5,3.6,13.2,509.0,934.58,739.47
2018,5,10,16,30,732.0,97.0,3.6,12.9,456.0,904.78,721.55
2018,5,10,16,45,699.5,92.0,3.55,12.6,404.0,862.02,693.45
2018,5,10,17,0,667.0,87.0,3.5,12.3,352.0,817.0,663.09
2018,5,10,17,15,615.0,81.5,3.5,11.9,298.5,750.36,615.82
2018,5,10,17,30,563.0,76.0,3.5,11.5,245.0,682.89,566.07
2018,5,10,17,45,446.0,70.5,3.45,11.15,188.0,554.28,465.12
2018,5,10,18,0,329.0,65.0,3.4,10.8,131.0,426.09,360.04
2018,5,10,18,15,270.5,52.5,3.3,10.55,96.5,352.8,295.53
2018,5,10,18,30,212.0,40.0,3.2,10.3,62.0,284.21,227.91
2018,5,10,18,45,118.0,24.0,3.15,10.05,35.0,162.33,37.22
2018,5,10,19,0,24.0,8.0,3.1,9.8,8.0,24.63,0.0
2018,5,10,19,15,12.0,4.0,3.1,9.8,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.4,8.7,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.4,8.7,2.0,0.0,0.0
2018,5,11,5,15,57.0,14.5,1.45,9.05,18.5,11.41,0.0
2018,5,11,5,30,104.0,27.0,1.5,9.4,35.0,20.29,8.83
2018,5,11,5,45,168.5,42.5,1.6,9.75,66.5,31.65,22.11
2018,5,11,6,0,233.0,58.0,1.7,10.1,98.0,42.87,32.82
2018,5,11,6,15,272.5,73.5,1.75,10.55,135.5,53.69,42.89
2018,5,11,6,30,312.0,89.0,1.8,11.0,173.0,64.21,52.45
2018,5,11,6,45,343.0,105.5,1.85,11.4,216.5,74.96,62.0
2018,5,11,7,0,374.0,122.0,1.9,11.8,260.0,85.34,71.0
2018,5,11,7,15,483.0,120.5,1.9,12.25,326.5,85.52,70.81
2018,5,11,7,30,592.0,119.0,1.9,12.7,393.0,87.02,71.75
2018,5,11,7,45,592.5,134.0,1.9,13.1,434.5,95.29,78.61
2018,5,11,8,0,593.0,149.0,1.9,13.5,476.0,102.98,84.87
2018,5,11,8,15,562.5,174.5,1.9,13.9,507.0,115.3,95.05
2018,5,11,8,30,532.0,200.0,1.9,14.3,538.0,127.03,104.62
2018,5,11,8,45,562.0,207.0,1.9,14.75,586.5,129.75,106.43
2018,5,11,9,0,592.0,214.0,1.9,15.2,635.0,130.92,106.96
2018,5,11,9,15,593.0,230.0,1.95,15.6,671.5,136.35,111.12
2018,5,11,9,30,594.0,246.0,2.0,16.0,708.0,141.26,114.83
2018,5,11,9,45,574.5,271.0,2.05,16.4,734.0,165.8,120.63
2018,5,11,10,0,555.0,296.0,2.1,16.8,760.0,217.53,148.28
2018,5,11,10,15,703.5,227.5,2.1,17.1,834.5,241.82,157.17
2018,5,11,10,30,852.0,159.0,2.1,17.4,909.0,290.42,190.77
2018,5,11,10,45,900.5,135.5,2.15,17.7,944.5,348.89,239.52
2018,5,11,11,0,949.0,112.0,2.2,18.0,980.0,406.81,289.09
2018,5,11,11,15,953.5,111.0,2.25,18.2,993.5,464.53,339.33
2018,5,11,11,30,958.0,110.0,2.3,18.4,1007.0,521.74,387.98
2018,5,11,11,45,961.5,110.0,2.3,18.55,1014.0,578.39,434.7
2018,5,11,12,0,965.0,110.0,2.3,18.7,1021.0,634.03,479.21
2018,5,11,12,15,965.0,110.0,2.35,18.75,1019.0,686.27,520.4
2018,5,11,12,30,965.0,110.0,2.4,18.8,1017.0,736.65,559.22
2018,5,11,12,45,963.5,109.0,2.4,18.9,1006.5,783.07,593.93
2018,5,11,13,0,962.0,108.0,2.4,19.0,996.0,826.95,625.54
2018,5,11,13,15,960.0,107.0,2.45,19.0,978.5,867.67,653.84
2018,5,11,13,30,958.0,106.0,2.5,19.0,961.0,905.41,680.05
2018,5,11,13,45,953.5,104.0,2.5,19.0,935.5,936.88,701.59
2018,5,11,14,0,949.0,102.0,2.5,19.0,910.0,964.84,720.85
2018,5,11,14,15,941.5,100.5,2.55,18.95,877.0,986.91,736.91
2018,5,11,14,30,934.0,99.0,2.6,18.9,844.0,1005.2,750.67
2018,5,11,14,45,923.5,97.5,2.65,18.9,805.0,1016.76,760.03
2018,5,11,15,0,913.0,96.0,2.7,18.9,766.0,1024.41,767.06
2018,5,11,15,15,900.5,93.5,2.7,18.9,722.0,1025.06,769.17
2018,5,11,15,30,888.0,91.0,2.7,18.9,678.0,1021.85,768.96
2018,5,11,15,45,870.5,88.5,2.75,18.6,629.5,1009.79,764.4
2018,5,11,16,0,853.0,86.0,2.8,18.3,581.0,994.11,757.54
2018,5,11,16,15,830.0,83.5,2.8,17.95,529.5,982.12,752.95
2018,5,11,16,30,807.0,81.0,2.8,17.6,478.0,953.97,737.16
2018,5,11,16,45,777.5,77.0,2.75,17.25,425.0,914.27,712.71
2018,5,11,17,0,748.0,73.0,2.7,16.9,372.0,871.95,685.88
2018,5,11,17,15,705.5,68.5,2.6,16.25,318.5,813.96,647.18
2018,5,11,17,30,663.0,64.0,2.5,15.6,265.0,762.23,611.51
2018,5,11,17,45,600.5,58.0,2.4,15.0,213.5,682.39,552.47
2018,5,11,18,0,538.0,52.0,2.3,14.4,162.0,603.38,490.81
2018,5,11,18,15,439.5,44.0,2.2,13.9,117.0,491.67,399.6
2018,5,11,18,30,341.0,36.0,2.1,13.4,72.0,383.96,303.22
2018,5,11,18,45,204.0,23.0,2.0,12.9,41.5,228.56,76.43
2018,5,11,19,0,67.0,10.0,1.9,12.4,11.0,59.07,0.0
2018,5,11,19,15,33.5,5.0,1.8,12.3,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,1.05,10.75,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.5,1.1,11.45,25.5,12.2,0.0
2018,5,12,5,30,258.0,29.0,1.1,12.0,49.0,24.0,11.97
2018,5,12,5,45,372.5,38.0,1.15,12.6,90.5,31.29,21.59
2018,5,12,6,0,487.0,47.0,1.2,13.2,132.0,38.74,28.78
2018,5,12,6,15,465.5,60.5,1.2,13.7,163.5,48.57,37.83
2018,5,12,6,30,444.0,74.0,1.2,14.2,195.0,57.79,46.11
2018,5,12,6,45,514.0,82.5,1.2,14.7,251.0,63.92,51.44
2018,5,12,7,0,584.0,91.0,1.2,15.2,307.0,70.01,56.58
2018,5,12,7,15,670.5,88.0,1.2,15.7,372.0,68.38,54.85
2018,5,12,7,30,757.0,85.0,1.2,16.2,437.0,72.83,58.42
2018,5,12,7,45,772.0,91.5,1.15,16.75,485.5,77.11,61.77
2018,5,12,8,0,787.0,98.0,1.1,17.3,534.0,81.15,64.87
2018,5,12,8,15,823.5,96.5,1.1,17.65,588.5,80.24,63.77
2018,5,12,8,30,860.0,95.0,1.1,18.0,643.0,88.29,70.33
2018,5,12,8,45,881.5,94.5,1.05,18.35,690.5,88.59,70.26
2018,5,12,9,0,903.0,94.0,1.0,18.7,738.0,88.83,70.17
2018,5,12,9,15,911.0,96.5,1.05,18.9,777.0,90.25,71.14
2018,5,12,9,30,919.0,99.0,1.1,19.1,816.0,91.49,71.98
2018,5,12,9,45,923.0,102.5,1.15,19.3,849.0,111.72,70.66
2018,5,12,10,0,927.0,106.0,1.2,19.5,882.0,170.69,95.94
2018,5,12,10,15,932.5,108.0,1.25,19.55,910.0,229.7,136.26
2018,5,12,10,30,938.0,110.0,1.3,19.6,938.0,289.25,184.29
2018,5,12,10,45,941.0,111.0,1.4,19.6,957.5,347.83,234.74
2018,5,12,11,0,944.0,112.0,1.5,19.6,977.0,406.22,285.67
2018,5,12,11,15,945.5,113.0,1.55,19.6,989.5,463.62,335.14
2018,5,12,11,30,947.0,114.0,1.6,19.6,1002.0,520.27,382.86
2018,5,12,11,45,947.0,114.5,1.7,19.55,1006.5,574.89,428.09
2018,5,12,12,0,947.0,115.0,1.8,19.5,1011.0,628.18,471.13
2018,5,12,12,15,941.5,117.5,1.85,19.4,1006.0,678.0,510.36
2018,5,12,12,30,936.0,120.0,1.9,19.3,1001.0,725.63,547.06
2018,5,12,12,45,928.0,123.0,1.95,19.25,988.5,769.5,580.17
2018,5,12,13,0,920.0,126.0,2.0,19.2,976.0,810.58,610.73
2018,5,12,13,15,915.0,125.0,2.0,19.05,957.0,847.78,636.46
2018,5,12,13,30,910.0,124.0,2.0,18.9,938.0,881.88,660.01
2018,5,12,13,45,903.0,123.0,2.05,18.7,912.0,911.02,680.9
2018,5,12,14,0,896.0,122.0,2.1,18.5,886.0,936.7,699.62
2018,5,12,14,15,887.5,120.5,2.1,18.3,854.0,956.98,714.36
2018,5,12,14,30,879.0,119.0,2.1,18.1,822.0,973.59,726.86
2018,5,12,14,45,867.5,117.5,2.05,17.9,784.0,983.62,734.62
2018,5,12,15,0,856.0,116.0,2.0,17.7,746.0,1003.77,749.27
2018,5,12,15,15,842.0,113.5,2.0,17.7,703.0,1002.84,750.13
2018,5,12,15,30,828.0,111.0,2.0,17.7,660.0,998.09,748.89
2018,5,12,15,45,808.5,108.0,1.9,17.25,612.0,983.41,741.23
2018,5,12,16,0,789.0,105.0,1.8,16.8,564.0,965.09,731.3
2018,5,12,16,15,764.0,101.5,1.75,16.5,513.5,937.1,715.12
2018,5,12,16,30,739.0,98.0,1.7,16.2,463.0,913.26,701.74
2018,5,12,16,45,706.5,93.0,1.65,15.9,410.5,870.42,674.96
2018,5,12,17,0,674.0,88.0,1.6,15.6,358.0,825.3,646.12
2018,5,12,17,15,629.0,82.0,1.5,15.1,306.0,764.72,605.17
2018,5,12,17,30,584.0,76.0,1.4,14.6,254.0,703.05,561.94
2018,5,12,17,45,518.5,68.0,1.3,14.15,204.0,619.12,499.82
2018,5,12,18,0,453.0,60.0,1.2,13.7,154.0,536.06,435.26
2018,5,12,18,15,356.5,50.0,1.15,13.1,111.0,425.21,345.85
2018,5,12,18,30,260.0,40.0,1.1,12.5,68.0,322.98,256.17
2018,5,12,18,45,151.0,24.5,1.0,11.9,39.0,191.71,78.93
2018,5,12,19,0,42.0,9.0,0.9,11.3,10.0,39.19,0.0
2018,5,12,19,15,21.0,4.5,0.9,11.15,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.4,10.5,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,1.45,10.6,4.5,3.54,0.0
2018,5,13,5,30,0.0,7.0,1.5,10.7,7.0,5.3,0.0
2018,5,13,5,45,0.0,12.0,1.55,10.75,12.0,9.1,2.35
2018,5,13,6,0,0.0,17.0,1.6,10.8,17.0,12.91,5.96
2018,5,13,6,15,0.0,24.0,1.55,11.0,24.0,18.26,10.93
2018,5,13,6,30,0.0,31.0,1.5,11.2,31.0,23.63,15.85
2018,5,13,6,45,0.0,49.0,1.5,11.4,49.0,37.47,28.36
2018,5,13,7,0,0.0,67.0,1.5,11.6,67.0,51.38,40.76
2018,5,13,7,15,0.0,92.0,1.45,11.9,92.0,69.73,56.91
2018,5,13,7,30,0.0,117.0,1.4,12.2,117.0,87.39,72.19
2018,5,13,7,45,1.5,139.0,1.4,12.5,140.0,102.77,85.26
2018,5,13,8,0,3.0,161.0,1.4,12.8,163.0,117.95,97.97
2018,5,13,8,15,10.0,190.5,1.4,13.15,197.0,137.81,114.51
2018,5,13,8,30,17.0,220.0,1.4,13.5,231.0,157.29,130.49
2018,5,13,8,45,24.0,249.0,1.4,13.85,265.5,176.1,145.71
2018,5,13,9,0,31.0,278.0,1.4,14.2,300.0,181.2,149.35
2018,5,13,9,15,35.5,298.0,1.4,14.55,324.5,191.99,157.74
2018,5,13,9,30,40.0,318.0,1.4,14.9,349.0,202.43,165.79
2018,5,13,9,45,44.0,335.5,1.45,15.2,371.0,214.29,166.59
2018,5,13,10,0,48.0,353.0,1.5,15.5,393.0,232.05,178.88
2018,5,13,10,15,47.5,365.0,1.55,15.75,406.0,247.08,189.88
2018,5,13,10,30,47.0,377.0,1.6,16.0,419.0,262.37,201.45
2018,5,13,10,45,64.5,405.0,1.6,16.25,463.5,292.56,223.89
2018,5,13,11,0,82.0,433.0,1.6,16.5,508.0,325.91,248.78
2018,5,13,11,15,163.5,440.0,1.65,16.6,592.5,368.02,279.64
2018,5,13,11,30,245.0,447.0,1.7,16.7,677.0,422.42,320.47
2018,5,13,11,45,387.5,387.0,1.75,16.85,753.0,478.72,363.27
2018,5,13,12,0,530.0,327.0,1.8,17.0,829.0,552.04,419.15
2018,5,13,12,15,586.5,298.0,1.8,17.0,852.0,600.73,456.71
2018,5,13,12,30,643.0,269.0,1.8,17.0,875.0,657.21,499.51
2018,5,13,12,45,662.5,257.5,1.85,17.0,876.0,702.7,533.76
2018,5,13,13,0,682.0,246.0,1.9,17.0,877.0,747.37,567.08
2018,5,13,13,15,723.0,221.0,1.9,16.95,878.5,796.35,603.2
2018,5,13,13,30,764.0,196.0,1.9,16.9,880.0,835.94,632.73
2018,5,13,13,45,815.0,164.5,1.9,16.8,876.5,885.98,667.77
2018,5,13,14,0,866.0,133.0,1.9,16.7,873.0,920.16,691.3
2018,5,13,14,15,857.5,131.5,1.9,16.6,841.5,939.91,705.38
2018,5,13,14,30,849.0,130.0,1.9,16.5,810.0,970.16,726.71
2018,5,13,14,45,838.5,127.0,1.9,16.35,772.5,979.52,734.3
2018,5,13,15,0,828.0,124.0,1.9,16.2,735.0,985.06,739.78
2018,5,13,15,15,813.0,121.5,1.9,16.2,692.0,982.87,739.94
2018,5,13,15,30,798.0,119.0,1.9,16.2,649.0,976.89,737.84
2018,5,13,15,45,780.0,115.0,1.9,15.75,602.5,962.47,731.48
2018,5,13,16,0,762.0,111.0,1.9,15.3,556.0,944.48,722.86
2018,5,13,16,15,739.5,106.0,1.85,15.0,506.5,924.68,712.02
2018,5,13,16,30,717.0,101.0,1.8,14.7,457.0,894.88,694.23
2018,5,13,16,45,686.0,95.5,1.75,14.4,405.5,853.1,667.85
2018,5,13,17,0,655.0,90.0,1.7,14.1,354.0,809.06,639.35
2018,5,13,17,15,611.5,84.0,1.65,13.7,303.0,750.23,599.42
2018,5,13,17,30,568.0,78.0,1.6,13.3,252.0,690.28,557.16
2018,5,13,17,45,505.5,69.5,1.55,12.9,203.0,608.85,496.46
2018,5,13,18,0,443.0,61.0,1.5,12.5,154.0,528.22,433.27
2018,5,13,18,15,349.5,50.5,1.45,12.1,111.5,417.07,342.39
2018,5,13,18,30,256.0,40.0,1.4,11.7,69.0,318.91,255.52
2018,5,13,18,45,151.5,25.5,1.3,11.3,40.5,195.04,93.71
2018,5,13,19,0,47.0,11.0,1.2,10.9,12.0,44.6,0.0
2018,5,13,19,15,23.5,5.5,1.25,10.7,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.15,9.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,5.0,1.1,9.15,5.0,3.93,0.0
2018,5,14,5,30,0.0,8.0,1.1,9.3,8.0,6.06,0.0
2018,5,14,5,45,0.0,14.0,1.05,9.5,14.0,10.63,3.77
2018,5,14,6,0,0.0,20.0,1.0,9.7,20.0,15.2,8.11
2018,5,14,6,15,0.0,31.0,0.95,10.0,31.0,23.63,15.89
2018,5,14,6,30,0.0,42.0,0.9,10.3,42.0,32.08,23.63
2018,5,14,6,45,0.0,64.0,0.85,10.6,64.0,49.07,38.96
2018,5,14,7,0,0.0,86.0,0.8,10.9,86.0,65.05,53.14
2018,5,14,7,15,0.0,97.5,0.8,11.3,97.5,73.55,60.41
2018,5,14,7,30,0.0,109.0,0.8,11.7,109.0,81.99,67.52
2018,5,14,7,45,3.5,137.0,0.8,12.1,139.0,101.53,84.23
2018,5,14,8,0,7.0,165.0,0.8,12.5,169.0,120.66,100.28
2018,5,14,8,15,27.0,208.0,0.85,12.85,225.0,141.72,117.76
2018,5,14,8,30,47.0,251.0,0.9,13.2,281.0,166.23,137.9
2018,5,14,8,45,140.0,285.0,0.95,13.6,383.5,177.27,146.49
2018,5,14,9,0,233.0,319.0,1.0,14.0,486.0,195.85,161.32
2018,5,14,9,15,503.5,235.5,1.1,14.3,622.0,137.92,112.54
2018,5,14,9,30,774.0,152.0,1.2,14.6,758.0,105.01,84.65
2018,5,14,9,45,822.0,138.0,1.25,14.9,806.5,117.49,76.51
2018,5,14,10,0,870.0,124.0,1.3,15.2,855.0,176.33,103.72
