Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,15,877.0,125.0,1.4,15.45,882.0,231.81,142.56
2018,5,14,10,30,884.0,126.0,1.5,15.7,909.0,288.0,188.66
2018,5,14,10,45,888.5,127.0,1.55,15.9,929.0,343.97,237.36
2018,5,14,11,0,893.0,128.0,1.6,16.1,949.0,399.98,286.54
2018,5,14,11,15,896.0,129.0,1.65,16.2,962.0,455.24,334.63
2018,5,14,11,30,899.0,130.0,1.7,16.3,975.0,510.01,381.2
2018,5,14,11,45,900.5,129.5,1.75,16.4,980.0,562.38,424.73
2018,5,14,12,0,902.0,129.0,1.8,16.5,985.0,613.65,466.2
2018,5,14,12,15,902.0,128.5,1.85,16.5,982.5,662.69,505.09
2018,5,14,12,30,902.0,128.0,1.9,16.5,980.0,710.03,541.82
2018,5,14,12,45,900.5,127.5,1.95,16.5,970.0,754.36,575.6
2018,5,14,13,0,899.0,127.0,2.0,16.5,960.0,796.37,607.14
2018,5,14,13,15,896.0,125.5,2.05,16.4,942.5,833.81,633.76
2018,5,14,13,30,893.0,124.0,2.1,16.3,925.0,868.34,658.3
2018,5,14,13,45,888.0,122.5,2.15,16.2,900.5,898.08,679.61
2018,5,14,14,0,883.0,121.0,2.2,16.1,876.0,924.52,698.81
2018,5,14,14,15,875.0,119.0,2.25,15.9,844.5,944.29,713.92
2018,5,14,14,30,867.0,117.0,2.3,15.7,813.0,960.45,726.82
2018,5,14,14,45,857.0,115.0,2.3,15.5,776.0,971.03,735.66
2018,5,14,15,0,847.0,113.0,2.3,15.3,739.0,977.94,742.26
2018,5,14,15,15,833.0,110.0,2.3,15.3,696.0,989.89,751.93
2018,5,14,15,30,819.0,107.0,2.3,15.3,653.0,984.36,749.95
2018,5,14,15,45,802.5,104.0,2.3,14.8,607.0,972.61,745.47
2018,5,14,16,0,786.0,101.0,2.3,14.3,561.0,957.31,738.71
2018,5,14,16,15,764.0,97.0,2.3,13.95,512.0,931.79,724.49
2018,5,14,16,30,742.0,93.0,2.3,13.6,463.0,903.1,707.99
2018,5,14,16,45,711.0,88.5,2.3,13.3,411.5,868.8,687.09
2018,5,14,17,0,680.0,84.0,2.3,13.0,360.0,825.82,659.42
2018,5,14,17,15,637.5,78.5,2.3,12.55,308.5,768.32,620.49
2018,5,14,17,30,595.0,73.0,2.3,12.1,257.0,709.72,579.15
2018,5,14,17,45,533.5,66.0,2.25,11.7,208.0,630.72,519.56
2018,5,14,18,0,472.0,59.0,2.2,11.3,159.0,552.42,457.42
2018,5,14,18,15,379.0,49.0,2.15,10.95,115.5,444.44,368.0
2018,5,14,18,30,286.0,39.0,2.1,10.6,72.0,341.55,276.81
2018,5,14,18,45,173.0,25.5,2.05,10.25,42.5,213.28,115.37
2018,5,14,19,0,60.0,12.0,2.0,9.9,13.0,55.35,0.0
2018,5,14,19,15,30.0,6.0,1.95,9.8,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2018,5,15,5,15,0.0,3.5,1.2,9.3,3.5,2.75,0.0
2018,5,15,5,30,0.0,6.0,1.2,9.6,6.0,4.54,0.0
2018,5,15,5,45,0.0,10.0,1.2,9.9,10.0,7.58,1.06
2018,5,15,6,0,0.0,14.0,1.2,10.2,14.0,10.62,3.95
2018,5,15,6,15,0.0,20.5,1.15,10.5,20.5,15.59,8.54
2018,5,15,6,30,0.0,27.0,1.1,10.8,27.0,20.56,13.11
2018,5,15,6,45,0.0,47.5,1.05,11.1,47.5,36.31,27.37
2018,5,15,7,0,0.0,68.0,1.0,11.4,68.0,52.16,41.5
2018,5,15,7,15,0.0,88.0,0.95,11.7,88.0,66.98,54.5
2018,5,15,7,30,0.0,108.0,0.9,12.0,108.0,81.32,66.87
2018,5,15,7,45,1.5,135.0,0.85,12.35,136.0,100.19,82.97
2018,5,15,8,0,3.0,162.0,0.8,12.7,164.0,118.67,98.47
2018,5,15,8,15,4.5,172.0,0.8,13.05,175.0,125.94,104.18
2018,5,15,8,30,6.0,182.0,0.8,13.4,186.0,133.14,109.82
2018,5,15,8,45,6.0,186.0,0.8,13.7,190.0,136.34,112.06
2018,5,15,9,0,6.0,190.0,0.8,14.0,194.0,139.44,114.25
2018,5,15,9,15,10.0,219.0,0.85,14.3,226.5,158.78,130.05
2018,5,15,9,30,14.0,248.0,0.9,14.6,259.0,177.69,145.27
2018,5,15,9,45,21.0,285.0,1.0,14.95,302.5,202.45,157.56
2018,5,15,10,0,28.0,322.0,1.1,15.3,346.0,213.81,165.2
2018,5,15,10,15,69.5,369.0,1.15,15.55,430.0,253.47,193.6
2018,5,15,10,30,111.0,416.0,1.2,15.8,514.0,286.69,217.08
2018,5,15,10,45,341.0,351.5,1.3,16.0,663.0,321.53,236.84
2018,5,15,11,0,571.0,287.0,1.4,16.2,812.0,379.36,277.79
2018,5,15,11,15,721.0,215.5,1.5,16.35,888.0,437.49,323.43
2018,5,15,11,30,871.0,144.0,1.6,16.5,964.0,506.33,378.21
2018,5,15,11,45,741.0,218.5,1.7,16.65,918.5,545.41,411.66
2018,5,15,12,0,611.0,293.0,1.8,16.8,873.0,570.95,433.13
2018,5,15,12,15,706.5,238.5,1.9,16.85,907.5,633.17,481.77
2018,5,15,12,30,802.0,184.0,2.0,16.9,942.0,694.25,529.21
2018,5,15,12,45,857.0,151.0,2.1,16.9,953.5,741.32,566.16
2018,5,15,13,0,912.0,118.0,2.2,16.9,965.0,799.26,610.0
2018,5,15,13,15,908.5,117.5,2.25,16.8,947.5,837.32,636.85
2018,5,15,13,30,905.0,117.0,2.3,16.7,930.0,872.46,661.84
2018,5,15,13,45,900.5,115.0,2.4,16.6,905.5,902.31,683.69
2018,5,15,14,0,896.0,113.0,2.5,16.5,881.0,928.81,703.42
2018,5,15,14,15,889.0,111.5,2.5,16.3,850.0,950.07,719.1
2018,5,15,14,30,882.0,110.0,2.5,16.1,819.0,967.75,732.55
2018,5,15,14,45,873.0,107.5,2.55,15.9,782.0,978.84,742.23
2018,5,15,15,0,864.0,105.0,2.6,15.7,745.0,986.21,749.67
2018,5,15,15,15,849.5,103.0,2.6,15.7,702.0,984.94,750.42
2018,5,15,15,30,835.0,101.0,2.6,15.7,659.0,993.44,758.09
2018,5,15,15,45,820.5,97.5,2.6,15.1,613.0,983.11,754.73
2018,5,15,16,0,806.0,94.0,2.6,14.5,567.0,969.21,749.19
2018,5,15,16,15,785.0,90.5,2.6,14.15,518.0,945.24,736.02
2018,5,15,16,30,764.0,87.0,2.6,13.8,469.0,918.09,720.58
2018,5,15,16,45,735.5,82.5,2.55,13.45,417.5,879.17,696.07
2018,5,15,17,0,707.0,78.0,2.5,13.1,366.0,837.72,669.25
2018,5,15,17,15,568.5,85.5,2.5,12.75,296.5,710.12,577.81
2018,5,15,17,30,430.0,93.0,2.5,12.4,227.0,568.3,471.44
2018,5,15,17,45,414.0,77.5,2.45,12.05,187.0,525.84,439.03
2018,5,15,18,0,398.0,62.0,2.4,11.7,147.0,482.24,402.95
2018,5,15,18,15,325.5,50.5,2.3,11.45,107.5,395.24,329.06
2018,5,15,18,30,253.0,39.0,2.2,11.2,68.0,313.12,254.62
2018,5,15,18,45,152.0,25.0,2.1,10.95,40.0,196.24,114.28
2018,5,15,19,0,51.0,11.0,2.0,10.7,12.0,47.69,0.0
2018,5,15,19,15,25.5,5.5,1.95,10.55,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.35,8.2,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.3,8.3,5.0,3.93,0.0
2018,5,16,5,15,139.0,18.0,1.4,8.85,29.0,14.16,0.0
2018,5,16,5,30,247.0,31.0,1.5,9.4,53.0,25.48,14.91
2018,5,16,5,45,281.5,44.0,1.55,9.9,84.0,33.36,23.86
2018,5,16,6,0,316.0,57.0,1.6,10.4,115.0,42.81,32.86
2018,5,16,6,15,468.5,60.0,1.6,10.7,176.5,48.05,37.87
2018,5,16,6,30,621.0,63.0,1.6,11.0,238.0,51.41,40.97
2018,5,16,6,45,667.5,68.0,1.6,11.35,290.5,55.3,44.4
2018,5,16,7,0,714.0,73.0,1.6,11.7,343.0,64.06,52.06
2018,5,16,7,15,499.0,121.5,1.55,12.0,323.5,86.29,71.53
2018,5,16,7,30,284.0,170.0,1.5,12.3,304.0,114.25,95.64
2018,5,16,7,45,254.5,198.0,1.5,12.6,328.0,128.85,107.77
2018,5,16,8,0,225.0,226.0,1.5,12.9,352.0,142.53,119.0
2018,5,16,8,15,277.5,212.0,1.5,13.2,381.5,135.51,112.44
2018,5,16,8,30,330.0,198.0,1.5,13.5,411.0,119.98,98.72
2018,5,16,8,45,227.0,252.0,1.5,13.75,403.0,152.53,126.03
2018,5,16,9,0,124.0,306.0,1.5,14.0,395.0,186.58,154.04
2018,5,16,9,15,127.0,314.0,1.5,14.25,409.5,190.07,156.33
2018,5,16,9,30,130.0,322.0,1.5,14.5,424.0,193.3,158.53
2018,5,16,9,45,104.0,326.0,1.55,14.75,410.0,199.41,153.96
2018,5,16,10,0,78.0,330.0,1.6,15.0,396.0,224.16,171.95
2018,5,16,10,15,49.5,309.0,1.65,15.1,351.5,216.69,166.68
2018,5,16,10,30,21.0,288.0,1.7,15.2,307.0,204.22,158.05
2018,5,16,10,45,17.5,274.5,1.75,15.35,290.5,207.75,160.96
2018,5,16,11,0,14.0,261.0,1.8,15.5,274.0,199.64,154.65
2018,5,16,11,15,15.0,268.0,1.85,15.6,282.0,207.2,160.58
2018,5,16,11,30,16.0,275.0,1.9,15.7,290.0,214.98,166.65
2018,5,16,11,45,16.0,271.5,1.9,15.75,286.5,214.71,166.48
2018,5,16,12,0,16.0,268.0,1.9,15.8,283.0,214.32,166.23
2018,5,16,12,15,16.0,269.5,1.95,15.85,284.5,217.59,168.88
2018,5,16,12,30,16.0,271.0,2.0,15.9,286.0,220.83,171.52
2018,5,16,12,45,20.5,286.0,2.0,15.9,305.0,243.95,189.72
2018,5,16,13,0,25.0,301.0,2.0,15.9,324.0,264.05,205.49
2018,5,16,13,15,52.0,341.5,2.05,15.85,388.5,324.73,253.06
2018,5,16,13,30,79.0,382.0,2.1,15.8,453.0,389.59,303.13
2018,5,16,13,45,135.0,396.5,2.15,15.75,514.0,477.28,370.5
2018,5,16,14,0,191.0,411.0,2.2,15.7,575.0,554.06,428.82
2018,5,16,14,15,139.5,382.5,2.2,15.6,500.0,492.57,382.78
2018,5,16,14,30,88.0,354.0,2.2,15.5,425.0,404.75,316.89
2018,5,16,14,45,76.5,333.0,2.25,15.4,392.5,380.26,299.3
2018,5,16,15,0,65.0,312.0,2.3,15.3,360.0,354.4,280.13
2018,5,16,15,15,267.5,256.0,2.3,15.3,437.5,552.27,438.37
2018,5,16,15,30,470.0,200.0,2.3,15.3,515.0,730.79,574.75
2018,5,16,15,45,639.0,149.5,2.35,14.9,545.0,866.48,674.62
2018,5,16,16,0,808.0,99.0,2.4,14.5,575.0,977.43,753.98
2018,5,16,16,15,792.0,93.5,2.45,14.2,526.5,956.14,741.83
2018,5,16,16,30,776.0,88.0,2.5,13.9,478.0,931.56,728.66
2018,5,16,16,45,746.5,84.0,2.5,13.6,426.0,892.15,704.27
2018,5,16,17,0,717.0,80.0,2.5,13.3,374.0,856.96,682.46
2018,5,16,17,15,677.0,74.5,2.5,12.95,321.5,801.31,644.94
2018,5,16,17,30,637.0,69.0,2.5,12.6,269.0,744.43,605.09
2018,5,16,17,45,513.5,66.5,2.5,12.3,208.5,612.73,505.64
2018,5,16,18,0,390.0,64.0,2.5,12.0,148.0,477.92,398.96
2018,5,16,18,15,323.5,50.5,2.4,11.6,108.0,393.09,327.64
2018,5,16,18,30,257.0,37.0,2.3,11.2,68.0,311.93,254.67
2018,5,16,18,45,171.0,25.0,2.2,10.85,41.5,212.38,131.99
2018,5,16,19,0,85.0,13.0,2.1,10.5,15.0,75.32,0.0
2018,5,16,19,15,42.5,6.5,2.05,10.3,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.5,9.45,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.5,9.6,1.0,0.79,0.0
2018,5,17,5,15,0.0,4.5,1.6,9.85,4.5,3.54,0.0
2018,5,17,5,30,0.0,8.0,1.7,10.1,8.0,6.06,0.0
2018,5,17,5,45,0.0,13.5,1.8,10.4,13.5,10.24,3.42
2018,5,17,6,0,0.0,19.0,1.9,10.7,19.0,14.44,7.37
2018,5,17,6,15,0.0,26.0,1.9,11.0,26.0,19.79,12.32
2018,5,17,6,30,0.0,33.0,1.9,11.3,33.0,25.16,17.22
2018,5,17,6,45,0.0,51.5,1.9,11.55,51.5,39.4,30.06
2018,5,17,7,0,0.0,70.0,1.9,11.8,70.0,53.7,42.78
2018,5,17,7,15,0.0,85.0,1.9,12.15,85.0,64.91,52.54
2018,5,17,7,30,0.0,100.0,1.9,12.5,100.0,75.83,61.91
2018,5,17,7,45,0.0,107.0,1.85,12.85,107.0,81.12,66.22
2018,5,17,8,0,0.0,114.0,1.8,13.2,114.0,86.36,70.45
2018,5,17,8,15,0.0,121.0,1.8,13.5,121.0,91.56,74.63
2018,5,17,8,30,0.0,128.0,1.8,13.8,128.0,96.71,78.75
2018,5,17,8,45,1.0,143.5,1.8,14.1,144.0,107.73,87.88
2018,5,17,9,0,2.0,159.0,1.8,14.4,160.0,118.64,96.81
2018,5,17,9,15,5.0,178.5,1.8,14.65,182.0,132.17,107.92
2018,5,17,9,30,8.0,198.0,1.8,14.9,204.0,145.5,118.78
2018,5,17,9,45,15.0,239.5,1.8,15.15,252.0,173.89,135.54
2018,5,17,10,0,22.0,281.0,1.8,15.4,300.0,190.66,147.78
2018,5,17,10,15,156.0,303.5,1.85,15.6,442.0,221.8,165.97
2018,5,17,10,30,290.0,326.0,1.9,15.8,584.0,268.04,196.87
2018,5,17,10,45,400.0,305.5,1.95,16.0,670.0,304.46,223.2
2018,5,17,11,0,510.0,285.0,2.0,16.2,756.0,363.25,268.53
2018,5,17,11,15,634.5,240.5,2.05,16.3,834.0,418.94,312.61
2018,5,17,11,30,759.0,196.0,2.1,16.4,912.0,491.42,370.03
2018,5,17,11,45,672.5,235.5,2.15,16.5,872.5,522.4,397.21
2018,5,17,12,0,586.0,275.0,2.2,16.6,833.0,545.03,416.74
2018,5,17,12,15,570.0,287.0,2.3,16.6,828.5,583.86,447.68
2018,5,17,12,30,554.0,299.0,2.4,16.6,824.0,623.2,478.11
2018,5,17,12,45,606.5,270.5,2.45,16.6,839.5,673.68,517.08
2018,5,17,13,0,659.0,242.0,2.5,16.6,855.0,727.56,558.01
2018,5,17,13,15,609.0,261.5,2.6,16.5,820.0,740.37,568.03
2018,5,17,13,30,559.0,281.0,2.7,16.4,785.0,747.51,574.05
2018,5,17,13,45,634.0,239.0,2.75,16.3,796.0,805.69,618.7
2018,5,17,14,0,709.0,197.0,2.8,16.2,807.0,862.26,661.57
2018,5,17,14,15,792.5,152.5,2.85,16.0,811.0,914.75,699.26
2018,5,17,14,30,876.0,108.0,2.9,15.8,815.0,960.11,732.0
2018,5,17,14,45,866.0,106.5,2.95,15.6,778.5,971.04,741.33
2018,5,17,15,0,856.0,105.0,3.0,15.4,742.0,978.31,748.68
2018,5,17,15,15,843.0,102.5,3.0,15.4,699.5,977.84,749.97
2018,5,17,15,30,830.0,100.0,3.0,15.4,657.0,987.13,758.23
2018,5,17,15,45,813.0,97.5,3.05,14.85,611.0,975.42,754.09
2018,5,17,16,0,796.0,95.0,3.1,14.3,565.0,960.18,747.75
2018,5,17,16,15,774.0,91.5,3.1,13.95,516.0,935.22,733.64
2018,5,17,16,30,752.0,88.0,3.1,13.6,467.0,907.13,717.24
2018,5,17,16,45,722.0,84.5,3.1,13.25,416.5,868.08,692.65
2018,5,17,17,0,692.0,81.0,3.1,12.9,366.0,833.45,670.79
2018,5,17,17,15,620.0,80.0,3.1,12.5,309.0,753.16,614.06
2018,5,17,17,30,548.0,79.0,3.1,12.1,252.0,672.47,555.05
2018,5,17,17,45,412.5,74.0,3.05,11.7,191.0,518.74,435.22
2018,5,17,18,0,277.0,69.0,3.0,11.3,130.0,383.01,324.04
2018,5,17,18,15,222.0,55.0,2.95,11.1,95.5,311.4,261.73
2018,5,17,18,30,167.0,41.0,2.9,10.9,61.0,243.18,199.05
2018,5,17,18,45,95.5,25.5,2.8,10.7,36.0,135.25,86.79
2018,5,17,19,0,24.0,10.0,2.7,10.5,11.0,26.25,0.0
2018,5,17,19,15,12.0,5.0,2.65,10.45,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,1.9,9.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,1.9,9.7,1.0,0.79,0.0
2018,5,18,5,15,0.0,7.5,1.95,9.8,7.5,5.69,0.0
2018,5,18,5,30,0.0,14.0,2.0,9.9,14.0,10.64,3.11
2018,5,18,5,45,0.0,24.0,2.05,10.0,24.0,18.29,10.58
2018,5,18,6,0,0.0,34.0,2.1,10.1,34.0,25.95,17.78
2018,5,18,6,15,1.0,51.5,2.1,10.3,52.0,39.42,30.15
2018,5,18,6,30,2.0,69.0,2.1,10.5,70.0,52.21,41.78
2018,5,18,6,45,11.0,101.5,2.1,10.65,106.0,74.89,62.11
2018,5,18,7,0,20.0,134.0,2.1,10.8,142.0,96.9,81.52
2018,5,18,7,15,26.5,157.0,2.1,11.05,169.0,108.94,91.77
2018,5,18,7,30,33.0,180.0,2.1,11.3,196.0,123.28,103.91
2018,5,18,7,45,31.0,196.5,2.05,11.55,212.5,133.62,112.4
2018,5,18,8,0,29.0,213.0,2.0,11.8,229.0,143.71,120.59
2018,5,18,8,15,28.0,228.0,1.95,12.15,244.5,152.79,127.79
2018,5,18,8,30,27.0,243.0,1.9,12.5,260.0,161.62,134.72
2018,5,18,8,45,48.5,266.5,1.85,12.85,300.5,175.29,145.69
2018,5,18,9,0,70.0,290.0,1.8,13.2,341.0,188.61,156.25
2018,5,18,9,15,83.0,317.0,1.8,13.55,380.5,202.99,167.62
2018,5,18,9,30,96.0,344.0,1.8,13.9,420.0,216.84,178.47
2018,5,18,9,45,199.0,344.0,1.8,14.2,509.5,214.21,163.97
2018,5,18,10,0,302.0,344.0,1.8,14.5,599.0,229.65,167.7
2018,5,18,10,15,319.0,352.0,1.8,14.75,629.0,262.52,191.0
2018,5,18,10,30,336.0,360.0,1.8,15.0,659.0,297.81,218.36
2018,5,18,10,45,302.5,385.0,1.85,15.25,659.0,330.02,246.08
2018,5,18,11,0,269.0,410.0,1.9,15.5,659.0,359.59,271.36
2018,5,18,11,15,459.0,339.0,1.95,15.65,770.0,413.63,311.42
2018,5,18,11,30,649.0,268.0,2.0,15.8,881.0,487.55,368.23
2018,5,18,11,45,614.5,293.5,2.05,15.9,876.5,531.11,403.82
2018,5,18,12,0,580.0,319.0,2.1,16.0,872.0,576.5,439.53
2018,5,18,12,15,628.5,288.0,2.2,16.05,886.0,621.08,475.05
2018,5,18,12,30,677.0,257.0,2.3,16.1,900.0,672.28,514.96
2018,5,18,12,45,454.0,338.5,2.35,16.1,767.5,618.98,475.26
2018,5,18,13,0,231.0,420.0,2.4,16.1,635.0,538.46,414.19
2018,5,18,13,15,147.5,412.5,2.45,16.0,549.0,474.54,367.0
2018,5,18,13,30,64.0,405.0,2.5,15.9,463.0,397.32,308.2
2018,5,18,13,45,108.0,390.0,2.6,15.8,484.5,447.65,348.57
2018,5,18,14,0,152.0,375.0,2.7,15.7,506.0,484.62,378.41
2018,5,18,14,15,100.5,359.0,2.7,15.5,444.5,433.12,338.98
2018,5,18,14,30,49.0,343.0,2.7,15.3,383.0,356.26,279.83
2018,5,18,14,45,165.5,311.0,2.75,15.1,436.0,466.69,369.79
2018,5,18,15,0,282.0,279.0,2.8,14.9,489.0,581.12,460.19
2018,5,18,15,15,409.5,235.0,2.8,14.9,520.5,697.67,550.17
2018,5,18,15,30,537.0,191.0,2.8,14.9,552.0,788.48,620.3
2018,5,18,15,45,659.5,146.5,2.85,14.35,559.0,883.86,691.47
2018,5,18,16,0,782.0,102.0,2.9,13.8,566.0,954.37,744.21
2018,5,18,16,15,759.0,99.0,2.95,13.4,517.0,929.06,729.56
2018,5,18,16,30,736.0,96.0,3.0,13.0,468.0,900.61,713.38
2018,5,18,16,45,705.0,91.5,3.05,12.6,417.0,866.67,692.91
2018,5,18,17,0,674.0,87.0,3.1,12.2,366.0,823.8,665.32
2018,5,18,17,15,632.5,81.5,3.05,11.85,315.0,767.39,625.98
2018,5,18,17,30,591.0,76.0,3.0,11.5,264.0,709.83,584.38
2018,5,18,17,45,532.0,69.0,3.0,11.1,215.0,633.22,526.3
2018,5,18,18,0,473.0,62.0,3.0,10.7,166.0,557.12,465.66
2018,5,18,18,15,383.5,52.5,2.95,10.5,122.5,452.49,378.2
2018,5,18,18,30,294.0,43.0,2.9,10.3,79.0,353.22,290.55
2018,5,18,18,45,180.5,28.5,2.8,10.1,47.5,229.22,155.86
2018,5,18,19,0,67.0,14.0,2.7,9.9,16.0,62.37,0.0
2018,5,18,19,15,33.5,7.0,2.7,9.85,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,2.7,9.35,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,2.7,9.3,3.0,2.36,0.0
2018,5,19,5,15,1.0,7.5,2.7,9.35,7.5,5.69,0.0
2018,5,19,5,30,0.0,12.0,2.7,9.4,12.0,9.11,1.92
2018,5,19,5,45,0.0,21.0,2.7,9.4,21.0,15.98,8.58
2018,5,19,6,0,0.0,30.0,2.7,9.4,30.0,22.87,15.06
2018,5,19,6,15,0.0,35.0,2.7,9.5,35.0,26.7,18.7
2018,5,19,6,30,0.0,40.0,2.7,9.6,40.0,30.54,22.25
2018,5,19,6,45,0.0,60.5,2.7,9.65,60.5,46.35,36.59
2018,5,19,7,0,0.0,81.0,2.7,9.7,81.0,61.69,50.32
2018,5,19,7,15,0.5,98.5,2.7,9.95,98.5,74.35,61.43
2018,5,19,7,30,1.0,116.0,2.7,10.2,116.0,86.88,72.28
2018,5,19,7,45,4.0,132.0,2.7,10.4,134.0,98.34,82.05
2018,5,19,8,0,7.0,148.0,2.7,10.6,152.0,109.7,91.65
2018,5,19,8,15,11.0,173.5,2.7,10.95,180.5,127.19,106.43
2018,5,19,8,30,15.0,199.0,2.7,11.3,209.0,144.39,120.77
2018,5,19,8,45,15.5,210.0,2.75,11.6,221.0,152.12,126.9
2018,5,19,9,0,16.0,221.0,2.8,11.9,233.0,159.76,132.94
2018,5,19,9,15,16.0,230.5,2.8,12.2,243.0,166.35,138.07
2018,5,19,9,30,16.0,240.0,2.8,12.5,253.0,172.85,143.11
2018,5,19,9,45,17.5,256.0,2.8,12.85,270.5,184.65,145.51
2018,5,19,10,0,19.0,272.0,2.8,13.2,288.0,197.99,155.33
2018,5,19,10,15,28.5,309.0,2.8,13.4,334.0,213.23,166.57
2018,5,19,10,30,38.0,346.0,2.8,13.6,380.0,243.2,189.61
2018,5,19,10,45,40.0,354.5,2.8,13.85,391.0,256.08,199.51
2018,5,19,11,0,42.0,363.0,2.8,14.1,402.0,269.47,209.91
2018,5,19,11,15,69.5,362.5,2.85,14.15,428.0,288.01,224.18
2018,5,19,11,30,97.0,362.0,2.9,14.2,454.0,306.17,238.55
2018,5,19,11,45,189.5,366.0,2.95,14.3,546.5,365.76,285.1
2018,5,19,12,0,282.0,370.0,3.0,14.4,639.0,441.46,344.04
2018,5,19,12,15,294.0,376.5,3.05,14.35,656.5,478.26,373.05
2018,5,19,12,30,306.0,383.0,3.1,14.3,674.0,516.07,402.73
2018,5,19,12,45,301.0,372.0,3.15,14.25,655.5,528.47,413.2
2018,5,19,13,0,296.0,361.0,3.2,14.2,637.0,538.83,422.14
2018,5,19,13,15,344.5,355.5,3.25,14.05,671.0,594.59,465.84
2018,5,19,13,30,393.0,350.0,3.3,13.9,705.0,666.57,520.63
2018,5,19,13,45,548.0,283.5,3.35,13.8,764.0,766.4,598.06
2018,5,19,14,0,703.0,217.0,3.4,13.7,823.0,875.99,680.97
2018,5,19,14,15,775.5,178.0,3.45,13.5,824.5,923.22,715.77
2018,5,19,14,30,848.0,139.0,3.5,13.3,826.0,978.97,756.36
2018,5,19,14,45,835.0,137.5,3.5,13.15,788.0,987.52,763.59
2018,5,19,15,0,822.0,136.0,3.5,13.0,750.0,992.22,768.74
2018,5,19,15,15,782.0,139.5,3.5,13.0,697.0,971.26,755.75
2018,5,19,15,30,742.0,143.0,3.5,13.0,644.0,955.06,746.39
2018,5,19,15,45,684.0,148.5,3.5,12.6,585.0,911.13,718.38
2018,5,19,16,0,626.0,154.0,3.5,12.2,526.0,863.29,687.34
2018,5,19,16,15,476.0,173.0,3.45,11.95,441.5,723.32,585.8
2018,5,19,16,30,326.0,192.0,3.4,11.7,357.0,569.99,468.48
2018,5,19,16,45,427.0,157.5,3.4,11.45,349.5,656.97,541.4
2018,5,19,17,0,528.0,123.0,3.4,11.2,342.0,712.77,587.15
2018,5,19,17,15,392.0,112.0,3.35,10.85,262.5,560.65,470.01
2018,5,19,17,30,256.0,101.0,3.3,10.5,183.0,387.03,329.7
2018,5,19,17,45,203.5,83.5,3.25,10.2,141.5,312.85,268.06
2018,5,19,18,0,151.0,66.0,3.2,9.9,100.0,239.87,205.04
2018,5,19,18,15,113.5,51.0,3.15,9.7,73.0,185.96,156.89
2018,5,19,18,30,76.0,36.0,3.1,9.5,46.0,133.32,108.61
2018,5,19,18,45,42.5,23.0,3.0,9.3,28.0,71.22,46.8
2018,5,19,19,0,9.0,10.0,2.9,9.1,10.0,14.77,0.0
2018,5,19,19,15,4.5,5.0,2.85,9.05,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.6,9.05,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.6,9.1,2.0,1.57,0.0
2018,5,20,5,15,0.5,4.5,2.65,9.2,4.5,3.4,0.0
2018,5,20,5,30,0.0,7.0,2.7,9.3,7.0,5.3,0.0
2018,5,20,5,45,0.0,7.0,2.7,9.4,7.0,5.3,0.0
2018,5,20,6,0,0.0,7.0,2.7,9.5,7.0,5.3,0.0
2018,5,20,6,15,0.0,13.0,2.7,9.65,13.0,9.87,3.35
2018,5,20,6,30,0.0,19.0,2.7,9.8,19.0,14.45,7.56
2018,5,20,6,45,0.0,29.0,2.7,10.0,29.0,22.1,14.52
2018,5,20,7,0,0.0,39.0,2.7,10.2,39.0,29.79,21.43
2018,5,20,7,15,0.0,40.5,2.7,10.4,40.5,30.96,22.38
2018,5,20,7,30,0.0,42.0,2.7,10.6,42.0,32.13,23.32
2018,5,20,7,45,0.0,45.0,2.7,10.8,45.0,34.47,25.29
2018,5,20,8,0,0.0,48.0,2.7,11.0,48.0,36.81,27.25
2018,5,20,8,15,0.0,61.5,2.7,11.0,61.5,47.26,36.41
2018,5,20,8,30,0.0,75.0,2.7,11.0,75.0,57.75,45.54
2018,5,20,8,45,0.5,100.5,2.7,11.05,101.0,77.31,62.52
2018,5,20,9,0,1.0,126.0,2.7,11.1,127.0,95.71,78.32
2018,5,20,9,15,1.0,133.0,2.7,11.2,134.0,100.76,82.45
2018,5,20,9,30,1.0,140.0,2.7,11.3,141.0,105.77,86.56
2018,5,20,9,45,3.0,151.5,2.7,11.4,154.0,114.22,89.37
2018,5,20,10,0,5.0,163.0,2.7,11.5,167.0,123.15,96.36
2018,5,20,10,15,9.0,203.5,2.75,11.75,211.5,153.06,120.25
2018,5,20,10,30,13.0,244.0,2.8,12.0,256.0,183.47,144.33
2018,5,20,10,45,15.0,270.0,2.8,12.2,284.0,204.07,160.53
2018,5,20,11,0,17.0,296.0,2.8,12.4,312.0,225.28,177.17
2018,5,20,11,15,19.5,305.5,2.85,12.65,324.0,235.78,185.28
2018,5,20,11,30,22.0,315.0,2.9,12.9,336.0,242.23,190.25
2018,5,20,11,45,33.5,365.0,2.95,13.15,397.0,288.99,226.8
2018,5,20,12,0,45.0,415.0,3.0,13.4,458.0,338.88,265.31
2018,5,20,12,15,58.0,432.5,3.05,13.45,488.0,368.89,288.59
2018,5,20,12,30,71.0,450.0,3.1,13.5,518.0,401.0,313.5
2018,5,20,12,45,64.5,434.0,3.15,13.6,495.0,394.26,308.5
2018,5,20,13,0,58.0,418.0,3.2,13.7,472.0,385.85,302.32
2018,5,20,13,15,58.5,396.0,3.25,13.55,449.5,376.31,295.76
2018,5,20,13,30,59.0,374.0,3.3,13.4,427.0,365.56,288.25
2018,5,20,13,45,66.5,384.5,3.35,13.25,443.0,389.25,307.39
2018,5,20,14,0,74.0,395.0,3.4,13.1,459.0,414.11,327.31
2018,5,20,14,15,56.5,361.0,3.4,12.85,409.0,373.58,296.36
2018,5,20,14,30,39.0,327.0,3.4,12.6,359.0,330.63,263.28
2018,5,20,14,45,25.5,261.5,3.45,12.3,282.0,258.39,206.75
2018,5,20,15,0,12.0,196.0,3.5,12.0,205.0,170.33,136.03
2018,5,20,15,15,26.5,223.5,3.5,12.0,242.0,229.16,184.98
2018,5,20,15,30,41.0,251.0,3.5,12.0,279.0,276.79,224.3
2018,5,20,15,45,24.5,195.0,3.45,11.5,211.5,204.63,166.06
2018,5,20,16,0,8.0,139.0,3.4,11.0,144.0,119.95,96.13
2018,5,20,16,15,4.0,106.5,3.35,10.8,109.0,87.64,69.24
2018,5,20,16,30,0.0,74.0,3.3,10.6,74.0,56.84,43.16
2018,5,20,16,45,0.0,56.5,3.3,10.4,56.5,43.29,31.74
2018,5,20,17,0,0.0,39.0,3.3,10.2,39.0,29.8,20.23
2018,5,20,17,15,117.5,68.5,3.25,10.1,106.5,205.9,176.71
2018,5,20,17,30,235.0,98.0,3.2,10.0,174.0,362.22,310.72
2018,5,20,17,45,244.5,87.5,3.2,9.85,154.0,357.03,306.22
2018,5,20,18,0,254.0,77.0,3.2,9.7,134.0,351.3,300.73
2018,5,20,18,15,201.5,60.5,3.15,9.65,98.5,280.13,237.84
2018,5,20,18,30,149.0,44.0,3.1,9.6,63.0,211.24,175.04
2018,5,20,18,45,85.5,28.5,3.05,9.55,38.5,135.09,95.55
2018,5,20,19,0,22.0,13.0,3.0,9.5,14.0,27.11,0.0
2018,5,20,19,15,11.0,6.5,3.0,9.5,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,1.75,9.4,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,1.7,9.4,3.0,2.36,0.0
2018,5,21,5,15,0.5,8.0,1.65,9.5,8.0,6.07,0.0
2018,5,21,5,30,0.0,13.0,1.6,9.6,13.0,9.87,2.67
2018,5,21,5,45,0.0,22.5,1.55,9.7,22.5,17.13,9.63
2018,5,21,6,0,0.0,32.0,1.5,9.8,32.0,24.41,16.46
2018,5,21,6,15,0.0,47.0,1.45,10.0,47.0,35.95,27.09
2018,5,21,6,30,0.0,62.0,1.4,10.2,62.0,47.39,37.5
2018,5,21,6,45,3.5,90.0,1.35,10.4,91.5,67.31,55.36
2018,5,21,7,0,7.0,118.0,1.3,10.6,121.0,86.72,72.48
2018,5,21,7,15,26.5,153.0,1.2,10.95,165.5,106.81,89.83
2018,5,21,7,30,46.0,188.0,1.1,11.3,210.0,128.05,107.85
2018,5,21,7,45,60.0,214.0,1.05,11.65,246.0,143.73,120.79
2018,5,21,8,0,74.0,240.0,1.0,12.0,282.0,159.05,133.23
2018,5,21,8,15,56.5,249.0,0.95,12.5,282.5,164.62,137.18
2018,5,21,8,30,39.0,258.0,0.9,13.0,283.0,169.88,140.88
2018,5,21,8,45,35.5,270.0,0.9,13.55,294.0,176.79,145.96
2018,5,21,9,0,32.0,282.0,0.9,14.1,305.0,183.46,150.8
2018,5,21,9,15,89.0,325.0,0.95,14.55,394.5,207.1,169.69
2018,5,21,9,30,146.0,368.0,1.0,15.0,484.0,213.88,174.55
2018,5,21,9,45,422.5,289.5,1.05,15.5,644.0,173.41,125.29
2018,5,21,10,0,699.0,211.0,1.1,16.0,804.0,193.45,122.1
2018,5,21,10,15,752.5,192.0,1.2,16.3,848.5,239.72,153.31
2018,5,21,10,30,806.0,173.0,1.3,16.6,893.0,296.9,198.04
2018,5,21,10,45,843.0,157.0,1.4,16.9,925.0,349.6,242.44
2018,5,21,11,0,880.0,141.0,1.5,17.2,957.0,407.75,291.75
2018,5,21,11,15,883.0,142.0,1.6,17.35,970.0,461.97,338.59
2018,5,21,11,30,886.0,143.0,1.7,17.5,983.0,515.76,384.04
2018,5,21,11,45,887.0,143.0,1.85,17.65,988.0,567.3,426.89
2018,5,21,12,0,888.0,143.0,2.0,17.8,993.0,617.82,467.88
2018,5,21,12,15,884.0,145.0,2.1,17.75,989.0,665.35,505.8
2018,5,21,12,30,880.0,147.0,2.2,17.7,985.0,711.04,541.55
2018,5,21,12,45,872.5,150.0,2.3,17.65,973.5,752.9,573.86
2018,5,21,13,0,865.0,153.0,2.4,17.6,962.0,792.22,603.84
2018,5,21,13,15,771.5,193.5,2.5,17.45,905.0,804.72,613.1
2018,5,21,13,30,678.0,234.0,2.6,17.3,848.0,807.27,615.19
2018,5,21,13,45,659.0,228.5,2.65,17.1,812.5,817.98,624.68
2018,5,21,14,0,640.0,223.0,2.7,16.9,777.0,824.66,631.25
2018,5,21,14,15,737.0,180.5,2.75,16.65,796.5,898.74,685.91
2018,5,21,14,30,834.0,138.0,2.8,16.4,816.0,964.45,732.39
2018,5,21,14,45,823.5,135.5,2.85,16.2,779.0,974.05,740.57
2018,5,21,15,0,813.0,133.0,2.9,16.0,742.0,979.92,746.94
2018,5,21,15,15,798.5,130.0,2.9,16.0,700.0,977.52,746.9
2018,5,21,15,30,784.0,127.0,2.9,16.0,658.0,971.4,744.55
2018,5,21,15,45,767.5,121.5,2.95,15.3,611.5,956.83,738.92
2018,5,21,16,0,751.0,116.0,3.0,14.6,565.0,938.73,730.91
2018,5,21,16,15,730.0,110.0,3.0,14.1,516.0,919.67,721.27
2018,5,21,16,30,709.0,104.0,3.0,13.6,467.0,890.22,704.15
2018,5,21,16,45,680.0,99.0,3.0,13.15,417.0,851.28,679.78
2018,5,21,17,0,651.0,94.0,3.0,12.7,367.0,810.05,653.2
2018,5,21,17,15,608.5,87.5,3.0,12.2,316.0,751.7,613.02
2018,5,21,17,30,566.0,81.0,3.0,11.7,265.0,692.26,570.54
2018,5,21,17,45,506.5,73.5,3.0,11.15,216.5,614.99,512.19
2018,5,21,18,0,447.0,66.0,3.0,10.6,168.0,538.24,451.34
2018,5,21,18,15,360.5,56.0,2.95,10.3,125.0,433.01,363.6
2018,5,21,18,30,274.0,46.0,2.9,10.0,82.0,340.09,281.75
2018,5,21,18,45,170.5,31.0,2.85,9.65,50.5,229.16,168.06
2018,5,21,19,0,67.0,16.0,2.8,9.3,19.0,64.01,0.0
2018,5,21,19,15,33.5,8.0,2.75,9.25,9.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.0,9.25,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.0,9.3,1.0,0.79,0.0
2018,5,22,5,15,0.0,4.0,2.0,9.45,4.0,3.02,0.0
2018,5,22,5,30,0.0,7.0,2.0,9.6,7.0,5.3,0.0
2018,5,22,5,45,0.0,11.5,2.05,9.7,11.5,8.72,2.13
2018,5,22,6,0,0.0,16.0,2.1,9.8,16.0,12.15,5.36
2018,5,22,6,15,0.0,23.5,2.1,10.0,23.5,17.88,10.66
2018,5,22,6,30,0.0,31.0,2.1,10.2,31.0,23.63,15.92
2018,5,22,6,45,0.0,51.5,2.05,10.35,51.5,39.4,30.2
2018,5,22,7,0,0.0,72.0,2.0,10.5,72.0,55.25,44.38
2018,5,22,7,15,0.0,83.0,2.0,10.8,83.0,63.56,51.58
2018,5,22,7,30,0.0,94.0,2.0,11.1,94.0,71.69,58.55
2018,5,22,7,45,0.0,102.5,1.95,11.35,102.5,78.02,63.85
2018,5,22,8,0,0.0,111.0,1.9,11.6,111.0,84.31,69.07
2018,5,22,8,15,0.5,132.5,1.9,11.95,133.0,99.59,82.04
2018,5,22,8,30,1.0,154.0,1.9,12.3,155.0,114.63,94.64
2018,5,22,8,45,2.5,165.0,1.9,12.7,167.0,122.45,100.92
2018,5,22,9,0,4.0,176.0,1.9,13.1,179.0,130.22,107.12
2018,5,22,9,15,6.0,188.5,1.9,13.35,193.0,138.92,114.13
2018,5,22,9,30,8.0,201.0,1.9,13.6,207.0,147.53,121.04
2018,5,22,9,45,10.5,225.5,1.95,13.9,234.0,164.81,128.98
2018,5,22,10,0,13.0,250.0,2.0,14.2,261.0,183.2,142.97
2018,5,22,10,15,22.0,300.0,2.05,14.4,319.5,219.93,171.22
2018,5,22,10,30,31.0,350.0,2.1,14.6,378.0,244.07,189.4
2018,5,22,10,45,35.5,372.0,2.15,14.8,404.5,265.47,205.77
2018,5,22,11,0,40.0,394.0,2.2,15.0,431.0,288.24,223.21
2018,5,22,11,15,41.5,403.5,2.25,15.05,442.5,303.2,234.83
2018,5,22,11,30,43.0,413.0,2.3,15.1,454.0,318.75,246.91
2018,5,22,11,45,42.0,413.5,2.35,15.15,453.5,327.36,253.69
2018,5,22,12,0,41.0,414.0,2.4,15.2,453.0,335.84,260.37
2018,5,22,12,15,125.0,399.5,2.4,15.15,518.5,388.99,302.15
2018,5,22,12,30,209.0,385.0,2.4,15.1,584.0,452.51,351.69
2018,5,22,12,45,255.0,382.0,2.45,15.05,622.5,503.45,391.08
2018,5,22,13,0,301.0,379.0,2.5,15.0,661.0,557.47,432.61
2018,5,22,13,15,333.5,369.0,2.5,14.9,676.0,597.29,463.26
2018,5,22,13,30,366.0,359.0,2.5,14.8,691.0,637.85,494.39
2018,5,22,13,45,467.5,307.0,2.55,14.7,719.5,717.42,555.34
2018,5,22,14,0,569.0,255.0,2.6,14.6,748.0,789.48,610.29
2018,5,22,14,15,709.0,191.5,2.6,14.45,783.5,883.71,680.24
2018,5,22,14,30,849.0,128.0,2.6,14.3,819.0,954.2,729.45
2018,5,22,14,45,839.0,125.5,2.6,14.15,782.5,978.35,746.94
2018,5,22,15,0,829.0,123.0,2.6,14.0,746.0,984.78,752.97
2018,5,22,15,15,815.0,120.5,2.6,14.0,704.0,983.49,753.68
2018,5,22,15,30,801.0,118.0,2.6,14.0,662.0,978.5,752.11
2018,5,22,15,45,784.5,114.5,2.55,13.6,616.5,966.19,746.33
2018,5,22,16,0,768.0,111.0,2.5,13.2,571.0,950.38,738.27
2018,5,22,16,15,746.5,106.5,2.5,12.9,522.5,924.92,723.74
2018,5,22,16,30,725.0,102.0,2.5,12.6,474.0,903.79,712.25
2018,5,22,16,45,695.5,96.5,2.5,12.35,423.0,863.54,686.69
2018,5,22,17,0,666.0,91.0,2.5,12.1,372.0,820.99,659.04
2018,5,22,17,15,597.5,88.5,2.5,11.75,315.5,742.18,603.76
2018,5,22,17,30,529.0,86.0,2.5,11.4,259.0,662.87,546.18
2018,5,22,17,45,463.5,78.0,2.5,11.05,210.0,579.99,483.22
2018,5,22,18,0,398.0,70.0,2.5,10.7,161.0,493.04,413.93
2018,5,22,18,15,314.0,56.5,2.45,10.45,117.5,392.71,330.13
2018,5,22,18,30,230.0,43.0,2.4,10.2,74.0,297.11,246.14
2018,5,22,18,45,153.5,30.0,2.3,9.95,47.0,214.23,159.17
2018,5,22,19,0,77.0,17.0,2.2,9.7,20.0,72.51,0.0
2018,5,22,19,15,38.5,8.5,2.2,9.7,10.0,6.69,0.0
2018,5,22,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.6,9.3,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.6,9.3,2.0,1.57,0.0
2018,5,23,5,15,58.0,14.0,1.6,9.45,20.0,10.85,0.0
2018,5,23,5,30,116.0,26.0,1.6,9.6,38.0,19.6,11.03
2018,5,23,5,45,157.0,35.5,1.65,9.7,61.0,26.61,18.1
2018,5,23,6,0,198.0,45.0,1.7,9.8,84.0,33.51,24.69
2018,5,23,6,15,117.0,55.0,1.7,9.95,80.0,40.81,31.49
2018,5,23,6,30,36.0,65.0,1.7,10.1,76.0,49.59,39.49
2018,5,23,6,45,22.5,97.5,1.65,10.3,105.0,71.36,59.01
2018,5,23,7,0,9.0,130.0,1.6,10.5,134.0,94.47,79.38
2018,5,23,7,15,9.0,144.5,1.65,10.75,148.5,104.87,88.2
2018,5,23,7,30,9.0,159.0,1.7,11.0,163.0,115.19,96.84
2018,5,23,7,45,7.0,163.0,1.7,11.25,166.5,118.76,99.49
2018,5,23,8,0,5.0,167.0,1.7,11.5,170.0,122.17,102.01
2018,5,23,8,15,4.0,166.5,1.75,11.75,169.0,122.53,101.89
2018,5,23,8,30,3.0,166.0,1.8,12.0,168.0,122.73,101.67
2018,5,23,8,45,5.0,180.0,1.85,12.3,183.5,132.52,109.66
2018,5,23,9,0,7.0,194.0,1.9,12.6,199.0,142.21,117.51
2018,5,23,9,15,7.5,195.0,1.9,12.9,200.5,143.27,117.98
2018,5,23,9,30,8.0,196.0,1.9,13.2,202.0,144.24,118.43
2018,5,23,9,45,9.0,205.5,1.95,13.55,213.0,151.57,118.55
2018,5,23,10,0,10.0,215.0,2.0,13.9,224.0,159.64,124.47
2018,5,23,10,15,12.0,237.0,2.0,14.1,248.0,176.59,137.59
2018,5,23,10,30,14.0,259.0,2.0,14.3,272.0,194.03,151.09
2018,5,23,10,45,14.5,269.0,2.05,14.55,282.5,203.32,158.19
2018,5,23,11,0,15.0,279.0,2.1,14.8,293.0,212.81,165.5
2018,5,23,11,15,15.5,284.5,2.1,14.9,299.0,219.32,170.54
2018,5,23,11,30,16.0,290.0,2.1,15.0,305.0,225.97,175.71
2018,5,23,11,45,15.0,276.5,2.1,15.15,290.5,217.99,169.43
2018,5,23,12,0,14.0,263.0,2.1,15.3,276.0,209.5,162.8
2018,5,23,12,15,14.0,264.0,2.1,15.35,277.0,212.22,165.01
2018,5,23,12,30,14.0,265.0,2.1,15.4,278.0,214.9,167.18
2018,5,23,12,45,14.0,267.5,2.1,15.4,280.5,218.71,170.27
2018,5,23,13,0,14.0,270.0,2.1,15.4,283.0,222.53,173.39
2018,5,23,13,15,14.0,264.0,2.1,15.4,277.0,219.51,171.18
2018,5,23,13,30,14.0,258.0,2.1,15.4,271.0,216.33,168.9
2018,5,23,13,45,80.0,255.5,2.15,15.4,325.5,300.37,237.01
2018,5,23,14,0,146.0,253.0,2.2,15.4,380.0,380.2,300.63
2018,5,23,14,15,497.0,181.5,2.2,15.3,590.5,676.25,530.3
2018,5,23,14,30,848.0,110.0,2.2,15.2,801.0,935.15,712.36
2018,5,23,14,45,871.5,101.5,2.25,15.1,784.0,970.75,735.72
2018,5,23,15,0,895.0,93.0,2.3,15.0,767.0,1003.41,759.61
2018,5,23,15,15,761.0,111.0,2.3,15.0,661.5,918.14,702.98
2018,5,23,15,30,627.0,129.0,2.3,15.0,556.0,820.96,637.76
2018,5,23,15,45,554.0,127.0,2.35,14.65,485.0,752.18,592.32
2018,5,23,16,0,481.0,125.0,2.4,14.3,414.0,680.36,543.03
2018,5,23,16,15,585.0,109.0,2.4,14.0,431.0,769.75,611.76
2018,5,23,16,30,689.0,93.0,2.4,13.7,448.0,854.92,675.21
2018,5,23,16,45,718.0,82.5,2.4,13.4,418.0,861.4,682.05
2018,5,23,17,0,747.0,72.0,2.4,13.1,388.0,869.87,691.09
2018,5,23,17,15,709.5,68.0,2.45,12.7,336.5,817.75,656.62
2018,5,23,17,30,672.0,64.0,2.5,12.3,285.0,764.05,620.07
2018,5,23,17,45,618.0,58.5,2.5,11.9,234.5,699.15,572.76
2018,5,23,18,0,564.0,53.0,2.5,11.5,184.0,628.32,518.2
2018,5,23,18,15,401.0,44.5,2.45,11.1,126.0,458.58,381.9
2018,5,23,18,30,238.0,36.0,2.4,10.7,68.0,289.96,240.49
2018,5,23,18,45,129.5,22.0,2.4,10.3,38.5,175.76,132.09
2018,5,23,19,0,21.0,8.0,2.4,9.9,9.0,22.43,0.0
2018,5,23,19,15,10.5,4.0,2.4,9.75,4.5,10.82,0.0
2018,5,23,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.3,8.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.3,8.7,1.0,0.79,0.0
2018,5,24,5,15,37.5,8.0,1.25,8.95,12.0,6.12,0.0
2018,5,24,5,30,75.0,15.0,1.2,9.2,23.0,11.42,4.13
2018,5,24,5,45,205.0,30.0,1.15,9.4,67.5,23.0,14.95
2018,5,24,6,0,335.0,45.0,1.1,9.6,112.0,35.65,26.68
2018,5,24,6,15,195.5,32.5,1.05,9.95,74.5,24.74,16.93
2018,5,24,6,30,56.0,20.0,1.0,10.3,37.0,15.48,8.51
2018,5,24,6,45,28.0,32.0,0.95,10.65,40.5,25.12,17.26
2018,5,24,7,0,0.0,44.0,0.9,11.0,44.0,33.63,24.87
2018,5,24,7,15,0.0,41.0,0.9,11.35,41.0,31.34,22.67
2018,5,24,7,30,0.0,38.0,0.9,11.7,38.0,29.06,20.49
2018,5,24,7,45,0.0,62.5,0.85,12.05,62.5,47.96,37.19
2018,5,24,8,0,0.0,87.0,0.8,12.4,87.0,66.97,53.7
2018,5,24,8,15,0.0,99.0,0.85,12.75,99.0,76.0,61.27
2018,5,24,8,30,0.0,111.0,0.9,13.1,111.0,84.76,68.56
2018,5,24,8,45,0.5,130.0,0.95,13.45,130.5,98.38,79.96
2018,5,24,9,0,1.0,149.0,1.0,13.8,150.0,111.81,91.06
2018,5,24,9,15,1.0,147.5,1.05,14.1,148.5,110.93,89.98
2018,5,24,9,30,1.0,146.0,1.1,14.4,147.0,109.99,88.91
