Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,45,2.0,145.5,1.15,14.7,147.5,109.97,84.62
2018,5,24,10,0,3.0,145.0,1.2,15.0,148.0,110.17,84.49
2018,5,24,10,15,3.5,147.0,1.25,15.25,150.5,112.17,85.87
2018,5,24,10,30,4.0,149.0,1.3,15.5,153.0,114.24,87.35
2018,5,24,10,45,2.0,116.5,1.35,15.7,118.5,90.11,67.9
2018,5,24,11,0,0.0,84.0,1.4,15.9,84.0,65.06,47.63
2018,5,24,11,15,0.0,89.5,1.5,16.0,89.5,69.29,51.04
2018,5,24,11,30,0.0,95.0,1.6,16.1,95.0,73.55,54.44
2018,5,24,11,45,2.5,127.5,1.65,16.2,130.0,99.78,75.54
2018,5,24,12,0,5.0,160.0,1.7,16.3,165.0,126.4,96.79
2018,5,24,12,15,12.5,226.0,1.85,16.1,238.0,182.3,141.22
2018,5,24,12,30,20.0,292.0,2.0,15.9,311.0,243.76,189.45
2018,5,24,12,45,22.5,301.5,2.1,15.75,322.5,257.65,200.39
2018,5,24,13,0,25.0,311.0,2.2,15.6,334.0,272.06,211.93
2018,5,24,13,15,30.0,337.5,2.25,15.2,365.0,303.39,236.74
2018,5,24,13,30,35.0,364.0,2.3,14.8,396.0,336.37,262.71
2018,5,24,13,45,33.0,354.0,2.4,14.45,383.5,332.03,260.01
2018,5,24,14,0,31.0,344.0,2.5,14.1,371.0,327.08,257.01
2018,5,24,14,15,37.5,339.5,2.5,13.8,371.0,334.76,263.93
2018,5,24,14,30,44.0,335.0,2.5,13.5,371.0,342.72,271.11
2018,5,24,14,45,38.0,306.5,2.5,13.15,336.5,314.61,249.95
2018,5,24,15,0,32.0,278.0,2.5,12.8,302.0,285.21,227.66
2018,5,24,15,15,40.0,264.5,2.5,12.8,293.0,284.3,227.99
2018,5,24,15,30,48.0,251.0,2.5,12.8,284.0,283.23,228.16
2018,5,24,15,45,47.5,225.5,2.4,12.45,256.0,260.16,210.7
2018,5,24,16,0,47.0,200.0,2.3,12.1,228.0,236.28,192.45
2018,5,24,16,15,37.5,183.0,2.25,11.95,204.0,211.88,172.99
2018,5,24,16,30,28.0,166.0,2.2,11.8,180.0,187.13,152.98
2018,5,24,16,45,54.0,161.0,2.15,11.7,185.0,212.35,175.69
2018,5,24,17,0,80.0,156.0,2.1,11.6,190.0,238.0,198.57
2018,5,24,17,15,149.5,134.5,2.05,11.45,187.5,304.86,256.86
2018,5,24,17,30,219.0,113.0,2.0,11.3,185.0,367.58,310.53
2018,5,24,17,45,240.5,96.0,1.95,11.1,162.5,365.05,309.19
2018,5,24,18,0,262.0,79.0,1.9,10.9,140.0,382.39,322.74
2018,5,24,18,15,217.5,63.5,1.85,10.75,106.0,297.42,250.6
2018,5,24,18,30,173.0,48.0,1.8,10.6,72.0,236.81,196.17
2018,5,24,18,45,103.5,31.5,1.75,10.45,44.5,156.02,117.74
2018,5,24,19,0,34.0,15.0,1.7,10.3,17.0,48.68,0.0
2018,5,24,19,15,17.0,7.5,1.7,10.25,8.5,18.34,0.0
2018,5,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.2,9.55,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.2,9.6,2.0,1.57,0.0
2018,5,25,5,15,0.0,6.0,1.25,9.8,6.0,4.54,0.0
2018,5,25,5,30,0.0,10.0,1.3,10.0,10.0,7.58,0.84
2018,5,25,5,45,0.0,16.5,1.3,10.15,16.5,12.53,5.56
2018,5,25,6,0,0.0,23.0,1.3,10.3,23.0,17.5,10.21
2018,5,25,6,15,4.0,37.5,1.3,10.55,38.5,28.66,20.45
2018,5,25,6,30,8.0,52.0,1.3,10.8,54.0,39.89,30.64
2018,5,25,6,45,8.5,56.5,1.3,11.05,59.5,43.38,33.71
2018,5,25,7,0,9.0,61.0,1.3,11.3,65.0,46.89,36.73
2018,5,25,7,15,4.5,80.5,1.35,11.6,82.5,61.89,49.93
2018,5,25,7,30,0.0,100.0,1.4,11.9,100.0,75.94,62.09
2018,5,25,7,45,0.0,94.5,1.4,12.25,94.5,72.38,58.63
2018,5,25,8,0,0.0,89.0,1.4,12.6,89.0,68.53,54.97
2018,5,25,8,15,2.5,113.5,1.45,12.85,115.0,86.42,70.32
2018,5,25,8,30,5.0,138.0,1.5,13.1,141.0,103.85,85.05
2018,5,25,8,45,9.0,168.5,1.5,13.35,174.5,125.02,102.8
2018,5,25,9,0,13.0,199.0,1.5,13.6,208.0,145.68,119.9
2018,5,25,9,15,9.0,181.5,1.55,13.8,188.0,134.38,109.97
2018,5,25,9,30,5.0,164.0,1.6,14.0,168.0,122.59,99.75
2018,5,25,9,45,5.0,168.0,1.65,14.15,172.0,125.9,97.67
2018,5,25,10,0,5.0,172.0,1.7,14.3,176.0,129.52,100.3
2018,5,25,10,15,10.0,220.5,1.7,14.35,229.0,165.04,128.33
2018,5,25,10,30,15.0,269.0,1.7,14.4,282.0,201.09,156.44
2018,5,25,10,45,17.5,295.0,1.75,14.5,311.0,222.05,172.63
2018,5,25,11,0,20.0,321.0,1.8,14.6,340.0,243.72,189.38
2018,5,25,11,15,19.5,317.0,1.85,14.55,335.5,243.97,189.65
2018,5,25,11,30,19.0,313.0,1.9,14.5,331.0,243.96,189.8
2018,5,25,11,45,22.5,338.0,1.95,14.5,359.5,266.95,207.76
2018,5,25,12,0,26.0,363.0,2.0,14.5,388.0,290.16,225.75
2018,5,25,12,15,26.0,361.0,2.0,14.5,386.0,295.16,229.66
2018,5,25,12,30,26.0,359.0,2.0,14.5,384.0,299.99,233.53
2018,5,25,12,45,21.5,325.0,2.05,14.5,345.5,269.15,209.93
2018,5,25,13,0,17.0,291.0,2.1,14.5,307.0,241.49,188.69
2018,5,25,13,15,17.5,293.0,2.05,14.5,309.0,245.69,192.23
2018,5,25,13,30,18.0,295.0,2.0,14.5,311.0,249.97,195.73
2018,5,25,13,45,26.0,316.5,2.0,14.45,339.5,292.21,229.07
2018,5,25,14,0,34.0,338.0,2.0,14.4,368.0,324.14,254.12
2018,5,25,14,15,32.0,319.5,2.0,14.4,347.0,310.55,243.9
2018,5,25,14,30,30.0,301.0,2.0,14.4,326.0,296.11,233.19
2018,5,25,14,45,51.0,312.5,2.0,14.35,352.0,333.17,263.28
2018,5,25,15,0,72.0,324.0,2.0,14.3,378.0,372.26,294.61
2018,5,25,15,15,53.0,284.5,2.0,14.3,323.0,318.22,252.81
2018,5,25,15,30,34.0,245.0,2.0,14.3,268.0,262.44,209.27
2018,5,25,15,45,143.0,237.0,1.95,14.1,324.5,393.87,317.61
2018,5,25,16,0,252.0,229.0,1.9,13.9,381.0,527.43,423.47
2018,5,25,16,15,223.5,213.0,1.85,13.8,339.5,484.98,390.96
2018,5,25,16,30,195.0,197.0,1.8,13.7,298.0,416.91,339.73
2018,5,25,16,45,128.0,161.5,1.75,13.55,225.0,309.35,254.57
2018,5,25,17,0,61.0,126.0,1.7,13.4,152.0,181.42,149.61
2018,5,25,17,15,130.5,118.5,1.65,13.2,164.5,264.23,221.46
2018,5,25,17,30,200.0,111.0,1.6,13.0,177.0,346.14,290.23
2018,5,25,17,45,206.0,91.0,1.6,12.8,149.0,324.76,273.27
2018,5,25,18,0,212.0,71.0,1.6,12.6,121.0,301.25,254.18
2018,5,25,18,15,148.5,57.0,1.55,12.2,88.0,224.59,188.08
2018,5,25,18,30,85.0,43.0,1.5,11.8,55.0,134.22,109.42
2018,5,25,18,45,72.5,29.0,1.45,11.4,36.5,123.46,92.82
2018,5,25,19,0,60.0,15.0,1.4,11.0,18.0,77.81,0.0
2018,5,25,19,15,30.0,7.5,1.45,10.8,9.0,27.85,0.0
2018,5,25,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.05,9.85,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.1,9.9,1.0,0.79,0.0
2018,5,26,5,15,0.0,3.0,2.15,10.0,3.0,2.27,0.0
2018,5,26,5,30,0.0,5.0,2.2,10.1,5.0,3.78,0.0
2018,5,26,5,45,0.0,7.5,2.25,10.2,7.5,5.68,0.0
2018,5,26,6,0,0.0,10.0,2.3,10.3,10.0,7.58,1.21
2018,5,26,6,15,0.0,13.5,2.3,10.4,13.5,10.25,3.69
2018,5,26,6,30,0.0,17.0,2.3,10.5,17.0,12.92,6.14
2018,5,26,6,45,0.0,29.5,2.25,10.6,29.5,22.49,14.83
2018,5,26,7,0,0.0,42.0,2.2,10.7,42.0,32.09,23.46
2018,5,26,7,15,0.0,46.0,2.2,10.85,46.0,35.19,26.14
2018,5,26,7,30,0.0,50.0,2.2,11.0,50.0,38.29,28.79
2018,5,26,7,45,0.0,55.0,2.15,11.2,55.0,42.18,32.11
2018,5,26,8,0,0.0,60.0,2.1,11.4,60.0,46.07,35.41
2018,5,26,8,15,0.0,68.5,2.05,11.6,68.5,52.68,41.09
2018,5,26,8,30,0.0,77.0,2.0,11.8,77.0,59.31,46.74
2018,5,26,8,45,0.0,87.0,2.0,11.95,87.0,67.12,53.39
2018,5,26,9,0,0.0,97.0,2.0,12.1,97.0,74.8,59.88
2018,5,26,9,15,0.5,111.0,1.95,12.3,111.5,85.04,68.53
2018,5,26,9,30,1.0,125.0,1.9,12.5,126.0,95.15,77.0
2018,5,26,9,45,2.5,141.0,1.9,12.65,143.0,106.83,82.84
2018,5,26,10,0,4.0,157.0,1.9,12.8,160.0,118.85,92.32
2018,5,26,10,15,6.5,177.0,1.9,13.1,182.5,134.16,104.33
2018,5,26,10,30,9.0,197.0,1.9,13.4,205.0,149.9,116.65
2018,5,26,10,45,10.0,209.0,1.9,13.75,218.0,159.98,124.45
2018,5,26,11,0,11.0,221.0,1.9,14.1,231.0,170.32,132.46
2018,5,26,11,15,11.5,225.5,1.9,14.3,236.0,175.29,136.29
2018,5,26,11,30,12.0,230.0,1.9,14.5,241.0,180.38,140.24
2018,5,26,11,45,13.0,241.5,1.95,14.7,253.5,191.05,148.61
2018,5,26,12,0,14.0,253.0,2.0,14.9,266.0,202.0,157.18
2018,5,26,12,15,15.0,265.0,2.1,15.0,279.0,213.6,166.34
2018,5,26,12,30,16.0,277.0,2.2,15.1,292.0,225.5,175.72
2018,5,26,12,45,17.5,291.5,2.25,15.2,308.0,240.01,187.12
2018,5,26,13,0,19.0,306.0,2.3,15.3,324.0,254.95,198.85
2018,5,26,13,15,22.5,319.5,2.4,15.35,340.5,282.04,220.12
2018,5,26,13,30,26.0,333.0,2.5,15.4,357.0,301.59,235.51
2018,5,26,13,45,192.5,313.0,2.55,15.4,481.5,465.52,365.84
2018,5,26,14,0,359.0,293.0,2.6,15.4,606.0,629.79,491.39
2018,5,26,14,15,619.5,205.0,2.65,15.35,722.0,813.17,629.46
2018,5,26,14,30,880.0,117.0,2.7,15.3,838.0,972.31,740.47
2018,5,26,14,45,870.5,115.5,2.8,15.2,801.5,984.0,749.32
2018,5,26,15,0,861.0,114.0,2.9,15.1,765.0,992.06,757.35
2018,5,26,15,15,848.0,111.5,2.9,15.1,723.0,1005.84,768.32
2018,5,26,15,30,835.0,109.0,2.9,15.1,681.0,1002.09,767.47
2018,5,26,15,45,817.0,107.0,2.9,14.8,635.0,990.17,762.21
2018,5,26,16,0,799.0,105.0,2.9,14.5,589.0,974.69,754.68
2018,5,26,16,15,645.5,109.0,2.9,14.25,479.0,831.29,656.3
2018,5,26,16,30,492.0,113.0,2.9,14.0,369.0,680.31,548.87
2018,5,26,16,45,341.0,102.0,2.9,13.75,270.5,497.55,411.13
2018,5,26,17,0,190.0,91.0,2.9,13.5,172.0,305.96,257.08
2018,5,26,17,15,289.5,93.5,2.9,13.15,199.0,433.61,364.6
2018,5,26,17,30,389.0,96.0,2.9,12.8,226.0,531.36,444.51
2018,5,26,17,45,329.5,89.0,2.9,12.45,186.0,461.37,388.25
2018,5,26,18,0,270.0,82.0,2.9,12.1,146.0,393.52,331.95
2018,5,26,18,15,222.0,66.0,2.85,11.75,110.5,304.88,257.25
2018,5,26,18,30,174.0,50.0,2.8,11.4,75.0,240.35,199.65
2018,5,26,18,45,98.0,33.5,2.75,11.05,46.5,154.5,118.63
2018,5,26,19,0,22.0,17.0,2.7,10.7,18.0,43.43,0.0
2018,5,26,19,15,11.0,8.5,2.65,10.6,9.0,14.74,0.0
2018,5,26,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,1.1,9.45,5.0,0.0,0.0
2018,5,27,5,0,33.0,9.0,1.1,9.6,10.0,7.08,0.0
2018,5,27,5,15,131.0,24.0,1.1,10.0,37.0,18.14,2.46
2018,5,27,5,30,229.0,39.0,1.1,10.4,64.0,29.44,19.63
2018,5,27,5,45,325.5,50.0,1.1,10.8,105.5,37.93,28.13
2018,5,27,6,0,422.0,61.0,1.1,11.2,147.0,49.0,38.47
2018,5,27,6,15,490.0,69.0,1.05,11.65,195.5,54.93,43.98
2018,5,27,6,30,558.0,77.0,1.0,12.1,244.0,60.87,49.28
2018,5,27,6,45,607.0,82.0,0.95,12.55,295.0,64.33,52.2
2018,5,27,7,0,656.0,87.0,0.9,13.0,346.0,67.82,55.06
2018,5,27,7,15,667.5,94.0,0.9,13.55,389.0,71.98,58.4
2018,5,27,7,30,679.0,101.0,0.9,14.1,432.0,75.9,61.47
2018,5,27,7,45,573.5,142.0,0.9,14.6,442.5,98.99,81.13
2018,5,27,8,0,468.0,183.0,0.9,15.1,453.0,118.44,97.28
2018,5,27,8,15,565.0,172.5,1.0,15.55,525.0,113.16,92.27
2018,5,27,8,30,662.0,162.0,1.1,16.0,597.0,106.58,86.29
2018,5,27,8,45,760.5,133.5,1.15,16.4,665.5,98.79,79.35
2018,5,27,9,0,859.0,105.0,1.2,16.8,734.0,93.43,74.51
2018,5,27,9,15,870.5,106.0,1.25,17.1,772.5,93.84,74.61
2018,5,27,9,30,882.0,107.0,1.3,17.4,811.0,94.12,74.61
2018,5,27,9,45,820.5,144.5,1.35,17.75,820.5,132.33,81.72
2018,5,27,10,0,759.0,182.0,1.4,18.1,830.0,196.75,121.1
2018,5,27,10,15,812.5,159.5,1.5,18.35,872.5,242.01,151.64
2018,5,27,10,30,866.0,137.0,1.6,18.6,915.0,298.53,196.19
2018,5,27,10,45,837.5,158.5,1.65,18.85,924.5,351.21,242.78
2018,5,27,11,0,809.0,180.0,1.7,19.1,934.0,406.42,290.88
2018,5,27,11,15,851.0,156.5,1.7,19.25,959.0,458.51,334.57
2018,5,27,11,30,893.0,133.0,1.7,19.4,984.0,514.28,380.38
2018,5,27,11,45,910.5,122.0,1.75,19.55,994.0,567.14,423.44
2018,5,27,12,0,928.0,111.0,1.8,19.7,1004.0,619.92,465.36
2018,5,27,12,15,927.0,111.5,1.85,19.8,1001.5,669.12,503.6
2018,5,27,12,30,926.0,112.0,1.9,19.9,999.0,716.58,539.64
2018,5,27,12,45,923.5,111.5,1.95,20.0,988.5,760.2,572.22
2018,5,27,13,0,921.0,111.0,2.0,20.1,978.0,801.4,601.99
2018,5,27,13,15,917.0,110.5,2.05,20.1,960.5,838.77,627.81
2018,5,27,13,30,913.0,110.0,2.1,20.1,943.0,873.21,651.63
2018,5,27,13,45,908.0,109.0,2.15,20.1,919.0,903.25,672.52
2018,5,27,14,0,903.0,108.0,2.2,20.1,895.0,930.01,691.32
2018,5,27,14,15,896.0,106.5,2.2,20.0,864.5,951.05,706.2
2018,5,27,14,30,889.0,105.0,2.2,19.9,834.0,968.55,718.9
2018,5,27,14,45,880.0,103.0,2.2,19.85,797.5,980.01,727.66
2018,5,27,15,0,871.0,101.0,2.2,19.8,761.0,987.8,734.24
2018,5,27,15,15,859.0,99.0,2.2,19.8,719.5,988.96,736.51
2018,5,27,15,30,847.0,97.0,2.2,19.8,678.0,986.51,736.65
2018,5,27,15,45,832.0,94.5,2.2,19.5,633.0,976.9,733.07
2018,5,27,16,0,817.0,92.0,2.2,19.2,588.0,977.06,736.23
2018,5,27,16,15,797.5,88.5,2.15,18.9,539.5,954.74,723.76
2018,5,27,16,30,778.0,85.0,2.1,18.6,491.0,929.25,709.32
2018,5,27,16,45,752.0,81.0,2.05,18.35,440.5,893.61,687.63
2018,5,27,17,0,726.0,77.0,2.0,18.1,390.0,855.42,663.84
2018,5,27,17,15,689.5,73.0,1.9,17.6,339.0,804.64,630.64
2018,5,27,17,30,653.0,69.0,1.8,17.1,288.0,759.48,600.44
2018,5,27,17,45,600.5,63.5,1.75,16.6,238.5,690.01,551.28
2018,5,27,18,0,548.0,58.0,1.7,16.1,189.0,620.83,499.93
2018,5,27,18,15,468.5,50.0,1.55,15.4,143.5,525.37,425.13
2018,5,27,18,30,389.0,42.0,1.4,14.7,98.0,433.15,348.86
2018,5,27,18,45,269.0,31.0,1.3,13.95,63.0,309.61,237.95
2018,5,27,19,0,149.0,20.0,1.2,13.2,28.0,171.32,0.0
2018,5,27,19,15,74.5,10.0,1.15,12.95,14.0,62.43,0.0
2018,5,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.8,10.7,12.0,8.65,0.0
2018,5,28,5,15,203.0,22.5,0.8,11.15,41.0,18.49,3.32
2018,5,28,5,30,329.0,34.0,0.8,11.6,70.0,27.98,18.35
2018,5,28,5,45,422.5,41.5,0.75,12.05,112.5,34.05,24.59
2018,5,28,6,0,516.0,49.0,0.7,12.5,155.0,40.27,30.51
2018,5,28,6,15,577.0,55.0,0.7,13.1,204.0,45.12,34.98
2018,5,28,6,30,638.0,61.0,0.7,13.7,253.0,50.02,39.32
2018,5,28,6,45,680.0,65.5,0.7,14.3,304.5,57.98,46.23
2018,5,28,7,0,722.0,70.0,0.7,14.9,356.0,61.78,49.32
2018,5,28,7,15,752.5,72.5,0.7,15.65,407.0,63.88,50.84
2018,5,28,7,30,783.0,75.0,0.7,16.4,458.0,66.0,52.33
2018,5,28,7,45,805.5,78.0,0.7,17.2,508.0,68.28,53.92
2018,5,28,8,0,828.0,81.0,0.7,18.0,558.0,78.65,62.42
2018,5,28,8,15,845.0,83.0,0.7,18.55,605.5,80.6,63.71
2018,5,28,8,30,862.0,85.0,0.7,19.1,653.0,82.42,64.91
2018,5,28,8,45,875.5,86.5,0.75,19.7,696.5,83.71,65.65
2018,5,28,9,0,889.0,88.0,0.8,20.3,740.0,84.88,66.3
2018,5,28,9,15,896.0,91.5,0.85,20.85,778.0,86.82,67.62
2018,5,28,9,30,903.0,95.0,0.9,21.4,816.0,88.54,68.76
2018,5,28,9,45,907.5,98.0,0.95,21.9,848.0,124.42,71.85
2018,5,28,10,0,912.0,101.0,1.0,22.4,880.0,180.98,100.67
2018,5,28,10,15,917.5,102.5,1.1,22.65,907.0,237.53,141.11
2018,5,28,10,30,923.0,104.0,1.2,22.9,934.0,294.61,187.48
2018,5,28,10,45,927.5,104.5,1.25,23.15,954.0,351.13,235.45
2018,5,28,11,0,932.0,105.0,1.3,23.4,974.0,407.64,283.55
2018,5,28,11,15,934.5,105.0,1.35,23.5,986.5,462.79,330.08
2018,5,28,11,30,937.0,105.0,1.4,23.6,999.0,517.31,374.97
2018,5,28,11,45,938.0,105.5,1.45,23.7,1004.5,570.58,417.66
2018,5,28,12,0,939.0,106.0,1.5,23.8,1010.0,622.72,458.28
2018,5,28,12,15,938.0,106.5,1.55,23.85,1007.5,672.28,496.05
2018,5,28,12,30,937.0,107.0,1.6,23.9,1005.0,720.08,531.65
2018,5,28,12,45,934.5,107.0,1.7,23.9,995.0,764.4,564.62
2018,5,28,13,0,932.0,107.0,1.8,23.9,985.0,806.3,594.77
2018,5,28,13,15,929.0,106.0,1.85,23.85,968.0,844.32,620.62
2018,5,28,13,30,926.0,105.0,1.9,23.8,951.0,879.43,644.53
2018,5,28,13,45,921.0,104.0,1.95,23.75,927.0,909.73,665.3
2018,5,28,14,0,916.0,103.0,2.0,23.7,903.0,936.71,684.02
2018,5,28,14,15,909.0,101.5,2.0,23.6,872.0,957.95,698.7
2018,5,28,14,30,902.0,100.0,2.0,23.5,841.0,975.59,711.24
2018,5,28,14,45,892.5,99.0,2.05,23.4,804.5,987.74,720.99
2018,5,28,15,0,883.0,98.0,2.1,23.3,768.0,996.23,728.62
2018,5,28,15,15,871.0,96.0,2.1,23.3,726.5,997.47,730.9
2018,5,28,15,30,859.0,94.0,2.1,23.3,685.0,995.06,731.08
2018,5,28,15,45,843.5,91.5,2.05,23.0,639.0,984.94,726.68
2018,5,28,16,0,828.0,89.0,2.0,22.7,593.0,984.39,728.77
2018,5,28,16,15,808.5,86.0,2.0,22.4,544.5,962.68,717.55
2018,5,28,16,30,789.0,83.0,2.0,22.1,496.0,937.79,704.37
2018,5,28,16,45,762.0,79.5,1.95,21.75,445.0,901.71,683.07
2018,5,28,17,0,735.0,76.0,1.9,21.4,394.0,863.08,659.69
2018,5,28,17,15,698.5,72.0,1.8,20.8,343.0,812.23,627.27
2018,5,28,17,30,662.0,68.0,1.7,20.2,292.0,766.66,597.54
2018,5,28,17,45,610.5,62.5,1.65,19.55,242.0,697.95,550.12
2018,5,28,18,0,559.0,57.0,1.6,18.9,192.0,629.51,500.47
2018,5,28,18,15,481.0,49.5,1.45,18.05,146.5,535.79,428.37
2018,5,28,18,30,403.0,42.0,1.3,17.2,101.0,445.14,354.63
2018,5,28,18,45,283.0,31.5,1.2,16.4,65.5,321.51,245.89
2018,5,28,19,0,163.0,21.0,1.1,15.6,30.0,184.79,5.17
2018,5,28,19,15,81.5,10.5,1.1,15.25,15.0,67.98,0.0
2018,5,28,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.15,11.25,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,1.2,11.4,13.0,9.44,0.0
2018,5,29,5,15,181.0,24.5,1.25,11.8,41.5,18.65,3.98
2018,5,29,5,30,298.0,37.0,1.3,12.2,70.0,30.35,20.35
2018,5,29,5,45,391.0,45.5,1.35,12.65,112.0,37.08,27.18
2018,5,29,6,0,484.0,54.0,1.4,13.1,154.0,43.91,33.64
2018,5,29,6,15,546.5,60.5,1.4,13.6,202.5,48.95,38.3
2018,5,29,6,30,609.0,67.0,1.4,14.1,251.0,54.04,42.81
2018,5,29,6,45,652.5,71.0,1.4,14.65,301.5,57.08,45.34
2018,5,29,7,0,696.0,75.0,1.4,15.2,352.0,65.1,52.18
2018,5,29,7,15,726.5,79.0,1.4,15.7,403.0,68.12,54.53
2018,5,29,7,30,757.0,83.0,1.4,16.2,454.0,71.08,56.79
2018,5,29,7,45,780.5,86.5,1.4,16.7,504.0,73.48,58.53
2018,5,29,8,0,804.0,90.0,1.4,17.2,554.0,75.8,60.2
2018,5,29,8,15,821.5,92.5,1.4,17.7,601.0,77.22,61.09
2018,5,29,8,30,839.0,95.0,1.4,18.2,648.0,87.7,69.68
2018,5,29,8,45,852.0,97.0,1.45,18.7,691.0,89.08,70.5
2018,5,29,9,0,865.0,99.0,1.5,19.2,734.0,90.31,71.22
2018,5,29,9,15,879.0,99.0,1.55,19.6,773.5,90.35,70.97
2018,5,29,9,30,893.0,99.0,1.6,20.0,813.0,90.31,70.68
2018,5,29,9,45,905.5,97.5,1.65,20.4,847.0,124.46,72.27
2018,5,29,10,0,918.0,96.0,1.7,20.8,881.0,179.39,100.05
2018,5,29,10,15,923.0,97.5,1.75,21.1,907.5,236.06,141.11
2018,5,29,10,30,928.0,99.0,1.8,21.4,934.0,293.2,188.09
2018,5,29,10,45,931.0,100.0,1.9,21.65,953.5,349.71,236.86
2018,5,29,11,0,934.0,101.0,2.0,21.9,973.0,406.04,285.72
2018,5,29,11,15,936.0,102.0,2.05,22.05,986.0,461.6,333.27
2018,5,29,11,30,938.0,103.0,2.1,22.2,999.0,516.5,379.14
2018,5,29,11,45,938.0,103.5,2.2,22.35,1003.5,569.2,422.31
2018,5,29,12,0,938.0,104.0,2.3,22.5,1008.0,620.67,463.38
2018,5,29,12,15,936.0,105.5,2.35,22.5,1005.5,670.19,501.99
2018,5,29,12,30,934.0,107.0,2.4,22.5,1003.0,717.92,538.38
2018,5,29,12,45,929.0,109.0,2.5,22.45,992.5,761.87,571.73
2018,5,29,13,0,924.0,111.0,2.6,22.4,982.0,803.34,602.29
2018,5,29,13,15,919.5,111.0,2.7,22.2,965.0,840.82,629.05
2018,5,29,13,30,915.0,111.0,2.8,22.0,948.0,875.37,653.88
2018,5,29,13,45,909.5,110.5,2.9,21.85,924.0,905.51,675.69
2018,5,29,14,0,904.0,110.0,3.0,21.7,900.0,932.39,695.42
2018,5,29,14,15,896.5,109.0,3.05,21.4,869.5,953.55,711.51
2018,5,29,14,30,889.0,108.0,3.1,21.1,839.0,971.19,725.45
2018,5,29,14,45,879.0,107.0,3.15,20.75,803.0,982.83,735.73
2018,5,29,15,0,869.0,106.0,3.2,20.4,767.0,990.84,743.82
2018,5,29,15,15,856.5,103.5,3.2,20.4,725.0,991.1,745.53
2018,5,29,15,30,844.0,101.0,3.2,20.4,683.0,987.71,745.02
2018,5,29,15,45,829.0,98.5,3.2,19.6,638.0,991.71,752.0
2018,5,29,16,0,814.0,96.0,3.2,18.8,593.0,978.73,747.54
2018,5,29,16,15,793.0,93.5,3.2,18.2,544.5,956.24,736.14
2018,5,29,16,30,772.0,91.0,3.2,17.6,496.0,930.58,722.5
2018,5,29,16,45,744.0,87.5,3.15,17.05,445.5,893.66,700.18
2018,5,29,17,0,716.0,84.0,3.1,16.5,395.0,860.84,680.42
2018,5,29,17,15,678.0,79.5,3.15,15.8,343.5,808.81,646.97
2018,5,29,17,30,640.0,75.0,3.2,15.1,292.0,755.42,611.21
2018,5,29,17,45,585.5,69.5,3.2,14.4,242.5,684.23,559.82
2018,5,29,18,0,531.0,64.0,3.2,13.7,193.0,613.21,505.89
2018,5,29,18,15,450.5,55.5,3.2,13.15,147.5,516.27,427.96
2018,5,29,18,30,370.0,47.0,3.2,12.6,102.0,422.14,348.24
2018,5,29,18,45,252.5,35.5,3.2,12.05,66.5,301.6,238.55
2018,5,29,19,0,135.0,24.0,3.2,11.5,31.0,169.58,23.89
2018,5,29,19,15,67.5,12.0,3.15,11.3,15.5,58.94,0.0
2018,5,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.0,3.15,9.35,2.0,0.0,0.0
2018,5,30,5,0,1.0,4.0,3.2,9.4,4.0,3.15,0.0
2018,5,30,5,15,0.5,7.0,3.25,9.5,7.0,5.3,0.0
2018,5,30,5,30,0.0,10.0,3.3,9.6,10.0,7.58,0.91
2018,5,30,5,45,0.0,15.5,3.35,9.75,15.5,11.77,4.89
2018,5,30,6,0,0.0,21.0,3.4,9.9,21.0,15.97,8.83
2018,5,30,6,15,0.0,16.5,3.4,10.1,16.5,12.53,5.78
2018,5,30,6,30,0.0,12.0,3.4,10.3,12.0,9.11,2.66
2018,5,30,6,45,0.0,33.5,3.35,10.45,33.5,25.55,17.61
2018,5,30,7,0,0.0,55.0,3.3,10.6,55.0,42.11,32.49
2018,5,30,7,15,3.0,99.5,3.3,10.85,101.0,75.24,61.96
2018,5,30,7,30,6.0,144.0,3.3,11.1,147.0,105.74,88.61
2018,5,30,7,45,5.0,141.0,3.3,11.3,143.5,104.54,87.14
2018,5,30,8,0,4.0,138.0,3.3,11.5,140.0,103.09,85.5
2018,5,30,8,15,7.0,160.5,3.3,11.7,165.0,118.75,98.78
2018,5,30,8,30,10.0,183.0,3.3,11.9,190.0,134.17,111.7
2018,5,30,8,45,16.5,217.5,3.3,12.15,229.5,157.08,130.88
2018,5,30,9,0,23.0,252.0,3.3,12.4,269.0,179.39,149.34
2018,5,30,9,15,14.0,209.5,3.3,12.6,220.0,153.01,126.53
2018,5,30,9,30,5.0,167.0,3.3,12.8,171.0,124.66,102.13
2018,5,30,9,45,14.0,221.5,3.3,13.0,233.5,162.65,127.85
2018,5,30,10,0,23.0,276.0,3.3,13.2,296.0,188.62,147.71
2018,5,30,10,15,33.5,320.0,3.3,13.45,350.0,221.04,172.62
2018,5,30,10,30,44.0,364.0,3.3,13.7,404.0,255.65,199.23
2018,5,30,10,45,51.5,377.5,3.3,14.0,425.0,273.8,213.06
2018,5,30,11,0,59.0,391.0,3.3,14.3,446.0,293.31,228.09
2018,5,30,11,15,249.5,363.5,3.3,14.4,601.0,349.17,269.08
2018,5,30,11,30,440.0,336.0,3.3,14.5,756.0,439.63,338.55
2018,5,30,11,45,523.0,312.0,3.3,14.65,814.0,501.51,387.44
2018,5,30,12,0,606.0,288.0,3.3,14.8,872.0,565.33,437.78
2018,5,30,12,15,596.0,296.0,3.35,14.85,869.5,605.86,470.01
2018,5,30,12,30,586.0,304.0,3.4,14.9,867.0,644.77,500.45
2018,5,30,12,45,665.5,261.5,3.45,14.9,894.5,708.19,549.83
2018,5,30,13,0,745.0,219.0,3.5,14.9,922.0,772.9,599.62
2018,5,30,13,15,819.0,177.0,3.55,14.8,937.0,827.71,642.32
2018,5,30,13,30,893.0,135.0,3.6,14.7,952.0,877.45,678.85
2018,5,30,13,45,889.0,133.0,3.65,14.6,928.5,907.63,700.9
2018,5,30,14,0,885.0,131.0,3.7,14.5,905.0,934.57,720.91
2018,5,30,14,15,878.5,128.5,3.7,14.35,874.5,955.4,736.6
2018,5,30,14,30,872.0,126.0,3.7,14.2,844.0,972.69,750.0
2018,5,30,14,45,863.0,124.0,3.7,14.0,808.0,984.49,759.92
2018,5,30,15,0,854.0,122.0,3.7,13.8,772.0,1007.04,777.53
2018,5,30,15,15,840.5,119.5,3.7,13.8,730.0,1006.67,778.74
2018,5,30,15,30,827.0,117.0,3.7,13.8,688.0,1002.53,777.71
2018,5,30,15,45,810.5,114.0,3.75,13.4,642.5,991.1,773.29
2018,5,30,16,0,794.0,111.0,3.8,13.0,597.0,976.11,766.48
2018,5,30,16,15,758.0,111.0,3.8,12.7,544.0,941.18,744.87
2018,5,30,16,30,722.0,111.0,3.8,12.4,491.0,911.58,727.01
2018,5,30,16,45,690.5,106.5,3.8,12.1,440.0,870.86,700.69
2018,5,30,17,0,659.0,102.0,3.8,11.8,389.0,827.81,672.16
2018,5,30,17,15,623.0,96.5,3.8,11.45,340.0,777.08,637.16
2018,5,30,17,30,587.0,91.0,3.8,11.1,291.0,724.76,599.76
2018,5,30,17,45,521.5,84.0,3.8,10.75,240.0,641.68,536.61
2018,5,30,18,0,456.0,77.0,3.8,10.4,189.0,554.96,467.84
2018,5,30,18,15,354.0,66.0,3.7,10.1,141.0,440.88,373.21
2018,5,30,18,30,252.0,55.0,3.6,9.8,93.0,332.86,279.16
2018,5,30,18,45,150.5,38.0,3.55,9.5,58.5,204.27,163.41
2018,5,30,19,0,49.0,21.0,3.5,9.2,24.0,83.84,17.01
2018,5,30,19,15,24.5,10.5,3.5,9.2,12.0,26.24,0.0
2018,5,30,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.7,9.5,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.7,9.5,4.0,3.15,0.0
2018,5,31,5,15,0.5,9.5,2.7,9.6,9.5,7.21,0.0
2018,5,31,5,30,0.0,15.0,2.7,9.7,15.0,11.4,4.23
2018,5,31,5,45,0.0,23.5,2.7,9.8,23.5,17.89,10.38
2018,5,31,6,0,0.0,32.0,2.7,9.9,32.0,24.4,16.48
2018,5,31,6,15,0.0,31.0,2.75,10.1,31.0,23.63,15.88
2018,5,31,6,30,0.0,30.0,2.8,10.3,30.0,22.86,15.2
2018,5,31,6,45,1.0,49.5,2.85,10.5,50.0,37.87,28.77
2018,5,31,7,0,2.0,69.0,2.9,10.7,70.0,52.96,42.24
2018,5,31,7,15,1.0,77.5,2.9,10.95,78.0,59.55,47.92
2018,5,31,7,30,0.0,86.0,2.9,11.2,86.0,66.07,53.49
2018,5,31,7,45,0.0,85.0,2.9,11.5,85.0,65.39,52.63
2018,5,31,8,0,0.0,84.0,2.9,11.8,84.0,64.65,51.72
2018,5,31,8,15,2.5,118.0,2.95,12.05,119.5,89.62,73.35
2018,5,31,8,30,5.0,152.0,3.0,12.3,155.0,113.46,93.69
2018,5,31,8,45,16.5,187.0,3.0,12.55,199.0,137.53,113.98
2018,5,31,9,0,28.0,222.0,3.0,12.8,243.0,151.0,125.02
2018,5,31,9,15,26.0,234.0,3.05,13.0,254.0,157.75,130.36
2018,5,31,9,30,24.0,246.0,3.1,13.2,265.0,164.3,135.53
2018,5,31,9,45,29.5,275.5,3.1,13.35,300.0,184.04,144.32
2018,5,31,10,0,35.0,305.0,3.1,13.5,335.0,206.62,161.31
2018,5,31,10,15,53.0,345.0,3.2,13.6,392.0,238.88,185.7
2018,5,31,10,30,71.0,385.0,3.3,13.7,449.0,274.29,212.75
2018,5,31,10,45,56.0,382.0,3.35,13.8,433.0,277.84,216.21
2018,5,31,11,0,41.0,379.0,3.4,13.9,417.0,279.35,218.0
2018,5,31,11,15,46.5,399.0,3.45,13.9,443.0,302.33,236.06
2018,5,31,11,30,52.0,419.0,3.5,13.9,469.0,326.79,255.21
2018,5,31,11,45,56.5,426.0,3.5,13.95,480.5,343.31,268.13
2018,5,31,12,0,61.0,433.0,3.5,14.0,492.0,360.6,281.67
2018,5,31,12,15,64.5,435.5,3.5,14.0,497.5,374.66,292.77
2018,5,31,12,30,68.0,438.0,3.5,14.0,503.0,389.05,304.13
2018,5,31,12,45,74.0,440.5,3.5,14.0,511.0,405.49,317.11
2018,5,31,13,0,80.0,443.0,3.5,14.0,519.0,422.39,330.44
2018,5,31,13,15,95.0,438.0,3.5,13.95,526.5,440.47,345.04
2018,5,31,13,30,110.0,433.0,3.5,13.9,534.0,473.82,371.15
2018,5,31,13,45,222.5,374.5,3.45,13.9,571.5,547.36,430.34
2018,5,31,14,0,335.0,316.0,3.4,13.9,609.0,609.78,480.8
2018,5,31,14,15,460.0,264.5,3.35,13.8,652.0,713.77,561.21
2018,5,31,14,30,585.0,213.0,3.3,13.7,695.0,809.16,633.91
2018,5,31,14,45,559.5,221.0,3.25,13.65,665.5,810.99,635.03
2018,5,31,15,0,534.0,229.0,3.2,13.6,636.0,800.84,628.53
2018,5,31,15,15,544.0,214.0,3.2,13.6,609.0,808.05,635.9
2018,5,31,15,30,554.0,199.0,3.2,13.6,582.0,822.82,648.44
2018,5,31,15,45,410.5,222.5,3.2,13.3,496.0,700.69,558.29
2018,5,31,16,0,267.0,246.0,3.2,13.0,410.0,561.5,452.88
2018,5,31,16,15,339.0,212.5,3.2,12.75,403.0,601.22,488.61
2018,5,31,16,30,411.0,179.0,3.2,12.5,396.0,664.21,540.35
2018,5,31,16,45,449.0,155.0,3.2,12.3,370.0,674.38,551.34
2018,5,31,17,0,487.0,131.0,3.2,12.1,344.0,680.7,558.89
2018,5,31,17,15,538.5,109.5,3.15,11.8,317.0,709.24,582.84
2018,5,31,17,30,590.0,88.0,3.1,11.5,290.0,724.15,595.81
2018,5,31,17,45,479.0,82.5,3.05,11.2,229.0,600.3,500.7
2018,5,31,18,0,368.0,77.0,3.0,10.9,168.0,474.64,400.72
2018,5,31,18,15,291.5,63.5,2.9,10.6,125.5,381.75,323.02
2018,5,31,18,30,215.0,50.0,2.8,10.3,83.0,292.98,245.17
2018,5,31,18,45,141.0,35.5,2.7,10.0,54.0,189.63,151.78
2018,5,31,19,0,67.0,21.0,2.6,9.7,25.0,97.77,28.38
2018,5,31,19,15,33.5,10.5,2.55,9.6,12.5,32.86,0.0
2018,5,31,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.5,1.8,9.25,7.0,0.0,0.0
2018,6,1,5,0,54.0,13.0,1.8,9.3,14.0,10.23,0.0
2018,6,1,5,15,164.5,27.0,1.8,9.5,43.0,20.43,6.49
2018,6,1,5,30,275.0,41.0,1.8,9.7,72.0,31.1,21.33
2018,6,1,5,45,370.0,50.5,1.8,9.9,114.5,40.99,31.02
2018,6,1,6,0,465.0,60.0,1.8,10.1,157.0,48.46,38.18
2018,6,1,6,15,529.5,66.5,1.75,10.45,205.5,53.33,42.75
2018,6,1,6,30,594.0,73.0,1.7,10.8,254.0,58.26,47.18
2018,6,1,6,45,639.5,77.5,1.6,11.15,305.0,61.49,49.94
2018,6,1,7,0,685.0,82.0,1.5,11.5,356.0,64.77,52.65
2018,6,1,7,15,718.0,86.0,1.45,12.0,407.5,67.49,54.77
2018,6,1,7,30,751.0,90.0,1.4,12.5,459.0,75.9,61.87
2018,6,1,7,45,776.5,92.5,1.35,13.0,509.5,77.47,62.89
2018,6,1,8,0,802.0,95.0,1.3,13.5,560.0,79.03,63.89
2018,6,1,8,15,820.5,97.5,1.3,14.2,607.5,80.35,64.65
2018,6,1,8,30,839.0,100.0,1.3,14.9,655.0,81.61,65.35
2018,6,1,8,45,854.0,101.5,1.3,15.55,698.5,91.67,73.59
2018,6,1,9,0,869.0,103.0,1.3,16.2,742.0,92.62,74.01
2018,6,1,9,15,884.0,102.5,1.3,16.7,782.0,92.37,73.48
2018,6,1,9,30,899.0,102.0,1.3,17.2,822.0,92.05,72.91
2018,6,1,9,45,913.0,100.5,1.3,17.75,857.5,127.57,74.84
2018,6,1,10,0,927.0,99.0,1.3,18.3,893.0,183.02,103.27
2018,6,1,10,15,932.5,100.0,1.35,18.65,920.0,239.89,144.74
2018,6,1,10,30,938.0,101.0,1.4,19.0,947.0,297.27,192.13
2018,6,1,10,45,942.5,101.5,1.45,19.4,967.5,354.37,241.31
2018,6,1,11,0,947.0,102.0,1.5,19.8,988.0,411.44,290.55
2018,6,1,11,15,949.5,102.0,1.55,20.05,1000.5,467.16,338.13
2018,6,1,11,30,952.0,102.0,1.6,20.3,1013.0,522.23,383.98
2018,6,1,11,45,953.0,102.5,1.65,20.55,1018.5,576.04,427.52
2018,6,1,12,0,954.0,103.0,1.7,20.8,1024.0,628.7,468.9
2018,6,1,12,15,952.0,104.0,1.8,20.95,1021.5,678.52,507.57
2018,6,1,12,30,950.0,105.0,1.9,21.1,1019.0,726.5,544.0
2018,6,1,12,45,947.0,105.0,1.95,21.2,1008.5,770.9,576.91
2018,6,1,13,0,944.0,105.0,2.0,21.3,998.0,812.83,606.76
2018,6,1,13,15,940.5,105.0,2.1,21.3,981.0,851.67,633.81
2018,6,1,13,30,937.0,105.0,2.2,21.3,964.0,887.62,658.91
2018,6,1,13,45,932.0,104.0,2.25,21.3,940.0,918.28,680.07
2018,6,1,14,0,927.0,103.0,2.3,21.3,916.0,945.6,699.11
2018,6,1,14,15,920.5,101.5,2.35,21.25,885.0,967.62,714.9
2018,6,1,14,30,914.0,100.0,2.4,21.2,854.0,986.05,728.53
2018,6,1,14,45,904.5,98.5,2.5,21.1,817.5,997.96,738.71
2018,6,1,15,0,895.0,97.0,2.6,21.0,781.0,1006.15,746.69
2018,6,1,15,15,883.5,95.0,2.6,21.0,739.0,1008.1,749.49
2018,6,1,15,30,872.0,93.0,2.6,21.0,697.0,1006.37,750.1
2018,6,1,15,45,857.0,91.0,2.7,20.55,651.5,997.49,748.43
2018,6,1,16,0,842.0,89.0,2.8,20.1,606.0,985.16,744.57
2018,6,1,16,15,822.5,86.0,2.85,19.7,557.0,976.56,742.71
2018,6,1,16,30,803.0,83.0,2.9,19.3,508.0,951.73,729.74
2018,6,1,16,45,777.5,79.5,2.9,18.95,457.0,917.18,709.4
2018,6,1,17,0,752.0,76.0,2.9,18.6,406.0,880.0,686.86
2018,6,1,17,15,717.0,72.0,2.85,17.95,354.5,830.5,655.23
2018,6,1,17,30,682.0,68.0,2.8,17.3,303.0,785.86,626.08
2018,6,1,17,45,631.5,62.5,2.75,16.7,252.5,717.71,577.82
2018,6,1,18,0,581.0,57.0,2.7,16.1,202.0,649.74,527.33
2018,6,1,18,15,506.0,50.5,2.55,15.45,156.0,559.43,456.23
2018,6,1,18,30,431.0,44.0,2.4,14.8,110.0,471.68,383.34
2018,6,1,18,45,311.0,34.0,2.3,14.1,72.5,347.02,274.31
2018,6,1,19,0,191.0,24.0,2.2,13.4,35.0,215.2,81.14
2018,6,1,19,15,95.5,12.0,2.05,13.05,17.5,79.59,0.0
2018,6,1,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.0,0.75,10.7,7.0,0.0,0.0
2018,6,2,5,0,88.0,12.0,0.7,10.9,14.0,9.44,0.0
2018,6,2,5,15,217.5,24.0,0.7,11.35,45.0,19.73,6.36
2018,6,2,5,30,347.0,36.0,0.7,11.8,76.0,29.66,19.97
2018,6,2,5,45,438.5,43.5,0.7,12.25,119.0,35.72,26.11
2018,6,2,6,0,530.0,51.0,0.7,12.7,162.0,41.91,31.98
2018,6,2,6,15,589.5,57.0,0.65,13.3,211.5,46.73,36.41
2018,6,2,6,30,649.0,63.0,0.6,13.9,261.0,51.59,40.69
2018,6,2,6,45,690.0,66.5,0.6,14.5,312.0,58.88,46.98
2018,6,2,7,0,731.0,70.0,0.6,15.1,363.0,61.91,49.38
2018,6,2,7,15,760.5,73.5,0.6,15.9,414.5,64.74,51.51
2018,6,2,7,30,790.0,77.0,0.6,16.7,466.0,67.53,53.57
2018,6,2,7,45,812.0,79.5,0.65,17.55,516.0,69.42,54.81
2018,6,2,8,0,834.0,82.0,0.7,18.4,566.0,79.45,62.99
2018,6,2,8,15,850.5,85.0,0.8,19.2,613.5,81.99,64.71
2018,6,2,8,30,867.0,88.0,0.9,20.0,661.0,84.36,66.31
2018,6,2,8,45,880.0,89.5,1.0,20.75,704.5,85.59,66.95
2018,6,2,9,0,893.0,91.0,1.1,21.5,748.0,86.7,67.5
2018,6,2,9,15,900.0,94.0,1.15,22.05,786.0,88.3,68.53
2018,6,2,9,30,907.0,97.0,1.2,22.6,824.0,89.69,69.39
2018,6,2,9,45,911.5,100.5,1.25,23.1,856.5,127.66,73.25
2018,6,2,10,0,916.0,104.0,1.3,23.6,889.0,184.45,102.62
2018,6,2,10,15,921.0,105.5,1.35,23.95,915.5,240.89,142.98
2018,6,2,10,30,926.0,107.0,1.4,24.3,942.0,297.8,189.02
2018,6,2,10,45,929.5,108.0,1.45,24.65,962.0,354.25,236.71
2018,6,2,11,0,933.0,109.0,1.5,25.0,982.0,410.6,284.41
2018,6,2,11,15,935.5,109.5,1.5,25.25,995.0,465.94,330.5
2018,6,2,11,30,938.0,110.0,1.5,25.5,1008.0,520.69,374.86
2018,6,2,11,45,938.5,110.5,1.55,25.7,1013.0,573.63,416.87
2018,6,2,12,0,939.0,111.0,1.6,25.9,1018.0,625.43,456.8
2018,6,2,12,15,940.5,109.5,1.65,26.05,1016.5,675.08,494.21
2018,6,2,12,30,942.0,108.0,1.7,26.2,1015.0,723.13,529.55
2018,6,2,12,45,942.0,107.0,1.75,26.3,1006.0,768.61,562.43
2018,6,2,13,0,942.0,106.0,1.8,26.4,997.0,811.83,592.49
2018,6,2,13,15,938.5,105.5,1.85,26.35,980.0,850.19,618.25
2018,6,2,13,30,935.0,105.0,1.9,26.3,963.0,885.63,642.09
2018,6,2,13,45,930.0,104.0,1.95,26.3,939.0,916.22,662.68
2018,6,2,14,0,925.0,103.0,2.0,26.3,915.0,943.49,681.22
2018,6,2,14,15,918.0,102.0,2.05,26.1,884.5,965.5,697.04
2018,6,2,14,30,911.0,101.0,2.1,25.9,854.0,983.94,710.79
2018,6,2,14,45,901.5,100.0,2.1,25.75,817.5,996.37,720.17
2018,6,2,15,0,892.0,99.0,2.1,25.6,781.0,1005.12,727.44
2018,6,2,15,15,880.5,97.0,2.1,25.6,739.5,1007.11,730.17
2018,6,2,15,30,869.0,95.0,2.1,25.6,698.0,1005.44,730.81
2018,6,2,15,45,854.0,92.0,2.2,25.05,652.0,995.44,728.99
2018,6,2,16,0,839.0,89.0,2.3,24.5,606.0,981.94,725.0
2018,6,2,16,15,819.5,87.0,2.25,24.05,557.5,974.67,723.31
2018,6,2,16,30,800.0,85.0,2.2,23.6,509.0,951.19,710.87
2018,6,2,16,45,773.5,81.5,2.2,23.15,458.0,915.7,690.88
2018,6,2,17,0,747.0,78.0,2.2,22.7,407.0,877.6,668.75
2018,6,2,17,15,711.5,74.0,2.1,21.9,355.5,827.68,637.72
2018,6,2,17,30,676.0,70.0,2.0,21.1,304.0,783.02,609.37
2018,6,2,17,45,626.0,64.0,1.9,20.35,253.5,714.76,562.43
2018,6,2,18,0,576.0,58.0,1.8,19.6,203.0,646.65,513.34
2018,6,2,18,15,501.0,51.5,1.65,18.7,157.0,556.43,444.64
2018,6,2,18,30,426.0,45.0,1.5,17.8,111.0,468.69,374.01
2018,6,2,18,45,311.0,35.0,1.4,16.85,74.0,348.02,271.38
2018,6,2,19,0,196.0,25.0,1.3,15.9,37.0,221.73,94.13
2018,6,2,19,15,102.0,13.5,1.25,15.55,19.5,85.59,0.0
2018,6,2,19,30,8.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.1,11.15,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.1,11.3,15.0,10.23,0.0
2018,6,3,5,15,217.0,24.5,1.1,11.8,45.5,20.15,6.87
2018,6,3,5,30,346.0,36.0,1.1,12.3,76.0,29.65,19.91
2018,6,3,5,45,437.5,44.0,1.15,12.75,119.5,36.11,26.38
2018,6,3,6,0,529.0,52.0,1.2,13.2,163.0,42.68,32.58
2018,6,3,6,15,589.0,57.0,1.15,13.75,212.0,46.72,36.31
2018,6,3,6,30,649.0,62.0,1.1,14.3,261.0,50.86,39.95
2018,6,3,6,45,690.0,66.5,1.1,14.9,312.5,58.88,46.89
2018,6,3,7,0,731.0,71.0,1.1,15.5,364.0,62.65,49.95
2018,6,3,7,15,760.5,74.5,1.1,16.15,415.5,65.46,52.09
2018,6,3,7,30,790.0,78.0,1.1,16.8,467.0,68.22,54.15
2018,6,3,7,45,812.0,80.5,1.1,17.5,517.0,70.09,55.4
2018,6,3,8,0,834.0,83.0,1.1,18.2,567.0,80.08,63.6
2018,6,3,8,15,850.5,85.5,1.15,18.7,614.5,82.29,65.13
