Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,30,867.0,88.0,1.2,19.2,662.0,84.36,66.54
2018,6,3,8,45,879.0,90.0,1.2,19.75,705.0,85.85,67.46
2018,6,3,9,0,891.0,92.0,1.2,20.3,748.0,87.2,68.26
2018,6,3,9,15,897.5,95.0,1.3,20.7,785.5,88.76,69.3
2018,6,3,9,30,904.0,98.0,1.4,21.1,823.0,90.11,70.18
2018,6,3,9,45,908.0,102.0,1.45,21.5,855.5,128.34,74.31
2018,6,3,10,0,912.0,106.0,1.5,21.9,888.0,185.09,104.04
2018,6,3,10,15,918.0,106.5,1.55,22.15,914.5,240.91,144.29
2018,6,3,10,30,924.0,107.0,1.6,22.4,941.0,297.29,190.37
2018,6,3,10,45,928.0,108.5,1.7,22.65,961.5,354.02,238.88
2018,6,3,11,0,932.0,110.0,1.8,22.9,982.0,410.73,287.57
2018,6,3,11,15,935.0,110.0,1.85,23.05,995.0,465.88,334.4
2018,6,3,11,30,938.0,110.0,1.9,23.2,1008.0,520.48,379.66
2018,6,3,11,45,939.5,110.0,1.95,23.4,1013.5,573.58,422.46
2018,6,3,12,0,941.0,110.0,2.0,23.6,1019.0,625.62,463.22
2018,6,3,12,15,939.5,111.0,2.05,23.55,1017.0,675.24,501.6
2018,6,3,12,30,938.0,112.0,2.1,23.5,1015.0,723.13,537.82
2018,6,3,12,45,899.0,133.0,2.15,23.5,991.5,757.44,563.32
2018,6,3,13,0,860.0,154.0,2.2,23.5,968.0,786.89,584.91
2018,6,3,13,15,779.0,193.0,2.25,23.35,920.5,807.78,599.47
2018,6,3,13,30,698.0,232.0,2.3,23.2,873.0,819.51,607.5
2018,6,3,13,45,787.0,180.0,2.35,23.05,885.5,873.62,647.32
2018,6,3,14,0,876.0,128.0,2.4,22.9,898.0,922.49,680.88
2018,6,3,14,15,856.5,134.5,2.4,22.75,866.0,939.38,692.86
2018,6,3,14,30,837.0,141.0,2.4,22.6,834.0,967.65,712.76
2018,6,3,14,45,837.5,132.5,2.45,22.4,800.0,981.84,724.06
2018,6,3,15,0,838.0,124.0,2.5,22.2,766.0,992.37,733.27
2018,6,3,15,15,829.0,118.5,2.5,22.2,724.5,993.05,735.17
2018,6,3,15,30,820.0,113.0,2.5,22.2,683.0,990.0,734.88
2018,6,3,15,45,810.0,106.0,2.5,21.6,638.0,980.5,732.21
2018,6,3,16,0,800.0,99.0,2.5,21.0,593.0,967.37,727.28
2018,6,3,16,15,801.0,91.0,2.5,20.55,551.5,960.73,726.41
2018,6,3,16,30,802.0,83.0,2.5,20.1,510.0,950.56,723.17
2018,6,3,16,45,778.5,79.5,2.5,19.65,460.0,918.11,704.67
2018,6,3,17,0,755.0,76.0,2.5,19.2,410.0,883.0,684.11
2018,6,3,17,15,721.5,72.0,2.45,18.55,358.5,835.0,653.91
2018,6,3,17,30,688.0,68.0,2.4,17.9,307.0,785.21,621.4
2018,6,3,17,45,641.0,62.5,2.35,17.25,257.0,726.71,580.94
2018,6,3,18,0,594.0,57.0,2.3,16.6,207.0,661.73,533.43
2018,6,3,18,15,521.5,50.5,2.25,15.9,160.5,573.29,465.13
2018,6,3,18,30,449.0,44.0,2.2,15.2,114.0,487.3,394.77
2018,6,3,18,45,335.5,34.5,2.1,14.5,76.5,367.8,291.26
2018,6,3,19,0,222.0,25.0,2.0,13.8,39.0,239.83,114.52
2018,6,3,19,15,116.5,13.5,1.95,13.5,20.5,96.31,0.0
2018,6,3,19,30,11.0,2.0,1.9,13.2,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,1.85,12.85,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,4,4,45,52.5,6.5,2.3,10.45,8.0,0.0,0.0
2018,6,4,5,0,105.0,13.0,2.4,10.6,16.0,10.23,0.0
2018,6,4,5,15,241.0,23.5,2.45,10.9,47.0,19.35,6.64
2018,6,4,5,30,377.0,34.0,2.5,11.2,78.0,28.12,18.68
2018,6,4,5,45,465.5,41.5,2.55,11.55,122.0,34.28,24.87
2018,6,4,6,0,554.0,49.0,2.6,11.9,166.0,40.56,30.83
2018,6,4,6,15,611.0,54.0,2.65,12.35,215.0,44.71,34.69
2018,6,4,6,30,668.0,59.0,2.7,12.8,264.0,52.94,42.04
2018,6,4,6,45,707.5,63.0,2.8,13.3,315.5,56.44,45.0
2018,6,4,7,0,747.0,67.0,2.9,13.8,367.0,59.94,47.88
2018,6,4,7,15,775.0,70.5,2.9,14.15,418.5,62.84,50.21
2018,6,4,7,30,803.0,74.0,2.9,14.5,470.0,65.7,52.46
2018,6,4,7,45,824.0,76.5,2.9,14.9,520.0,75.3,60.55
2018,6,4,8,0,845.0,79.0,2.9,15.3,570.0,77.84,62.43
2018,6,4,8,15,861.5,81.5,2.95,15.6,617.5,80.13,64.13
2018,6,4,8,30,878.0,84.0,3.0,15.9,665.0,82.27,65.7
2018,6,4,8,45,890.5,85.5,3.0,16.2,708.5,83.57,66.54
2018,6,4,9,0,903.0,87.0,3.0,16.5,752.0,84.73,67.29
2018,6,4,9,15,909.0,90.5,3.0,16.65,790.0,86.66,68.73
2018,6,4,9,30,915.0,94.0,3.0,16.8,828.0,88.36,70.0
2018,6,4,9,45,918.0,98.5,3.0,17.0,860.5,127.3,74.69
2018,6,4,10,0,921.0,103.0,3.0,17.2,893.0,184.68,105.66
2018,6,4,10,15,927.5,104.0,3.05,17.25,920.5,241.29,147.68
2018,6,4,10,30,934.0,105.0,3.1,17.3,948.0,298.54,195.95
2018,6,4,10,45,939.0,105.5,3.1,17.4,969.0,355.48,246.22
2018,6,4,11,0,944.0,106.0,3.1,17.5,990.0,412.47,296.81
2018,6,4,11,15,946.5,106.5,3.15,17.45,1003.0,468.27,346.11
2018,6,4,11,30,949.0,107.0,3.2,17.4,1016.0,523.47,393.86
2018,6,4,11,45,950.5,106.5,3.2,17.4,1021.5,576.71,438.71
2018,6,4,12,0,952.0,106.0,3.2,17.4,1027.0,628.84,481.47
2018,6,4,12,15,952.0,106.0,3.3,17.35,1025.0,679.08,522.14
2018,6,4,12,30,952.0,106.0,3.4,17.3,1023.0,727.65,560.68
2018,6,4,12,45,950.0,106.5,3.45,17.2,1014.0,773.24,596.19
2018,6,4,13,0,948.0,107.0,3.5,17.1,1005.0,816.5,628.74
2018,6,4,13,15,945.5,105.5,3.5,17.0,988.0,855.07,656.23
2018,6,4,13,30,943.0,104.0,3.5,16.9,971.0,890.71,681.61
2018,6,4,13,45,938.5,103.0,3.5,16.8,947.0,921.99,703.95
2018,6,4,14,0,934.0,102.0,3.5,16.7,923.0,949.96,724.06
2018,6,4,14,15,927.5,100.0,3.5,16.5,892.0,971.68,740.24
2018,6,4,14,30,921.0,98.0,3.5,16.3,861.0,989.76,754.12
2018,6,4,14,45,912.0,97.0,3.5,16.15,825.0,1002.83,764.61
2018,6,4,15,0,903.0,96.0,3.5,16.0,789.0,1012.21,772.81
2018,6,4,15,15,892.0,93.5,3.5,16.0,747.0,1014.25,775.75
2018,6,4,15,30,881.0,91.0,3.5,16.0,705.0,1012.56,776.4
2018,6,4,15,45,862.5,90.0,3.5,15.5,658.0,1001.39,772.16
2018,6,4,16,0,844.0,89.0,3.5,15.0,611.0,986.77,765.71
2018,6,4,16,15,828.0,86.0,3.5,14.7,563.5,981.85,765.58
2018,6,4,16,30,812.0,83.0,3.5,14.4,516.0,960.67,753.99
2018,6,4,16,45,786.0,79.5,3.45,14.1,464.5,925.65,732.22
2018,6,4,17,0,760.0,76.0,3.4,13.8,413.0,887.99,708.25
2018,6,4,17,15,724.5,72.5,3.4,13.35,361.5,838.64,675.78
2018,6,4,17,30,689.0,69.0,3.4,12.9,310.0,794.13,645.85
2018,6,4,17,45,638.5,64.0,3.35,12.5,259.5,726.6,596.58
2018,6,4,18,0,588.0,59.0,3.3,12.1,209.0,659.16,545.13
2018,6,4,18,15,510.5,52.5,3.2,11.75,162.0,566.34,470.49
2018,6,4,18,30,433.0,46.0,3.1,11.4,115.0,476.1,394.21
2018,6,4,18,45,315.5,36.5,3.05,11.0,77.5,353.33,285.95
2018,6,4,19,0,198.0,27.0,3.0,10.6,40.0,228.6,119.68
2018,6,4,19,15,103.5,14.5,2.9,10.45,21.0,87.59,0.0
2018,6,4,19,30,9.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,2.75,10.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,5,4,45,31.0,6.5,2.75,9.5,7.5,0.0,0.0
2018,6,5,5,0,62.0,13.0,2.8,9.6,15.0,10.23,0.0
2018,6,5,5,15,175.0,27.5,2.85,9.75,45.5,20.83,7.85
2018,6,5,5,30,288.0,42.0,2.9,9.9,76.0,31.89,22.07
2018,6,5,5,45,367.0,52.5,3.0,10.1,116.5,39.99,30.11
2018,6,5,6,0,446.0,63.0,3.1,10.3,157.0,50.64,40.1
2018,6,5,6,15,483.0,74.0,3.1,10.5,201.0,58.59,47.46
2018,6,5,6,30,520.0,85.0,3.1,10.7,245.0,66.26,54.39
2018,6,5,6,45,601.5,87.5,3.1,10.9,304.5,68.11,55.91
2018,6,5,7,0,683.0,90.0,3.1,11.1,364.0,70.27,57.64
2018,6,5,7,15,716.0,93.5,3.05,11.45,415.5,72.45,59.3
2018,6,5,7,30,749.0,97.0,3.0,11.8,467.0,74.63,60.93
2018,6,5,7,45,774.0,101.0,3.0,12.1,518.0,83.26,68.22
2018,6,5,8,0,799.0,105.0,3.0,12.4,569.0,85.59,69.93
2018,6,5,8,15,812.5,109.5,2.95,12.75,615.0,87.83,71.56
2018,6,5,8,30,826.0,114.0,2.9,13.1,661.0,89.9,73.03
2018,6,5,8,45,793.5,133.0,2.9,13.4,687.0,99.25,80.8
2018,6,5,9,0,761.0,152.0,2.9,13.7,713.0,107.78,87.81
2018,6,5,9,15,812.5,139.5,2.85,13.95,766.5,100.01,80.87
2018,6,5,9,30,864.0,127.0,2.8,14.2,820.0,103.33,83.47
2018,6,5,9,45,902.5,114.0,2.8,14.45,864.0,134.25,81.43
2018,6,5,10,0,941.0,101.0,2.8,14.7,908.0,186.18,107.02
2018,6,5,10,15,862.5,138.5,2.75,14.9,896.0,247.26,156.37
2018,6,5,10,30,784.0,176.0,2.7,15.1,884.0,296.33,201.24
2018,6,5,10,45,683.0,234.0,2.7,15.3,860.5,344.82,247.17
2018,6,5,11,0,582.0,292.0,2.7,15.5,837.0,388.65,287.98
2018,6,5,11,15,578.0,294.0,2.7,15.6,841.5,429.34,323.15
2018,6,5,11,30,574.0,296.0,2.7,15.7,846.0,469.64,357.26
2018,6,5,11,45,757.0,209.0,2.75,15.75,938.5,546.41,417.86
2018,6,5,12,0,940.0,122.0,2.8,15.8,1031.0,632.55,485.62
2018,6,5,12,15,953.0,113.5,2.85,15.75,1033.5,684.73,527.37
2018,6,5,12,30,966.0,105.0,2.9,15.7,1036.0,735.89,567.69
2018,6,5,12,45,960.0,107.0,2.9,15.6,1025.0,780.4,602.03
2018,6,5,13,0,954.0,109.0,2.9,15.5,1014.0,822.29,633.21
2018,6,5,13,15,952.0,107.5,2.95,15.35,997.0,861.58,661.48
2018,6,5,13,30,950.0,106.0,3.0,15.2,980.0,897.96,687.7
2018,6,5,13,45,946.5,104.0,3.05,15.1,956.0,929.5,710.47
2018,6,5,14,0,943.0,102.0,3.1,15.0,932.0,957.7,731.04
2018,6,5,14,15,936.5,101.0,3.1,14.8,901.5,980.69,748.04
2018,6,5,14,30,930.0,100.0,3.1,14.6,871.0,1000.08,762.75
2018,6,5,14,45,923.0,97.0,3.1,14.45,834.5,1013.24,773.26
2018,6,5,15,0,916.0,94.0,3.1,14.3,798.0,1022.63,781.43
2018,6,5,15,15,904.5,92.5,3.1,14.3,756.0,1025.44,784.91
2018,6,5,15,30,893.0,91.0,3.1,14.3,714.0,1024.54,786.1
2018,6,5,15,45,879.5,88.5,3.05,13.95,668.0,1016.79,783.39
2018,6,5,16,0,866.0,86.0,3.0,13.6,622.0,1005.49,778.43
2018,6,5,16,15,847.5,83.5,3.0,13.35,573.0,985.68,767.85
2018,6,5,16,30,829.0,81.0,3.0,13.1,524.0,975.29,763.94
2018,6,5,16,45,803.0,78.0,3.0,12.9,472.0,940.82,742.76
2018,6,5,17,0,777.0,75.0,3.0,12.7,420.0,903.66,719.48
2018,6,5,17,15,722.5,73.5,2.95,12.35,363.5,838.01,674.79
2018,6,5,17,30,668.0,72.0,2.9,12.0,307.0,778.29,633.26
2018,6,5,17,45,618.0,66.5,2.85,11.65,256.5,710.98,584.2
2018,6,5,18,0,568.0,61.0,2.8,11.3,206.0,643.74,532.87
2018,6,5,18,15,506.0,53.5,2.75,10.95,161.5,563.78,468.64
2018,6,5,18,30,444.0,46.0,2.7,10.6,117.0,485.65,402.28
2018,6,5,18,45,309.0,36.0,2.6,10.25,77.5,347.91,282.48
2018,6,5,19,0,174.0,26.0,2.5,9.9,38.0,208.76,116.04
2018,6,5,19,15,92.0,14.0,2.5,9.8,20.0,78.78,0.0
2018,6,5,19,30,10.0,2.0,2.5,9.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,2.3,9.85,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,2.3,9.9,2.0,1.57,0.0
2018,6,6,5,15,0.0,5.0,2.3,10.05,5.0,3.78,0.0
2018,6,6,5,30,0.0,8.0,2.3,10.2,8.0,6.06,0.0
2018,6,6,5,45,0.0,15.0,2.3,10.3,15.0,11.39,4.56
2018,6,6,6,0,0.0,22.0,2.3,10.4,22.0,16.73,9.52
2018,6,6,6,15,5.0,43.0,2.3,10.6,44.5,32.91,24.28
2018,6,6,6,30,10.0,64.0,2.3,10.8,67.0,49.09,38.92
2018,6,6,6,45,10.5,58.5,2.3,10.95,62.0,44.96,35.1
2018,6,6,7,0,11.0,53.0,2.3,11.1,57.0,41.31,31.69
2018,6,6,7,15,5.5,64.0,2.3,11.35,66.0,49.18,38.59
2018,6,6,7,30,0.0,75.0,2.3,11.6,75.0,57.61,45.9
2018,6,6,7,45,0.5,85.5,2.3,11.85,86.0,65.79,52.9
2018,6,6,8,0,1.0,96.0,2.3,12.1,97.0,73.73,59.63
2018,6,6,8,15,1.5,110.0,2.3,12.4,111.0,83.95,68.27
2018,6,6,8,30,2.0,124.0,2.3,12.7,125.0,94.06,76.74
2018,6,6,8,45,4.5,159.5,2.35,13.05,162.5,118.89,97.76
2018,6,6,9,0,7.0,195.0,2.4,13.4,200.0,142.97,117.85
2018,6,6,9,15,9.5,214.0,2.4,13.7,221.5,155.8,128.25
2018,6,6,9,30,12.0,233.0,2.4,14.0,243.0,168.46,138.45
2018,6,6,9,45,25.0,288.0,2.4,14.25,309.5,190.58,148.94
2018,6,6,10,0,38.0,343.0,2.4,14.5,376.0,227.68,176.89
2018,6,6,10,15,42.0,364.5,2.45,14.65,402.0,247.55,191.79
2018,6,6,10,30,46.0,386.0,2.5,14.8,428.0,268.6,207.86
2018,6,6,10,45,36.0,369.5,2.55,14.95,402.5,264.13,204.74
2018,6,6,11,0,26.0,353.0,2.6,15.1,377.0,257.38,199.83
2018,6,6,11,15,24.5,351.0,2.65,15.15,374.0,261.65,203.3
2018,6,6,11,30,23.0,349.0,2.7,15.2,371.0,271.43,211.0
2018,6,6,11,45,32.5,371.5,2.75,15.25,403.0,292.42,227.29
2018,6,6,12,0,42.0,394.0,2.8,15.3,435.0,321.15,249.54
2018,6,6,12,15,45.5,411.5,2.85,15.3,455.5,344.39,267.5
2018,6,6,12,30,49.0,429.0,2.9,15.3,476.0,368.75,286.29
2018,6,6,12,45,44.5,415.0,2.9,15.25,457.5,363.36,282.38
2018,6,6,13,0,40.0,401.0,2.9,15.2,439.0,356.67,277.57
2018,6,6,13,15,38.5,388.0,2.9,15.1,424.0,352.0,274.42
2018,6,6,13,30,37.0,375.0,2.9,15.0,409.0,346.45,270.61
2018,6,6,13,45,109.5,349.5,2.9,14.95,446.5,409.61,321.73
2018,6,6,14,0,182.0,324.0,2.9,14.9,484.0,461.18,363.62
2018,6,6,14,15,254.0,310.5,2.9,14.8,526.0,544.83,428.95
2018,6,6,14,30,326.0,297.0,2.9,14.7,568.0,613.49,482.44
2018,6,6,14,45,536.5,231.0,2.9,14.6,653.5,796.6,621.25
2018,6,6,15,0,747.0,165.0,2.9,14.5,739.0,953.49,733.77
2018,6,6,15,15,763.5,150.5,2.9,14.5,710.0,960.88,738.93
2018,6,6,15,30,780.0,136.0,2.9,14.5,681.0,974.36,749.89
2018,6,6,15,45,761.5,132.5,2.95,14.15,635.5,960.42,743.43
2018,6,6,16,0,743.0,129.0,3.0,13.8,590.0,951.62,740.88
2018,6,6,16,15,692.0,131.5,3.0,13.55,534.0,905.47,711.28
2018,6,6,16,30,641.0,134.0,3.0,13.3,478.0,856.3,679.35
2018,6,6,16,45,529.5,141.5,3.05,13.05,406.5,738.26,596.07
2018,6,6,17,0,418.0,149.0,3.1,12.8,335.0,633.83,519.45
2018,6,6,17,15,395.0,132.5,3.05,12.45,291.0,587.91,486.68
2018,6,6,17,30,372.0,116.0,3.0,12.1,247.0,540.81,451.62
2018,6,6,17,45,376.5,98.0,3.0,11.75,212.5,516.66,434.35
2018,6,6,18,0,381.0,80.0,3.0,11.4,178.0,490.27,413.35
2018,6,6,18,15,322.5,69.0,2.9,11.1,139.5,416.6,351.78
2018,6,6,18,30,264.0,58.0,2.8,10.8,101.0,346.1,289.84
2018,6,6,18,45,177.5,43.5,2.7,10.5,68.0,251.56,204.32
2018,6,6,19,0,91.0,29.0,2.6,10.2,35.0,136.99,78.23
2018,6,6,19,15,46.5,15.0,2.6,10.15,18.0,46.08,0.0
2018,6,6,19,30,2.0,1.0,2.6,10.1,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,2.6,10.0,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.0,2.25,9.45,2.0,0.0,0.0
2018,6,7,5,0,0.0,4.0,2.3,9.5,4.0,3.15,0.0
2018,6,7,5,15,0.0,11.5,2.3,9.65,11.5,8.74,0.15
2018,6,7,5,30,0.0,19.0,2.3,9.8,19.0,14.46,6.96
2018,6,7,5,45,0.0,30.5,2.35,9.95,30.5,23.27,15.23
2018,6,7,6,0,0.0,42.0,2.4,10.1,42.0,32.11,23.46
2018,6,7,6,15,0.0,50.0,2.45,10.4,50.0,38.26,29.14
2018,6,7,6,30,0.0,58.0,2.5,10.7,58.0,44.43,34.72
2018,6,7,6,45,0.0,74.5,2.5,11.0,74.5,56.84,45.79
2018,6,7,7,0,0.0,91.0,2.5,11.3,91.0,68.83,56.32
2018,6,7,7,15,1.0,118.0,2.45,11.65,118.5,87.8,72.85
2018,6,7,7,30,2.0,145.0,2.4,12.0,146.0,106.37,88.78
2018,6,7,7,45,10.0,171.5,2.4,12.4,177.0,124.44,104.02
2018,6,7,8,0,18.0,198.0,2.4,12.8,208.0,142.25,118.82
2018,6,7,8,15,64.0,241.5,2.35,13.1,283.0,161.27,134.51
2018,6,7,8,30,110.0,285.0,2.3,13.4,358.0,176.35,146.68
2018,6,7,8,45,200.5,301.5,2.25,13.75,445.0,186.84,154.85
2018,6,7,9,0,291.0,318.0,2.2,14.1,532.0,183.95,151.82
2018,6,7,9,15,500.5,255.5,2.25,14.4,647.5,146.13,119.65
2018,6,7,9,30,710.0,193.0,2.3,14.7,763.0,113.66,91.97
2018,6,7,9,45,798.5,160.0,2.3,14.95,825.5,141.18,89.45
2018,6,7,10,0,887.0,127.0,2.3,15.2,888.0,192.53,113.99
2018,6,7,10,15,893.5,128.5,2.4,15.35,915.5,247.67,154.92
2018,6,7,10,30,900.0,130.0,2.5,15.5,943.0,303.48,201.9
2018,6,7,10,45,904.5,131.0,2.6,15.7,963.5,358.88,250.79
2018,6,7,11,0,909.0,132.0,2.7,15.9,984.0,414.35,300.03
2018,6,7,11,15,913.0,132.5,2.75,15.9,998.0,469.21,348.32
2018,6,7,11,30,917.0,133.0,2.8,15.9,1012.0,523.72,395.28
2018,6,7,11,45,919.5,132.5,2.85,15.9,1018.5,576.32,439.63
2018,6,7,12,0,922.0,132.0,2.9,15.9,1025.0,628.05,482.15
2018,6,7,12,15,921.5,132.0,2.95,15.95,1023.0,677.18,521.57
2018,6,7,12,30,921.0,132.0,3.0,16.0,1021.0,724.74,558.89
2018,6,7,12,45,918.5,132.0,3.0,16.0,1011.5,769.01,592.89
2018,6,7,13,0,916.0,132.0,3.0,16.0,1002.0,810.97,624.56
2018,6,7,13,15,914.0,131.0,3.0,16.05,986.0,849.99,652.04
2018,6,7,13,30,912.0,130.0,3.0,16.1,970.0,886.24,677.33
2018,6,7,13,45,909.0,128.0,3.0,16.1,947.5,917.81,699.46
2018,6,7,14,0,906.0,126.0,3.0,16.1,925.0,946.18,719.43
2018,6,7,14,15,900.5,123.5,3.0,16.05,895.0,968.47,735.46
2018,6,7,14,30,895.0,121.0,3.0,16.0,865.0,987.22,749.23
2018,6,7,14,45,887.0,118.0,3.05,15.95,828.5,999.46,759.2
2018,6,7,15,0,879.0,115.0,3.1,15.9,792.0,1008.01,766.89
2018,6,7,15,15,866.5,113.0,3.1,15.9,750.5,1009.46,769.41
2018,6,7,15,30,854.0,111.0,3.1,15.9,709.0,1021.32,779.26
2018,6,7,15,45,841.0,107.0,3.05,15.5,663.5,1012.64,775.94
2018,6,7,16,0,828.0,103.0,3.0,15.1,618.0,1000.34,770.46
2018,6,7,16,15,811.0,98.5,2.95,14.85,569.5,979.86,759.02
2018,6,7,16,30,794.0,94.0,2.9,14.6,521.0,956.09,745.33
2018,6,7,16,45,769.0,89.5,2.85,14.3,469.5,921.13,723.8
2018,6,7,17,0,744.0,85.0,2.8,14.0,418.0,883.45,700.06
2018,6,7,17,15,708.5,80.5,2.75,13.6,366.0,840.12,671.88
2018,6,7,17,30,673.0,76.0,2.7,13.2,314.0,788.83,636.93
2018,6,7,17,45,623.0,70.5,2.65,12.8,263.5,721.36,588.4
2018,6,7,18,0,573.0,65.0,2.6,12.4,213.0,653.8,537.56
2018,6,7,18,15,497.0,57.0,2.5,11.95,165.5,560.45,463.59
2018,6,7,18,30,421.0,49.0,2.4,11.5,118.0,469.61,387.95
2018,6,7,18,45,308.5,38.5,2.3,11.05,80.0,349.89,283.98
2018,6,7,19,0,196.0,28.0,2.2,10.6,42.0,231.14,140.51
2018,6,7,19,15,102.5,15.0,2.15,10.35,22.0,87.41,0.0
2018,6,7,19,30,9.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.05,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,8,4,45,39.0,6.5,1.75,9.45,7.5,0.0,0.0
2018,6,8,5,0,78.0,13.0,1.8,9.8,15.0,10.23,0.0
2018,6,8,5,15,190.5,26.0,1.85,10.2,45.0,19.8,7.6
2018,6,8,5,30,303.0,39.0,1.9,10.6,75.0,31.92,22.09
2018,6,8,5,45,369.0,49.5,1.95,11.0,113.5,40.08,30.11
2018,6,8,6,0,435.0,60.0,2.0,11.4,152.0,48.12,37.69
2018,6,8,6,15,351.5,79.0,2.0,11.75,166.5,58.04,46.75
2018,6,8,6,30,268.0,98.0,2.0,12.1,181.0,70.8,58.14
2018,6,8,6,45,350.0,108.0,1.95,12.5,236.5,76.22,62.77
2018,6,8,7,0,432.0,118.0,1.9,12.9,292.0,83.25,68.7
2018,6,8,7,15,540.0,116.0,1.95,13.3,363.0,84.47,69.43
2018,6,8,7,30,648.0,114.0,2.0,13.7,434.0,83.66,68.35
2018,6,8,7,45,718.5,107.0,2.0,14.15,496.5,79.41,64.29
2018,6,8,8,0,789.0,100.0,2.0,14.6,559.0,81.99,66.19
2018,6,8,8,15,807.5,102.5,2.05,14.95,606.0,83.17,66.9
2018,6,8,8,30,826.0,105.0,2.1,15.3,653.0,84.28,67.56
2018,6,8,8,45,840.0,107.5,2.1,15.65,696.0,85.18,68.05
2018,6,8,9,0,854.0,110.0,2.1,16.0,739.0,95.9,76.91
2018,6,8,9,15,866.5,111.0,2.15,16.35,778.0,96.24,76.9
2018,6,8,9,30,879.0,112.0,2.2,16.7,817.0,96.45,76.82
2018,6,8,9,45,888.5,112.0,2.25,17.0,850.0,131.92,79.17
2018,6,8,10,0,898.0,112.0,2.3,17.3,883.0,186.03,107.53
2018,6,8,10,15,904.0,113.0,2.3,17.55,909.5,241.18,148.1
2018,6,8,10,30,910.0,114.0,2.3,17.8,936.0,296.93,194.6
2018,6,8,10,45,915.0,114.0,2.35,18.1,956.5,352.2,242.88
2018,6,8,11,0,920.0,114.0,2.4,18.4,977.0,407.53,291.44
2018,6,8,11,15,923.0,114.0,2.45,18.65,989.5,461.91,338.66
2018,6,8,11,30,926.0,114.0,2.5,18.9,1002.0,515.78,384.33
2018,6,8,11,45,928.0,113.0,2.5,19.1,1007.5,567.79,427.27
2018,6,8,12,0,930.0,112.0,2.5,19.3,1013.0,618.79,468.16
2018,6,8,12,15,928.5,113.0,2.55,19.4,1011.0,667.84,506.82
2018,6,8,12,30,927.0,114.0,2.6,19.5,1009.0,715.21,543.3
2018,6,8,12,45,923.0,115.0,2.65,19.6,999.0,758.87,576.33
2018,6,8,13,0,919.0,116.0,2.7,19.7,989.0,800.14,606.8
2018,6,8,13,15,916.0,114.5,2.75,19.65,972.0,837.51,633.1
2018,6,8,13,30,913.0,113.0,2.8,19.6,955.0,872.0,657.4
2018,6,8,13,45,908.5,111.5,2.85,19.6,931.5,902.17,678.64
2018,6,8,14,0,904.0,110.0,2.9,19.6,908.0,929.09,697.76
2018,6,8,14,15,898.0,108.5,2.95,19.45,878.5,951.29,714.21
2018,6,8,14,30,892.0,107.0,3.0,19.3,849.0,970.03,728.51
2018,6,8,14,45,884.5,104.5,3.0,19.15,813.5,982.76,738.55
2018,6,8,15,0,877.0,102.0,3.0,19.0,778.0,991.88,746.38
2018,6,8,15,15,865.0,100.0,3.0,19.0,737.0,993.43,748.91
2018,6,8,15,30,853.0,98.0,3.0,19.0,696.0,991.38,749.25
2018,6,8,15,45,840.5,94.5,3.0,18.5,651.5,983.55,747.29
2018,6,8,16,0,828.0,91.0,3.0,18.0,607.0,985.35,752.1
2018,6,8,16,15,811.5,87.5,2.95,17.65,559.5,966.48,741.96
2018,6,8,16,30,795.0,84.0,2.9,17.3,512.0,944.4,729.78
2018,6,8,16,45,772.5,79.5,2.9,16.95,462.0,911.92,710.64
2018,6,8,17,0,750.0,75.0,2.9,16.6,412.0,876.77,689.31
2018,6,8,17,15,719.0,70.5,2.8,16.1,361.5,830.88,659.35
2018,6,8,17,30,688.0,66.0,2.7,15.6,311.0,783.18,627.19
2018,6,8,17,45,644.5,61.0,2.6,15.1,261.5,728.09,588.19
2018,6,8,18,0,601.0,56.0,2.5,14.6,212.0,667.12,542.81
2018,6,8,18,15,535.0,49.5,2.35,14.1,166.0,584.34,477.81
2018,6,8,18,30,469.0,43.0,2.2,13.6,120.0,503.84,411.13
2018,6,8,18,45,365.5,34.5,2.05,13.1,82.5,393.15,315.53
2018,6,8,19,0,262.0,26.0,1.9,12.6,45.0,278.62,174.12
2018,6,8,19,15,140.0,14.0,1.85,12.35,23.5,114.36,0.0
2018,6,8,19,30,18.0,2.0,1.8,12.1,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,1.75,11.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.6,10.9,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.7,11.0,3.0,2.36,0.0
2018,6,9,5,15,0.0,6.0,1.85,11.25,6.0,4.54,0.0
2018,6,9,5,30,0.0,9.0,2.0,11.5,9.0,6.82,0.26
2018,6,9,5,45,0.0,13.5,2.1,11.7,13.5,10.24,3.49
2018,6,9,6,0,0.0,18.0,2.2,11.9,18.0,13.67,6.69
2018,6,9,6,15,0.0,34.0,2.3,12.15,34.0,25.93,17.82
2018,6,9,6,30,0.0,50.0,2.4,12.4,50.0,38.24,28.92
2018,6,9,6,45,0.0,59.5,2.45,12.65,59.5,45.58,35.41
2018,6,9,7,0,0.0,69.0,2.5,12.9,69.0,52.93,41.82
2018,6,9,7,15,2.5,81.5,2.55,13.05,82.5,62.63,50.24
2018,6,9,7,30,5.0,94.0,2.6,13.2,96.0,71.89,58.18
2018,6,9,7,45,5.0,122.5,2.65,13.4,125.0,92.12,75.61
2018,6,9,8,0,5.0,151.0,2.7,13.6,154.0,111.86,92.38
2018,6,9,8,15,14.0,193.5,2.7,13.75,202.5,140.34,116.45
2018,6,9,8,30,23.0,236.0,2.7,13.9,251.0,167.82,139.34
2018,6,9,8,45,20.0,238.0,2.7,14.0,252.0,169.95,140.66
2018,6,9,9,0,17.0,240.0,2.7,14.1,253.0,171.91,141.91
2018,6,9,9,15,23.0,270.0,2.75,14.4,288.0,191.16,157.55
2018,6,9,9,30,29.0,300.0,2.8,14.7,323.0,193.22,158.75
2018,6,9,9,45,48.5,343.5,2.85,14.95,384.0,221.04,172.14
2018,6,9,10,0,68.0,387.0,2.9,15.2,445.0,254.14,196.07
2018,6,9,10,15,97.5,413.5,3.0,15.45,500.0,283.91,217.31
2018,6,9,10,30,127.0,440.0,3.1,15.7,555.0,304.2,231.8
2018,6,9,10,45,210.0,438.5,3.15,15.9,633.5,344.88,261.04
2018,6,9,11,0,293.0,437.0,3.2,16.1,712.0,383.05,289.58
2018,6,9,11,15,341.0,430.0,3.25,16.25,754.0,425.86,323.29
2018,6,9,11,30,389.0,423.0,3.3,16.4,796.0,473.48,360.8
2018,6,9,11,45,416.0,419.5,3.4,16.5,820.5,512.09,391.81
2018,6,9,12,0,443.0,416.0,3.5,16.6,845.0,560.22,429.56
2018,6,9,12,15,356.0,440.5,3.55,16.6,785.0,560.08,430.51
2018,6,9,12,30,269.0,465.0,3.6,16.6,725.0,549.63,423.12
2018,6,9,12,45,333.0,439.0,3.65,16.55,757.5,600.56,462.98
2018,6,9,13,0,397.0,413.0,3.7,16.5,790.0,654.33,504.54
2018,6,9,13,15,449.0,389.5,3.75,16.35,809.0,712.68,549.02
2018,6,9,13,30,501.0,366.0,3.8,16.2,828.0,765.45,589.35
2018,6,9,13,45,471.5,361.5,3.8,16.1,787.5,764.19,589.07
2018,6,9,14,0,442.0,357.0,3.8,16.0,747.0,758.79,586.07
2018,6,9,14,15,439.5,344.5,3.85,15.85,721.5,767.27,594.02
2018,6,9,14,30,437.0,332.0,3.9,15.7,696.0,773.07,600.01
2018,6,9,14,45,408.0,326.0,3.9,15.55,654.5,756.62,589.16
2018,6,9,15,0,379.0,320.0,3.9,15.4,613.0,716.0,561.23
2018,6,9,15,15,371.0,303.5,3.9,15.4,577.5,703.07,553.47
2018,6,9,15,30,363.0,287.0,3.9,15.4,542.0,687.82,543.84
2018,6,9,15,45,401.0,254.5,3.95,14.95,519.0,723.65,574.13
2018,6,9,16,0,439.0,222.0,4.0,14.5,496.0,733.84,585.92
2018,6,9,16,15,447.5,201.0,3.95,14.25,461.0,723.34,580.93
2018,6,9,16,30,456.0,180.0,3.9,14.0,426.0,710.05,574.02
2018,6,9,16,45,449.0,161.5,3.9,13.75,384.0,681.27,555.14
2018,6,9,17,0,442.0,143.0,3.9,13.5,342.0,650.15,534.23
2018,6,9,17,15,426.0,127.0,3.85,13.15,299.5,611.17,506.52
2018,6,9,17,30,410.0,111.0,3.8,12.8,257.0,570.66,476.6
2018,6,9,17,45,348.5,98.5,3.7,12.5,209.0,490.84,413.41
2018,6,9,18,0,287.0,86.0,3.6,12.2,161.0,412.72,349.31
2018,6,9,18,15,288.0,69.0,3.55,11.85,130.5,385.78,326.63
2018,6,9,18,30,289.0,52.0,3.5,11.5,100.0,357.23,300.32
2018,6,9,18,45,202.5,39.0,3.45,11.15,67.5,262.9,215.24
2018,6,9,19,0,116.0,26.0,3.4,10.8,35.0,166.03,106.31
2018,6,9,19,15,62.0,14.0,3.35,10.6,18.5,56.82,0.0
2018,6,9,19,30,8.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.25,10.2,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,2.25,8.7,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,2.3,8.9,15.0,10.23,0.0
2018,6,10,5,15,177.5,26.5,2.35,9.3,44.5,20.13,8.0
2018,6,10,5,30,287.0,40.0,2.4,9.7,74.0,30.47,20.93
2018,6,10,5,45,314.0,52.0,2.4,10.15,105.5,39.28,29.5
2018,6,10,6,0,341.0,64.0,2.4,10.6,137.0,47.86,37.58
2018,6,10,6,15,392.0,75.5,2.4,11.1,180.0,56.14,45.17
2018,6,10,6,30,443.0,87.0,2.4,11.6,223.0,64.29,52.43
2018,6,10,6,45,463.0,101.5,2.35,12.1,266.5,73.76,60.69
2018,6,10,7,0,483.0,116.0,2.3,12.6,310.0,82.86,68.45
2018,6,10,7,15,489.5,132.5,2.3,13.1,352.0,92.56,76.61
2018,6,10,7,30,496.0,149.0,2.3,13.6,394.0,101.77,84.21
2018,6,10,7,45,520.5,158.5,2.3,14.1,439.5,106.81,88.1
2018,6,10,8,0,545.0,168.0,2.3,14.6,485.0,111.61,91.75
2018,6,10,8,15,564.0,179.0,2.3,15.0,530.5,116.86,95.8
2018,6,10,8,30,583.0,190.0,2.3,15.4,576.0,120.89,98.8
2018,6,10,8,45,573.0,211.0,2.25,15.8,611.5,130.78,106.74
2018,6,10,9,0,563.0,232.0,2.2,16.2,647.0,139.06,113.25
2018,6,10,9,15,669.5,197.5,2.2,16.5,716.5,117.86,95.05
2018,6,10,9,30,776.0,163.0,2.2,16.8,786.0,109.79,88.0
2018,6,10,9,45,841.0,135.5,2.2,17.15,836.0,130.25,79.1
2018,6,10,10,0,906.0,108.0,2.2,17.5,886.0,184.41,105.88
2018,6,10,10,15,911.5,109.0,2.25,17.75,912.5,239.8,146.54
2018,6,10,10,30,917.0,110.0,2.3,18.0,939.0,295.72,193.19
2018,6,10,10,45,921.5,110.0,2.3,18.25,958.5,351.1,241.56
2018,6,10,11,0,926.0,110.0,2.3,18.5,978.0,406.49,290.15
2018,6,10,11,15,917.0,118.5,2.35,18.6,988.0,461.3,338.01
2018,6,10,11,30,908.0,127.0,2.4,18.7,998.0,514.54,383.39
2018,6,10,11,45,921.0,118.0,2.5,18.85,1006.0,566.46,426.59
2018,6,10,12,0,934.0,109.0,2.6,19.0,1014.0,618.04,468.5
2018,6,10,12,15,933.5,108.5,2.65,19.0,1012.0,666.73,507.26
2018,6,10,12,30,933.0,108.0,2.7,19.0,1010.0,713.74,543.88
2018,6,10,12,45,931.5,107.5,2.8,19.0,1000.5,758.11,578.09
2018,6,10,13,0,930.0,107.0,2.9,19.0,991.0,800.18,609.62
2018,6,10,13,15,926.5,106.0,3.0,18.85,974.0,837.72,636.73
2018,6,10,13,30,923.0,105.0,3.1,18.7,957.0,872.36,661.88
2018,6,10,13,45,918.5,103.5,3.15,18.6,933.5,902.63,683.61
2018,6,10,14,0,914.0,102.0,3.2,18.5,910.0,929.63,703.2
2018,6,10,14,15,907.0,101.0,3.25,18.3,880.0,951.46,719.66
2018,6,10,14,30,900.0,100.0,3.3,18.1,850.0,969.78,733.93
2018,6,10,14,45,891.0,98.0,3.35,17.9,814.0,981.58,743.96
2018,6,10,15,0,882.0,96.0,3.4,17.7,778.0,989.72,751.73
2018,6,10,15,15,871.0,94.5,3.4,17.7,737.5,992.8,755.33
2018,6,10,15,30,860.0,93.0,3.4,17.7,697.0,992.3,756.71
2018,6,10,15,45,845.5,90.5,3.45,17.1,652.0,983.57,754.72
2018,6,10,16,0,831.0,88.0,3.5,16.5,607.0,971.4,750.52
2018,6,10,16,15,813.5,84.5,3.5,16.1,559.0,964.45,749.15
2018,6,10,16,30,796.0,81.0,3.5,15.7,511.0,941.38,736.46
2018,6,10,16,45,773.0,77.5,3.5,15.3,461.5,909.76,717.67
2018,6,10,17,0,750.0,74.0,3.5,14.9,412.0,875.51,696.68
2018,6,10,17,15,718.5,69.5,3.45,14.45,361.5,829.21,666.13
2018,6,10,17,30,687.0,65.0,3.4,14.0,311.0,781.14,633.36
2018,6,10,17,45,643.0,60.0,3.35,13.55,262.0,719.23,588.72
2018,6,10,18,0,599.0,55.0,3.3,13.1,213.0,664.01,547.19
2018,6,10,18,15,532.5,49.0,3.15,12.65,167.0,581.64,481.48
2018,6,10,18,30,466.0,43.0,3.0,12.2,121.0,501.57,414.25
2018,6,10,18,45,362.0,35.0,2.85,11.8,83.5,391.15,317.97
2018,6,10,19,0,258.0,27.0,2.7,11.4,46.0,278.54,184.91
2018,6,10,19,15,137.5,14.5,2.65,11.2,24.0,113.06,0.0
2018,6,10,19,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,6,10,19,45,8.5,1.0,2.5,10.8,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.5,1.75,10.0,8.0,0.0,0.0
2018,6,11,5,0,103.0,13.0,1.8,10.2,16.0,10.23,0.0
2018,6,11,5,15,235.0,24.0,1.8,10.6,47.0,19.71,7.7
2018,6,11,5,30,367.0,35.0,1.8,11.0,78.0,28.87,19.43
2018,6,11,5,45,453.5,41.5,1.8,11.4,120.5,34.18,24.83
2018,6,11,6,0,540.0,48.0,1.8,11.8,163.0,39.65,30.06
2018,6,11,6,15,596.0,53.5,1.8,12.3,211.5,44.16,34.22
2018,6,11,6,30,652.0,59.0,1.8,12.8,260.0,52.72,41.85
2018,6,11,6,45,690.0,63.0,1.8,13.3,310.0,56.17,44.76
2018,6,11,7,0,728.0,67.0,1.8,13.8,360.0,59.61,47.59
2018,6,11,7,15,755.5,70.5,1.8,14.25,410.5,62.47,49.85
2018,6,11,7,30,783.0,74.0,1.8,14.7,461.0,65.28,52.04
2018,6,11,7,45,804.0,77.0,1.8,15.15,510.5,67.54,53.72
2018,6,11,8,0,825.0,80.0,1.8,15.6,560.0,77.98,62.47
2018,6,11,8,15,841.0,82.5,1.8,16.1,606.5,80.2,64.04
2018,6,11,8,30,857.0,85.0,1.8,16.6,653.0,82.28,65.49
2018,6,11,8,45,869.0,87.5,1.8,17.05,696.0,84.1,66.73
2018,6,11,9,0,881.0,90.0,1.8,17.5,739.0,85.74,67.84
2018,6,11,9,15,881.5,97.0,1.8,17.9,775.5,89.3,70.58
2018,6,11,9,30,882.0,104.0,1.8,18.3,812.0,92.47,72.98
2018,6,11,9,45,877.5,112.5,1.8,18.75,841.5,130.61,78.13
2018,6,11,10,0,873.0,121.0,1.8,19.2,871.0,186.58,108.14
2018,6,11,10,15,880.0,122.5,1.8,19.6,898.5,240.78,147.32
2018,6,11,10,30,887.0,124.0,1.8,20.0,926.0,295.7,192.32
2018,6,11,10,45,892.5,125.0,1.85,20.35,947.0,350.45,239.32
2018,6,11,11,0,898.0,126.0,1.9,20.7,968.0,405.38,286.66
2018,6,11,11,15,901.5,125.5,1.95,20.95,981.0,458.61,332.19
2018,6,11,11,30,905.0,125.0,2.0,21.2,994.0,511.41,376.28
2018,6,11,11,45,907.0,125.5,2.05,21.45,1000.5,563.48,418.58
2018,6,11,12,0,909.0,126.0,2.1,21.7,1007.0,614.7,459.01
2018,6,11,12,15,913.5,123.0,2.15,21.85,1007.0,664.01,497.18
2018,6,11,12,30,918.0,120.0,2.2,22.0,1007.0,712.06,533.52
2018,6,11,12,45,922.0,116.0,2.3,22.1,1000.0,757.4,567.62
2018,6,11,13,0,926.0,112.0,2.4,22.2,993.0,800.71,599.43
2018,6,11,13,15,923.0,111.5,2.5,22.2,977.0,839.11,626.25
2018,6,11,13,30,920.0,111.0,2.6,22.2,961.0,874.69,651.17
2018,6,11,13,45,916.0,110.0,2.65,22.2,938.5,905.98,672.86
2018,6,11,14,0,912.0,109.0,2.7,22.2,916.0,934.08,692.48
2018,6,11,14,15,906.0,107.5,2.75,22.1,886.5,956.55,708.74
2018,6,11,14,30,900.0,106.0,2.8,22.0,857.0,975.55,722.87
2018,6,11,14,45,892.0,104.0,2.85,21.85,821.5,988.56,733.37
2018,6,11,15,0,884.0,102.0,2.9,21.7,786.0,997.94,741.7
2018,6,11,15,15,872.5,100.5,2.9,21.7,745.5,1000.77,745.03
2018,6,11,15,30,861.0,99.0,2.9,21.7,705.0,1000.0,746.21
2018,6,11,15,45,846.5,96.5,2.95,21.25,660.0,991.51,744.17
2018,6,11,16,0,832.0,94.0,3.0,20.8,615.0,992.83,748.92
2018,6,11,16,15,814.0,91.0,3.0,20.45,567.0,973.24,738.87
2018,6,11,16,30,796.0,88.0,3.0,20.1,519.0,950.43,726.77
2018,6,11,16,45,770.5,84.5,2.95,19.7,468.5,916.37,706.52
2018,6,11,17,0,745.0,81.0,2.9,19.3,418.0,879.66,684.13
2018,6,11,17,15,711.0,77.5,2.85,18.75,367.5,832.2,653.9
2018,6,11,17,30,677.0,74.0,2.8,18.2,317.0,790.19,626.7
2018,6,11,17,45,628.0,68.5,2.7,17.6,266.5,723.75,579.99
2018,6,11,18,0,579.0,63.0,2.6,17.0,216.0,657.24,531.19
2018,6,11,18,15,506.5,56.0,2.5,16.3,169.0,568.31,462.63
2018,6,11,18,30,434.0,49.0,2.4,15.6,122.0,481.63,392.2
2018,6,11,18,45,324.5,39.5,2.25,14.9,84.0,364.86,293.27
2018,6,11,19,0,215.0,30.0,2.1,14.2,46.0,252.5,168.37
2018,6,11,19,15,116.5,17.0,2.0,13.8,25.0,99.56,0.0
2018,6,11,19,30,18.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,6,11,19,45,9.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,12,4,45,53.0,6.5,0.7,11.0,8.0,0.0,0.0
2018,6,12,5,0,106.0,13.0,0.7,11.2,16.0,10.23,0.0
2018,6,12,5,15,242.0,24.0,0.7,11.65,48.0,19.73,7.71
2018,6,12,5,30,378.0,35.0,0.7,12.1,80.0,28.92,19.43
2018,6,12,5,45,467.0,42.0,0.75,12.5,123.5,34.68,25.19
2018,6,12,6,0,556.0,49.0,0.8,12.9,167.0,40.57,30.77
2018,6,12,6,15,613.0,54.0,0.8,13.5,216.0,44.73,34.59
2018,6,12,6,30,670.0,59.0,0.8,14.1,265.0,52.96,41.87
2018,6,12,6,45,710.0,62.5,0.85,14.7,316.5,56.08,44.45
2018,6,12,7,0,750.0,66.0,0.9,15.3,368.0,59.24,46.99
2018,6,12,7,15,778.0,69.0,0.95,16.1,419.0,61.82,48.92
2018,6,12,7,30,806.0,72.0,1.0,16.9,470.0,64.37,50.79
2018,6,12,7,45,827.0,74.5,1.05,17.65,520.0,74.08,58.8
2018,6,12,8,0,848.0,77.0,1.1,18.4,570.0,76.64,60.6
2018,6,12,8,15,863.5,79.0,1.15,19.0,617.0,78.63,61.93
2018,6,12,8,30,879.0,81.0,1.2,19.6,664.0,80.48,63.16
2018,6,12,8,45,891.5,83.0,1.3,20.2,707.5,82.12,64.21
2018,6,12,9,0,904.0,85.0,1.4,20.8,751.0,83.61,65.14
2018,6,12,9,15,913.5,86.0,1.5,21.25,789.5,84.3,65.44
2018,6,12,9,30,923.0,87.0,1.6,21.7,828.0,84.86,65.66
2018,6,12,9,45,930.5,88.5,1.7,22.1,861.5,121.39,68.71
2018,6,12,10,0,938.0,90.0,1.8,22.5,895.0,177.96,97.55
2018,6,12,10,15,943.0,91.0,1.85,22.75,922.0,234.76,138.35
2018,6,12,10,30,948.0,92.0,1.9,23.0,949.0,292.03,185.17
2018,6,12,10,45,951.5,93.0,1.95,23.3,969.5,349.13,234.01
2018,6,12,11,0,955.0,94.0,2.0,23.6,990.0,406.12,282.98
2018,6,12,11,15,957.0,94.5,2.1,23.7,1003.0,461.87,330.66
2018,6,12,11,30,959.0,95.0,2.2,23.8,1016.0,516.95,376.75
2018,6,12,11,45,959.5,96.0,2.25,23.9,1022.0,570.76,420.5
2018,6,12,12,0,960.0,97.0,2.3,24.0,1028.0,623.43,462.14
2018,6,12,12,15,959.0,97.5,2.35,24.0,1026.0,673.46,500.98
2018,6,12,12,30,958.0,98.0,2.4,24.0,1024.0,721.77,537.63
2018,6,12,12,45,954.5,99.0,2.5,23.95,1014.5,766.71,571.54
2018,6,12,13,0,951.0,100.0,2.6,23.9,1005.0,809.24,602.52
2018,6,12,13,15,948.0,100.0,2.65,23.8,989.0,848.66,629.79
2018,6,12,13,30,945.0,100.0,2.7,23.7,973.0,885.25,655.11
2018,6,12,13,45,940.5,99.0,2.75,23.55,949.5,916.6,677.09
2018,6,12,14,0,936.0,98.0,2.8,23.4,926.0,944.67,696.98
2018,6,12,14,15,929.5,97.0,2.85,23.2,896.5,967.51,713.68
2018,6,12,14,30,923.0,96.0,2.9,23.0,867.0,986.8,728.23
2018,6,12,14,45,914.5,94.5,2.95,22.75,831.0,1000.05,739.13
2018,6,12,15,0,906.0,93.0,3.0,22.5,795.0,1009.61,747.85
2018,6,12,15,15,895.5,91.5,3.0,22.5,754.5,1013.51,751.89
2018,6,12,15,30,885.0,90.0,3.0,22.5,714.0,1013.77,753.75
2018,6,12,15,45,871.5,88.0,3.0,21.95,669.0,1006.81,752.64
2018,6,12,16,0,858.0,86.0,3.0,21.4,624.0,996.37,749.38
2018,6,12,16,15,841.0,83.5,2.95,20.95,576.0,978.38,740.43
2018,6,12,16,30,824.0,81.0,2.9,20.5,528.0,969.84,738.0
2018,6,12,16,45,801.0,77.5,2.85,20.05,477.5,938.08,719.57
2018,6,12,17,0,778.0,74.0,2.8,19.6,427.0,903.58,699.12
2018,6,12,17,15,746.0,70.5,2.75,18.95,375.5,857.76,670.66
2018,6,12,17,30,714.0,67.0,2.7,18.3,324.0,810.04,639.93
2018,6,12,17,45,668.0,62.5,2.65,17.6,273.5,746.25,596.14
2018,6,12,18,0,622.0,58.0,2.6,16.9,223.0,689.78,555.67
2018,6,12,18,15,554.0,51.5,2.55,16.2,175.5,604.58,490.62
2018,6,12,18,30,486.0,45.0,2.5,15.5,128.0,521.59,423.58
2018,6,12,18,45,377.0,36.5,2.4,14.75,88.5,405.41,325.52
2018,6,12,19,0,268.0,28.0,2.3,14.0,49.0,289.18,196.88
2018,6,12,19,15,148.5,16.5,2.25,13.6,26.5,122.93,0.0
2018,6,12,19,30,29.0,5.0,2.2,13.2,4.0,0.0,0.0
2018,6,12,19,45,14.5,2.5,2.2,12.8,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,2.0,10.3,17.0,11.02,0.0
2018,6,13,5,15,237.5,25.5,2.0,10.75,49.0,21.01,8.58
2018,6,13,5,30,374.0,37.0,2.0,11.2,81.0,30.57,20.89
2018,6,13,5,45,465.5,44.5,2.0,11.65,125.5,36.68,27.02
2018,6,13,6,0,557.0,52.0,2.0,12.1,170.0,42.91,32.93
2018,6,13,6,15,616.0,56.5,2.0,12.5,219.5,46.63,36.4
2018,6,13,6,30,675.0,61.0,2.0,12.9,269.0,54.62,43.53
2018,6,13,6,45,716.0,65.0,2.0,13.35,321.0,58.1,46.48
2018,6,13,7,0,757.0,69.0,2.0,13.8,373.0,61.59,49.35
2018,6,13,7,15,786.0,71.5,2.0,14.3,424.5,63.77,50.99
2018,6,13,7,30,815.0,74.0,2.0,14.8,476.0,65.95,52.61
