Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,45,837.0,76.5,2.0,15.25,527.0,75.6,60.72
2018,6,13,8,0,859.0,79.0,2.0,15.7,578.0,78.19,62.62
2018,6,13,8,15,875.0,81.0,2.05,16.2,625.5,80.18,64.0
2018,6,13,8,30,891.0,83.0,2.1,16.7,673.0,82.04,65.27
2018,6,13,8,45,903.5,84.5,2.15,17.2,717.0,83.36,66.09
2018,6,13,9,0,916.0,86.0,2.2,17.7,761.0,84.56,66.8
2018,6,13,9,15,923.5,88.5,2.25,18.05,799.5,86.02,67.79
2018,6,13,9,30,931.0,91.0,2.3,18.4,838.0,87.3,68.63
2018,6,13,9,45,935.5,93.5,2.35,18.8,870.5,124.04,71.87
2018,6,13,10,0,940.0,96.0,2.4,19.2,903.0,181.1,101.42
2018,6,13,10,15,945.5,97.0,2.45,19.5,930.5,238.17,142.91
2018,6,13,10,30,951.0,98.0,2.5,19.8,958.0,295.77,190.63
2018,6,13,10,45,955.0,98.0,2.55,20.1,978.0,352.66,240.12
2018,6,13,11,0,959.0,98.0,2.6,20.4,998.0,409.47,289.82
2018,6,13,11,15,961.0,99.0,2.6,20.6,1011.5,465.81,338.48
2018,6,13,11,30,963.0,100.0,2.6,20.8,1025.0,521.52,385.4
2018,6,13,11,45,964.0,100.0,2.65,21.0,1030.5,575.22,429.63
2018,6,13,12,0,965.0,100.0,2.7,21.2,1036.0,627.79,471.74
2018,6,13,12,15,961.5,101.5,2.75,21.3,1033.0,677.34,510.66
2018,6,13,12,30,958.0,103.0,2.8,21.4,1030.0,724.99,547.22
2018,6,13,12,45,953.5,104.5,2.85,21.5,1020.0,769.78,580.91
2018,6,13,13,0,949.0,106.0,2.9,21.6,1010.0,812.11,611.7
2018,6,13,13,15,945.5,106.0,2.95,21.5,993.5,851.29,639.16
2018,6,13,13,30,942.0,106.0,3.0,21.4,977.0,887.59,664.63
2018,6,13,13,45,937.0,105.5,3.05,21.35,953.5,919.11,686.75
2018,6,13,14,0,932.0,105.0,3.1,21.3,930.0,947.35,706.74
2018,6,13,14,15,925.5,103.5,3.1,21.05,900.0,969.86,723.16
2018,6,13,14,30,919.0,102.0,3.1,20.8,870.0,988.8,737.37
2018,6,13,14,45,910.0,101.0,3.15,20.55,834.0,1002.24,748.51
2018,6,13,15,0,901.0,100.0,3.2,20.3,798.0,1012.02,757.45
2018,6,13,15,15,889.5,97.5,3.2,20.3,756.5,1013.99,760.25
2018,6,13,15,30,878.0,95.0,3.2,20.3,715.0,1012.25,760.81
2018,6,13,15,45,862.5,93.5,3.2,19.6,669.5,1003.99,759.22
2018,6,13,16,0,847.0,92.0,3.2,18.9,624.0,992.28,755.45
2018,6,13,16,15,827.0,89.5,3.2,18.45,575.0,984.48,753.76
2018,6,13,16,30,807.0,87.0,3.2,18.0,526.0,960.3,740.79
2018,6,13,16,45,782.5,83.5,3.2,17.5,475.5,927.25,721.74
2018,6,13,17,0,758.0,80.0,3.2,17.0,425.0,891.5,700.44
2018,6,13,17,15,725.5,76.0,3.15,16.4,374.0,844.8,670.6
2018,6,13,17,30,693.0,72.0,3.1,15.8,323.0,802.97,643.4
2018,6,13,17,45,646.5,66.5,3.05,15.2,272.0,738.59,598.08
2018,6,13,18,0,600.0,61.0,3.0,14.6,221.0,674.05,550.56
2018,6,13,18,15,532.0,54.0,2.95,14.05,174.0,588.67,484.01
2018,6,13,18,30,464.0,47.0,2.9,13.5,127.0,505.44,415.55
2018,6,13,18,45,359.0,38.0,2.8,12.9,88.0,392.36,318.68
2018,6,13,19,0,254.0,29.0,2.7,12.3,49.0,279.75,194.92
2018,6,13,19,15,141.0,16.5,2.65,12.0,26.5,117.46,0.0
2018,6,13,19,30,28.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,6,13,19,45,14.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,7.0,2.65,9.95,8.0,0.0,0.0
2018,6,14,5,0,78.0,14.0,2.7,10.0,16.0,11.02,0.0
2018,6,14,5,15,201.0,27.5,2.75,10.2,47.5,20.92,8.51
2018,6,14,5,30,324.0,41.0,2.8,10.4,79.0,33.71,23.66
2018,6,14,5,45,417.5,49.0,2.8,10.6,122.5,40.0,30.08
2018,6,14,6,0,511.0,57.0,2.8,10.8,166.0,46.42,36.25
2018,6,14,6,15,549.5,66.0,2.75,11.05,211.0,53.11,42.44
2018,6,14,6,30,588.0,75.0,2.7,11.3,256.0,59.62,48.29
2018,6,14,6,45,652.0,76.5,2.65,11.55,311.0,60.93,49.35
2018,6,14,7,0,716.0,78.0,2.6,11.8,366.0,67.66,55.16
2018,6,14,7,15,747.5,82.0,2.55,12.2,418.0,70.66,57.54
2018,6,14,7,30,779.0,86.0,2.5,12.6,470.0,73.62,59.84
2018,6,14,7,45,803.5,88.0,2.4,13.0,520.5,74.98,60.72
2018,6,14,8,0,828.0,90.0,2.3,13.4,571.0,76.34,61.59
2018,6,14,8,15,845.5,92.0,2.25,13.85,618.5,86.09,69.74
2018,6,14,8,30,863.0,94.0,2.2,14.3,666.0,87.79,70.85
2018,6,14,8,45,877.0,96.0,2.15,14.7,710.0,89.24,71.79
2018,6,14,9,0,891.0,98.0,2.1,15.1,754.0,90.55,72.61
2018,6,14,9,15,903.0,98.5,2.1,15.5,793.5,90.83,72.56
2018,6,14,9,30,915.0,99.0,2.1,15.9,833.0,91.0,72.45
2018,6,14,9,45,925.5,99.0,2.05,16.25,867.5,125.79,74.44
2018,6,14,10,0,936.0,99.0,2.0,16.6,902.0,181.73,103.1
2018,6,14,10,15,939.5,101.0,2.05,16.9,928.5,238.77,144.89
2018,6,14,10,30,943.0,103.0,2.1,17.2,955.0,296.16,192.76
2018,6,14,10,45,944.5,105.0,2.1,17.5,974.5,353.08,242.51
2018,6,14,11,0,946.0,107.0,2.1,17.8,994.0,409.73,292.21
2018,6,14,11,15,946.0,109.0,2.15,17.9,1006.5,465.29,340.65
2018,6,14,11,30,946.0,111.0,2.2,18.0,1019.0,520.07,387.31
2018,6,14,11,45,944.0,113.0,2.3,18.15,1024.0,572.88,431.31
2018,6,14,12,0,942.0,115.0,2.4,18.3,1029.0,624.4,473.13
2018,6,14,12,15,940.5,115.5,2.45,18.3,1027.0,673.74,512.31
2018,6,14,12,30,939.0,116.0,2.5,18.3,1025.0,721.4,549.31
2018,6,14,12,45,936.0,116.5,2.55,18.3,1015.5,766.05,583.36
2018,6,14,13,0,933.0,117.0,2.6,18.3,1006.0,808.36,614.97
2018,6,14,13,15,928.0,117.0,2.65,18.15,988.5,846.1,641.8
2018,6,14,13,30,923.0,117.0,2.7,18.0,971.0,880.9,666.6
2018,6,14,13,45,915.5,117.5,2.75,17.9,947.0,910.9,688.03
2018,6,14,14,0,908.0,118.0,2.8,17.8,923.0,937.58,707.31
2018,6,14,14,15,902.0,116.0,2.8,17.65,893.0,959.88,723.45
2018,6,14,14,30,896.0,114.0,2.8,17.5,863.0,978.66,737.38
2018,6,14,14,45,888.0,111.5,2.8,17.3,827.5,991.46,747.59
2018,6,14,15,0,880.0,109.0,2.8,17.1,792.0,1000.6,755.58
2018,6,14,15,15,868.5,107.0,2.8,17.1,751.0,1003.16,758.77
2018,6,14,15,30,857.0,105.0,2.8,17.1,710.0,1002.11,759.77
2018,6,14,15,45,845.0,101.0,2.75,16.7,665.5,1008.29,766.56
2018,6,14,16,0,833.0,97.0,2.7,16.3,621.0,997.23,761.76
2018,6,14,16,15,817.5,92.5,2.7,16.05,573.0,978.49,752.03
2018,6,14,16,30,802.0,88.0,2.7,15.8,525.0,956.46,740.08
2018,6,14,16,45,779.5,84.0,2.65,15.55,475.0,924.88,720.95
2018,6,14,17,0,757.0,80.0,2.6,15.3,425.0,890.57,699.68
2018,6,14,17,15,724.5,75.5,2.55,14.95,373.5,843.29,668.89
2018,6,14,17,30,692.0,71.0,2.5,14.6,322.0,800.67,640.66
2018,6,14,17,45,646.0,65.5,2.45,14.25,271.5,736.82,595.43
2018,6,14,18,0,600.0,60.0,2.4,13.9,221.0,672.81,548.12
2018,6,14,18,15,529.5,54.0,2.35,13.45,174.0,586.63,481.24
2018,6,14,18,30,459.0,48.0,2.3,13.0,127.0,502.55,412.44
2018,6,14,18,45,352.0,38.5,2.2,12.6,88.0,387.32,314.28
2018,6,14,19,0,245.0,29.0,2.1,12.2,49.0,273.87,192.76
2018,6,14,19,15,135.5,16.5,2.1,11.9,26.5,113.46,0.0
2018,6,14,19,30,26.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.05,11.35,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,1.95,10.3,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.0,10.4,3.0,2.36,0.0
2018,6,15,5,15,0.0,9.0,2.05,10.6,9.0,6.82,0.0
2018,6,15,5,30,0.0,15.0,2.1,10.8,15.0,11.39,4.26
2018,6,15,5,45,0.0,24.0,2.15,11.0,24.0,18.27,10.69
2018,6,15,6,0,0.0,33.0,2.2,11.2,33.0,25.17,17.1
2018,6,15,6,15,0.0,39.0,2.2,11.45,39.0,29.77,21.36
2018,6,15,6,30,0.0,45.0,2.2,11.7,45.0,34.39,25.53
2018,6,15,6,45,0.0,53.5,2.25,11.95,53.5,40.94,31.35
2018,6,15,7,0,0.0,62.0,2.3,12.2,62.0,47.51,37.11
2018,6,15,7,15,0.0,88.5,2.3,12.55,88.5,67.54,54.71
2018,6,15,7,30,0.0,115.0,2.3,12.9,115.0,86.37,70.99
2018,6,15,7,45,1.5,135.0,2.3,13.3,136.0,100.5,82.91
2018,6,15,8,0,3.0,155.0,2.3,13.7,157.0,114.44,94.54
2018,6,15,8,15,12.5,189.0,2.3,14.0,197.5,137.43,113.8
2018,6,15,8,30,22.0,223.0,2.3,14.3,238.0,159.85,132.32
2018,6,15,8,45,103.0,264.0,2.35,14.6,339.0,165.93,136.89
2018,6,15,9,0,184.0,305.0,2.4,14.9,440.0,187.89,154.77
2018,6,15,9,15,355.5,273.5,2.45,15.15,552.5,150.23,122.79
2018,6,15,9,30,527.0,242.0,2.5,15.4,665.0,137.73,112.02
2018,6,15,9,45,675.0,193.5,2.5,15.6,758.0,138.78,91.25
2018,6,15,10,0,823.0,145.0,2.5,15.8,851.0,182.61,108.82
2018,6,15,10,15,866.0,129.5,2.55,15.95,893.5,239.91,149.66
2018,6,15,10,30,909.0,114.0,2.6,16.1,936.0,293.53,193.16
2018,6,15,10,45,912.0,115.5,2.6,16.2,955.5,348.83,241.98
2018,6,15,11,0,915.0,117.0,2.6,16.3,975.0,404.03,291.06
2018,6,15,11,15,917.0,117.5,2.65,16.35,988.0,457.95,338.67
2018,6,15,11,30,919.0,118.0,2.7,16.4,1001.0,511.29,384.77
2018,6,15,11,45,919.5,119.0,2.7,16.4,1007.0,563.46,428.7
2018,6,15,12,0,920.0,120.0,2.7,16.4,1013.0,614.62,470.62
2018,6,15,12,15,917.5,121.5,2.75,16.4,1011.0,663.09,509.62
2018,6,15,12,30,915.0,123.0,2.8,16.4,1009.0,709.9,546.45
2018,6,15,12,45,910.5,124.5,2.85,16.35,999.0,753.39,580.2
2018,6,15,13,0,906.0,126.0,2.9,16.3,989.0,794.54,611.65
2018,6,15,13,15,904.0,124.0,2.95,16.2,973.0,832.27,638.98
2018,6,15,13,30,902.0,122.0,3.0,16.1,957.0,867.22,664.13
2018,6,15,13,45,898.5,119.5,3.05,16.0,934.0,897.49,686.05
2018,6,15,14,0,895.0,117.0,3.1,15.9,911.0,924.54,705.85
2018,6,15,14,15,889.0,115.0,3.15,15.7,881.5,946.47,722.51
2018,6,15,14,30,883.0,113.0,3.2,15.5,852.0,964.94,736.98
2018,6,15,14,45,875.5,110.5,3.25,15.3,817.0,977.95,747.91
2018,6,15,15,0,868.0,108.0,3.3,15.1,782.0,987.38,756.6
2018,6,15,15,15,856.5,105.5,3.3,15.1,741.5,989.23,759.35
2018,6,15,15,30,845.0,103.0,3.3,15.1,701.0,987.49,759.87
2018,6,15,15,45,833.0,99.5,3.35,14.55,657.0,994.05,768.31
2018,6,15,16,0,821.0,96.0,3.4,14.0,613.0,983.59,765.02
2018,6,15,16,15,806.5,91.5,3.35,13.75,566.0,965.91,755.31
2018,6,15,16,30,792.0,87.0,3.3,13.5,519.0,944.97,743.36
2018,6,15,16,45,770.5,82.5,3.3,13.2,469.5,913.88,724.6
2018,6,15,17,0,749.0,78.0,3.3,12.9,420.0,880.07,703.62
2018,6,15,17,15,716.0,74.5,3.25,12.6,369.5,833.77,672.64
2018,6,15,17,30,683.0,71.0,3.2,12.3,319.0,792.1,644.29
2018,6,15,17,45,637.0,65.5,3.2,11.95,269.0,728.47,598.43
2018,6,15,18,0,591.0,60.0,3.2,11.6,219.0,664.72,550.44
2018,6,15,18,15,518.0,54.5,3.1,11.3,172.5,577.27,480.69
2018,6,15,18,30,445.0,49.0,3.0,11.0,126.0,491.93,409.26
2018,6,15,18,45,334.0,40.0,2.95,10.7,87.5,374.11,307.58
2018,6,15,19,0,223.0,31.0,2.9,10.4,49.0,263.16,188.82
2018,6,15,19,15,122.0,18.0,2.85,10.3,27.0,104.7,0.0
2018,6,15,19,30,21.0,5.0,2.8,10.2,5.0,3.93,0.0
2018,6,15,19,45,10.5,2.5,2.75,10.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,16,4,45,27.5,6.5,1.75,10.35,7.5,0.0,0.0
2018,6,16,5,0,55.0,13.0,1.7,10.4,15.0,10.23,0.0
2018,6,16,5,15,163.5,28.5,1.65,10.6,45.5,21.52,8.78
2018,6,16,5,30,272.0,44.0,1.6,10.8,76.0,33.23,23.21
2018,6,16,5,45,328.5,49.5,1.55,10.95,106.5,37.63,27.95
2018,6,16,6,0,385.0,55.0,1.5,11.1,137.0,43.72,33.8
2018,6,16,6,15,192.5,51.5,1.5,11.4,92.5,37.71,28.54
2018,6,16,6,30,0.0,48.0,1.5,11.7,48.0,36.7,27.63
2018,6,16,6,45,0.0,59.5,1.5,12.0,59.5,45.58,35.53
2018,6,16,7,0,0.0,71.0,1.5,12.3,71.0,54.48,43.33
2018,6,16,7,15,0.5,101.5,1.45,12.65,101.5,76.6,62.7
2018,6,16,7,30,1.0,132.0,1.4,13.0,132.0,97.82,80.93
2018,6,16,7,45,1.0,140.5,1.4,13.35,141.0,104.15,85.98
2018,6,16,8,0,1.0,149.0,1.4,13.7,150.0,110.41,90.96
2018,6,16,8,15,2.5,160.5,1.4,14.1,162.5,118.65,97.57
2018,6,16,8,30,4.0,172.0,1.4,14.5,175.0,126.82,104.06
2018,6,16,8,45,6.5,188.0,1.4,14.9,193.0,137.91,112.97
2018,6,16,9,0,9.0,204.0,1.4,15.3,211.0,148.87,121.69
2018,6,16,9,15,12.0,227.0,1.4,15.65,236.5,164.19,133.99
2018,6,16,9,30,15.0,250.0,1.4,16.0,262.0,179.26,145.95
2018,6,16,9,45,17.0,268.5,1.45,16.35,282.5,192.89,149.4
2018,6,16,10,0,19.0,287.0,1.5,16.7,303.0,207.88,160.3
2018,6,16,10,15,19.0,294.5,1.55,16.9,311.0,215.92,166.14
2018,6,16,10,30,19.0,302.0,1.6,17.1,319.0,223.99,172.17
2018,6,16,10,45,18.0,301.0,1.65,17.35,317.5,226.09,173.65
2018,6,16,11,0,17.0,300.0,1.7,17.6,316.0,227.93,174.98
2018,6,16,11,15,19.5,318.0,1.75,17.75,336.5,244.34,187.53
2018,6,16,11,30,22.0,336.0,1.8,17.9,357.0,261.37,200.49
2018,6,16,11,45,25.5,351.5,1.85,18.0,376.0,273.93,210.06
2018,6,16,12,0,29.0,367.0,1.9,18.1,395.0,293.29,224.83
2018,6,16,12,15,36.0,386.0,1.95,18.1,421.0,318.46,244.05
2018,6,16,12,30,43.0,405.0,2.0,18.1,447.0,345.13,264.34
2018,6,16,12,45,36.5,380.0,2.1,18.05,415.5,328.73,252.27
2018,6,16,13,0,30.0,355.0,2.2,18.0,384.0,310.37,238.78
2018,6,16,13,15,22.5,314.0,2.25,17.85,335.5,275.99,212.95
2018,6,16,13,30,15.0,273.0,2.3,17.7,287.0,228.86,176.95
2018,6,16,13,45,46.5,264.5,2.35,17.6,306.0,262.66,204.74
2018,6,16,14,0,78.0,256.0,2.4,17.5,325.0,303.51,237.69
2018,6,16,14,15,107.5,237.5,2.45,17.25,329.5,319.76,251.93
2018,6,16,14,30,137.0,219.0,2.5,17.0,334.0,353.47,279.65
2018,6,16,14,45,227.5,201.5,2.55,16.75,382.5,431.13,342.9
2018,6,16,15,0,318.0,184.0,2.6,16.5,431.0,534.69,424.21
2018,6,16,15,15,359.5,177.0,2.6,16.5,442.5,578.3,458.2
2018,6,16,15,30,401.0,170.0,2.6,16.5,454.0,621.17,491.87
2018,6,16,15,45,249.5,179.5,2.7,15.9,352.5,458.09,368.05
2018,6,16,16,0,98.0,189.0,2.8,15.3,251.0,295.95,239.14
2018,6,16,16,15,60.5,190.0,2.85,14.95,227.5,240.29,194.72
2018,6,16,16,30,23.0,191.0,2.9,14.6,204.0,187.78,151.41
2018,6,16,16,45,40.0,182.5,2.9,14.25,202.0,220.0,179.4
2018,6,16,17,0,57.0,174.0,2.9,13.9,200.0,232.8,191.45
2018,6,16,17,15,100.5,157.5,2.9,13.55,197.0,282.66,234.92
2018,6,16,17,30,144.0,141.0,2.9,13.2,194.0,308.38,258.51
2018,6,16,17,45,203.0,116.5,2.95,12.85,178.5,355.28,299.54
2018,6,16,18,0,262.0,92.0,3.0,12.5,163.0,375.41,318.17
2018,6,16,18,15,228.5,76.0,2.95,12.2,128.5,321.51,272.3
2018,6,16,18,30,195.0,60.0,2.9,11.9,94.0,268.65,225.88
2018,6,16,18,45,133.5,44.5,2.9,11.6,64.5,195.13,159.87
2018,6,16,19,0,72.0,29.0,2.9,11.3,35.0,122.5,86.04
2018,6,16,19,15,38.0,16.5,2.85,11.2,19.5,41.2,0.0
2018,6,16,19,30,4.0,4.0,2.8,11.1,4.0,3.15,0.0
2018,6,16,19,45,2.0,2.0,2.75,11.0,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.7,10.65,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.7,10.7,3.0,2.36,0.0
2018,6,17,5,15,0.0,8.0,1.7,10.85,8.0,6.06,0.0
2018,6,17,5,30,0.0,13.0,1.7,11.0,13.0,9.87,2.93
2018,6,17,5,45,0.0,20.5,1.75,11.15,20.5,15.59,8.29
2018,6,17,6,0,0.0,28.0,1.8,11.3,28.0,21.33,13.63
2018,6,17,6,15,0.0,37.0,1.75,11.45,37.0,28.23,19.98
2018,6,17,6,30,0.0,46.0,1.7,11.6,46.0,35.16,26.25
2018,6,17,6,45,0.5,67.5,1.7,11.8,67.5,51.78,41.13
2018,6,17,7,0,1.0,89.0,1.7,12.0,89.0,67.45,54.94
2018,6,17,7,15,14.5,129.5,1.7,12.2,136.5,95.61,79.56
2018,6,17,7,30,28.0,170.0,1.7,12.4,184.0,118.05,98.76
2018,6,17,7,45,20.5,170.5,1.65,12.55,181.5,124.02,103.48
2018,6,17,8,0,13.0,171.0,1.6,12.7,179.0,125.09,103.97
2018,6,17,8,15,7.0,158.0,1.6,12.9,162.5,117.11,96.69
2018,6,17,8,30,1.0,145.0,1.6,13.1,146.0,108.59,89.04
2018,6,17,8,45,1.0,137.0,1.55,13.3,138.0,103.32,84.23
2018,6,17,9,0,1.0,129.0,1.5,13.5,130.0,97.86,79.28
2018,6,17,9,15,1.0,128.0,1.5,13.75,129.0,97.24,78.51
2018,6,17,9,30,1.0,127.0,1.5,14.0,128.0,96.58,77.71
2018,6,17,9,45,2.5,141.5,1.45,14.2,143.5,107.19,82.56
2018,6,17,10,0,4.0,156.0,1.4,14.4,159.0,118.12,91.07
2018,6,17,10,15,6.0,170.0,1.4,14.8,175.0,129.07,99.47
2018,6,17,10,30,8.0,184.0,1.4,15.2,191.0,140.36,108.13
2018,6,17,10,45,8.0,184.0,1.4,15.6,191.5,141.36,108.7
2018,6,17,11,0,8.0,184.0,1.4,16.0,192.0,142.36,109.3
2018,6,17,11,15,8.5,189.5,1.4,16.3,198.0,147.59,113.3
2018,6,17,11,30,9.0,195.0,1.4,16.6,204.0,152.95,117.4
2018,6,17,11,45,17.0,242.0,1.4,16.9,258.5,191.21,147.24
2018,6,17,12,0,25.0,289.0,1.4,17.2,313.0,234.03,180.18
2018,6,17,12,15,39.0,336.0,1.45,17.4,373.5,282.84,217.46
2018,6,17,12,30,53.0,383.0,1.5,17.6,434.0,334.74,256.62
2018,6,17,12,45,56.5,384.5,1.55,17.8,438.5,346.38,265.32
2018,6,17,13,0,60.0,386.0,1.6,18.0,443.0,358.21,274.38
2018,6,17,13,15,45.5,365.5,1.6,18.1,408.5,337.39,258.67
2018,6,17,13,30,31.0,345.0,1.6,18.2,374.0,314.34,241.28
2018,6,17,13,45,222.0,302.0,1.65,18.3,500.0,476.61,368.12
2018,6,17,14,0,413.0,259.0,1.7,18.4,626.0,640.57,490.4
2018,6,17,14,15,647.5,186.5,1.7,18.35,739.5,813.92,615.56
2018,6,17,14,30,882.0,114.0,1.7,18.3,853.0,964.25,715.36
2018,6,17,14,45,873.0,112.0,1.7,18.3,817.5,976.41,722.68
2018,6,17,15,0,864.0,110.0,1.7,18.3,782.0,984.98,729.46
2018,6,17,15,15,852.5,108.0,1.7,18.3,742.0,987.48,732.49
2018,6,17,15,30,841.0,106.0,1.7,18.3,702.0,986.42,733.44
2018,6,17,15,45,827.0,103.0,1.7,18.0,657.5,991.89,739.72
2018,6,17,16,0,813.0,100.0,1.7,17.7,613.0,980.13,734.75
2018,6,17,16,15,795.0,97.0,1.7,17.5,566.0,960.9,724.83
2018,6,17,16,30,777.0,94.0,1.7,17.3,519.0,938.47,712.83
2018,6,17,16,45,752.5,90.0,1.7,17.05,469.5,905.23,693.52
2018,6,17,17,0,728.0,86.0,1.7,16.8,420.0,869.32,672.12
2018,6,17,17,15,694.5,81.0,1.65,16.45,369.0,827.69,645.86
2018,6,17,17,30,661.0,76.0,1.6,16.1,318.0,778.24,613.27
2018,6,17,17,45,614.5,70.5,1.6,15.7,268.5,714.63,569.71
2018,6,17,18,0,568.0,65.0,1.6,15.3,219.0,650.83,523.95
2018,6,17,18,15,499.5,58.0,1.5,14.8,173.0,565.73,458.84
2018,6,17,18,30,431.0,51.0,1.4,14.3,127.0,482.57,391.92
2018,6,17,18,45,330.5,41.0,1.35,13.8,88.5,372.56,300.06
2018,6,17,19,0,230.0,31.0,1.3,13.3,50.0,269.7,193.27
2018,6,17,19,15,127.5,18.0,1.3,12.95,27.5,108.93,0.0
2018,6,17,19,30,25.0,5.0,1.3,12.6,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,1.25,12.25,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,6,18,5,0,0.0,5.0,0.8,10.8,5.0,3.93,0.0
2018,6,18,5,15,63.5,17.5,0.8,11.2,25.0,13.5,3.25
2018,6,18,5,30,127.0,30.0,0.8,11.6,45.0,22.53,13.91
2018,6,18,5,45,222.5,42.0,0.85,11.95,83.0,31.63,22.54
2018,6,18,6,0,318.0,54.0,0.9,12.3,121.0,40.79,31.03
2018,6,18,6,15,163.0,75.0,0.85,12.7,109.5,54.57,43.51
2018,6,18,6,30,8.0,96.0,0.8,13.1,98.0,70.6,57.73
2018,6,18,6,45,173.0,114.0,0.75,13.55,182.5,79.54,65.42
2018,6,18,7,0,338.0,132.0,0.7,14.0,267.0,90.44,74.64
2018,6,18,7,15,542.0,110.0,0.7,14.45,361.0,80.43,65.51
2018,6,18,7,30,746.0,88.0,0.7,14.9,455.0,74.37,59.9
2018,6,18,7,45,769.0,91.0,0.75,15.35,504.0,76.27,61.24
2018,6,18,8,0,792.0,94.0,0.8,15.8,553.0,78.12,62.5
2018,6,18,8,15,809.5,96.5,0.8,16.25,599.5,79.42,63.3
2018,6,18,8,30,827.0,99.0,0.8,16.7,646.0,80.65,64.04
2018,6,18,8,45,841.0,101.0,0.85,17.15,689.0,91.01,72.52
2018,6,18,9,0,855.0,103.0,0.9,17.6,732.0,92.18,73.18
2018,6,18,9,15,861.5,107.5,1.0,17.95,769.5,94.28,74.68
2018,6,18,9,30,868.0,112.0,1.1,18.3,807.0,96.11,75.97
2018,6,18,9,45,871.5,116.5,1.15,18.65,839.0,128.75,78.28
2018,6,18,10,0,875.0,121.0,1.2,19.0,871.0,183.22,105.8
2018,6,18,10,15,809.0,165.0,1.3,19.25,875.5,240.32,149.7
2018,6,18,10,30,743.0,209.0,1.4,19.5,880.0,294.3,196.13
2018,6,18,10,45,619.0,288.0,1.45,19.75,855.5,351.25,247.32
2018,6,18,11,0,495.0,367.0,1.5,20.0,831.0,402.29,292.03
2018,6,18,11,15,566.5,331.5,1.55,20.15,870.0,448.39,328.17
2018,6,18,11,30,638.0,296.0,1.6,20.3,909.0,493.36,363.96
2018,6,18,11,45,595.5,321.0,1.7,20.4,896.0,530.97,394.73
2018,6,18,12,0,553.0,346.0,1.8,20.5,883.0,572.17,426.79
2018,6,18,12,15,708.5,248.5,1.85,20.55,935.5,633.73,474.31
2018,6,18,12,30,864.0,151.0,1.9,20.6,988.0,693.67,521.0
2018,6,18,12,45,848.5,156.0,1.95,20.6,971.5,730.38,548.67
2018,6,18,13,0,833.0,161.0,2.0,20.6,955.0,776.37,581.94
2018,6,18,13,15,876.0,135.0,2.05,20.55,958.0,817.3,612.02
2018,6,18,13,30,919.0,109.0,2.1,20.5,961.0,868.49,647.22
2018,6,18,13,45,914.5,108.0,2.1,20.45,938.0,899.47,668.15
2018,6,18,14,0,910.0,107.0,2.1,20.4,915.0,927.25,687.13
2018,6,18,14,15,904.5,105.5,2.1,20.2,886.5,950.33,703.49
2018,6,18,14,30,899.0,104.0,2.1,20.0,858.0,969.97,717.73
2018,6,18,14,45,891.0,102.5,2.15,19.85,823.0,983.71,728.7
2018,6,18,15,0,883.0,101.0,2.2,19.7,788.0,993.87,737.55
2018,6,18,15,15,872.0,98.5,2.2,19.7,747.5,996.35,740.59
2018,6,18,15,30,861.0,96.0,2.2,19.7,707.0,995.19,741.48
2018,6,18,15,45,848.0,93.5,2.2,19.3,663.0,988.46,740.02
2018,6,18,16,0,835.0,91.0,2.2,18.9,619.0,978.28,736.45
2018,6,18,16,15,818.0,88.0,2.2,18.6,571.5,973.07,736.09
2018,6,18,16,30,801.0,85.0,2.2,18.3,524.0,951.56,724.74
2018,6,18,16,45,777.5,82.0,2.2,18.0,474.5,920.43,706.89
2018,6,18,17,0,754.0,79.0,2.2,17.7,425.0,886.62,686.93
2018,6,18,17,15,721.5,74.5,2.15,17.25,374.0,839.56,657.05
2018,6,18,17,30,689.0,70.0,2.1,16.8,323.0,790.68,625.03
2018,6,18,17,45,643.5,65.0,2.05,16.35,273.0,734.33,586.26
2018,6,18,18,0,598.0,60.0,2.0,15.9,223.0,671.66,540.92
2018,6,18,18,15,530.5,54.0,1.9,15.3,176.5,588.27,477.29
2018,6,18,18,30,463.0,48.0,1.8,14.7,130.0,506.84,411.79
2018,6,18,18,45,352.0,39.0,1.7,14.15,90.0,388.68,313.3
2018,6,18,19,0,241.0,30.0,1.6,13.6,50.0,275.05,198.82
2018,6,18,19,15,131.0,17.0,1.6,13.25,27.0,110.82,0.0
2018,6,18,19,30,21.0,4.0,1.6,12.9,4.0,3.15,0.0
2018,6,18,19,45,10.5,2.0,1.55,12.6,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,19,4,45,52.0,6.5,1.4,10.7,8.0,0.0,0.0
2018,6,19,5,0,104.0,13.0,1.4,10.8,16.0,10.23,0.0
2018,6,19,5,15,235.0,24.0,1.45,11.05,47.0,19.74,7.21
2018,6,19,5,30,366.0,35.0,1.5,11.3,78.0,28.89,19.38
2018,6,19,5,45,444.0,42.5,1.5,11.55,119.0,34.94,25.47
2018,6,19,6,0,522.0,50.0,1.5,11.8,160.0,41.05,31.31
2018,6,19,6,15,570.0,57.5,1.45,12.05,207.0,46.89,36.71
2018,6,19,6,30,618.0,65.0,1.4,12.3,254.0,52.65,41.88
2018,6,19,6,45,674.0,67.0,1.4,12.55,307.5,59.03,47.47
2018,6,19,7,0,730.0,69.0,1.4,12.8,361.0,61.14,49.16
2018,6,19,7,15,759.5,72.0,1.4,13.25,412.0,63.64,51.1
2018,6,19,7,30,789.0,75.0,1.4,13.7,463.0,66.11,52.99
2018,6,19,7,45,811.0,77.5,1.4,14.1,512.5,68.05,54.4
2018,6,19,8,0,833.0,80.0,1.4,14.5,562.0,78.16,62.9
2018,6,19,8,15,850.0,81.5,1.4,15.0,609.0,79.81,63.98
2018,6,19,8,30,867.0,83.0,1.4,15.5,656.0,81.35,64.98
2018,6,19,8,45,880.0,85.0,1.45,16.0,699.5,82.96,66.04
2018,6,19,9,0,893.0,87.0,1.5,16.5,743.0,84.42,66.99
2018,6,19,9,15,902.5,89.0,1.55,16.9,782.0,85.62,67.74
2018,6,19,9,30,912.0,91.0,1.6,17.3,821.0,86.67,68.38
2018,6,19,9,45,919.0,92.0,1.6,17.75,854.0,118.55,69.73
2018,6,19,10,0,926.0,93.0,1.6,18.2,887.0,174.0,97.13
2018,6,19,10,15,931.5,94.5,1.65,18.5,914.5,230.4,137.57
2018,6,19,10,30,937.0,96.0,1.7,18.8,942.0,287.36,184.42
2018,6,19,10,45,941.5,96.5,1.75,19.1,963.0,343.79,233.26
2018,6,19,11,0,946.0,97.0,1.8,19.4,984.0,400.25,282.43
2018,6,19,11,15,949.0,97.5,1.85,19.55,998.0,455.93,330.5
2018,6,19,11,30,952.0,98.0,1.9,19.7,1012.0,511.08,377.03
2018,6,19,11,45,953.0,98.0,2.0,19.85,1018.0,564.16,420.96
2018,6,19,12,0,954.0,98.0,2.1,20.0,1024.0,616.15,462.86
2018,6,19,12,15,951.0,100.0,2.15,20.05,1022.0,665.84,501.9
2018,6,19,12,30,948.0,102.0,2.2,20.1,1020.0,713.75,538.65
2018,6,19,12,45,943.0,103.5,2.25,20.15,1010.0,757.83,571.88
2018,6,19,13,0,938.0,105.0,2.3,20.2,1000.0,799.46,602.4
2018,6,19,13,15,935.0,105.0,2.4,20.2,984.5,838.73,629.99
2018,6,19,13,30,932.0,105.0,2.5,20.2,969.0,875.21,655.67
2018,6,19,13,45,927.5,104.0,2.55,20.15,946.0,906.54,677.61
2018,6,19,14,0,923.0,103.0,2.6,20.1,923.0,934.63,697.46
2018,6,19,14,15,916.5,102.0,2.65,19.9,893.5,957.56,714.38
2018,6,19,14,30,910.0,101.0,2.7,19.7,864.0,976.98,729.15
2018,6,19,14,45,901.0,99.5,2.75,19.55,828.5,989.94,739.66
2018,6,19,15,0,892.0,98.0,2.8,19.4,793.0,999.24,747.98
2018,6,19,15,15,881.0,96.0,2.8,19.4,752.5,1002.36,751.51
2018,6,19,15,30,870.0,94.0,2.8,19.4,712.0,1001.84,752.84
2018,6,19,15,45,856.0,91.5,2.8,18.9,667.0,994.13,750.97
2018,6,19,16,0,842.0,89.0,2.8,18.4,622.0,982.95,746.95
2018,6,19,16,15,823.5,86.5,2.8,18.0,574.0,976.73,746.17
2018,6,19,16,30,805.0,84.0,2.8,17.6,526.0,954.35,734.31
2018,6,19,16,45,781.0,81.0,2.8,17.2,476.0,922.73,716.06
2018,6,19,17,0,757.0,78.0,2.8,16.8,426.0,888.42,695.65
2018,6,19,17,15,725.0,73.5,2.75,16.25,375.0,841.86,665.94
2018,6,19,17,30,693.0,69.0,2.7,15.7,324.0,793.45,634.02
2018,6,19,17,45,648.5,64.5,2.65,15.1,274.5,738.49,596.03
2018,6,19,18,0,604.0,60.0,2.6,14.5,225.0,677.36,551.5
2018,6,19,18,15,538.5,53.5,2.55,13.95,178.0,594.89,487.85
2018,6,19,18,30,473.0,47.0,2.5,13.4,131.0,514.41,422.29
2018,6,19,18,45,372.0,38.5,2.45,12.85,92.0,404.85,329.43
2018,6,19,19,0,271.0,30.0,2.4,12.3,53.0,299.48,219.88
2018,6,19,19,15,152.0,17.5,2.35,12.0,29.0,126.92,0.0
2018,6,19,19,30,33.0,5.0,2.3,11.7,5.0,3.93,0.0
2018,6,19,19,45,16.5,2.5,2.3,11.35,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,20,4,45,60.0,6.5,1.95,9.4,8.0,0.0,0.0
2018,6,20,5,0,120.0,13.0,2.0,9.6,16.0,10.23,0.0
2018,6,20,5,15,262.5,23.5,2.05,10.0,48.5,19.4,6.87
2018,6,20,5,30,405.0,34.0,2.1,10.4,81.0,28.25,18.88
2018,6,20,5,45,482.5,41.0,2.1,10.75,123.0,34.0,24.71
2018,6,20,6,0,560.0,48.0,2.1,11.1,165.0,39.84,30.3
2018,6,20,6,15,543.5,58.5,2.1,11.45,197.5,47.36,37.21
2018,6,20,6,30,527.0,69.0,2.1,11.8,230.0,54.42,43.54
2018,6,20,6,45,528.0,79.0,2.1,12.1,265.0,60.9,49.22
2018,6,20,7,0,529.0,89.0,2.1,12.4,300.0,66.99,54.44
2018,6,20,7,15,523.5,103.0,2.05,12.85,335.5,75.3,61.5
2018,6,20,7,30,518.0,117.0,2.0,13.3,371.0,83.05,67.96
2018,6,20,7,45,565.5,127.5,2.0,13.7,431.5,89.16,72.92
2018,6,20,8,0,613.0,138.0,2.0,14.1,492.0,95.02,77.62
2018,6,20,8,15,757.0,108.0,2.05,14.5,582.5,85.46,69.0
2018,6,20,8,30,901.0,78.0,2.1,14.9,673.0,79.25,63.34
2018,6,20,8,45,913.0,80.0,2.1,15.3,717.0,80.97,64.54
2018,6,20,9,0,925.0,82.0,2.1,15.7,761.0,82.54,65.62
2018,6,20,9,15,928.5,86.5,2.15,16.05,799.0,85.08,67.54
2018,6,20,9,30,932.0,91.0,2.2,16.4,837.0,87.36,69.24
2018,6,20,9,45,931.5,96.5,2.2,16.7,868.5,121.07,72.18
2018,6,20,10,0,931.0,102.0,2.2,17.0,900.0,178.8,101.45
2018,6,20,10,15,937.5,103.0,2.25,17.25,928.0,235.5,142.24
2018,6,20,10,30,944.0,104.0,2.3,17.5,956.0,292.88,189.73
2018,6,20,10,45,949.0,104.0,2.35,17.7,977.0,349.69,239.38
2018,6,20,11,0,954.0,104.0,2.4,17.9,998.0,406.57,289.52
2018,6,20,11,15,957.0,104.0,2.5,17.95,1012.0,462.51,338.64
2018,6,20,11,30,960.0,104.0,2.6,18.0,1026.0,517.9,386.29
2018,6,20,11,45,962.0,104.0,2.7,18.1,1033.0,572.07,431.74
2018,6,20,12,0,964.0,104.0,2.8,18.2,1040.0,625.25,475.22
2018,6,20,12,15,963.5,104.0,2.85,18.1,1038.5,675.71,515.78
2018,6,20,12,30,963.0,104.0,2.9,18.0,1037.0,724.51,554.17
2018,6,20,12,45,961.5,103.5,3.0,17.95,1028.0,770.27,589.74
2018,6,20,13,0,960.0,103.0,3.1,17.9,1019.0,813.71,622.61
2018,6,20,13,15,957.5,102.0,3.1,17.75,1003.0,853.38,650.68
2018,6,20,13,30,955.0,101.0,3.1,17.6,987.0,890.17,676.68
2018,6,20,13,45,951.0,99.5,3.15,17.5,963.5,922.17,699.58
2018,6,20,14,0,947.0,98.0,3.2,17.4,940.0,950.85,720.3
2018,6,20,14,15,941.0,97.0,3.2,17.2,910.5,974.8,737.81
2018,6,20,14,30,935.0,96.0,3.2,17.0,881.0,995.19,753.06
2018,6,20,14,45,928.0,94.0,3.2,16.85,845.5,1009.98,764.54
2018,6,20,15,0,921.0,92.0,3.2,16.7,810.0,1021.07,773.74
2018,6,20,15,15,910.5,90.5,3.2,16.7,769.0,1025.53,778.23
2018,6,20,15,30,900.0,89.0,3.2,16.7,728.0,1026.29,780.47
2018,6,20,15,45,887.0,86.5,3.15,16.3,683.0,1019.7,778.67
2018,6,20,16,0,874.0,84.0,3.1,15.9,638.0,1009.53,774.64
2018,6,20,16,15,857.5,81.5,3.05,15.6,589.5,992.35,765.63
2018,6,20,16,30,841.0,79.0,3.0,15.3,541.0,971.95,754.47
2018,6,20,16,45,819.0,75.5,2.95,15.0,490.0,953.92,744.97
2018,6,20,17,0,797.0,72.0,2.9,14.7,439.0,920.55,724.47
2018,6,20,17,15,767.0,68.5,2.85,14.25,387.5,876.75,696.56
2018,6,20,17,30,737.0,65.0,2.8,13.8,336.0,830.95,666.38
2018,6,20,17,45,694.5,60.5,2.75,13.4,285.0,770.32,623.84
2018,6,20,18,0,652.0,56.0,2.7,13.0,234.0,708.91,578.78
2018,6,20,18,15,588.0,50.5,2.65,12.55,186.0,634.86,521.48
2018,6,20,18,30,524.0,45.0,2.6,12.1,138.0,555.79,456.81
2018,6,20,18,45,422.0,37.0,2.5,11.7,97.0,444.57,362.16
2018,6,20,19,0,320.0,29.0,2.4,11.3,56.0,338.31,250.03
2018,6,20,19,15,182.5,17.5,2.4,11.05,31.0,149.73,0.0
2018,6,20,19,30,45.0,6.0,2.4,10.8,6.0,36.52,0.0
2018,6,20,19,45,22.5,3.0,2.35,10.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,21,4,45,61.0,6.5,2.1,9.75,8.0,0.0,0.0
2018,6,21,5,0,122.0,13.0,2.1,9.9,16.0,10.23,0.0
2018,6,21,5,15,265.0,23.5,2.15,10.15,48.5,19.42,6.67
2018,6,21,5,30,408.0,34.0,2.2,10.4,81.0,28.28,18.87
2018,6,21,5,45,485.0,40.5,2.25,10.6,123.0,33.63,24.38
2018,6,21,6,0,562.0,47.0,2.3,10.8,165.0,39.09,29.65
2018,6,21,6,15,492.5,61.0,2.3,11.15,184.5,48.71,38.47
2018,6,21,6,30,423.0,75.0,2.3,11.5,204.0,57.53,46.39
2018,6,21,6,45,425.5,89.0,2.3,11.85,239.0,65.15,53.08
2018,6,21,7,0,428.0,103.0,2.3,12.2,274.0,73.77,60.52
2018,6,21,7,15,524.0,109.0,2.25,12.65,346.5,79.46,65.22
2018,6,21,7,30,620.0,115.0,2.2,13.1,419.0,83.87,68.73
2018,6,21,7,45,743.5,96.0,2.2,13.5,498.5,79.17,64.26
2018,6,21,8,0,867.0,77.0,2.2,13.9,578.0,77.08,62.12
2018,6,21,8,15,882.0,79.5,2.2,14.3,625.5,79.41,63.84
2018,6,21,8,30,897.0,82.0,2.2,14.7,673.0,81.59,65.42
2018,6,21,8,45,908.5,84.0,2.2,15.15,717.0,83.22,66.52
2018,6,21,9,0,920.0,86.0,2.2,15.6,761.0,84.7,67.49
2018,6,21,9,15,931.0,86.0,2.15,15.95,800.5,84.89,67.4
2018,6,21,9,30,942.0,86.0,2.1,16.3,840.0,84.99,67.26
2018,6,21,9,45,950.5,86.5,2.1,16.7,874.5,116.14,68.18
2018,6,21,10,0,959.0,87.0,2.1,17.1,909.0,173.2,95.97
2018,6,21,10,15,964.5,87.5,2.1,17.45,936.5,230.8,137.24
2018,6,21,10,30,970.0,88.0,2.1,17.8,964.0,288.95,185.29
2018,6,21,10,45,973.5,89.0,2.1,18.15,985.0,347.15,235.91
2018,6,21,11,0,977.0,90.0,2.1,18.5,1006.0,405.24,286.76
2018,6,21,11,15,979.5,90.5,2.15,18.65,1020.0,462.31,336.41
2018,6,21,11,30,982.0,91.0,2.2,18.8,1034.0,518.77,384.4
2018,6,21,11,45,982.5,91.5,2.25,19.0,1040.0,573.4,429.62
2018,6,21,12,0,983.0,92.0,2.3,19.2,1046.0,626.84,472.6
2018,6,21,12,15,979.5,94.5,2.35,19.25,1044.0,677.92,512.89
2018,6,21,12,30,976.0,97.0,2.4,19.3,1042.0,727.12,550.78
2018,6,21,12,45,970.5,99.5,2.5,19.4,1032.5,772.82,585.51
2018,6,21,13,0,965.0,102.0,2.6,19.5,1023.0,816.01,617.36
2018,6,21,13,15,963.5,101.0,2.65,19.45,1007.5,856.67,645.75
2018,6,21,13,30,962.0,100.0,2.7,19.4,992.0,894.52,672.16
2018,6,21,13,45,958.5,98.5,2.75,19.4,969.0,927.2,694.92
2018,6,21,14,0,955.0,97.0,2.8,19.4,946.0,956.58,715.54
2018,6,21,14,15,949.5,95.5,2.8,19.3,916.5,980.72,732.59
2018,6,21,14,30,944.0,94.0,2.8,19.2,887.0,1001.29,747.39
2018,6,21,14,45,937.0,92.5,2.8,19.1,851.5,1016.79,759.0
2018,6,21,15,0,930.0,91.0,2.8,19.0,816.0,1028.59,768.35
2018,6,21,15,15,919.5,89.5,2.8,19.0,775.0,1033.2,772.86
2018,6,21,15,30,909.0,88.0,2.8,19.0,734.0,1034.08,775.15
2018,6,21,15,45,897.0,85.5,2.75,18.65,689.0,1028.6,773.95
2018,6,21,16,0,885.0,83.0,2.7,18.3,644.0,1019.5,770.55
2018,6,21,16,15,870.0,80.0,2.65,18.1,596.0,1003.24,762.03
2018,6,21,16,30,855.0,77.0,2.6,17.9,548.0,983.66,751.38
2018,6,21,16,45,832.5,74.5,2.55,17.65,497.0,966.3,742.4
2018,6,21,17,0,810.0,72.0,2.5,17.4,446.0,933.68,722.73
2018,6,21,17,15,779.0,68.5,2.45,16.95,393.5,888.73,694.66
2018,6,21,17,30,748.0,65.0,2.4,16.5,341.0,841.77,664.37
2018,6,21,17,45,704.0,60.5,2.35,16.05,289.0,779.51,621.68
2018,6,21,18,0,660.0,56.0,2.3,15.6,237.0,716.51,576.49
2018,6,21,18,15,594.0,51.0,2.15,14.9,188.5,641.16,519.22
2018,6,21,18,30,528.0,46.0,2.0,14.2,140.0,560.79,454.73
2018,6,21,18,45,422.5,38.0,1.9,13.55,98.5,446.34,359.56
2018,6,21,19,0,317.0,30.0,1.8,12.9,57.0,337.18,247.89
2018,6,21,19,15,179.5,18.0,1.75,12.5,31.5,147.98,0.0
2018,6,21,19,30,42.0,6.0,1.7,12.1,6.0,34.42,0.0
2018,6,21,19,45,21.0,3.0,1.65,11.75,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,4,45,49.0,7.0,1.35,10.0,8.0,0.0,0.0
2018,6,22,5,0,98.0,14.0,1.3,10.3,16.0,11.02,0.0
2018,6,22,5,15,234.0,25.5,1.25,10.8,47.5,21.06,7.44
2018,6,22,5,30,370.0,37.0,1.2,11.3,79.0,30.62,20.82
2018,6,22,5,45,462.0,44.5,1.2,11.8,123.0,36.7,26.99
2018,6,22,6,0,554.0,52.0,1.2,12.3,167.0,42.92,32.9
2018,6,22,6,15,612.5,57.0,1.15,12.85,216.5,46.99,36.68
2018,6,22,6,30,671.0,62.0,1.1,13.4,266.0,51.16,40.37
2018,6,22,6,45,711.0,66.5,1.05,14.0,318.0,59.21,47.36
2018,6,22,7,0,751.0,71.0,1.0,14.6,370.0,63.01,50.46
2018,6,22,7,15,780.0,74.5,1.0,15.3,422.0,65.85,52.62
2018,6,22,7,30,809.0,78.0,1.0,16.0,474.0,68.64,54.71
2018,6,22,7,45,830.5,81.0,0.95,16.7,525.0,70.88,56.28
2018,6,22,8,0,852.0,84.0,0.9,17.4,576.0,81.12,64.7
2018,6,22,8,15,868.5,86.5,0.9,18.05,624.0,83.37,66.21
2018,6,22,8,30,885.0,89.0,0.9,18.7,672.0,85.46,67.6
2018,6,22,8,45,897.5,91.5,0.9,19.35,716.5,87.28,68.76
2018,6,22,9,0,910.0,94.0,0.9,20.0,761.0,88.94,69.78
2018,6,22,9,15,919.0,96.0,0.95,20.6,800.5,90.03,70.37
2018,6,22,9,30,928.0,98.0,1.0,21.2,840.0,90.97,70.83
2018,6,22,9,45,934.0,100.5,1.05,21.8,874.0,121.73,71.82
2018,6,22,10,0,940.0,103.0,1.1,22.4,908.0,178.83,98.9
2018,6,22,10,15,945.0,104.5,1.2,22.85,935.5,236.05,138.61
2018,6,22,10,30,950.0,106.0,1.3,23.3,963.0,293.8,184.81
2018,6,22,10,45,954.5,106.0,1.35,23.8,984.0,350.85,232.76
2018,6,22,11,0,959.0,106.0,1.4,24.3,1005.0,407.91,281.0
2018,6,22,11,15,961.0,107.0,1.45,24.6,1018.5,464.39,328.3
2018,6,22,11,30,963.0,108.0,1.5,24.9,1032.0,520.27,373.92
2018,6,22,11,45,964.0,107.5,1.55,25.2,1038.0,573.88,416.59
2018,6,22,12,0,965.0,107.0,1.6,25.5,1044.0,626.38,457.13
2018,6,22,12,15,964.0,107.5,1.7,25.55,1042.5,677.07,495.98
2018,6,22,12,30,963.0,108.0,1.8,25.6,1041.0,726.08,532.74
2018,6,22,12,45,960.0,109.0,1.9,25.7,1032.0,772.15,566.59
2018,6,22,13,0,957.0,110.0,2.0,25.8,1023.0,815.87,598.03
2018,6,22,13,15,954.0,109.5,2.05,25.7,1007.0,855.77,625.03
2018,6,22,13,30,951.0,109.0,2.1,25.6,991.0,892.81,650.11
2018,6,22,13,45,945.5,108.0,2.2,25.55,967.0,924.21,671.88
2018,6,22,14,0,940.0,107.0,2.3,25.5,943.0,952.25,691.6
2018,6,22,14,15,933.5,106.0,2.35,25.3,913.5,975.93,708.54
2018,6,22,14,30,927.0,105.0,2.4,25.1,884.0,996.07,723.38
2018,6,22,14,45,918.5,103.5,2.45,24.9,848.0,1010.16,734.52
2018,6,22,15,0,910.0,102.0,2.5,24.7,812.0,1020.55,743.52
2018,6,22,15,15,899.0,100.0,2.5,24.7,771.0,1024.21,747.29
2018,6,22,15,30,888.0,98.0,2.5,24.7,730.0,1024.17,748.91
2018,6,22,15,45,873.5,95.5,2.55,24.15,684.0,1016.35,747.82
2018,6,22,16,0,859.0,93.0,2.6,23.6,638.0,1004.99,744.59
2018,6,22,16,15,840.0,91.0,2.55,23.2,589.5,999.33,743.82
2018,6,22,16,30,821.0,89.0,2.5,22.8,541.0,977.18,732.13
2018,6,22,16,45,796.5,85.0,2.45,22.4,489.5,943.8,712.96
2018,6,22,17,0,772.0,81.0,2.4,22.0,438.0,907.63,691.66
2018,6,22,17,15,739.0,77.0,2.35,21.35,386.0,860.58,662.97
2018,6,22,17,30,706.0,73.0,2.3,20.7,334.0,818.25,636.73
2018,6,22,17,45,660.0,68.0,2.2,20.0,283.0,754.98,593.96
2018,6,22,18,0,614.0,63.0,2.1,19.3,232.0,691.39,549.07
2018,6,22,18,15,545.0,56.5,1.95,18.35,183.5,605.37,484.99
2018,6,22,18,30,476.0,50.0,1.8,17.4,135.0,521.26,418.85
2018,6,22,18,45,369.5,40.5,1.65,16.45,94.5,405.42,323.94
2018,6,22,19,0,263.0,31.0,1.5,15.5,54.0,295.71,216.12
2018,6,22,19,15,146.5,18.0,1.5,15.1,29.5,123.46,0.0
2018,6,22,19,30,30.0,5.0,1.5,14.7,5.0,25.17,0.0
2018,6,22,19,45,15.0,2.5,1.45,14.25,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
