Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,23,4,45,39.5,6.0,1.15,11.5,7.0,0.0,0.0
2018,6,23,5,0,79.0,12.0,1.1,11.7,14.0,9.44,0.0
2018,6,23,5,15,206.5,24.5,1.1,12.15,44.5,20.13,6.52
2018,6,23,5,30,334.0,37.0,1.1,12.6,75.0,30.46,20.53
2018,6,23,5,45,429.5,44.5,1.1,13.05,118.0,36.49,26.65
2018,6,23,6,0,525.0,52.0,1.1,13.5,161.0,42.67,32.51
2018,6,23,6,15,587.0,58.0,1.05,14.15,210.5,47.48,36.92
2018,6,23,6,30,649.0,64.0,1.0,14.8,260.0,52.34,41.19
2018,6,23,6,45,693.5,67.0,1.0,15.45,311.5,59.34,47.2
2018,6,23,7,0,738.0,70.0,1.0,16.1,363.0,62.04,49.31
2018,6,23,7,15,769.0,73.0,1.05,16.95,415.0,64.56,51.15
2018,6,23,7,30,800.0,76.0,1.1,17.8,467.0,67.06,52.94
2018,6,23,7,45,823.5,78.0,1.2,18.65,517.5,68.69,53.96
2018,6,23,8,0,847.0,80.0,1.3,19.5,568.0,78.48,61.93
2018,6,23,8,15,864.0,82.0,1.35,20.2,616.0,80.48,63.23
2018,6,23,8,30,881.0,84.0,1.4,20.9,664.0,82.35,64.42
2018,6,23,8,45,894.5,85.5,1.45,21.6,708.0,83.69,65.18
2018,6,23,9,0,908.0,87.0,1.5,22.3,752.0,84.9,65.83
2018,6,23,9,15,918.0,87.5,1.55,22.9,791.0,85.31,65.86
2018,6,23,9,30,928.0,88.0,1.6,23.5,830.0,85.62,65.82
2018,6,23,9,45,937.0,88.5,1.65,24.05,864.5,114.64,66.07
2018,6,23,10,0,946.0,89.0,1.7,24.6,899.0,171.0,92.14
2018,6,23,10,15,950.5,90.5,1.7,25.1,926.0,228.29,131.64
2018,6,23,10,30,955.0,92.0,1.7,25.6,953.0,286.04,177.62
2018,6,23,10,45,958.5,92.5,1.75,26.1,973.5,343.16,225.58
2018,6,23,11,0,962.0,93.0,1.8,26.6,994.0,400.18,273.77
2018,6,23,11,15,964.0,94.0,1.85,26.85,1008.0,456.62,321.11
2018,6,23,11,30,966.0,95.0,1.9,27.1,1022.0,512.43,366.8
2018,6,23,11,45,966.5,95.5,1.9,27.35,1028.0,566.34,409.6
2018,6,23,12,0,967.0,96.0,1.9,27.6,1034.0,619.1,450.19
2018,6,23,12,15,966.0,96.5,1.95,27.6,1033.0,669.62,488.69
2018,6,23,12,30,965.0,97.0,2.0,27.6,1032.0,718.43,525.03
2018,6,23,12,45,962.0,98.0,2.05,27.65,1023.0,764.28,558.41
2018,6,23,13,0,959.0,99.0,2.1,27.7,1014.0,807.77,589.07
2018,6,23,13,15,956.0,98.5,2.15,27.55,998.0,847.41,615.93
2018,6,23,13,30,953.0,98.0,2.2,27.4,982.0,884.18,640.88
2018,6,23,13,45,948.0,97.5,2.2,27.3,959.0,916.2,662.17
2018,6,23,14,0,943.0,97.0,2.2,27.2,936.0,944.93,681.36
2018,6,23,14,15,936.5,96.0,2.2,27.05,906.5,968.41,697.4
2018,6,23,14,30,930.0,95.0,2.2,26.9,877.0,988.34,711.31
2018,6,23,14,45,922.0,93.5,2.2,26.7,841.5,1002.7,721.98
2018,6,23,15,0,914.0,92.0,2.2,26.5,806.0,1013.38,730.52
2018,6,23,15,15,903.5,90.0,2.2,26.5,765.0,1017.33,734.41
2018,6,23,15,30,893.0,88.0,2.2,26.5,724.0,1017.57,736.18
2018,6,23,15,45,880.0,86.5,2.15,25.95,680.0,1012.24,735.61
2018,6,23,16,0,867.0,85.0,2.1,25.4,636.0,1003.42,732.99
2018,6,23,16,15,850.0,83.0,2.0,25.0,588.0,986.53,724.25
2018,6,23,16,30,833.0,81.0,1.9,24.6,540.0,979.08,721.77
2018,6,23,16,45,810.0,77.5,1.85,24.2,489.0,947.74,704.15
2018,6,23,17,0,787.0,74.0,1.8,23.8,438.0,913.61,684.66
2018,6,23,17,15,755.5,70.5,1.7,23.05,386.5,868.58,657.68
2018,6,23,17,30,724.0,67.0,1.6,22.3,335.0,821.59,628.58
2018,6,23,17,45,680.5,62.5,1.55,21.55,284.0,760.31,588.73
2018,6,23,18,0,637.0,58.0,1.5,20.8,233.0,705.61,551.65
2018,6,23,18,15,571.0,52.0,1.4,19.8,185.0,622.56,491.39
2018,6,23,18,30,505.0,46.0,1.3,18.8,137.0,541.49,429.1
2018,6,23,18,45,401.0,38.0,1.2,17.85,96.5,429.05,338.54
2018,6,23,19,0,297.0,30.0,1.1,16.9,56.0,322.67,234.1
2018,6,23,19,15,168.0,18.0,1.1,16.4,31.0,139.58,0.0
2018,6,23,19,30,39.0,6.0,1.1,15.9,6.0,32.34,0.0
2018,6,23,19,45,19.5,3.0,1.1,15.45,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,1.65,11.8,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,1.7,12.0,13.0,8.65,0.0
2018,6,24,5,15,175.0,24.5,1.75,12.35,41.0,18.65,5.31
2018,6,24,5,30,278.0,38.0,1.8,12.7,69.0,28.98,19.21
2018,6,24,5,45,350.0,49.0,1.85,13.0,108.0,39.65,29.41
2018,6,24,6,0,422.0,60.0,1.9,13.3,147.0,48.12,37.36
2018,6,24,6,15,367.5,76.0,1.9,13.7,166.5,56.22,44.75
2018,6,24,6,30,313.0,92.0,1.9,14.1,186.0,65.93,53.36
2018,6,24,6,45,333.0,108.5,1.95,14.45,225.5,76.37,62.44
2018,6,24,7,0,353.0,125.0,2.0,14.8,265.0,86.4,70.98
2018,6,24,7,15,436.0,130.0,2.0,15.25,326.5,90.12,73.86
2018,6,24,7,30,519.0,135.0,2.0,15.7,388.0,93.98,76.8
2018,6,24,7,45,597.0,132.5,2.05,16.1,453.5,93.26,75.78
2018,6,24,8,0,675.0,130.0,2.1,16.5,519.0,91.63,74.0
2018,6,24,8,15,731.0,124.0,2.1,16.85,577.0,87.78,70.36
2018,6,24,8,30,787.0,118.0,2.1,17.2,635.0,91.49,73.22
2018,6,24,8,45,802.5,120.5,2.1,17.5,678.5,92.07,73.42
2018,6,24,9,0,818.0,123.0,2.1,17.8,722.0,92.57,73.56
2018,6,24,9,15,831.5,125.0,2.1,18.15,762.0,92.62,73.34
2018,6,24,9,30,845.0,127.0,2.1,18.5,802.0,92.59,73.06
2018,6,24,9,45,857.0,127.5,2.1,18.8,836.5,128.69,80.82
2018,6,24,10,0,869.0,128.0,2.1,19.1,871.0,181.45,105.62
2018,6,24,10,15,876.0,129.5,2.1,19.35,899.0,235.31,143.43
2018,6,24,10,30,883.0,131.0,2.1,19.6,927.0,289.95,187.82
2018,6,24,10,45,887.5,132.5,2.1,19.8,948.0,344.44,234.67
2018,6,24,11,0,892.0,134.0,2.1,20.0,969.0,399.06,282.06
2018,6,24,11,15,895.0,133.5,2.1,20.05,982.0,451.88,327.72
2018,6,24,11,30,898.0,133.0,2.1,20.1,995.0,504.27,372.02
2018,6,24,11,45,899.5,134.0,2.1,20.2,1002.0,556.24,414.68
2018,6,24,12,0,901.0,135.0,2.1,20.3,1009.0,607.39,455.46
2018,6,24,12,15,904.0,132.5,2.1,20.3,1009.0,656.15,493.59
2018,6,24,12,30,907.0,130.0,2.1,20.3,1009.0,703.64,529.82
2018,6,24,12,45,909.5,127.0,2.1,20.3,1002.0,748.82,563.59
2018,6,24,13,0,912.0,124.0,2.1,20.3,995.0,792.02,595.28
2018,6,24,13,15,908.0,123.5,2.1,20.25,978.5,829.88,621.51
2018,6,24,13,30,904.0,123.0,2.1,20.2,962.0,864.92,645.4
2018,6,24,13,45,898.5,121.5,2.1,20.15,938.5,894.82,665.79
2018,6,24,14,0,893.0,120.0,2.1,20.1,915.0,921.47,684.07
2018,6,24,14,15,885.5,119.0,2.1,19.9,885.5,943.42,699.71
2018,6,24,14,30,878.0,118.0,2.1,19.7,856.0,961.91,713.23
2018,6,24,14,45,868.5,116.5,2.1,19.55,821.0,974.48,722.87
2018,6,24,15,0,859.0,115.0,2.1,19.4,786.0,983.48,730.39
2018,6,24,15,15,847.5,113.0,2.1,19.4,746.0,986.4,733.7
2018,6,24,15,30,836.0,111.0,2.1,19.4,706.0,999.79,744.15
2018,6,24,15,45,820.0,108.0,2.05,18.9,661.0,989.91,740.13
2018,6,24,16,0,804.0,105.0,2.0,18.4,616.0,976.49,734.12
2018,6,24,16,15,783.5,101.5,2.0,18.05,567.5,954.48,722.64
2018,6,24,16,30,763.0,98.0,2.0,17.7,519.0,929.27,709.02
2018,6,24,16,45,736.5,94.5,2.0,17.4,469.5,895.01,688.91
2018,6,24,17,0,710.0,91.0,2.0,17.1,420.0,865.09,671.55
2018,6,24,17,15,676.0,86.0,1.95,16.65,369.5,817.24,640.9
2018,6,24,17,30,642.0,81.0,1.9,16.2,319.0,767.82,608.33
2018,6,24,17,45,595.0,75.0,1.9,15.8,269.5,703.53,563.84
2018,6,24,18,0,548.0,69.0,1.9,15.4,220.0,639.02,517.16
2018,6,24,18,15,482.5,61.0,1.8,14.95,174.0,555.72,453.02
2018,6,24,18,30,417.0,53.0,1.7,14.5,128.0,474.24,387.13
2018,6,24,18,45,323.5,42.0,1.65,14.1,89.5,369.23,299.02
2018,6,24,19,0,230.0,31.0,1.6,13.7,51.0,272.31,201.61
2018,6,24,19,15,129.5,18.0,1.55,13.5,28.0,110.91,0.0
2018,6,24,19,30,29.0,5.0,1.5,13.3,5.0,24.49,0.0
2018,6,24,19,45,14.5,2.5,1.45,13.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,25,4,45,10.0,2.5,1.75,11.55,2.5,0.0,0.0
2018,6,25,5,0,20.0,5.0,1.8,11.6,5.0,3.93,0.0
2018,6,25,5,15,42.0,11.5,1.85,11.8,15.0,9.02,0.0
2018,6,25,5,30,64.0,18.0,1.9,12.0,25.0,14.05,6.43
2018,6,25,5,45,76.0,24.0,2.0,12.2,36.5,18.61,10.89
2018,6,25,6,0,88.0,30.0,2.1,12.4,48.0,23.1,15.12
2018,6,25,6,15,44.0,32.0,2.05,12.65,41.0,25.32,17.22
2018,6,25,6,30,0.0,34.0,2.0,12.9,34.0,25.93,17.78
2018,6,25,6,45,0.0,43.0,1.95,13.15,43.0,32.85,23.96
2018,6,25,7,0,0.0,52.0,1.9,13.4,52.0,39.79,30.06
2018,6,25,7,15,0.0,79.5,1.85,13.85,79.5,61.08,48.76
2018,6,25,7,30,0.0,107.0,1.8,14.3,107.0,80.82,65.77
2018,6,25,7,45,0.5,125.0,1.7,14.75,125.5,93.65,76.53
2018,6,25,8,0,1.0,143.0,1.6,15.2,144.0,106.34,87.02
2018,6,25,8,15,6.5,170.0,1.6,15.6,174.5,124.93,102.43
2018,6,25,8,30,12.0,197.0,1.6,16.0,205.0,143.18,117.34
2018,6,25,8,45,20.0,227.0,1.6,16.4,241.0,163.04,133.41
2018,6,25,9,0,28.0,257.0,1.6,16.8,277.0,170.32,138.86
2018,6,25,9,15,140.5,273.0,1.65,17.2,384.0,170.74,138.68
2018,6,25,9,30,253.0,289.0,1.7,17.6,491.0,165.37,133.78
2018,6,25,9,45,524.5,221.5,1.75,17.95,662.5,137.83,95.16
2018,6,25,10,0,796.0,154.0,1.8,18.3,834.0,177.31,105.55
2018,6,25,10,15,842.0,139.5,1.85,18.55,879.5,233.48,143.78
2018,6,25,10,30,888.0,125.0,1.9,18.8,925.0,287.07,185.76
2018,6,25,10,45,893.0,125.5,1.95,19.0,946.0,341.36,232.62
2018,6,25,11,0,898.0,126.0,2.0,19.2,967.0,395.8,280.1
2018,6,25,11,15,902.0,126.0,2.1,19.25,981.0,449.52,326.82
2018,6,25,11,30,906.0,126.0,2.2,19.3,995.0,502.91,372.36
2018,6,25,11,45,908.5,126.0,2.25,19.35,1002.5,555.07,415.69
2018,6,25,12,0,911.0,126.0,2.3,19.4,1010.0,606.43,457.25
2018,6,25,12,15,915.5,123.0,2.35,19.35,1010.5,656.01,496.65
2018,6,25,12,30,920.0,120.0,2.4,19.3,1011.0,704.37,534.26
2018,6,25,12,45,924.5,115.5,2.45,19.2,1004.5,750.08,569.35
2018,6,25,13,0,929.0,111.0,2.5,19.1,998.0,793.82,602.45
2018,6,25,13,15,926.5,110.0,2.55,19.05,982.5,832.72,629.76
2018,6,25,13,30,924.0,109.0,2.6,19.0,967.0,868.85,655.13
2018,6,25,13,45,920.5,107.5,2.65,18.9,944.5,900.72,677.73
2018,6,25,14,0,917.0,106.0,2.7,18.8,922.0,929.41,698.25
2018,6,25,14,15,912.0,104.0,2.7,18.65,893.5,952.96,715.12
2018,6,25,14,30,907.0,102.0,2.7,18.5,865.0,973.04,729.81
2018,6,25,14,45,899.5,100.5,2.75,18.35,830.5,987.72,741.51
2018,6,25,15,0,892.0,99.0,2.8,18.2,796.0,998.81,751.03
2018,6,25,15,15,881.0,97.0,2.8,18.2,755.5,1002.27,754.77
2018,6,25,15,30,870.0,95.0,2.8,18.2,715.0,1002.08,756.31
2018,6,25,15,45,858.0,92.0,2.8,17.75,671.0,996.15,755.47
2018,6,25,16,0,846.0,89.0,2.8,17.3,627.0,986.72,752.45
2018,6,25,16,15,831.0,85.5,2.8,17.0,580.0,970.22,744.31
2018,6,25,16,30,816.0,82.0,2.8,16.7,533.0,963.16,742.79
2018,6,25,16,45,795.0,78.5,2.75,16.4,483.5,934.08,725.47
2018,6,25,17,0,774.0,75.0,2.7,16.1,434.0,902.2,706.16
2018,6,25,17,15,743.5,71.5,2.7,15.7,383.0,858.41,678.57
2018,6,25,17,30,713.0,68.0,2.7,15.3,332.0,812.65,648.74
2018,6,25,17,45,671.0,63.0,2.7,14.9,282.0,752.41,606.92
2018,6,25,18,0,629.0,58.0,2.7,14.5,232.0,698.7,568.09
2018,6,25,18,15,564.5,52.5,2.65,14.05,184.5,617.94,505.89
2018,6,25,18,30,500.0,47.0,2.6,13.6,137.0,538.96,441.69
2018,6,25,18,45,399.5,38.5,2.6,13.15,96.5,428.8,348.84
2018,6,25,19,0,299.0,30.0,2.6,12.7,56.0,324.85,243.07
2018,6,25,19,15,169.5,18.0,2.55,12.45,31.0,140.89,0.0
2018,6,25,19,30,40.0,6.0,2.5,12.2,6.0,33.1,0.0
2018,6,25,19,45,20.0,3.0,2.45,11.9,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,4,45,43.5,6.0,2.05,10.05,7.0,0.0,0.0
2018,6,26,5,0,87.0,12.0,2.1,10.3,14.0,9.44,0.0
2018,6,26,5,15,221.5,24.5,2.1,10.75,45.0,20.23,5.5
2018,6,26,5,30,356.0,37.0,2.1,11.2,76.0,30.61,20.67
2018,6,26,5,45,452.0,44.5,2.1,11.65,120.0,36.68,26.92
2018,6,26,6,0,548.0,52.0,2.1,12.1,164.0,42.9,32.86
2018,6,26,6,15,609.5,57.0,2.05,12.5,213.5,46.98,36.7
2018,6,26,6,30,671.0,62.0,2.0,12.9,263.0,51.17,40.45
2018,6,26,6,45,713.5,65.5,1.95,13.35,315.0,58.49,46.84
2018,6,26,7,0,756.0,69.0,1.9,13.8,367.0,61.61,49.39
2018,6,26,7,15,785.5,72.5,1.9,14.3,419.5,64.52,51.68
2018,6,26,7,30,815.0,76.0,1.9,14.8,472.0,67.38,53.9
2018,6,26,7,45,837.5,78.0,1.85,15.3,523.0,69.02,55.01
2018,6,26,8,0,860.0,80.0,1.8,15.8,574.0,78.78,63.15
2018,6,26,8,15,876.5,82.0,1.85,16.25,622.0,80.79,64.54
2018,6,26,8,30,893.0,84.0,1.9,16.7,670.0,82.67,65.84
2018,6,26,8,45,906.0,85.5,1.9,17.15,714.5,84.03,66.68
2018,6,26,9,0,919.0,87.0,1.9,17.6,759.0,85.25,67.43
2018,6,26,9,15,926.5,90.0,1.95,17.95,798.5,87.0,68.65
2018,6,26,9,30,934.0,93.0,2.0,18.3,838.0,88.54,69.72
2018,6,26,9,45,938.5,96.0,2.05,18.7,871.5,115.96,70.03
2018,6,26,10,0,943.0,99.0,2.1,19.1,905.0,173.35,96.74
2018,6,26,10,15,949.0,100.0,2.15,19.25,933.0,230.61,136.77
2018,6,26,10,30,955.0,101.0,2.2,19.4,961.0,288.5,184.01
2018,6,26,10,45,959.0,101.5,2.25,19.6,982.0,345.95,233.72
2018,6,26,11,0,963.0,102.0,2.3,19.8,1003.0,403.37,283.97
2018,6,26,11,15,965.5,102.5,2.35,19.8,1017.0,459.97,333.28
2018,6,26,11,30,968.0,103.0,2.4,19.8,1031.0,516.0,381.07
2018,6,26,11,45,970.0,102.5,2.45,19.85,1038.0,570.37,426.31
2018,6,26,12,0,972.0,102.0,2.5,19.9,1045.0,623.72,469.52
2018,6,26,12,15,973.0,101.5,2.5,19.85,1044.5,675.24,510.18
2018,6,26,12,30,974.0,101.0,2.5,19.8,1044.0,725.21,548.66
2018,6,26,12,45,974.0,99.5,2.55,19.75,1036.0,771.85,584.2
2018,6,26,13,0,974.0,98.0,2.6,19.7,1028.0,816.22,617.04
2018,6,26,13,15,971.5,97.5,2.65,19.6,1012.0,856.96,645.56
2018,6,26,13,30,969.0,97.0,2.7,19.5,996.0,894.83,672.09
2018,6,26,13,45,965.5,95.5,2.7,19.45,973.0,927.89,694.82
2018,6,26,14,0,962.0,94.0,2.7,19.4,950.0,957.63,715.34
2018,6,26,14,15,957.0,92.5,2.75,19.25,921.0,982.59,733.47
2018,6,26,14,30,952.0,91.0,2.8,19.1,892.0,1003.98,749.39
2018,6,26,14,45,944.5,90.0,2.8,18.95,856.5,1019.87,761.38
2018,6,26,15,0,937.0,89.0,2.8,18.8,821.0,1032.05,771.12
2018,6,26,15,15,927.0,87.0,2.8,18.8,780.0,1036.9,775.78
2018,6,26,15,30,917.0,85.0,2.8,18.8,739.0,1037.96,778.19
2018,6,26,15,45,905.0,82.5,2.8,18.35,693.5,1032.69,777.92
2018,6,26,16,0,893.0,80.0,2.8,17.9,648.0,1023.77,775.42
2018,6,26,16,15,876.5,77.5,2.8,17.55,599.0,1006.74,767.29
2018,6,26,16,30,860.0,75.0,2.8,17.2,550.0,986.4,756.99
2018,6,26,16,45,838.5,72.0,2.8,16.9,499.0,957.25,740.41
2018,6,26,17,0,817.0,69.0,2.8,16.6,448.0,937.23,730.04
2018,6,26,17,15,787.0,66.0,2.75,16.15,396.0,894.04,702.89
2018,6,26,17,30,757.0,63.0,2.7,15.7,344.0,848.8,673.63
2018,6,26,17,45,603.0,68.5,2.65,15.25,271.0,702.56,568.37
2018,6,26,18,0,449.0,74.0,2.6,14.8,198.0,554.32,456.75
2018,6,26,18,15,418.5,59.5,2.55,14.3,156.5,497.18,412.01
2018,6,26,18,30,388.0,45.0,2.5,13.8,115.0,440.06,364.08
2018,6,26,18,45,357.5,37.0,2.45,13.3,86.5,392.53,320.34
2018,6,26,19,0,327.0,29.0,2.4,12.8,58.0,346.52,259.16
2018,6,26,19,15,180.0,17.0,2.35,12.5,31.5,148.04,0.0
2018,6,26,19,30,33.0,5.0,2.3,12.2,5.0,27.36,0.0
2018,6,26,19,45,16.5,2.5,2.25,11.9,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,4,45,38.5,5.5,2.1,10.5,6.5,0.0,0.0
2018,6,27,5,0,77.0,11.0,2.1,10.6,13.0,8.65,0.0
2018,6,27,5,15,183.5,22.5,2.1,10.8,39.5,17.2,3.41
2018,6,27,5,30,290.0,34.0,2.1,11.0,66.0,27.79,18.22
2018,6,27,5,45,333.0,43.0,2.15,11.25,97.5,34.67,25.18
2018,6,27,6,0,376.0,52.0,2.2,11.5,129.0,41.41,31.61
2018,6,27,6,15,223.5,68.0,2.15,11.9,117.0,49.29,38.86
2018,6,27,6,30,71.0,84.0,2.1,12.3,105.0,61.41,49.71
2018,6,27,6,45,48.0,100.0,2.05,12.7,115.5,73.37,60.23
2018,6,27,7,0,25.0,116.0,2.0,13.1,126.0,83.88,69.25
2018,6,27,7,15,55.0,153.5,2.0,13.55,179.0,107.78,89.83
2018,6,27,7,30,85.0,191.0,2.0,14.0,232.0,130.63,109.12
2018,6,27,7,45,201.5,205.0,2.0,14.4,316.5,137.2,114.16
2018,6,27,8,0,318.0,219.0,2.0,14.8,401.0,140.88,116.72
2018,6,27,8,15,500.0,185.5,2.0,15.2,500.0,119.09,97.61
2018,6,27,8,30,682.0,152.0,2.0,15.6,599.0,101.35,82.08
2018,6,27,8,45,796.5,121.0,2.05,16.0,677.0,92.29,74.03
2018,6,27,9,0,911.0,90.0,2.1,16.4,755.0,86.72,69.0
2018,6,27,9,15,911.5,96.0,2.15,16.7,792.0,89.82,71.4
2018,6,27,9,30,912.0,102.0,2.2,17.0,829.0,92.57,73.49
2018,6,27,9,45,907.5,111.0,2.25,17.25,860.0,120.87,75.52
2018,6,27,10,0,903.0,120.0,2.3,17.5,891.0,178.71,103.35
2018,6,27,10,15,910.5,121.0,2.35,17.7,919.5,234.26,142.16
2018,6,27,10,30,918.0,122.0,2.4,17.9,948.0,290.62,188.19
2018,6,27,10,45,924.0,121.5,2.45,18.05,969.5,346.34,236.59
2018,6,27,11,0,930.0,121.0,2.5,18.2,991.0,402.27,285.81
2018,6,27,11,15,934.0,121.5,2.55,18.2,1006.0,458.0,334.6
2018,6,27,11,30,938.0,122.0,2.6,18.2,1021.0,513.4,382.11
2018,6,27,11,45,941.0,120.5,2.65,18.2,1028.0,566.52,426.76
2018,6,27,12,0,944.0,119.0,2.7,18.2,1035.0,618.76,469.56
2018,6,27,12,15,944.0,119.0,2.75,18.1,1034.0,669.15,510.06
2018,6,27,12,30,944.0,119.0,2.8,18.0,1033.0,718.02,548.48
2018,6,27,12,45,941.5,119.5,2.85,17.9,1024.5,763.72,583.81
2018,6,27,13,0,939.0,120.0,2.9,17.8,1016.0,807.17,616.88
2018,6,27,13,15,938.0,117.5,2.95,17.7,1000.5,846.84,645.35
2018,6,27,13,30,937.0,115.0,3.0,17.6,985.0,883.7,671.57
2018,6,27,13,45,934.0,113.0,3.0,17.45,962.5,916.32,694.65
2018,6,27,14,0,931.0,111.0,3.0,17.3,940.0,945.72,715.57
2018,6,27,14,15,926.0,108.5,3.05,17.15,910.5,969.47,733.13
2018,6,27,14,30,921.0,106.0,3.1,17.0,881.0,989.66,748.47
2018,6,27,14,45,915.0,103.0,3.1,16.8,846.0,1004.78,760.29
2018,6,27,15,0,909.0,100.0,3.1,16.6,811.0,1016.21,769.83
2018,6,27,15,15,898.5,98.0,3.1,16.6,770.0,1020.56,774.22
2018,6,27,15,30,888.0,96.0,3.1,16.6,729.0,1021.21,776.36
2018,6,27,15,45,876.0,93.0,3.15,16.05,684.5,1015.55,776.47
2018,6,27,16,0,864.0,90.0,3.2,15.5,640.0,1006.31,774.31
2018,6,27,16,15,848.5,86.0,3.25,15.15,591.5,988.81,765.98
2018,6,27,16,30,833.0,82.0,3.3,14.8,543.0,980.64,764.25
2018,6,27,16,45,810.5,79.0,3.3,14.45,492.5,950.65,746.69
2018,6,27,17,0,788.0,76.0,3.3,14.1,442.0,917.84,727.01
2018,6,27,17,15,756.5,72.5,3.3,13.7,390.0,872.91,698.2
2018,6,27,17,30,725.0,69.0,3.3,13.3,338.0,825.97,667.07
2018,6,27,17,45,680.5,64.0,3.3,12.95,286.5,763.11,622.56
2018,6,27,18,0,636.0,59.0,3.3,12.6,235.0,707.09,581.29
2018,6,27,18,15,569.5,53.5,3.25,12.25,187.0,624.3,516.49
2018,6,27,18,30,503.0,48.0,3.2,11.9,139.0,543.28,449.69
2018,6,27,18,45,398.5,39.5,3.15,11.55,98.0,429.48,352.59
2018,6,27,19,0,294.0,31.0,3.1,11.2,57.0,321.78,243.26
2018,6,27,19,15,166.0,18.5,3.05,11.05,31.5,138.83,0.0
2018,6,27,19,30,38.0,6.0,3.0,10.9,6.0,31.72,0.0
2018,6,27,19,45,19.0,3.0,2.95,10.75,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,2.75,11.5,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,2.8,11.6,12.0,8.65,0.0
2018,6,28,5,15,158.5,25.0,2.85,11.8,40.0,18.94,3.75
2018,6,28,5,30,268.0,39.0,2.9,12.0,68.0,29.62,19.64
2018,6,28,5,45,364.5,48.0,3.0,12.25,109.0,39.0,28.86
2018,6,28,6,0,461.0,57.0,3.1,12.5,150.0,46.14,35.66
2018,6,28,6,15,525.5,63.0,3.1,12.85,197.5,50.69,39.94
2018,6,28,6,30,590.0,69.0,3.1,13.2,245.0,55.32,44.09
2018,6,28,6,45,636.5,73.5,3.1,13.5,295.5,58.67,46.97
2018,6,28,7,0,683.0,78.0,3.1,13.8,346.0,62.05,49.79
2018,6,28,7,15,717.5,81.5,3.05,14.15,397.5,69.85,56.42
2018,6,28,7,30,752.0,85.0,3.0,14.5,449.0,72.47,58.43
2018,6,28,7,45,778.5,86.5,3.0,14.8,499.0,73.5,59.05
2018,6,28,8,0,805.0,88.0,3.0,15.1,549.0,74.57,59.69
2018,6,28,8,15,824.5,91.0,3.0,15.35,597.5,76.42,61.04
2018,6,28,8,30,844.0,94.0,3.0,15.6,646.0,87.26,70.12
2018,6,28,8,45,859.5,95.0,3.0,15.85,690.0,88.19,70.63
2018,6,28,9,0,875.0,96.0,3.0,16.1,734.0,89.0,71.07
2018,6,28,9,15,886.0,97.5,3.0,16.25,773.5,89.82,71.56
2018,6,28,9,30,897.0,99.0,3.0,16.4,813.0,90.5,71.94
2018,6,28,9,45,906.0,99.5,3.0,16.6,847.0,113.83,70.66
2018,6,28,10,0,915.0,100.0,3.0,16.8,881.0,168.6,95.44
2018,6,28,10,15,921.0,101.5,3.0,16.95,909.0,224.57,134.77
2018,6,28,10,30,927.0,103.0,3.0,17.1,937.0,281.2,181.44
2018,6,28,10,45,931.0,104.0,3.0,17.3,958.0,337.42,230.7
2018,6,28,11,0,935.0,105.0,3.0,17.5,979.0,393.65,280.61
2018,6,28,11,15,937.5,105.5,3.0,17.5,993.0,448.81,329.42
2018,6,28,11,30,940.0,106.0,3.0,17.5,1007.0,503.44,376.77
2018,6,28,11,45,941.0,106.0,3.0,17.55,1013.0,556.28,421.47
2018,6,28,12,0,942.0,106.0,3.0,17.6,1019.0,608.07,464.1
2018,6,28,12,15,943.0,104.5,3.05,17.6,1018.0,657.58,504.16
2018,6,28,12,30,944.0,103.0,3.1,17.6,1017.0,705.53,542.12
2018,6,28,12,45,943.5,102.0,3.1,17.55,1009.0,751.0,577.31
2018,6,28,13,0,943.0,101.0,3.1,17.5,1001.0,794.27,610.0
2018,6,28,13,15,940.5,100.0,3.15,17.45,985.5,833.53,637.99
2018,6,28,13,30,938.0,99.0,3.2,17.4,970.0,869.97,663.97
2018,6,28,13,45,933.5,98.5,3.25,17.35,947.5,902.18,687.03
2018,6,28,14,0,929.0,98.0,3.3,17.3,925.0,931.19,707.93
2018,6,28,14,15,923.5,97.0,3.3,17.15,896.5,955.49,725.62
2018,6,28,14,30,918.0,96.0,3.3,17.0,868.0,976.33,741.1
2018,6,28,14,45,910.0,95.0,3.3,16.85,833.5,991.26,752.7
2018,6,28,15,0,902.0,94.0,3.3,16.7,799.0,1002.58,762.07
2018,6,28,15,15,891.5,92.0,3.3,16.7,758.5,1006.68,766.3
2018,6,28,15,30,881.0,90.0,3.3,16.7,718.0,1007.11,768.28
2018,6,28,15,45,867.5,87.5,3.3,16.3,673.5,1000.3,766.67
2018,6,28,16,0,854.0,85.0,3.3,15.9,629.0,989.97,762.84
2018,6,28,16,15,835.5,83.5,3.3,15.6,581.5,972.4,753.82
2018,6,28,16,30,817.0,82.0,3.3,15.3,534.0,964.39,751.58
2018,6,28,16,45,793.5,79.0,3.3,15.0,483.5,933.54,733.18
2018,6,28,17,0,770.0,76.0,3.3,14.7,433.0,899.96,712.71
2018,6,28,17,15,737.5,72.5,3.3,14.3,382.0,854.34,683.26
2018,6,28,17,30,705.0,69.0,3.3,13.9,331.0,806.8,651.55
2018,6,28,17,45,658.5,65.0,3.3,13.5,280.5,750.46,611.91
2018,6,28,18,0,612.0,61.0,3.3,13.1,230.0,688.09,565.78
2018,6,28,18,15,543.5,55.0,3.25,12.7,182.5,603.38,499.49
2018,6,28,18,30,475.0,49.0,3.2,12.3,135.0,520.61,431.3
2018,6,28,18,45,369.0,40.5,3.1,11.9,95.0,406.29,333.75
2018,6,28,19,0,263.0,32.0,3.0,11.5,55.0,297.79,225.02
2018,6,28,19,15,147.0,19.0,2.95,11.35,30.5,125.07,0.0
2018,6,28,19,30,31.0,6.0,2.9,11.2,6.0,26.76,0.0
2018,6,28,19,45,15.5,3.0,2.85,11.05,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,1.5,10.55,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,1.5,10.7,13.0,8.65,0.0
2018,6,29,5,15,213.5,22.5,1.45,11.05,42.0,18.53,2.98
2018,6,29,5,30,343.0,34.0,1.4,11.4,71.0,28.07,18.36
2018,6,29,5,45,436.5,41.5,1.35,11.7,113.5,34.17,24.68
2018,6,29,6,0,530.0,49.0,1.3,12.0,156.0,40.41,30.66
2018,6,29,6,15,590.5,54.0,1.25,12.5,204.0,44.53,34.51
2018,6,29,6,30,651.0,59.0,1.2,13.0,252.0,52.77,41.88
2018,6,29,6,45,693.0,63.0,1.15,13.45,303.5,56.26,44.86
2018,6,29,7,0,735.0,67.0,1.1,13.9,355.0,59.77,47.76
2018,6,29,7,15,765.0,70.0,1.05,14.45,406.0,62.33,49.74
2018,6,29,7,30,795.0,73.0,1.0,15.0,457.0,64.88,51.67
2018,6,29,7,45,817.5,75.5,1.0,15.55,507.5,66.89,53.11
2018,6,29,8,0,840.0,78.0,1.0,16.1,558.0,76.99,61.52
2018,6,29,8,15,856.5,80.0,1.05,16.7,605.0,79.01,62.88
2018,6,29,8,30,873.0,82.0,1.1,17.3,652.0,80.89,64.14
2018,6,29,8,45,886.0,83.5,1.15,17.85,696.0,82.25,64.97
2018,6,29,9,0,899.0,85.0,1.2,18.4,740.0,83.48,65.69
2018,6,29,9,15,906.5,88.0,1.3,18.85,779.0,85.25,66.91
2018,6,29,9,30,914.0,91.0,1.4,19.3,818.0,86.82,67.97
2018,6,29,9,45,918.5,94.0,1.5,19.75,851.0,110.61,67.46
2018,6,29,10,0,923.0,97.0,1.6,20.2,884.0,166.87,92.46
2018,6,29,10,15,928.5,98.5,1.65,20.55,912.0,223.18,131.0
2018,6,29,10,30,934.0,100.0,1.7,20.9,940.0,280.1,176.72
2018,6,29,10,45,938.5,100.5,1.8,21.2,961.0,336.55,225.0
2018,6,29,11,0,943.0,101.0,1.9,21.5,982.0,393.05,273.94
2018,6,29,11,15,945.0,101.5,1.95,21.75,995.5,448.41,321.49
2018,6,29,11,30,947.0,102.0,2.0,22.0,1009.0,503.17,367.46
2018,6,29,11,45,948.0,102.0,2.1,22.2,1015.5,556.33,411.21
2018,6,29,12,0,949.0,102.0,2.2,22.4,1022.0,608.43,452.96
2018,6,29,12,15,948.5,102.0,2.25,22.5,1021.0,658.37,491.97
2018,6,29,12,30,948.0,102.0,2.3,22.6,1020.0,706.68,528.81
2018,6,29,12,45,945.0,103.0,2.35,22.65,1011.5,752.16,562.88
2018,6,29,13,0,942.0,104.0,2.4,22.7,1003.0,795.34,594.57
2018,6,29,13,15,939.5,103.0,2.45,22.7,987.5,834.71,621.64
2018,6,29,13,30,937.0,102.0,2.5,22.7,972.0,871.28,646.76
2018,6,29,13,45,933.0,101.0,2.55,22.65,949.5,903.58,669.14
2018,6,29,14,0,929.0,100.0,2.6,22.6,927.0,932.68,689.46
2018,6,29,14,15,923.5,99.0,2.65,22.45,898.5,957.1,707.05
2018,6,29,14,30,918.0,98.0,2.7,22.3,870.0,978.07,722.52
2018,6,29,14,45,911.0,95.5,2.7,22.2,835.0,992.5,733.27
2018,6,29,15,0,904.0,93.0,2.7,22.1,800.0,1003.25,741.83
2018,6,29,15,15,893.5,91.5,2.7,22.1,760.0,1007.96,746.33
2018,6,29,15,30,883.0,90.0,2.7,22.1,720.0,1009.03,748.66
2018,6,29,15,45,871.0,87.0,2.7,21.65,675.5,1003.22,747.96
2018,6,29,16,0,859.0,84.0,2.7,21.2,631.0,993.86,745.1
2018,6,29,16,15,843.0,81.0,2.7,20.85,583.5,976.97,737.04
2018,6,29,16,30,827.0,78.0,2.7,20.5,536.0,956.86,726.87
2018,6,29,16,45,805.0,75.0,2.65,20.1,486.0,939.94,718.55
2018,6,29,17,0,783.0,72.0,2.6,19.7,436.0,907.76,699.55
2018,6,29,17,15,751.5,68.5,2.55,19.15,384.5,862.99,671.79
2018,6,29,17,30,720.0,65.0,2.5,18.6,333.0,816.29,641.88
2018,6,29,17,45,676.5,61.0,2.4,18.05,282.5,755.95,600.46
2018,6,29,18,0,633.0,57.0,2.3,17.5,232.0,701.82,561.81
2018,6,29,18,15,568.5,51.0,2.2,16.75,184.5,620.26,500.51
2018,6,29,18,30,504.0,45.0,2.1,16.0,137.0,540.66,437.3
2018,6,29,18,45,402.0,37.5,1.95,15.25,96.5,430.54,346.02
2018,6,29,19,0,300.0,30.0,1.8,14.5,56.0,326.39,242.2
2018,6,29,19,15,170.0,18.0,1.8,14.2,31.0,141.59,0.0
2018,6,29,19,30,40.0,6.0,1.8,13.9,6.0,33.18,0.0
2018,6,29,19,45,20.0,3.0,1.8,13.55,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,30,4,45,50.5,5.5,1.0,11.3,6.5,0.0,0.0
2018,6,30,5,0,101.0,11.0,1.0,11.6,13.0,8.65,0.0
2018,6,30,5,15,242.5,21.0,1.05,12.1,42.5,17.33,1.74
2018,6,30,5,30,384.0,31.0,1.1,12.6,72.0,25.76,16.25
2018,6,30,5,45,475.0,38.0,1.1,13.1,115.0,31.61,22.27
2018,6,30,6,0,566.0,45.0,1.1,13.6,158.0,37.61,27.95
2018,6,30,6,15,624.0,49.5,1.05,14.25,207.0,44.94,34.62
2018,6,30,6,30,682.0,54.0,1.0,14.9,256.0,49.17,38.36
2018,6,30,6,45,721.5,57.5,1.0,15.55,307.0,52.43,41.09
2018,6,30,7,0,761.0,61.0,1.0,16.2,358.0,55.72,43.76
2018,6,30,7,15,788.5,64.0,1.0,16.95,409.5,58.43,45.84
2018,6,30,7,30,816.0,67.0,1.0,17.7,461.0,68.07,53.88
2018,6,30,7,45,837.0,70.0,1.0,18.4,511.5,71.2,56.2
2018,6,30,8,0,858.0,73.0,1.0,19.1,562.0,74.2,58.39
2018,6,30,8,15,873.5,75.0,1.0,19.75,609.5,76.29,59.81
2018,6,30,8,30,889.0,77.0,1.0,20.4,657.0,78.26,61.12
2018,6,30,8,45,901.0,79.0,1.05,21.0,701.0,79.99,62.25
2018,6,30,9,0,913.0,81.0,1.1,21.6,745.0,81.58,63.26
2018,6,30,9,15,922.0,82.0,1.15,22.1,784.0,82.36,63.63
2018,6,30,9,30,931.0,83.0,1.2,22.6,823.0,83.02,63.91
2018,6,30,9,45,938.0,84.5,1.25,23.05,857.0,105.5,62.79
2018,6,30,10,0,945.0,86.0,1.3,23.5,891.0,162.23,86.97
2018,6,30,10,15,950.0,87.5,1.4,23.8,919.0,219.59,125.57
2018,6,30,10,30,955.0,89.0,1.5,24.1,947.0,277.49,171.49
2018,6,30,10,45,957.5,90.0,1.55,24.35,967.5,334.72,219.83
2018,6,30,11,0,960.0,91.0,1.6,24.6,988.0,391.77,268.61
2018,6,30,11,15,961.5,92.0,1.65,24.75,1001.5,448.05,316.35
2018,6,30,11,30,963.0,93.0,1.7,24.9,1015.0,503.67,362.47
2018,6,30,11,45,963.5,93.5,1.75,25.05,1021.5,557.6,406.06
2018,6,30,12,0,964.0,94.0,1.8,25.2,1028.0,610.4,447.53
2018,6,30,12,15,961.5,95.5,1.85,25.2,1026.5,660.78,486.38
2018,6,30,12,30,959.0,97.0,1.9,25.2,1025.0,709.4,522.97
2018,6,30,12,45,954.5,99.0,1.95,25.2,1016.0,755.0,556.63
2018,6,30,13,0,950.0,101.0,2.0,25.2,1007.0,798.22,587.81
2018,6,30,13,15,947.0,100.5,2.0,25.15,991.5,837.9,614.28
2018,6,30,13,30,944.0,100.0,2.0,25.1,976.0,874.74,638.76
2018,6,30,13,45,939.0,99.0,2.0,25.0,953.0,906.42,659.93
2018,6,30,14,0,934.0,98.0,2.0,24.9,930.0,934.8,679.0
2018,6,30,14,15,927.5,97.0,2.0,24.8,900.5,958.44,695.07
2018,6,30,14,30,921.0,96.0,2.0,24.7,871.0,978.55,709.0
2018,6,30,14,45,912.0,95.5,2.0,24.55,836.0,993.21,719.75
2018,6,30,15,0,903.0,95.0,2.0,24.4,801.0,1004.25,728.38
2018,6,30,15,15,892.5,93.0,2.0,24.4,760.5,1008.5,732.46
2018,6,30,15,30,882.0,91.0,2.0,24.4,720.0,1009.08,734.43
2018,6,30,15,45,867.0,89.5,1.95,23.9,675.5,1002.07,732.53
2018,6,30,16,0,852.0,88.0,1.9,23.4,631.0,991.57,728.58
2018,6,30,16,15,833.5,86.0,1.9,23.0,583.0,973.56,720.21
2018,6,30,16,30,815.0,84.0,1.9,22.6,535.0,965.13,718.25
2018,6,30,16,45,791.5,80.5,1.9,22.15,484.5,933.74,701.07
2018,6,30,17,0,768.0,77.0,1.9,21.7,434.0,899.58,681.94
2018,6,30,17,15,736.0,73.5,1.85,21.0,383.0,854.53,654.93
2018,6,30,17,30,704.0,70.0,1.8,20.3,332.0,807.52,625.73
2018,6,30,17,45,659.5,65.0,1.75,19.6,281.0,751.85,589.08
2018,6,30,18,0,615.0,60.0,1.7,18.9,230.0,689.88,546.02
2018,6,30,18,15,548.0,54.0,1.65,18.1,182.5,606.48,484.64
2018,6,30,18,30,481.0,48.0,1.6,17.3,135.0,525.0,421.13
2018,6,30,18,45,379.5,39.5,1.5,16.5,95.0,414.35,330.66
2018,6,30,19,0,278.0,31.0,1.4,15.7,55.0,309.62,228.23
2018,6,30,19,15,157.0,18.5,1.4,15.3,30.5,132.31,0.0
2018,6,30,19,30,36.0,6.0,1.4,14.9,6.0,30.35,0.0
2018,6,30,19,45,18.0,3.0,1.4,14.55,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,4,45,30.0,4.5,1.5,12.05,5.0,0.0,0.0
2018,7,1,5,0,60.0,9.0,1.5,12.3,10.0,7.08,0.0
2018,7,1,5,15,175.5,21.5,1.5,12.7,37.5,16.43,0.62
2018,7,1,5,30,291.0,34.0,1.5,13.1,65.0,27.88,17.93
2018,7,1,5,45,378.5,43.5,1.55,13.5,105.5,35.46,25.57
2018,7,1,6,0,466.0,53.0,1.6,13.9,146.0,43.05,32.72
2018,7,1,6,15,526.0,60.5,1.55,14.3,193.5,48.82,38.05
2018,7,1,6,30,586.0,68.0,1.5,14.7,241.0,54.57,43.17
2018,7,1,6,45,628.5,73.5,1.45,15.05,290.5,58.59,46.62
2018,7,1,7,0,671.0,79.0,1.4,15.4,340.0,62.58,49.95
2018,7,1,7,15,702.0,83.5,1.4,15.85,390.5,65.64,52.36
2018,7,1,7,30,733.0,88.0,1.4,16.3,441.0,74.27,59.58
2018,7,1,7,45,756.5,92.0,1.4,16.75,490.5,76.85,61.47
2018,7,1,8,0,780.0,96.0,1.4,17.2,540.0,79.34,63.28
2018,7,1,8,15,798.0,99.0,1.4,17.65,587.0,80.93,64.3
2018,7,1,8,30,816.0,102.0,1.4,18.1,634.0,82.42,65.25
2018,7,1,8,45,830.0,105.0,1.4,18.55,677.5,83.69,66.02
2018,7,1,9,0,844.0,108.0,1.4,19.0,721.0,94.66,74.96
2018,7,1,9,15,855.0,110.0,1.4,19.4,760.0,95.52,75.37
2018,7,1,9,30,866.0,112.0,1.4,19.8,799.0,96.23,75.68
2018,7,1,9,45,875.0,113.5,1.45,20.15,833.0,116.1,73.61
2018,7,1,10,0,884.0,115.0,1.5,20.5,867.0,169.87,96.54
2018,7,1,10,15,890.0,116.0,1.55,20.75,894.5,224.06,133.15
2018,7,1,10,30,896.0,117.0,1.6,21.0,922.0,278.91,176.94
2018,7,1,10,45,901.0,118.0,1.65,21.25,943.5,333.94,223.73
2018,7,1,11,0,906.0,119.0,1.7,21.5,965.0,389.14,271.27
2018,7,1,11,15,908.5,120.5,1.7,21.65,979.5,443.64,317.79
2018,7,1,11,30,911.0,122.0,1.7,21.8,994.0,497.7,362.86
2018,7,1,11,45,912.5,122.0,1.75,21.9,1000.5,549.72,405.45
2018,7,1,12,0,914.0,122.0,1.8,22.0,1007.0,600.84,446.17
2018,7,1,12,15,909.0,125.0,1.85,22.0,1005.0,648.99,483.8
2018,7,1,12,30,904.0,128.0,1.9,22.0,1003.0,695.38,519.22
2018,7,1,12,45,895.5,132.0,1.95,22.0,992.5,738.09,551.22
2018,7,1,13,0,887.0,136.0,2.0,22.0,982.0,778.33,580.87
2018,7,1,13,15,883.0,135.0,2.0,21.85,966.0,815.5,607.31
2018,7,1,13,30,879.0,134.0,2.0,21.7,950.0,849.91,630.88
2018,7,1,13,45,874.0,132.5,2.05,21.55,927.5,880.1,652.1
2018,7,1,14,0,869.0,131.0,2.1,21.4,905.0,907.14,671.33
2018,7,1,14,15,862.0,130.0,2.1,21.2,876.5,929.58,687.24
2018,7,1,14,30,855.0,129.0,2.1,21.0,848.0,948.65,701.09
2018,7,1,14,45,845.5,126.5,2.05,20.75,813.0,960.43,709.89
2018,7,1,15,0,836.0,124.0,2.0,20.5,778.0,983.02,725.97
2018,7,1,15,15,824.0,121.0,2.0,20.5,738.0,984.73,728.3
2018,7,1,15,30,812.0,118.0,2.0,20.5,698.0,982.78,728.64
2018,7,1,15,45,797.5,115.0,2.0,20.0,654.5,974.71,726.53
2018,7,1,16,0,783.0,112.0,2.0,19.5,611.0,963.14,722.29
2018,7,1,16,15,765.0,108.0,1.95,19.15,564.0,943.46,711.73
2018,7,1,16,30,747.0,104.0,1.9,18.8,517.0,920.57,699.09
2018,7,1,16,45,722.0,99.0,1.85,18.45,467.5,893.41,683.47
2018,7,1,17,0,697.0,94.0,1.8,18.1,418.0,857.06,661.31
2018,7,1,17,15,663.5,89.0,1.8,17.65,368.0,810.09,632.02
2018,7,1,17,30,630.0,84.0,1.8,17.2,318.0,761.49,600.66
2018,7,1,17,45,585.0,77.5,1.75,16.7,269.0,698.74,557.33
2018,7,1,18,0,540.0,71.0,1.7,16.2,220.0,635.64,511.84
2018,7,1,18,15,474.0,62.5,1.65,15.65,174.0,551.37,447.82
2018,7,1,18,30,408.0,54.0,1.6,15.1,128.0,468.94,381.89
2018,7,1,18,45,314.0,43.0,1.55,14.55,89.5,361.45,292.36
2018,7,1,19,0,220.0,32.0,1.5,14.0,51.0,267.22,198.17
2018,7,1,19,15,123.0,18.5,1.45,13.7,28.0,106.87,0.0
2018,7,1,19,30,26.0,5.0,1.4,13.4,5.0,22.45,0.0
2018,7,1,19,45,13.0,2.5,1.4,13.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,4,45,15.5,4.0,1.05,11.95,4.0,0.0,0.0
2018,7,2,5,0,31.0,8.0,1.1,12.1,8.0,6.29,0.0
2018,7,2,5,15,108.0,22.5,1.1,12.45,32.0,16.98,0.0
2018,7,2,5,30,185.0,37.0,1.1,12.8,56.0,27.8,17.84
2018,7,2,5,45,251.5,51.5,1.1,13.15,92.5,38.48,28.26
2018,7,2,6,0,318.0,66.0,1.1,13.5,129.0,49.03,38.08
2018,7,2,6,15,360.5,80.5,1.1,13.85,171.0,59.2,47.34
2018,7,2,6,30,403.0,95.0,1.1,14.2,213.0,69.11,56.16
2018,7,2,6,45,472.0,102.5,1.1,14.6,266.5,74.64,60.88
2018,7,2,7,0,541.0,110.0,1.1,15.0,320.0,82.57,67.57
2018,7,2,7,15,575.5,118.0,1.1,15.4,369.5,87.11,71.19
2018,7,2,7,30,610.0,126.0,1.1,15.8,419.0,91.48,74.6
2018,7,2,7,45,637.5,132.5,1.1,16.2,468.0,94.52,76.82
2018,7,2,8,0,665.0,139.0,1.1,16.6,517.0,97.41,78.89
2018,7,2,8,15,686.5,144.5,1.1,16.95,564.0,99.35,80.17
2018,7,2,8,30,708.0,150.0,1.1,17.3,611.0,101.14,81.32
2018,7,2,8,45,725.0,154.5,1.1,17.7,654.5,102.06,81.74
2018,7,2,9,0,742.0,159.0,1.1,18.1,698.0,102.84,82.05
2018,7,2,9,15,732.0,174.5,1.15,18.45,730.0,108.45,86.45
2018,7,2,9,30,722.0,190.0,1.2,18.8,762.0,113.46,90.31
2018,7,2,9,45,701.0,211.0,1.2,19.1,786.0,137.35,93.92
2018,7,2,10,0,680.0,232.0,1.2,19.4,810.0,191.57,121.47
2018,7,2,10,15,689.0,236.0,1.25,19.6,838.0,240.16,154.3
2018,7,2,10,30,698.0,240.0,1.3,19.8,866.0,290.24,193.5
2018,7,2,10,45,703.5,243.0,1.35,20.0,887.0,340.1,234.9
2018,7,2,11,0,709.0,246.0,1.4,20.2,908.0,390.73,277.39
2018,7,2,11,15,712.5,248.5,1.45,20.25,922.0,440.89,319.36
2018,7,2,11,30,716.0,251.0,1.5,20.3,936.0,491.31,360.68
2018,7,2,11,45,717.5,252.5,1.55,20.35,943.0,540.18,399.93
2018,7,2,12,0,719.0,254.0,1.6,20.4,950.0,588.73,437.94
2018,7,2,12,15,719.0,253.5,1.65,20.4,949.5,634.42,473.12
2018,7,2,12,30,719.0,253.0,1.7,20.4,949.0,679.0,506.74
2018,7,2,12,45,716.0,252.5,1.75,20.35,940.5,720.02,537.31
2018,7,2,13,0,713.0,252.0,1.8,20.3,932.0,758.98,565.95
2018,7,2,13,15,708.0,250.5,1.85,20.15,916.5,793.22,591.21
2018,7,2,13,30,703.0,249.0,1.9,20.0,901.0,824.71,614.39
2018,7,2,13,45,696.0,246.0,1.95,19.85,878.5,850.29,633.44
2018,7,2,14,0,689.0,243.0,2.0,19.7,856.0,872.67,650.32
2018,7,2,14,15,679.5,238.5,2.0,19.45,827.0,888.13,662.34
2018,7,2,14,30,670.0,234.0,2.0,19.2,798.0,900.13,672.13
2018,7,2,14,45,657.5,229.5,2.05,18.95,764.0,905.76,678.24
2018,7,2,15,0,645.0,225.0,2.1,18.7,730.0,907.85,682.12
2018,7,2,15,15,630.0,218.5,2.1,18.7,690.5,902.02,679.68
2018,7,2,15,30,615.0,212.0,2.1,18.7,651.0,892.68,675.03
2018,7,2,15,45,596.5,204.5,2.1,18.05,608.0,875.42,666.7
2018,7,2,16,0,578.0,197.0,2.1,17.4,565.0,846.44,650.47
2018,7,2,16,15,557.5,187.0,2.1,17.05,519.5,818.84,634.21
2018,7,2,16,30,537.0,177.0,2.1,16.7,474.0,788.74,615.98
2018,7,2,16,45,510.5,165.5,2.05,16.3,426.5,748.53,589.95
2018,7,2,17,0,484.0,154.0,2.0,15.9,379.0,706.47,562.15
2018,7,2,17,15,450.5,141.5,1.95,15.45,331.5,654.78,526.49
2018,7,2,17,30,417.0,129.0,1.9,15.0,284.0,602.21,489.17
2018,7,2,17,45,375.5,114.0,1.9,14.55,237.5,538.44,442.08
2018,7,2,18,0,334.0,99.0,1.9,14.1,191.0,475.02,393.35
2018,7,2,18,15,282.0,81.5,1.85,13.7,148.5,399.67,332.52
2018,7,2,18,30,230.0,64.0,1.8,13.3,106.0,306.09,254.96
2018,7,2,18,45,169.5,46.0,1.7,12.9,72.0,227.19,186.06
2018,7,2,19,0,109.0,28.0,1.6,12.5,38.0,149.83,110.79
2018,7,2,19,15,60.0,15.5,1.6,12.3,20.5,57.25,0.0
2018,7,2,19,30,11.0,3.0,1.6,12.1,3.0,10.2,0.0
2018,7,2,19,45,5.5,1.5,1.6,11.9,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
