Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,2.0,1.85,11.25,2.0,0.0,0.0
2018,7,3,5,0,0.0,4.0,1.9,11.4,4.0,3.15,0.0
2018,7,3,5,15,0.0,14.5,1.9,11.65,14.5,11.05,0.0
2018,7,3,5,30,0.0,25.0,1.9,11.9,25.0,19.1,10.49
2018,7,3,5,45,1.0,42.0,1.95,12.2,42.0,31.55,22.23
2018,7,3,6,0,2.0,59.0,2.0,12.5,59.0,43.85,33.59
2018,7,3,6,15,4.0,73.5,1.95,12.75,74.5,54.47,43.32
2018,7,3,6,30,6.0,88.0,1.9,13.0,90.0,65.05,52.82
2018,7,3,6,45,6.5,101.5,1.9,13.3,104.0,74.93,61.48
2018,7,3,7,0,7.0,115.0,1.9,13.6,118.0,84.76,69.92
2018,7,3,7,15,10.0,132.5,1.9,14.0,137.0,97.16,80.43
2018,7,3,7,30,13.0,150.0,1.9,14.4,156.0,109.48,90.71
2018,7,3,7,45,7.0,145.0,1.9,14.8,148.5,107.03,88.11
2018,7,3,8,0,1.0,140.0,1.9,15.2,141.0,104.23,85.26
2018,7,3,8,15,0.5,136.5,1.9,15.6,137.0,102.3,83.2
2018,7,3,8,30,0.0,133.0,1.9,16.0,133.0,100.21,81.03
2018,7,3,8,45,1.0,141.5,1.9,16.4,142.0,106.38,85.92
2018,7,3,9,0,2.0,150.0,1.9,16.8,151.0,112.5,90.73
2018,7,3,9,15,5.5,178.5,1.95,17.05,182.5,132.22,106.98
2018,7,3,9,30,9.0,207.0,2.0,17.3,214.0,151.49,122.67
2018,7,3,9,45,11.5,230.5,2.0,17.6,240.0,167.69,129.51
2018,7,3,10,0,14.0,254.0,2.0,17.9,266.0,185.36,142.65
2018,7,3,10,15,16.0,277.0,2.05,18.1,291.0,203.19,156.06
2018,7,3,10,30,18.0,300.0,2.1,18.3,316.0,221.57,169.95
2018,7,3,10,45,20.5,319.0,2.15,18.55,337.5,238.03,182.32
2018,7,3,11,0,23.0,338.0,2.2,18.8,359.0,255.11,195.18
2018,7,3,11,15,60.5,390.0,2.2,18.9,447.5,298.76,227.68
2018,7,3,11,30,98.0,442.0,2.2,19.0,536.0,358.66,272.44
2018,7,3,11,45,245.5,422.0,2.25,19.1,659.0,421.83,319.52
2018,7,3,12,0,393.0,402.0,2.3,19.2,782.0,511.39,386.63
2018,7,3,12,15,474.5,352.0,2.3,19.2,811.0,559.61,423.73
2018,7,3,12,30,556.0,302.0,2.3,19.2,840.0,607.03,460.61
2018,7,3,12,45,594.0,279.5,2.3,19.25,850.0,654.49,496.42
2018,7,3,13,0,632.0,257.0,2.3,19.3,860.0,702.26,532.03
2018,7,3,13,15,764.5,193.5,2.3,19.3,911.0,781.61,591.13
2018,7,3,13,30,897.0,130.0,2.3,19.3,962.0,860.4,646.76
2018,7,3,13,45,907.5,122.0,2.25,19.3,946.5,898.79,672.07
2018,7,3,14,0,918.0,114.0,2.2,19.3,931.0,934.45,695.76
2018,7,3,14,15,912.5,112.5,2.2,19.25,902.5,958.77,712.52
2018,7,3,14,30,907.0,111.0,2.2,19.2,874.0,979.61,727.18
2018,7,3,14,45,899.0,109.0,2.2,19.15,839.0,994.02,737.75
2018,7,3,15,0,891.0,107.0,2.2,19.1,804.0,1004.78,746.14
2018,7,3,15,15,880.0,105.0,2.2,19.1,763.5,1008.89,750.24
2018,7,3,15,30,869.0,103.0,2.2,19.1,723.0,1009.35,752.18
2018,7,3,15,45,855.0,100.0,2.15,18.8,678.0,1002.02,749.45
2018,7,3,16,0,841.0,97.0,2.1,18.5,633.0,1004.56,753.5
2018,7,3,16,15,822.0,94.5,2.1,18.25,584.5,985.63,743.78
2018,7,3,16,30,803.0,92.0,2.1,18.0,536.0,963.39,732.06
2018,7,3,16,45,778.5,88.0,2.1,17.75,485.0,930.59,713.07
2018,7,3,17,0,754.0,84.0,2.1,17.5,434.0,895.0,691.92
2018,7,3,17,15,719.5,80.5,2.05,17.1,382.5,847.62,661.88
2018,7,3,17,30,685.0,77.0,2.0,16.7,331.0,805.75,634.98
2018,7,3,17,45,637.5,71.5,2.0,16.3,280.0,740.94,590.61
2018,7,3,18,0,590.0,66.0,2.0,15.9,229.0,675.84,544.05
2018,7,3,18,15,520.0,59.5,1.95,15.35,181.5,589.36,478.55
2018,7,3,18,30,450.0,53.0,1.9,14.8,134.0,504.58,410.81
2018,7,3,18,45,346.5,43.0,1.85,14.2,94.0,390.69,316.13
2018,7,3,19,0,243.0,33.0,1.8,13.6,54.0,287.95,213.5
2018,7,3,19,15,135.0,19.0,1.8,13.3,29.5,116.38,0.0
2018,7,3,19,30,27.0,5.0,1.8,13.0,5.0,23.19,0.0
2018,7,3,19,45,13.5,2.5,1.8,12.65,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.45,11.05,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.5,11.2,2.0,1.57,0.0
2018,7,4,5,15,0.0,8.0,1.55,11.5,8.0,6.07,0.0
2018,7,4,5,30,0.0,14.0,1.6,11.8,14.0,10.63,3.31
2018,7,4,5,45,0.0,23.0,1.65,12.05,23.0,17.51,9.85
2018,7,4,6,0,0.0,32.0,1.7,12.3,32.0,24.41,16.26
2018,7,4,6,15,0.0,40.0,1.65,12.65,40.0,30.55,21.92
2018,7,4,6,30,0.0,48.0,1.6,13.0,48.0,36.7,27.48
2018,7,4,6,45,0.0,49.0,1.6,13.35,49.0,37.47,28.09
2018,7,4,7,0,0.0,50.0,1.6,13.7,50.0,38.25,28.67
2018,7,4,7,15,0.0,63.5,1.6,14.05,63.5,48.68,37.79
2018,7,4,7,30,0.0,77.0,1.6,14.4,77.0,59.15,46.8
2018,7,4,7,45,0.0,82.0,1.6,14.75,82.0,63.05,49.97
2018,7,4,8,0,0.0,87.0,1.6,15.1,87.0,66.97,53.11
2018,7,4,8,15,0.0,99.5,1.6,15.5,99.5,76.34,60.94
2018,7,4,8,30,0.0,112.0,1.6,15.9,112.0,85.45,68.46
2018,7,4,8,45,0.5,122.5,1.6,16.25,123.0,93.08,74.66
2018,7,4,9,0,1.0,133.0,1.6,16.6,134.0,100.64,80.77
2018,7,4,9,15,2.5,149.0,1.65,16.95,151.0,112.0,90.03
2018,7,4,9,30,4.0,165.0,1.7,17.3,168.0,123.22,99.1
2018,7,4,9,45,6.5,187.0,1.75,17.6,192.5,138.69,106.62
2018,7,4,10,0,9.0,209.0,1.8,17.9,217.0,155.05,119.01
2018,7,4,10,15,13.0,246.5,1.8,18.15,258.0,182.54,140.04
2018,7,4,10,30,17.0,284.0,1.8,18.4,299.0,210.73,161.43
2018,7,4,10,45,37.5,346.5,1.85,18.65,381.0,248.09,189.19
2018,7,4,11,0,58.0,409.0,1.9,18.9,463.0,300.18,228.1
2018,7,4,11,15,66.0,429.0,1.95,19.0,491.5,325.31,246.97
2018,7,4,11,30,74.0,449.0,2.0,19.1,520.0,352.22,267.26
2018,7,4,11,45,78.5,455.5,2.05,19.2,531.0,370.13,280.87
2018,7,4,12,0,83.0,462.0,2.1,19.3,542.0,388.8,295.05
2018,7,4,12,15,145.5,470.5,2.1,19.35,611.0,444.88,337.15
2018,7,4,12,30,208.0,479.0,2.1,19.4,680.0,509.63,385.2
2018,7,4,12,45,501.0,332.5,2.1,19.45,811.5,632.02,478.21
2018,7,4,13,0,794.0,186.0,2.1,19.5,943.0,758.04,572.2
2018,7,4,13,15,871.0,142.5,2.05,19.55,960.5,810.39,609.82
2018,7,4,13,30,948.0,99.0,2.0,19.6,978.0,875.07,652.98
2018,7,4,13,45,945.0,97.5,2.0,19.65,956.0,908.33,674.97
2018,7,4,14,0,942.0,96.0,2.0,19.7,934.0,938.38,695.11
2018,7,4,14,15,937.0,94.5,2.0,19.65,905.5,963.28,712.16
2018,7,4,14,30,932.0,93.0,2.0,19.6,877.0,984.68,727.05
2018,7,4,14,45,925.5,91.0,1.95,19.6,842.5,1000.53,737.7
2018,7,4,15,0,919.0,89.0,1.9,19.6,808.0,1012.71,746.12
2018,7,4,15,15,908.5,87.5,1.9,19.6,767.5,1017.78,750.77
2018,7,4,15,30,898.0,86.0,1.9,19.6,727.0,1019.15,753.29
2018,7,4,15,45,886.0,84.0,1.9,19.35,683.0,1014.76,752.99
2018,7,4,16,0,874.0,82.0,1.9,19.1,639.0,1006.81,750.59
2018,7,4,16,15,858.5,79.5,1.9,18.85,591.0,991.23,743.3
2018,7,4,16,30,843.0,77.0,1.9,18.6,543.0,972.37,733.96
2018,7,4,16,45,822.0,73.5,1.9,18.4,492.5,955.79,726.01
2018,7,4,17,0,801.0,70.0,1.9,18.2,442.0,923.89,707.5
2018,7,4,17,15,771.0,67.0,1.9,17.75,390.5,881.16,681.88
2018,7,4,17,30,741.0,64.0,1.9,17.3,339.0,836.38,654.01
2018,7,4,17,45,699.5,59.5,1.9,16.85,288.0,776.93,614.35
2018,7,4,18,0,658.0,55.0,1.9,16.4,237.0,716.62,572.11
2018,7,4,18,15,595.0,49.5,1.85,15.8,188.5,642.95,517.15
2018,7,4,18,30,532.0,44.0,1.8,15.2,140.0,564.62,455.19
2018,7,4,18,45,432.5,36.0,1.75,14.55,98.5,455.01,364.73
2018,7,4,19,0,333.0,28.0,1.7,13.9,57.0,351.86,259.13
2018,7,4,19,15,191.5,17.0,1.7,13.6,31.5,157.33,0.0
2018,7,4,19,30,50.0,6.0,1.7,13.3,6.0,40.4,0.0
2018,7,4,19,45,25.0,3.0,1.7,13.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,4,45,42.5,4.5,0.85,10.45,5.0,0.0,0.0
2018,7,5,5,0,85.0,9.0,0.9,10.6,10.0,7.08,0.0
2018,7,5,5,15,231.5,19.0,0.9,11.05,38.5,15.68,0.0
2018,7,5,5,30,378.0,29.0,0.9,11.5,67.0,24.13,14.64
2018,7,5,5,45,472.0,36.0,0.95,11.95,110.0,30.02,20.91
2018,7,5,6,0,566.0,43.0,1.0,12.4,153.0,39.12,29.41
2018,7,5,6,15,625.5,48.5,1.0,12.85,202.5,44.14,34.1
2018,7,5,6,30,685.0,54.0,1.0,13.3,252.0,49.21,38.65
2018,7,5,6,45,725.0,57.0,0.95,13.7,303.0,52.09,41.12
2018,7,5,7,0,765.0,60.0,0.9,14.1,354.0,55.03,43.56
2018,7,5,7,15,793.0,63.5,0.85,14.6,406.0,58.15,46.07
2018,7,5,7,30,821.0,67.0,0.8,15.1,458.0,68.07,54.48
2018,7,5,7,45,842.5,69.0,0.75,15.6,508.5,70.58,56.32
2018,7,5,8,0,864.0,71.0,0.7,16.1,559.0,72.98,58.07
2018,7,5,8,15,880.5,72.5,0.65,16.65,607.0,74.83,59.33
2018,7,5,8,30,897.0,74.0,0.6,17.2,655.0,76.57,60.49
2018,7,5,8,45,909.0,76.0,0.6,17.75,699.5,78.39,61.71
2018,7,5,9,0,921.0,78.0,0.6,18.3,744.0,80.06,62.82
2018,7,5,9,15,930.5,79.0,0.6,18.85,783.5,80.93,63.26
2018,7,5,9,30,940.0,80.0,0.6,19.4,823.0,81.68,63.61
2018,7,5,9,45,947.0,81.5,0.6,19.95,857.5,98.42,61.35
2018,7,5,10,0,954.0,83.0,0.6,20.5,892.0,155.74,83.63
2018,7,5,10,15,959.0,84.0,0.65,21.0,920.0,213.43,121.37
2018,7,5,10,30,964.0,85.0,0.7,21.5,948.0,271.67,166.99
2018,7,5,10,45,968.0,85.0,0.75,22.0,969.0,329.34,215.25
2018,7,5,11,0,972.0,85.0,0.8,22.5,990.0,386.98,264.08
2018,7,5,11,15,974.5,84.5,0.9,22.85,1004.0,443.47,311.85
2018,7,5,11,30,977.0,84.0,1.0,23.2,1018.0,499.33,358.03
2018,7,5,11,45,977.5,84.5,1.1,23.55,1024.5,554.05,402.08
2018,7,5,12,0,978.0,85.0,1.2,23.9,1031.0,607.59,443.95
2018,7,5,12,15,974.0,87.5,1.3,24.0,1029.0,658.54,483.22
2018,7,5,12,30,970.0,90.0,1.4,24.1,1027.0,707.58,520.16
2018,7,5,12,45,963.0,93.0,1.5,24.25,1017.0,752.8,553.54
2018,7,5,13,0,956.0,96.0,1.6,24.4,1007.0,795.45,584.34
2018,7,5,13,15,953.5,95.0,1.7,24.35,991.5,835.42,611.81
2018,7,5,13,30,951.0,94.0,1.8,24.3,976.0,872.56,637.4
2018,7,5,13,45,946.5,93.0,1.85,24.25,953.0,904.98,659.41
2018,7,5,14,0,942.0,92.0,1.9,24.2,930.0,934.13,679.36
2018,7,5,14,15,936.0,90.5,1.95,24.05,900.5,958.03,696.3
2018,7,5,14,30,930.0,89.0,2.0,23.9,871.0,978.37,711.12
2018,7,5,14,45,922.5,87.5,2.05,23.75,836.0,993.66,722.9
2018,7,5,15,0,915.0,86.0,2.1,23.6,801.0,1005.29,732.53
2018,7,5,15,15,904.5,84.0,2.1,23.6,760.5,1009.68,736.72
2018,7,5,15,30,894.0,82.0,2.1,23.6,720.0,1010.34,738.75
2018,7,5,15,45,871.5,83.5,2.05,23.2,672.5,999.36,734.0
2018,7,5,16,0,849.0,85.0,2.0,22.8,625.0,984.93,727.24
2018,7,5,16,15,838.5,79.5,1.95,22.45,578.5,970.81,720.64
2018,7,5,16,30,828.0,74.0,1.9,22.1,532.0,953.24,711.81
2018,7,5,16,45,804.0,71.5,1.85,21.75,481.5,922.75,694.36
2018,7,5,17,0,780.0,69.0,1.8,21.4,431.0,901.6,683.11
2018,7,5,17,15,747.5,66.0,1.8,20.85,379.5,856.73,656.3
2018,7,5,17,30,715.0,63.0,1.8,20.3,328.0,809.99,627.46
2018,7,5,17,45,654.5,60.0,1.75,19.75,274.5,735.09,576.73
2018,7,5,18,0,594.0,57.0,1.7,19.2,221.0,667.21,528.99
2018,7,5,18,15,550.5,50.0,1.65,18.55,177.5,604.08,482.17
2018,7,5,18,30,507.0,43.0,1.6,17.9,134.0,541.8,432.71
2018,7,5,18,45,377.0,36.0,1.55,17.3,92.0,409.14,325.42
2018,7,5,19,0,247.0,29.0,1.5,16.7,50.0,284.14,206.84
2018,7,5,19,15,144.5,17.0,1.5,16.35,27.5,122.05,0.0
2018,7,5,19,30,42.0,5.0,1.5,16.0,5.0,33.92,0.0
2018,7,5,19,45,21.0,2.5,1.5,15.7,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,6,4,45,0.5,0.5,1.35,13.8,0.5,0.0,0.0
2018,7,6,5,0,1.0,1.0,1.4,13.9,1.0,0.79,0.0
2018,7,6,5,15,0.5,3.0,1.45,14.1,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.5,14.3,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.6,14.5,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.7,14.7,7.0,5.3,0.0
2018,7,6,6,15,0.0,22.5,1.65,14.95,22.5,17.11,9.69
2018,7,6,6,30,0.0,38.0,1.6,15.2,38.0,29.0,20.34
2018,7,6,6,45,0.5,58.5,1.55,15.5,58.5,44.81,34.37
2018,7,6,7,0,1.0,79.0,1.5,15.8,79.0,60.28,47.88
2018,7,6,7,15,1.0,79.5,1.5,16.15,79.5,61.03,48.29
2018,7,6,7,30,1.0,80.0,1.5,16.5,80.0,61.5,48.45
2018,7,6,7,45,10.5,113.0,1.5,16.9,118.5,85.52,68.97
2018,7,6,8,0,20.0,146.0,1.5,17.3,157.0,104.6,84.91
2018,7,6,8,15,11.0,147.0,1.5,17.9,153.0,109.66,88.67
2018,7,6,8,30,2.0,148.0,1.5,18.5,149.0,110.53,88.91
2018,7,6,8,45,57.0,192.0,1.5,19.1,233.0,134.28,108.3
2018,7,6,9,0,112.0,236.0,1.5,19.7,317.0,151.67,122.09
2018,7,6,9,15,350.5,223.0,1.55,20.4,496.0,126.3,100.55
2018,7,6,9,30,589.0,210.0,1.6,21.1,675.0,119.9,94.86
2018,7,6,9,45,732.5,155.5,1.65,21.85,759.0,115.22,77.59
2018,7,6,10,0,876.0,101.0,1.7,22.6,843.0,156.09,86.56
2018,7,6,10,15,883.5,101.5,1.75,23.2,871.0,209.73,121.41
2018,7,6,10,30,891.0,102.0,1.8,23.8,899.0,264.19,163.95
2018,7,6,10,45,897.0,102.0,1.9,24.4,921.0,318.58,209.55
2018,7,6,11,0,903.0,102.0,2.0,25.0,943.0,373.22,256.09
2018,7,6,11,15,907.0,102.5,2.1,25.3,958.0,427.45,302.25
2018,7,6,11,30,911.0,103.0,2.2,25.6,973.0,481.36,347.19
2018,7,6,11,45,913.5,103.0,2.3,25.85,980.5,533.69,389.89
2018,7,6,12,0,916.0,103.0,2.4,26.1,988.0,585.18,430.79
2018,7,6,12,15,886.5,123.0,2.5,26.15,979.5,630.39,466.24
2018,7,6,12,30,857.0,143.0,2.6,26.2,971.0,671.8,497.97
2018,7,6,12,45,892.5,118.0,2.7,26.25,974.0,722.42,536.26
2018,7,6,13,0,928.0,93.0,2.8,26.3,977.0,771.62,572.9
2018,7,6,13,15,926.0,92.5,2.85,26.2,963.0,811.22,600.26
2018,7,6,13,30,924.0,92.0,2.9,26.1,949.0,848.13,625.8
2018,7,6,13,45,921.0,90.5,3.0,26.05,927.5,880.39,648.43
2018,7,6,14,0,918.0,89.0,3.1,26.0,906.0,909.52,669.07
2018,7,6,14,15,913.0,88.0,3.15,25.8,878.0,934.09,686.84
2018,7,6,14,30,908.0,87.0,3.2,25.6,850.0,955.27,702.53
2018,7,6,14,45,892.5,90.0,3.25,25.4,814.0,967.17,712.28
2018,7,6,15,0,877.0,93.0,3.3,25.2,778.0,975.43,719.86
2018,7,6,15,15,850.0,99.5,3.3,25.2,735.5,972.53,719.32
2018,7,6,15,30,823.0,106.0,3.3,25.2,693.0,965.99,716.61
2018,7,6,15,45,835.5,91.5,3.3,24.6,655.0,972.17,724.27
2018,7,6,16,0,848.0,77.0,3.3,24.0,617.0,974.04,729.14
2018,7,6,16,15,832.0,74.5,3.3,23.6,570.0,957.84,721.45
2018,7,6,16,30,816.0,72.0,3.3,23.2,523.0,938.46,711.76
2018,7,6,16,45,794.0,69.0,3.25,22.75,473.5,909.36,695.11
2018,7,6,17,0,772.0,66.0,3.2,22.3,424.0,889.52,684.75
2018,7,6,17,15,741.5,63.0,3.1,21.75,374.0,846.75,657.81
2018,7,6,17,30,711.0,60.0,3.0,21.2,324.0,802.13,628.9
2018,7,6,17,45,669.5,56.0,2.95,20.65,274.5,744.11,589.35
2018,7,6,18,0,628.0,52.0,2.9,20.1,225.0,685.43,547.46
2018,7,6,18,15,563.0,47.0,2.75,19.5,178.5,610.87,490.78
2018,7,6,18,30,498.0,42.0,2.6,18.9,132.0,532.77,428.22
2018,7,6,18,45,380.0,35.5,2.45,18.3,91.5,411.17,328.01
2018,7,6,19,0,262.0,29.0,2.3,17.7,51.0,295.69,214.71
2018,7,6,19,15,148.5,17.0,2.25,17.35,28.0,125.11,0.0
2018,7,6,19,30,35.0,5.0,2.2,17.0,5.0,28.94,0.0
2018,7,6,19,45,17.5,2.5,2.1,16.7,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.0,1.9,13.2,4.5,0.0,0.0
2018,7,7,5,0,83.0,8.0,2.0,13.4,9.0,6.29,0.0
2018,7,7,5,15,220.0,18.5,2.0,13.8,36.0,15.26,0.0
2018,7,7,5,30,357.0,29.0,2.0,14.2,63.0,24.07,14.17
2018,7,7,5,45,353.0,39.0,2.0,14.6,89.0,31.75,22.08
2018,7,7,6,0,349.0,49.0,2.0,15.0,115.0,39.04,28.95
2018,7,7,6,15,510.5,50.5,2.05,15.55,179.5,41.12,30.99
2018,7,7,6,30,672.0,52.0,2.1,16.1,244.0,47.46,36.62
2018,7,7,6,45,658.0,65.0,2.15,16.7,283.5,53.0,41.39
2018,7,7,7,0,644.0,78.0,2.2,17.3,323.0,61.54,48.68
2018,7,7,7,15,727.0,71.0,2.25,17.75,385.5,62.41,49.17
2018,7,7,7,30,810.0,64.0,2.3,18.2,448.0,65.76,51.81
2018,7,7,7,45,831.0,66.5,2.3,18.7,498.0,68.61,53.96
2018,7,7,8,0,852.0,69.0,2.3,19.2,548.0,71.34,56.0
2018,7,7,8,15,867.5,71.0,2.35,19.6,595.5,73.5,57.55
2018,7,7,8,30,883.0,73.0,2.4,20.0,643.0,75.54,59.0
2018,7,7,8,45,895.5,74.5,2.45,20.45,687.0,77.06,60.0
2018,7,7,9,0,908.0,76.0,2.5,20.9,731.0,78.46,60.91
2018,7,7,9,15,917.5,77.5,2.6,21.15,770.5,79.65,61.69
2018,7,7,9,30,927.0,79.0,2.7,21.4,810.0,80.69,62.37
2018,7,7,9,45,900.5,99.0,2.75,21.7,834.5,103.04,66.99
2018,7,7,10,0,874.0,119.0,2.8,22.0,859.0,164.16,93.62
2018,7,7,10,15,791.0,157.5,2.8,22.25,844.0,216.32,131.19
2018,7,7,10,30,708.0,196.0,2.8,22.5,829.0,263.57,172.0
2018,7,7,10,45,586.5,269.5,2.85,22.75,802.5,318.3,221.5
2018,7,7,11,0,465.0,343.0,2.9,23.0,776.0,367.23,265.12
2018,7,7,11,15,597.5,281.0,2.9,23.15,846.0,411.48,299.08
2018,7,7,11,30,730.0,219.0,2.9,23.3,916.0,473.47,347.38
2018,7,7,11,45,738.5,222.0,2.9,23.5,931.5,526.97,390.17
2018,7,7,12,0,747.0,225.0,2.9,23.7,947.0,580.88,432.18
2018,7,7,12,15,847.0,161.5,2.95,23.8,979.5,638.71,477.36
2018,7,7,12,30,947.0,98.0,3.0,23.9,1012.0,697.27,522.87
2018,7,7,12,45,901.0,128.5,3.05,24.0,992.5,735.55,551.37
2018,7,7,13,0,855.0,159.0,3.1,24.1,973.0,768.16,575.21
2018,7,7,13,15,792.5,195.0,3.15,24.0,940.0,802.76,599.59
2018,7,7,13,30,730.0,231.0,3.2,23.9,907.0,829.28,617.93
2018,7,7,13,45,735.0,222.0,3.25,23.85,889.0,860.48,641.02
2018,7,7,14,0,740.0,213.0,3.3,23.8,871.0,888.87,662.05
2018,7,7,14,15,783.5,178.0,3.35,23.6,854.5,915.45,681.77
2018,7,7,14,30,827.0,143.0,3.4,23.4,838.0,948.94,705.92
2018,7,7,14,45,842.0,127.5,3.45,23.15,810.0,956.81,713.09
2018,7,7,15,0,857.0,112.0,3.5,22.9,782.0,975.96,728.23
2018,7,7,15,15,862.5,102.0,3.5,22.9,746.5,987.69,737.42
2018,7,7,15,30,868.0,92.0,3.5,22.9,711.0,995.6,744.28
2018,7,7,15,45,864.5,85.5,3.5,22.25,669.0,994.61,747.28
2018,7,7,16,0,861.0,79.0,3.5,21.6,627.0,989.88,747.99
2018,7,7,16,15,845.5,76.5,3.5,21.15,579.5,974.31,740.9
2018,7,7,16,30,830.0,74.0,3.5,20.7,532.0,955.5,731.69
2018,7,7,16,45,809.0,70.5,3.5,20.25,482.0,926.75,715.52
2018,7,7,17,0,788.0,67.0,3.5,19.8,432.0,907.16,705.61
2018,7,7,17,15,759.5,63.5,3.4,19.2,381.5,865.46,679.36
2018,7,7,17,30,731.0,60.0,3.3,18.6,331.0,821.76,651.01
2018,7,7,17,45,691.0,56.0,3.25,18.0,281.0,764.75,611.95
2018,7,7,18,0,651.0,52.0,3.2,17.4,231.0,706.92,570.4
2018,7,7,18,15,591.0,46.5,3.1,16.85,183.5,628.72,510.48
2018,7,7,18,30,531.0,41.0,3.0,16.3,136.0,560.03,454.48
2018,7,7,18,45,435.0,34.0,2.9,15.7,96.0,455.02,365.92
2018,7,7,19,0,339.0,27.0,2.8,15.1,56.0,354.92,258.92
2018,7,7,19,15,195.0,16.5,2.7,14.8,31.0,159.77,0.0
2018,7,7,19,30,51.0,6.0,2.6,14.5,6.0,4.72,0.0
2018,7,7,19,45,25.5,3.0,2.55,14.2,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,1.95,11.5,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.0,11.7,9.0,6.29,0.0
2018,7,8,5,15,217.5,18.0,2.05,12.1,35.5,14.84,0.0
2018,7,8,5,30,357.0,28.0,2.1,12.5,62.0,23.25,13.5
2018,7,8,5,45,449.0,35.5,2.15,12.9,103.5,29.51,20.26
2018,7,8,6,0,541.0,43.0,2.2,13.3,145.0,35.88,26.34
2018,7,8,6,15,599.0,48.5,2.2,13.8,193.0,43.89,33.68
2018,7,8,6,30,657.0,54.0,2.2,14.3,241.0,48.88,38.16
2018,7,8,6,45,696.5,58.0,2.2,14.8,291.0,52.47,41.25
2018,7,8,7,0,736.0,62.0,2.2,15.3,341.0,56.06,44.24
2018,7,8,7,15,764.5,65.0,2.2,15.8,392.0,58.72,46.34
2018,7,8,7,30,793.0,68.0,2.2,16.3,443.0,61.36,48.38
2018,7,8,7,45,813.5,71.0,2.2,16.8,492.5,71.21,56.65
2018,7,8,8,0,834.0,74.0,2.2,17.3,542.0,74.17,58.87
2018,7,8,8,15,850.5,76.5,2.25,17.75,589.5,76.58,60.62
2018,7,8,8,30,867.0,79.0,2.3,18.2,637.0,78.84,62.25
2018,7,8,8,45,879.0,81.0,2.3,18.65,680.5,80.54,63.39
2018,7,8,9,0,891.0,83.0,2.3,19.1,724.0,82.09,64.42
2018,7,8,9,15,899.5,85.5,2.35,19.5,763.5,83.67,65.49
2018,7,8,9,30,908.0,88.0,2.4,19.9,803.0,85.07,66.42
2018,7,8,9,45,914.0,90.0,2.45,20.25,836.5,97.66,63.78
2018,7,8,10,0,920.0,92.0,2.5,20.6,870.0,153.47,84.35
2018,7,8,10,15,926.0,93.0,2.55,20.8,898.0,209.62,121.03
2018,7,8,10,30,932.0,94.0,2.6,21.0,926.0,266.44,166.17
2018,7,8,10,45,937.0,94.0,2.65,21.2,948.0,322.85,214.54
2018,7,8,11,0,942.0,94.0,2.7,21.4,970.0,379.37,263.99
2018,7,8,11,15,945.5,94.5,2.75,21.55,985.0,435.54,312.89
2018,7,8,11,30,949.0,95.0,2.8,21.7,1000.0,491.29,360.47
2018,7,8,11,45,951.5,94.5,2.8,21.85,1007.5,545.24,405.35
2018,7,8,12,0,954.0,94.0,2.8,22.0,1015.0,598.25,448.21
2018,7,8,12,15,953.0,94.5,2.85,22.05,1014.5,648.73,488.35
2018,7,8,12,30,952.0,95.0,2.9,22.1,1014.0,697.54,526.25
2018,7,8,12,45,949.0,96.0,2.95,22.2,1005.5,743.45,561.08
2018,7,8,13,0,946.0,97.0,3.0,22.3,997.0,787.07,593.54
2018,7,8,13,15,943.0,96.0,3.0,22.35,981.5,826.45,620.57
2018,7,8,13,30,940.0,95.0,3.0,22.4,966.0,862.98,645.54
2018,7,8,13,45,936.0,94.0,3.05,22.5,943.5,895.65,668.03
2018,7,8,14,0,932.0,93.0,3.1,22.6,921.0,925.11,688.39
2018,7,8,14,15,926.0,92.0,3.1,22.5,892.5,949.43,705.55
2018,7,8,14,30,920.0,91.0,3.1,22.4,864.0,970.25,720.51
2018,7,8,14,45,912.0,89.5,3.15,22.3,829.0,985.07,732.02
2018,7,8,15,0,904.0,88.0,3.2,22.2,794.0,996.23,741.33
2018,7,8,15,15,894.0,86.5,3.2,22.2,754.5,1001.74,746.4
2018,7,8,15,30,884.0,85.0,3.2,22.2,715.0,1003.6,749.27
2018,7,8,15,45,870.5,83.0,3.2,21.65,670.5,997.72,748.77
2018,7,8,16,0,857.0,81.0,3.2,21.1,626.0,988.31,746.09
2018,7,8,16,15,840.5,78.5,3.2,20.75,578.5,971.81,738.15
2018,7,8,16,30,824.0,76.0,3.2,20.4,531.0,952.1,728.09
2018,7,8,16,45,802.0,73.5,3.15,20.0,481.5,936.08,720.32
2018,7,8,17,0,780.0,71.0,3.1,19.6,432.0,904.87,701.81
2018,7,8,17,15,750.5,67.0,3.05,19.0,381.0,861.65,674.98
2018,7,8,17,30,721.0,63.0,3.0,18.4,330.0,816.42,645.91
2018,7,8,17,45,679.5,59.0,3.0,17.75,280.0,758.13,606.38
2018,7,8,18,0,638.0,55.0,3.0,17.1,230.0,698.99,564.22
2018,7,8,18,15,576.0,49.0,2.9,16.5,182.5,626.13,508.42
2018,7,8,18,30,514.0,43.0,2.8,15.9,135.0,548.55,445.62
2018,7,8,18,45,417.0,35.5,2.7,15.3,95.0,442.31,356.07
2018,7,8,19,0,320.0,28.0,2.6,14.7,55.0,340.23,247.27
2018,7,8,19,15,183.5,16.5,2.55,14.35,30.0,151.17,0.0
2018,7,8,19,30,47.0,5.0,2.5,14.0,5.0,3.93,0.0
2018,7,8,19,45,23.5,2.5,2.45,13.7,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.0,11.4,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.1,11.6,8.0,6.29,0.0
2018,7,9,5,15,212.5,18.0,2.1,12.05,34.5,14.86,0.0
2018,7,9,5,30,351.0,28.0,2.1,12.5,61.0,23.25,13.36
2018,7,9,5,45,445.5,35.5,2.1,12.9,102.5,29.5,20.23
2018,7,9,6,0,540.0,43.0,2.1,13.3,144.0,35.88,26.33
2018,7,9,6,15,599.0,48.0,2.1,13.85,191.5,43.48,33.31
2018,7,9,6,30,658.0,53.0,2.1,14.4,239.0,48.09,37.45
2018,7,9,6,45,698.0,57.0,2.1,14.95,289.5,51.71,40.56
2018,7,9,7,0,738.0,61.0,2.1,15.5,340.0,55.34,43.58
2018,7,9,7,15,766.0,64.5,2.1,16.05,391.0,58.38,46.0
2018,7,9,7,30,794.0,68.0,2.1,16.6,442.0,61.38,48.34
2018,7,9,7,45,815.0,70.5,2.05,17.15,491.5,70.89,56.3
2018,7,9,8,0,836.0,73.0,2.0,17.7,541.0,73.55,58.25
2018,7,9,8,15,851.5,76.0,2.0,18.3,588.5,76.27,60.23
2018,7,9,8,30,867.0,79.0,2.0,18.9,636.0,78.84,62.07
2018,7,9,8,45,879.0,81.0,2.0,19.45,679.5,80.53,63.18
2018,7,9,9,0,891.0,83.0,2.0,20.0,723.0,82.09,64.18
2018,7,9,9,15,901.5,84.0,2.0,20.5,762.5,82.88,64.56
2018,7,9,9,30,912.0,85.0,2.0,21.0,802.0,83.56,64.85
2018,7,9,9,45,920.0,86.0,2.05,21.55,836.5,94.49,61.73
2018,7,9,10,0,928.0,87.0,2.1,22.1,871.0,150.28,81.33
2018,7,9,10,15,933.0,88.0,2.15,22.5,898.5,206.7,117.6
2018,7,9,10,30,938.0,89.0,2.2,22.9,926.0,263.67,162.3
2018,7,9,10,45,941.0,90.0,2.2,23.3,947.0,320.44,210.33
2018,7,9,11,0,944.0,91.0,2.2,23.7,968.0,377.13,259.14
2018,7,9,11,15,946.0,92.0,2.3,24.1,982.5,433.15,307.15
2018,7,9,11,30,948.0,93.0,2.4,24.5,997.0,488.59,353.66
2018,7,9,11,45,949.0,93.5,2.45,24.85,1004.0,542.44,397.64
2018,7,9,12,0,950.0,94.0,2.5,25.2,1011.0,595.23,439.49
2018,7,9,12,15,949.5,94.5,2.55,25.3,1010.5,645.87,479.01
2018,7,9,12,30,949.0,95.0,2.6,25.4,1010.0,694.89,516.34
2018,7,9,12,45,947.0,95.0,2.7,25.55,1002.0,740.63,550.65
2018,7,9,13,0,945.0,95.0,2.8,25.7,994.0,784.09,582.66
2018,7,9,13,15,942.5,94.5,2.85,25.6,979.0,824.24,610.43
2018,7,9,13,30,940.0,94.0,2.9,25.5,964.0,861.62,636.28
2018,7,9,13,45,936.0,93.0,2.95,25.45,942.0,894.31,658.86
2018,7,9,14,0,932.0,92.0,3.0,25.4,920.0,923.79,679.36
2018,7,9,14,15,926.5,91.0,3.1,25.25,891.5,948.59,697.5
2018,7,9,14,30,921.0,90.0,3.2,25.1,863.0,969.92,713.52
2018,7,9,14,45,914.0,88.5,3.25,24.9,829.0,985.74,725.88
2018,7,9,15,0,907.0,87.0,3.3,24.7,795.0,997.94,736.06
2018,7,9,15,15,897.0,85.0,3.3,24.7,755.0,1002.94,740.75
2018,7,9,15,30,887.0,83.0,3.3,24.7,715.0,1004.25,743.24
2018,7,9,15,45,875.5,80.5,3.35,24.1,671.0,999.8,744.25
2018,7,9,16,0,864.0,78.0,3.4,23.5,627.0,991.79,743.06
2018,7,9,16,15,849.0,75.5,3.35,23.05,580.0,976.77,736.1
2018,7,9,16,30,834.0,73.0,3.3,22.6,533.0,958.49,727.03
2018,7,9,16,45,814.0,70.0,3.3,22.15,483.5,931.42,712.24
2018,7,9,17,0,794.0,67.0,3.3,21.7,434.0,913.52,703.66
2018,7,9,17,15,765.5,63.5,3.25,21.05,383.0,871.78,678.13
2018,7,9,17,30,737.0,60.0,3.2,20.4,332.0,827.99,650.47
2018,7,9,17,45,697.0,55.5,3.1,19.75,281.5,770.17,611.07
2018,7,9,18,0,657.0,51.0,3.0,19.1,231.0,711.54,569.21
2018,7,9,18,15,596.0,46.0,2.85,18.5,183.5,632.96,509.44
2018,7,9,18,30,535.0,41.0,2.7,17.9,136.0,563.98,453.59
2018,7,9,18,45,437.5,34.0,2.55,17.25,95.5,457.54,364.54
2018,7,9,19,0,340.0,27.0,2.4,16.6,55.0,354.82,253.85
2018,7,9,19,15,196.0,16.0,2.3,16.25,30.0,160.24,0.0
2018,7,9,19,30,52.0,5.0,2.2,15.9,5.0,3.93,0.0
2018,7,9,19,45,26.0,2.5,2.1,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,1.6,12.2,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,1.7,12.4,7.0,5.51,0.0
2018,7,10,5,15,224.5,17.0,1.75,12.8,34.5,14.04,0.0
2018,7,10,5,30,383.0,27.0,1.8,13.2,62.0,22.55,12.61
2018,7,10,5,45,476.5,33.5,1.9,13.55,104.0,30.5,21.02
2018,7,10,6,0,570.0,40.0,2.0,13.9,146.0,36.62,26.9
2018,7,10,6,15,629.0,44.5,2.0,14.5,194.5,40.89,30.9
2018,7,10,6,30,688.0,49.0,2.0,15.1,243.0,45.25,34.81
2018,7,10,6,45,727.5,52.5,2.05,15.65,294.0,48.64,37.73
2018,7,10,7,0,767.0,56.0,2.1,16.2,345.0,52.06,40.56
2018,7,10,7,15,794.5,59.0,2.1,16.75,396.5,61.07,48.23
2018,7,10,7,30,822.0,62.0,2.1,17.3,448.0,64.55,50.97
2018,7,10,7,45,842.0,65.0,2.15,17.85,498.5,67.77,53.45
2018,7,10,8,0,862.0,68.0,2.2,18.4,549.0,70.87,55.79
2018,7,10,8,15,877.5,69.5,2.2,18.85,596.5,72.75,57.1
2018,7,10,8,30,893.0,71.0,2.2,19.3,644.0,74.52,58.32
2018,7,10,8,45,905.0,73.0,2.2,19.8,688.5,76.4,59.61
2018,7,10,9,0,917.0,75.0,2.2,20.3,733.0,78.13,60.79
2018,7,10,9,15,923.5,77.5,2.25,20.75,772.0,79.84,61.97
2018,7,10,9,30,930.0,80.0,2.3,21.2,811.0,81.38,63.0
2018,7,10,9,45,934.5,83.5,2.35,21.65,845.0,92.47,60.88
2018,7,10,10,0,939.0,87.0,2.4,22.1,879.0,150.14,81.21
2018,7,10,10,15,944.5,88.0,2.45,22.5,907.5,207.32,117.73
2018,7,10,10,30,950.0,89.0,2.5,22.9,936.0,265.12,163.0
2018,7,10,10,45,954.5,90.0,2.55,23.3,958.5,323.04,212.01
2018,7,10,11,0,959.0,91.0,2.6,23.7,981.0,381.05,262.04
2018,7,10,11,15,961.5,91.5,2.65,23.85,995.5,437.85,311.07
2018,7,10,11,30,964.0,92.0,2.7,24.0,1010.0,494.08,358.67
2018,7,10,11,45,965.0,92.0,2.75,24.2,1017.0,548.49,403.6
2018,7,10,12,0,966.0,92.0,2.8,24.4,1024.0,601.78,446.38
2018,7,10,12,15,965.5,92.5,2.9,24.35,1023.5,653.23,487.26
2018,7,10,12,30,965.0,93.0,3.0,24.3,1023.0,703.03,525.98
2018,7,10,12,45,962.5,93.5,3.1,24.25,1015.0,749.55,561.58
2018,7,10,13,0,960.0,94.0,3.2,24.2,1007.0,793.75,594.8
2018,7,10,13,15,957.5,93.5,3.25,24.05,992.0,834.54,623.41
2018,7,10,13,30,955.0,93.0,3.3,23.9,977.0,872.52,650.05
2018,7,10,13,45,951.5,91.5,3.35,23.7,954.5,905.73,673.6
2018,7,10,14,0,948.0,90.0,3.4,23.5,932.0,935.68,695.04
2018,7,10,14,15,942.5,89.0,3.45,23.2,903.0,960.94,713.73
2018,7,10,14,30,937.0,88.0,3.5,22.9,874.0,982.67,730.25
2018,7,10,14,45,930.0,86.5,3.55,22.65,839.5,998.84,743.11
2018,7,10,15,0,923.0,85.0,3.6,22.4,805.0,1011.33,753.75
2018,7,10,15,15,913.0,83.0,3.6,22.4,764.5,1016.56,758.67
2018,7,10,15,30,903.0,81.0,3.6,22.4,724.0,1018.04,761.32
2018,7,10,15,45,890.5,79.5,3.6,21.6,679.5,1013.89,762.77
2018,7,10,16,0,878.0,78.0,3.6,20.8,635.0,1006.18,762.0
2018,7,10,16,15,862.5,75.0,3.55,20.3,587.0,990.04,754.4
2018,7,10,16,30,847.0,72.0,3.5,19.8,539.0,970.56,744.59
2018,7,10,16,45,826.0,69.0,3.5,19.3,488.5,942.38,729.02
2018,7,10,17,0,805.0,66.0,3.5,18.8,438.0,923.32,719.68
2018,7,10,17,15,776.5,62.5,3.45,18.15,386.5,881.42,693.77
2018,7,10,17,30,748.0,59.0,3.4,17.5,335.0,837.46,665.65
2018,7,10,17,45,708.0,55.0,3.35,16.9,284.0,780.12,626.29
2018,7,10,18,0,668.0,51.0,3.3,16.3,233.0,721.92,584.35
2018,7,10,18,15,607.0,45.5,3.2,15.75,185.0,642.38,523.15
2018,7,10,18,30,546.0,40.0,3.1,15.2,137.0,564.0,459.32
2018,7,10,18,45,448.0,33.0,3.0,14.7,96.0,465.07,374.62
2018,7,10,19,0,350.0,26.0,2.9,14.2,55.0,361.34,259.48
2018,7,10,19,15,201.5,15.5,2.8,13.9,30.0,164.05,0.0
2018,7,10,19,30,53.0,5.0,2.7,13.6,5.0,3.93,0.0
2018,7,10,19,45,26.5,2.5,2.6,13.3,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.35,11.25,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.4,11.5,6.0,4.72,0.0
2018,7,11,5,15,217.5,16.5,1.4,11.95,33.0,13.61,0.0
2018,7,11,5,30,373.0,27.0,1.4,12.4,60.0,22.53,12.49
2018,7,11,5,45,468.5,33.5,1.4,12.9,102.0,28.03,18.91
2018,7,11,6,0,564.0,40.0,1.4,13.4,144.0,36.57,26.92
2018,7,11,6,15,623.0,44.5,1.35,13.8,192.0,40.83,30.95
2018,7,11,6,30,682.0,49.0,1.3,14.2,240.0,45.18,34.89
2018,7,11,6,45,722.0,52.5,1.25,14.65,291.0,48.56,37.83
2018,7,11,7,0,762.0,56.0,1.2,15.1,342.0,51.98,40.69
2018,7,11,7,15,790.0,59.0,1.2,15.65,393.5,60.96,48.36
2018,7,11,7,30,818.0,62.0,1.2,16.2,445.0,64.44,51.11
2018,7,11,7,45,839.0,64.5,1.15,16.7,495.5,67.35,53.33
2018,7,11,8,0,860.0,67.0,1.1,17.2,546.0,70.14,55.43
2018,7,11,8,15,876.0,69.0,1.1,17.75,594.0,72.37,57.02
2018,7,11,8,30,892.0,71.0,1.1,18.3,642.0,74.48,58.5
2018,7,11,8,45,904.5,72.5,1.1,18.85,686.5,76.07,59.54
2018,7,11,9,0,917.0,74.0,1.1,19.4,731.0,77.53,60.47
2018,7,11,9,15,921.5,78.0,1.15,19.95,769.5,80.07,62.33
2018,7,11,9,30,926.0,82.0,1.2,20.5,808.0,82.37,63.97
2018,7,11,9,45,927.0,87.0,1.2,21.0,841.0,92.72,72.3
2018,7,11,10,0,928.0,92.0,1.2,21.5,874.0,150.52,82.22
2018,7,11,10,15,934.0,93.0,1.25,21.9,902.5,207.27,117.98
2018,7,11,10,30,940.0,94.0,1.3,22.3,931.0,264.69,162.49
2018,7,11,10,45,944.0,95.0,1.4,22.7,953.0,322.04,210.63
2018,7,11,11,0,948.0,96.0,1.5,23.1,975.0,379.43,259.75
2018,7,11,11,15,950.5,96.5,1.55,23.35,989.5,435.76,307.76
2018,7,11,11,30,953.0,97.0,1.6,23.6,1004.0,491.55,354.27
2018,7,11,11,45,954.0,97.5,1.65,23.8,1011.0,545.88,398.48
2018,7,11,12,0,955.0,98.0,1.7,24.0,1018.0,599.15,440.57
2018,7,11,12,15,955.0,98.0,1.75,24.05,1018.0,650.21,480.14
2018,7,11,12,30,955.0,98.0,1.8,24.1,1018.0,699.67,517.53
2018,7,11,12,45,953.5,97.5,1.85,24.15,1010.0,745.85,551.78
2018,7,11,13,0,952.0,97.0,1.9,24.2,1002.0,789.76,583.77
2018,7,11,13,15,949.0,97.0,1.95,24.15,987.0,830.42,611.45
2018,7,11,13,30,946.0,97.0,2.0,24.1,972.0,868.3,637.18
2018,7,11,13,45,941.5,96.0,2.05,24.0,949.5,901.0,659.63
2018,7,11,14,0,937.0,95.0,2.1,23.9,927.0,930.44,680.02
2018,7,11,14,15,931.0,94.0,2.1,23.7,898.0,955.15,697.17
2018,7,11,14,30,925.0,93.0,2.1,23.5,869.0,976.34,712.18
2018,7,11,14,45,916.0,92.5,2.1,23.3,834.0,991.6,723.53
2018,7,11,15,0,907.0,92.0,2.1,23.1,799.0,1003.21,732.73
2018,7,11,15,15,896.5,90.0,2.1,23.1,758.5,1007.98,737.18
2018,7,11,15,30,886.0,88.0,2.1,23.1,718.0,1009.03,739.47
2018,7,11,15,45,871.5,86.0,2.1,22.4,673.0,1002.37,738.97
2018,7,11,16,0,857.0,84.0,2.1,21.7,628.0,992.15,736.36
2018,7,11,16,15,838.5,82.0,2.1,21.3,579.5,974.44,728.07
2018,7,11,16,30,820.0,80.0,2.1,20.9,531.0,966.15,726.16
2018,7,11,16,45,795.5,77.5,2.05,20.45,480.5,935.33,708.6
2018,7,11,17,0,771.0,75.0,2.0,20.0,430.0,901.74,689.11
2018,7,11,17,15,738.0,71.5,1.95,19.4,378.5,855.89,661.05
2018,7,11,17,30,705.0,68.0,1.9,18.8,327.0,808.09,630.78
2018,7,11,17,45,658.5,63.0,1.85,18.25,276.0,750.4,591.97
2018,7,11,18,0,612.0,58.0,1.8,17.7,225.0,686.72,546.86
2018,7,11,18,15,545.0,52.0,1.7,17.1,177.5,603.43,484.21
2018,7,11,18,30,478.0,46.0,1.6,16.5,130.0,522.1,419.54
2018,7,11,18,45,375.0,37.5,1.5,15.85,90.5,410.27,326.94
2018,7,11,19,0,272.0,29.0,1.4,15.2,51.0,300.73,212.21
2018,7,11,19,15,153.0,17.0,1.35,14.9,28.0,128.71,0.0
2018,7,11,19,30,34.0,5.0,1.3,14.6,5.0,3.93,0.0
2018,7,11,19,45,17.0,2.5,1.2,14.3,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.9,12.35,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.9,12.5,5.0,3.93,0.0
2018,7,12,5,15,130.0,18.0,0.95,12.95,28.0,14.16,0.0
2018,7,12,5,30,232.0,31.0,1.0,13.4,51.0,23.63,13.13
2018,7,12,5,45,326.0,42.0,1.0,13.8,90.0,34.22,24.19
2018,7,12,6,0,420.0,53.0,1.0,14.2,129.0,42.97,32.47
2018,7,12,6,15,484.5,60.0,1.05,14.7,174.5,48.26,37.43
2018,7,12,6,30,549.0,67.0,1.1,15.2,220.0,53.6,42.22
2018,7,12,6,45,594.0,73.0,1.1,15.7,269.0,57.95,45.96
2018,7,12,7,0,639.0,79.0,1.1,16.2,318.0,62.26,49.56
2018,7,12,7,15,670.5,84.0,1.15,16.65,367.5,65.61,52.22
2018,7,12,7,30,702.0,89.0,1.2,17.1,417.0,68.88,54.77
2018,7,12,7,45,624.5,121.5,1.2,17.55,437.5,87.51,70.52
2018,7,12,8,0,547.0,154.0,1.2,18.0,458.0,104.36,84.48
2018,7,12,8,15,459.5,202.5,1.25,18.45,473.5,128.26,104.17
2018,7,12,8,30,372.0,251.0,1.3,18.9,489.0,157.55,128.02
2018,7,12,8,45,354.5,276.5,1.35,19.3,516.0,168.64,136.54
2018,7,12,9,0,337.0,302.0,1.4,19.7,543.0,178.95,144.41
2018,7,12,9,15,374.5,306.0,1.4,20.0,588.0,180.27,144.95
2018,7,12,9,30,412.0,310.0,1.4,20.3,633.0,168.33,134.76
2018,7,12,9,45,389.5,334.5,1.4,20.6,650.5,193.52,154.79
2018,7,12,10,0,367.0,359.0,1.4,20.9,668.0,232.79,165.1
2018,7,12,10,15,354.0,378.5,1.4,21.1,684.5,269.67,190.01
2018,7,12,10,30,341.0,398.0,1.4,21.3,701.0,306.0,217.73
2018,7,12,10,45,368.5,400.0,1.45,21.55,735.0,343.52,246.21
2018,7,12,11,0,396.0,402.0,1.5,21.8,769.0,384.27,277.83
2018,7,12,11,15,393.0,407.5,1.5,22.0,776.5,418.5,305.38
2018,7,12,11,30,390.0,413.0,1.5,22.2,784.0,452.63,332.4
2018,7,12,11,45,387.5,419.5,1.55,22.4,790.5,487.5,359.53
2018,7,12,12,0,385.0,426.0,1.6,22.6,797.0,522.27,386.0
2018,7,12,12,15,397.0,422.0,1.6,22.65,804.5,558.05,412.8
2018,7,12,12,30,409.0,418.0,1.6,22.7,812.0,595.04,440.01
2018,7,12,12,45,490.0,362.0,1.65,22.75,830.0,643.28,476.23
2018,7,12,13,0,571.0,306.0,1.7,22.8,848.0,690.63,511.78
2018,7,12,13,15,601.0,281.5,1.65,22.6,844.0,730.25,540.53
2018,7,12,13,30,631.0,257.0,1.6,22.4,840.0,768.55,568.14
2018,7,12,13,45,532.5,306.5,1.6,22.2,790.5,757.33,559.63
2018,7,12,14,0,434.0,356.0,1.6,22.0,741.0,741.11,547.76
2018,7,12,14,15,488.0,315.5,1.6,21.8,735.0,776.68,575.11
2018,7,12,14,30,542.0,275.0,1.6,21.6,729.0,810.37,600.75
2018,7,12,14,45,550.5,259.0,1.6,21.4,704.0,822.6,610.8
2018,7,12,15,0,559.0,243.0,1.6,21.2,679.0,832.12,619.38
2018,7,12,15,15,418.5,276.5,1.6,21.2,593.0,741.46,555.9
2018,7,12,15,30,278.0,310.0,1.6,21.2,507.0,624.02,472.94
2018,7,12,15,45,212.5,295.5,1.55,20.9,440.5,526.06,404.2
2018,7,12,16,0,147.0,281.0,1.5,20.6,374.0,450.79,349.29
2018,7,12,16,15,317.0,219.0,1.5,20.3,399.5,583.84,454.62
2018,7,12,16,30,487.0,157.0,1.5,20.0,425.0,714.71,553.65
2018,7,12,16,45,557.0,128.5,1.5,19.75,407.0,764.15,589.56
2018,7,12,17,0,627.0,100.0,1.5,19.5,389.0,796.46,614.21
2018,7,12,17,15,560.5,99.0,1.5,19.05,334.0,723.0,564.94
2018,7,12,17,30,494.0,98.0,1.5,18.6,279.0,648.63,514.29
2018,7,12,17,45,501.0,82.5,1.5,18.2,242.0,627.25,500.91
2018,7,12,18,0,508.0,67.0,1.5,17.8,205.0,603.1,483.76
2018,7,12,18,15,437.0,59.0,1.45,17.4,160.0,515.95,416.83
2018,7,12,18,30,366.0,51.0,1.4,17.0,115.0,431.07,348.71
2018,7,12,18,45,270.0,40.0,1.35,16.55,79.0,322.55,258.16
2018,7,12,19,0,174.0,29.0,1.3,16.1,43.0,223.54,155.18
2018,7,12,19,15,96.0,16.5,1.25,15.9,23.5,85.37,0.0
2018,7,12,19,30,18.0,4.0,1.2,15.7,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,1.1,15.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
