Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,13,4,45,4.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,13,5,0,8.0,4.0,1.0,13.6,4.0,3.15,0.0
2018,7,13,5,15,50.5,17.0,1.0,13.9,21.0,13.38,0.0
2018,7,13,5,30,93.0,30.0,1.0,14.2,38.0,22.44,11.92
2018,7,13,5,45,182.5,44.5,1.0,14.5,73.0,33.14,23.14
2018,7,13,6,0,272.0,59.0,1.0,14.8,108.0,43.85,33.14
2018,7,13,6,15,261.0,74.0,1.0,15.2,133.0,53.88,42.31
2018,7,13,6,30,250.0,89.0,1.0,15.6,158.0,64.64,51.89
2018,7,13,6,45,183.0,114.0,1.0,15.95,170.0,79.61,64.94
2018,7,13,7,0,116.0,139.0,1.0,16.3,182.0,96.18,79.12
2018,7,13,7,15,214.5,154.5,1.0,16.7,249.0,104.24,85.68
2018,7,13,7,30,313.0,170.0,1.0,17.1,316.0,114.86,94.32
2018,7,13,7,45,343.5,184.0,1.05,17.5,360.5,123.14,100.86
2018,7,13,8,0,374.0,198.0,1.1,17.9,405.0,131.16,107.11
2018,7,13,8,15,432.0,200.0,1.15,18.3,459.5,126.22,102.44
2018,7,13,8,30,490.0,202.0,1.2,18.7,514.0,126.89,102.55
2018,7,13,8,45,640.5,157.5,1.2,19.05,596.0,102.09,81.36
2018,7,13,9,0,791.0,113.0,1.2,19.4,678.0,86.55,68.04
2018,7,13,9,15,799.0,117.5,1.25,19.75,715.5,88.07,69.09
2018,7,13,9,30,807.0,122.0,1.3,20.1,753.0,89.4,69.95
2018,7,13,9,45,691.0,186.5,1.3,20.45,743.5,113.09,89.36
2018,7,13,10,0,575.0,251.0,1.3,20.8,734.0,180.94,118.64
2018,7,13,10,15,631.5,230.5,1.35,21.1,778.0,217.87,139.21
2018,7,13,10,30,688.0,210.0,1.4,21.4,822.0,261.4,170.52
2018,7,13,10,45,765.0,172.5,1.4,21.75,868.0,311.24,209.07
2018,7,13,11,0,842.0,135.0,1.4,22.1,914.0,365.28,252.6
2018,7,13,11,15,823.0,150.0,1.45,22.35,921.5,416.36,296.59
2018,7,13,11,30,804.0,165.0,1.5,22.6,929.0,467.43,339.29
2018,7,13,11,45,615.0,274.5,1.5,22.85,861.5,495.88,364.49
2018,7,13,12,0,426.0,384.0,1.5,23.1,794.0,513.4,378.88
2018,7,13,12,15,444.5,375.5,1.6,23.25,803.0,553.19,409.18
2018,7,13,12,30,463.0,367.0,1.7,23.4,812.0,593.67,439.44
2018,7,13,12,45,646.0,257.5,1.75,23.55,873.5,669.37,496.22
2018,7,13,13,0,829.0,148.0,1.8,23.7,935.0,737.97,548.12
2018,7,13,13,15,850.0,132.0,1.8,23.7,928.0,781.45,578.93
2018,7,13,13,30,871.0,116.0,1.8,23.7,921.0,822.85,606.66
2018,7,13,13,45,867.0,114.5,1.85,23.75,899.5,853.63,627.58
2018,7,13,14,0,863.0,113.0,1.9,23.8,878.0,881.36,646.6
2018,7,13,14,15,857.0,111.5,1.95,23.7,850.5,904.11,662.83
2018,7,13,14,30,851.0,110.0,2.0,23.6,823.0,923.54,677.05
2018,7,13,14,45,842.5,108.5,2.0,23.5,789.5,937.2,687.14
2018,7,13,15,0,834.0,107.0,2.0,23.4,756.0,947.39,695.17
2018,7,13,15,15,822.5,104.5,2.0,23.4,717.0,950.05,698.21
2018,7,13,15,30,811.0,102.0,2.0,23.4,678.0,949.19,699.2
2018,7,13,15,45,797.0,99.0,2.05,23.0,635.0,955.19,706.55
2018,7,13,16,0,783.0,96.0,2.1,22.6,592.0,944.36,702.9
2018,7,13,16,15,764.5,93.0,2.1,22.3,545.5,925.62,693.4
2018,7,13,16,30,746.0,90.0,2.1,22.0,499.0,903.74,681.85
2018,7,13,16,45,722.0,86.0,2.1,21.7,451.0,872.08,663.55
2018,7,13,17,0,698.0,82.0,2.1,21.4,403.0,837.81,643.19
2018,7,13,17,15,665.0,77.5,2.1,20.9,353.5,797.77,618.75
2018,7,13,17,30,632.0,73.0,2.1,20.4,304.0,750.6,588.38
2018,7,13,17,45,586.5,67.5,2.1,19.9,256.0,688.94,546.15
2018,7,13,18,0,541.0,62.0,2.1,19.4,208.0,627.12,501.79
2018,7,13,18,15,474.5,54.5,2.1,18.85,163.0,544.0,438.68
2018,7,13,18,30,408.0,47.0,2.1,18.3,118.0,463.03,373.76
2018,7,13,18,45,311.5,37.5,2.05,17.7,81.5,357.67,285.39
2018,7,13,19,0,215.0,28.0,2.0,17.1,45.0,253.66,174.38
2018,7,13,19,15,119.0,16.0,1.95,16.75,24.5,102.34,0.0
2018,7,13,19,30,23.0,4.0,1.9,16.4,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,1.9,16.05,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.4,13.0,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.4,13.1,5.0,3.93,0.0
2018,7,14,5,15,141.0,16.5,1.4,13.4,27.0,12.98,0.0
2018,7,14,5,30,251.0,28.0,1.4,13.7,49.0,23.0,12.12
2018,7,14,5,45,348.0,37.0,1.45,14.05,87.0,30.26,20.64
2018,7,14,6,0,445.0,46.0,1.5,14.4,125.0,37.58,27.64
2018,7,14,6,15,510.0,52.0,1.45,14.75,170.5,42.35,32.15
2018,7,14,6,30,575.0,58.0,1.4,15.1,216.0,47.2,36.55
2018,7,14,6,45,620.0,63.0,1.4,15.5,265.0,51.1,39.95
2018,7,14,7,0,665.0,68.0,1.4,15.9,314.0,59.52,47.22
2018,7,14,7,15,697.0,72.0,1.4,16.35,364.0,62.68,49.74
2018,7,14,7,30,729.0,76.0,1.4,16.8,414.0,65.8,52.18
2018,7,14,7,45,753.5,78.5,1.4,17.3,462.5,67.66,53.49
2018,7,14,8,0,778.0,81.0,1.4,17.8,511.0,69.5,54.76
2018,7,14,8,15,796.5,83.5,1.45,18.25,558.0,71.14,55.87
2018,7,14,8,30,815.0,86.0,1.5,18.7,605.0,81.69,64.57
2018,7,14,8,45,829.0,88.5,1.5,19.15,648.5,83.57,65.83
2018,7,14,9,0,843.0,91.0,1.5,19.6,692.0,85.29,66.99
2018,7,14,9,15,854.0,92.5,1.55,19.95,731.0,86.21,67.5
2018,7,14,9,30,865.0,94.0,1.6,20.3,770.0,86.99,67.91
2018,7,14,9,45,718.0,179.5,1.7,20.65,757.5,109.51,86.4
2018,7,14,10,0,571.0,265.0,1.8,21.0,745.0,187.33,124.07
2018,7,14,10,15,659.5,226.5,1.85,21.25,798.5,219.12,139.24
2018,7,14,10,30,748.0,188.0,1.9,21.5,852.0,267.18,172.82
2018,7,14,10,45,703.0,215.0,1.95,21.75,851.0,313.41,213.33
2018,7,14,11,0,658.0,242.0,2.0,22.0,850.0,361.58,255.51
2018,7,14,11,15,606.0,282.0,2.05,22.0,849.0,410.61,297.63
2018,7,14,11,30,554.0,322.0,2.1,22.0,848.0,461.43,339.42
2018,7,14,11,45,685.0,244.5,2.2,22.05,900.0,510.37,378.25
2018,7,14,12,0,816.0,167.0,2.3,22.1,952.0,571.67,426.62
2018,7,14,12,15,865.0,134.5,2.3,22.0,966.5,619.84,465.07
2018,7,14,12,30,914.0,102.0,2.3,21.9,981.0,674.23,507.29
2018,7,14,12,45,875.5,124.5,2.35,21.8,961.0,710.84,535.3
2018,7,14,13,0,837.0,147.0,2.4,21.7,941.0,742.65,559.33
2018,7,14,13,15,870.5,124.5,2.4,21.6,939.0,790.92,594.64
2018,7,14,13,30,904.0,102.0,2.4,21.5,937.0,837.17,626.47
2018,7,14,13,45,900.0,101.0,2.45,21.4,915.5,869.15,648.89
2018,7,14,14,0,896.0,100.0,2.5,21.3,894.0,898.02,669.37
2018,7,14,14,15,890.0,99.0,2.5,21.05,866.0,921.84,686.55
2018,7,14,14,30,884.0,98.0,2.5,20.8,838.0,942.28,701.61
2018,7,14,14,45,876.0,96.5,2.5,20.6,804.0,956.83,712.78
2018,7,14,15,0,868.0,95.0,2.5,20.4,770.0,967.82,721.8
2018,7,14,15,15,857.0,93.5,2.5,20.4,731.0,972.27,726.13
2018,7,14,15,30,846.0,92.0,2.5,20.4,692.0,973.16,728.32
2018,7,14,15,45,833.0,89.5,2.5,19.65,648.5,967.35,728.33
2018,7,14,16,0,820.0,87.0,2.5,18.9,605.0,958.1,726.21
2018,7,14,16,15,803.0,84.0,2.5,18.4,558.5,953.61,726.79
2018,7,14,16,30,786.0,81.0,2.5,17.9,512.0,933.07,716.42
2018,7,14,16,45,763.0,78.0,2.45,17.45,463.0,903.41,699.18
2018,7,14,17,0,740.0,75.0,2.4,17.0,414.0,871.05,679.86
2018,7,14,17,15,709.5,70.5,2.4,16.6,364.0,826.82,651.89
2018,7,14,17,30,679.0,66.0,2.4,16.2,314.0,780.69,621.68
2018,7,14,17,45,636.0,61.0,2.35,15.85,265.0,726.59,583.84
2018,7,14,18,0,593.0,56.0,2.3,15.5,216.0,666.75,539.87
2018,7,14,18,15,529.0,50.0,2.3,15.2,170.0,586.76,478.1
2018,7,14,18,30,465.0,44.0,2.3,14.9,124.0,508.72,414.33
2018,7,14,18,45,366.0,35.5,2.25,14.65,86.0,400.92,322.35
2018,7,14,19,0,267.0,27.0,2.2,14.4,48.0,293.1,200.95
2018,7,14,19,15,150.0,16.0,2.2,14.2,26.0,125.75,0.0
2018,7,14,19,30,33.0,5.0,2.2,14.0,4.0,0.0,0.0
2018,7,14,19,45,16.5,2.5,2.2,13.85,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,15,4,45,23.5,3.0,1.4,11.35,2.5,0.0,0.0
2018,7,15,5,0,47.0,6.0,1.4,11.5,5.0,0.0,0.0
2018,7,15,5,15,187.0,16.0,1.4,11.9,29.0,12.59,0.0
2018,7,15,5,30,327.0,26.0,1.4,12.3,53.0,21.59,10.85
2018,7,15,5,45,429.0,33.0,1.45,12.65,93.5,27.45,18.29
2018,7,15,6,0,531.0,40.0,1.5,13.0,134.0,33.49,24.17
2018,7,15,6,15,584.5,46.0,1.5,13.4,180.0,41.71,31.76
2018,7,15,6,30,638.0,52.0,1.5,13.8,226.0,47.07,36.63
2018,7,15,6,45,639.5,62.5,1.5,14.2,267.5,51.02,40.09
2018,7,15,7,0,641.0,73.0,1.5,14.6,309.0,58.14,46.25
2018,7,15,7,15,703.0,73.0,1.5,15.1,367.5,63.54,50.76
2018,7,15,7,30,765.0,73.0,1.5,15.6,426.0,64.38,51.2
2018,7,15,7,45,808.0,71.0,1.5,16.1,482.0,70.95,56.62
2018,7,15,8,0,851.0,69.0,1.5,16.6,538.0,71.18,56.49
2018,7,15,8,15,868.5,70.5,1.5,17.1,586.5,73.1,57.82
2018,7,15,8,30,886.0,72.0,1.5,17.6,635.0,74.91,59.07
2018,7,15,8,45,899.0,73.5,1.5,18.05,679.5,76.5,60.13
2018,7,15,9,0,912.0,75.0,1.5,18.5,724.0,77.96,61.1
2018,7,15,9,15,918.0,78.5,1.55,18.9,763.5,80.26,62.79
2018,7,15,9,30,924.0,82.0,1.6,19.3,803.0,82.33,64.29
2018,7,15,9,45,927.0,86.5,1.65,19.65,837.0,87.03,68.0
2018,7,15,10,0,930.0,91.0,1.7,20.0,871.0,144.97,79.86
2018,7,15,10,15,937.0,91.5,1.75,20.3,900.0,201.9,114.94
2018,7,15,10,30,944.0,92.0,1.8,20.6,929.0,259.62,159.67
2018,7,15,10,45,948.5,93.0,1.85,20.9,951.5,317.55,208.68
2018,7,15,11,0,953.0,94.0,1.9,21.2,974.0,375.57,258.92
2018,7,15,11,15,956.0,94.0,2.0,21.3,989.0,432.29,308.23
2018,7,15,11,30,959.0,94.0,2.1,21.4,1004.0,488.49,356.23
2018,7,15,11,45,961.0,94.0,2.15,21.45,1011.5,543.5,402.05
2018,7,15,12,0,963.0,94.0,2.2,21.5,1019.0,597.5,445.81
2018,7,15,12,15,961.5,95.0,2.25,21.45,1018.5,648.96,486.69
2018,7,15,12,30,960.0,96.0,2.3,21.4,1018.0,698.69,525.28
2018,7,15,12,45,956.5,97.0,2.35,21.35,1009.5,745.09,560.62
2018,7,15,13,0,953.0,98.0,2.4,21.3,1001.0,789.12,593.59
2018,7,15,13,15,950.5,97.5,2.45,21.2,986.0,830.06,622.32
2018,7,15,13,30,948.0,97.0,2.5,21.1,971.0,868.21,648.91
2018,7,15,13,45,943.5,96.0,2.55,20.95,948.5,901.22,672.17
2018,7,15,14,0,939.0,95.0,2.6,20.8,926.0,930.96,693.31
2018,7,15,14,15,933.0,93.5,2.6,20.6,896.5,955.44,710.76
2018,7,15,14,30,927.0,92.0,2.6,20.4,867.0,976.36,725.99
2018,7,15,14,45,919.5,90.0,2.6,20.2,832.0,991.69,737.68
2018,7,15,15,0,912.0,88.0,2.6,20.0,797.0,1003.29,747.12
2018,7,15,15,15,901.5,87.0,2.6,20.0,757.0,1009.32,752.53
2018,7,15,15,30,891.0,86.0,2.6,20.0,717.0,1011.67,755.73
2018,7,15,15,45,878.0,83.5,2.6,19.5,672.0,1006.07,755.31
2018,7,15,16,0,865.0,81.0,2.6,19.0,627.0,996.85,752.69
2018,7,15,16,15,849.0,78.5,2.55,18.6,579.5,981.09,745.03
2018,7,15,16,30,833.0,76.0,2.5,18.2,532.0,962.07,735.24
2018,7,15,16,45,811.0,73.0,2.45,17.8,481.5,945.49,727.12
2018,7,15,17,0,789.0,70.0,2.4,17.4,431.0,913.63,708.27
2018,7,15,17,15,758.5,66.5,2.4,17.05,379.5,870.07,681.18
2018,7,15,17,30,728.0,63.0,2.4,16.7,328.0,824.47,651.8
2018,7,15,17,45,685.0,58.5,2.35,16.3,277.0,763.92,609.94
2018,7,15,18,0,642.0,54.0,2.3,15.9,226.0,702.58,565.5
2018,7,15,18,15,576.5,48.0,2.25,15.55,178.0,626.59,507.16
2018,7,15,18,30,511.0,42.0,2.2,15.2,130.0,545.97,441.7
2018,7,15,18,45,406.0,34.5,2.1,14.8,90.0,433.14,346.12
2018,7,15,19,0,301.0,27.0,2.0,14.4,50.0,319.09,214.41
2018,7,15,19,15,166.0,16.0,2.0,14.2,27.0,137.84,0.0
2018,7,15,19,30,31.0,5.0,2.0,14.0,4.0,0.0,0.0
2018,7,15,19,45,15.5,2.5,1.95,13.8,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,1.5,11.4,2.5,0.0,0.0
2018,7,16,5,0,46.0,6.0,1.5,11.6,5.0,0.0,0.0
2018,7,16,5,15,188.5,16.0,1.5,12.05,28.5,12.59,0.0
2018,7,16,5,30,331.0,26.0,1.5,12.5,52.0,21.63,10.54
2018,7,16,5,45,435.0,33.5,1.5,12.95,93.5,27.9,18.62
2018,7,16,6,0,539.0,41.0,1.5,13.4,135.0,34.35,24.86
2018,7,16,6,15,603.5,46.0,1.45,13.8,183.5,41.89,31.86
2018,7,16,6,30,668.0,51.0,1.4,14.2,232.0,46.61,36.16
2018,7,16,6,45,711.0,55.0,1.35,14.6,283.5,50.34,39.42
2018,7,16,7,0,754.0,59.0,1.3,15.0,335.0,54.08,42.59
2018,7,16,7,15,784.5,62.0,1.3,15.6,387.5,56.89,44.82
2018,7,16,7,30,815.0,65.0,1.3,16.2,440.0,66.31,52.78
2018,7,16,7,45,837.5,67.0,1.3,16.75,491.0,68.89,54.69
2018,7,16,8,0,860.0,69.0,1.3,17.3,542.0,71.37,56.5
2018,7,16,8,15,876.5,71.0,1.3,17.9,590.5,73.61,58.08
2018,7,16,8,30,893.0,73.0,1.3,18.5,639.0,75.72,59.55
2018,7,16,8,45,906.0,74.5,1.35,19.05,684.0,77.31,60.58
2018,7,16,9,0,919.0,76.0,1.4,19.6,729.0,78.77,61.51
2018,7,16,9,15,926.5,79.0,1.45,20.05,769.0,80.82,62.97
2018,7,16,9,30,934.0,82.0,1.5,20.5,809.0,82.67,64.26
2018,7,16,9,45,938.5,84.5,1.55,20.95,843.0,84.97,65.93
2018,7,16,10,0,943.0,87.0,1.6,21.4,877.0,142.65,77.55
2018,7,16,10,15,948.5,88.5,1.65,21.75,906.0,200.68,112.9
2018,7,16,10,30,954.0,90.0,1.7,22.1,935.0,259.35,157.98
2018,7,16,10,45,958.0,90.5,1.75,22.45,957.0,317.45,206.78
2018,7,16,11,0,962.0,91.0,1.8,22.8,979.0,375.57,256.77
2018,7,16,11,15,965.0,91.5,1.85,22.95,994.0,433.13,306.24
2018,7,16,11,30,968.0,92.0,1.9,23.1,1009.0,490.18,354.3
2018,7,16,11,45,969.0,92.5,1.9,23.3,1016.5,545.55,399.57
2018,7,16,12,0,970.0,93.0,1.9,23.5,1024.0,599.82,442.58
2018,7,16,12,15,968.0,94.5,1.95,23.55,1023.5,651.74,483.09
2018,7,16,12,30,966.0,96.0,2.0,23.6,1023.0,701.89,521.25
2018,7,16,12,45,962.0,97.5,2.05,23.7,1014.5,748.69,556.03
2018,7,16,13,0,958.0,99.0,2.1,23.8,1006.0,793.09,588.4
2018,7,16,13,15,955.0,98.5,2.15,23.75,990.5,833.95,616.52
2018,7,16,13,30,952.0,98.0,2.2,23.7,975.0,871.95,642.47
2018,7,16,13,45,948.0,97.0,2.2,23.7,953.0,905.63,664.95
2018,7,16,14,0,944.0,96.0,2.2,23.7,931.0,936.05,685.28
2018,7,16,14,15,938.0,95.0,2.2,23.55,902.0,961.27,702.67
2018,7,16,14,30,932.0,94.0,2.2,23.4,873.0,982.95,717.9
2018,7,16,14,45,924.5,92.5,2.25,23.25,838.0,999.04,730.23
2018,7,16,15,0,917.0,91.0,2.3,23.1,803.0,1011.42,740.4
2018,7,16,15,15,906.5,89.0,2.3,23.1,762.0,1016.54,745.1
2018,7,16,15,30,896.0,87.0,2.3,23.1,721.0,1017.88,747.61
2018,7,16,15,45,883.0,85.0,2.3,22.6,676.0,1012.99,747.73
2018,7,16,16,0,870.0,83.0,2.3,22.1,631.0,1004.49,745.7
2018,7,16,16,15,852.5,80.5,2.3,21.75,582.5,987.3,737.65
2018,7,16,16,30,835.0,78.0,2.3,21.4,534.0,966.82,727.49
2018,7,16,16,45,811.5,75.0,2.25,21.05,483.0,948.85,718.48
2018,7,16,17,0,788.0,72.0,2.2,20.7,432.0,915.5,698.83
2018,7,16,17,15,756.5,68.5,2.15,20.15,380.0,870.96,671.64
2018,7,16,17,30,725.0,65.0,2.1,19.6,328.0,824.38,642.18
2018,7,16,17,45,680.5,60.0,2.05,19.05,276.5,761.74,599.87
2018,7,16,18,0,636.0,55.0,2.0,18.5,225.0,698.36,554.96
2018,7,16,18,15,569.0,49.5,1.95,17.85,177.0,622.3,497.93
2018,7,16,18,30,502.0,44.0,1.9,17.2,129.0,541.09,433.28
2018,7,16,18,45,395.0,35.0,1.8,16.5,88.5,424.71,336.23
2018,7,16,19,0,288.0,26.0,1.7,15.8,48.0,307.09,200.7
2018,7,16,19,15,154.5,14.0,1.65,15.45,25.0,127.6,0.0
2018,7,16,19,30,21.0,2.0,1.6,15.1,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.0,1.6,14.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,4,45,21.0,2.5,1.3,11.7,2.0,0.0,0.0
2018,7,17,5,0,42.0,5.0,1.3,11.9,4.0,0.0,0.0
2018,7,17,5,15,177.5,15.5,1.3,12.4,27.0,12.2,0.0
2018,7,17,5,30,313.0,26.0,1.3,12.9,50.0,21.6,10.11
2018,7,17,5,45,417.5,34.0,1.35,13.35,91.0,28.23,18.84
2018,7,17,6,0,522.0,42.0,1.4,13.8,132.0,35.02,25.4
2018,7,17,6,15,587.0,47.5,1.4,14.3,180.0,39.67,29.8
2018,7,17,6,30,652.0,53.0,1.4,14.8,228.0,48.05,37.35
2018,7,17,6,45,695.5,57.0,1.4,15.25,279.5,51.69,40.52
2018,7,17,7,0,739.0,61.0,1.4,15.7,331.0,55.37,43.6
2018,7,17,7,15,769.5,64.5,1.4,16.2,383.0,58.45,46.09
2018,7,17,7,30,800.0,68.0,1.4,16.7,435.0,61.51,48.49
2018,7,17,7,45,823.0,70.0,1.4,17.2,485.5,70.57,56.05
2018,7,17,8,0,846.0,72.0,1.4,17.7,536.0,73.0,57.82
2018,7,17,8,15,863.0,74.5,1.45,18.2,584.5,75.51,59.64
2018,7,17,8,30,880.0,77.0,1.5,18.7,633.0,77.88,61.34
2018,7,17,8,45,893.0,79.0,1.5,19.25,678.0,79.69,62.56
2018,7,17,9,0,906.0,81.0,1.5,19.8,723.0,81.37,63.65
2018,7,17,9,15,913.5,84.0,1.55,20.2,763.0,83.31,65.02
2018,7,17,9,30,921.0,87.0,1.6,20.6,803.0,85.05,66.22
2018,7,17,9,45,925.5,90.5,1.65,21.0,837.5,86.76,67.41
2018,7,17,10,0,930.0,94.0,1.7,21.4,872.0,143.98,79.45
2018,7,17,10,15,936.5,95.0,1.7,21.75,901.0,201.29,113.97
2018,7,17,10,30,943.0,96.0,1.7,22.1,930.0,259.34,158.35
2018,7,17,10,45,947.5,96.0,1.75,22.4,952.0,316.82,206.56
2018,7,17,11,0,952.0,96.0,1.8,22.7,974.0,374.36,256.09
2018,7,17,11,15,955.0,96.5,1.8,22.9,989.0,431.51,305.05
2018,7,17,11,30,958.0,97.0,1.8,23.1,1004.0,488.18,352.55
2018,7,17,11,45,959.5,97.5,1.85,23.3,1012.0,543.44,397.83
2018,7,17,12,0,961.0,98.0,1.9,23.5,1020.0,597.67,441.0
2018,7,17,12,15,957.0,100.5,1.9,23.6,1018.5,648.87,480.62
2018,7,17,12,30,953.0,103.0,1.9,23.7,1017.0,698.19,517.72
2018,7,17,12,45,946.5,106.0,1.95,23.8,1007.5,744.1,551.78
2018,7,17,13,0,940.0,109.0,2.0,23.9,998.0,787.51,583.37
2018,7,17,13,15,937.0,108.5,2.05,23.95,983.0,828.03,611.33
2018,7,17,13,30,934.0,108.0,2.1,24.0,968.0,865.74,636.8
2018,7,17,13,45,929.5,107.0,2.15,24.05,945.5,898.75,659.14
2018,7,17,14,0,925.0,106.0,2.2,24.1,923.0,928.52,679.39
2018,7,17,14,15,918.5,105.0,2.25,23.95,894.0,953.12,696.89
2018,7,17,14,30,912.0,104.0,2.3,23.8,865.0,974.19,712.28
2018,7,17,14,45,903.5,102.5,2.3,23.65,830.0,989.24,723.42
2018,7,17,15,0,895.0,101.0,2.3,23.5,795.0,1000.6,732.38
2018,7,17,15,15,884.0,99.0,2.3,23.5,754.5,1005.25,736.78
2018,7,17,15,30,873.0,97.0,2.3,23.5,714.0,1006.18,739.01
2018,7,17,15,45,858.0,94.5,2.35,23.0,668.5,998.82,738.03
2018,7,17,16,0,843.0,92.0,2.4,22.5,623.0,987.88,734.89
2018,7,17,16,15,824.0,89.5,2.4,22.1,574.5,982.5,734.75
2018,7,17,16,30,805.0,87.0,2.4,21.7,526.0,960.62,723.63
2018,7,17,16,45,779.5,84.0,2.4,21.3,475.0,928.37,705.52
2018,7,17,17,0,754.0,81.0,2.4,20.9,424.0,893.31,685.21
2018,7,17,17,15,719.5,76.5,2.4,20.3,372.0,844.89,655.5
2018,7,17,17,30,685.0,72.0,2.4,19.7,320.0,801.4,628.32
2018,7,17,17,45,637.0,67.0,2.35,19.1,269.0,736.95,584.18
2018,7,17,18,0,589.0,62.0,2.3,18.5,218.0,672.24,537.74
2018,7,17,18,15,518.0,55.0,2.2,17.85,170.5,584.31,470.77
2018,7,17,18,30,447.0,48.0,2.1,17.2,123.0,498.38,401.64
2018,7,17,18,45,338.5,38.0,2.05,16.5,84.0,380.74,302.93
2018,7,17,19,0,230.0,28.0,2.0,15.8,45.0,260.43,166.46
2018,7,17,19,15,122.0,15.0,1.9,15.45,23.5,103.87,0.0
2018,7,17,19,30,14.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,1.75,14.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.35,12.1,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.4,12.3,2.0,0.0,0.0
2018,7,18,5,15,129.0,15.0,1.45,12.7,24.0,11.8,0.0
2018,7,18,5,30,243.0,28.0,1.5,13.1,46.0,23.13,10.73
2018,7,18,5,45,349.5,37.0,1.55,13.5,85.0,30.38,20.62
2018,7,18,6,0,456.0,46.0,1.6,13.9,124.0,37.76,27.77
2018,7,18,6,15,526.0,53.0,1.5,14.35,171.5,43.35,33.05
2018,7,18,6,30,596.0,60.0,1.4,14.8,219.0,48.99,38.18
2018,7,18,6,45,643.0,65.0,1.35,15.2,270.0,52.91,41.6
2018,7,18,7,0,690.0,70.0,1.3,15.6,321.0,61.51,49.05
2018,7,18,7,15,723.5,74.0,1.25,16.05,372.5,64.7,51.59
2018,7,18,7,30,757.0,78.0,1.2,16.5,424.0,67.85,54.05
2018,7,18,7,45,782.0,81.5,1.15,16.9,475.0,70.42,55.99
2018,7,18,8,0,807.0,85.0,1.1,17.3,526.0,72.92,57.85
2018,7,18,8,15,825.5,87.5,1.15,17.8,574.0,74.53,58.9
2018,7,18,8,30,844.0,90.0,1.2,18.3,622.0,84.88,67.4
2018,7,18,8,45,858.0,92.0,1.2,18.75,666.5,86.47,68.4
2018,7,18,9,0,872.0,94.0,1.2,19.2,711.0,87.92,69.31
2018,7,18,9,15,880.0,97.5,1.25,19.7,750.5,89.86,70.63
2018,7,18,9,30,888.0,101.0,1.3,20.2,790.0,91.59,71.77
2018,7,18,9,45,892.5,104.5,1.3,20.65,823.5,92.99,72.66
2018,7,18,10,0,897.0,108.0,1.3,21.1,857.0,147.17,83.42
2018,7,18,10,15,809.0,147.0,1.35,21.5,840.0,201.27,119.27
2018,7,18,10,30,721.0,186.0,1.4,21.9,823.0,250.37,160.3
2018,7,18,10,45,739.0,184.0,1.45,22.25,851.0,306.5,205.61
2018,7,18,11,0,757.0,182.0,1.5,22.6,879.0,358.39,248.82
2018,7,18,11,15,768.0,189.5,1.6,22.8,906.5,415.24,296.02
2018,7,18,11,30,779.0,197.0,1.7,23.0,934.0,473.15,343.17
2018,7,18,11,45,637.5,281.5,1.75,23.2,887.5,508.57,373.47
2018,7,18,12,0,496.0,366.0,1.8,23.4,841.0,537.58,396.66
2018,7,18,12,15,429.5,399.5,1.85,23.4,811.0,558.67,413.37
2018,7,18,12,30,363.0,433.0,1.9,23.4,781.0,573.75,424.93
2018,7,18,12,45,504.0,352.5,1.95,23.45,831.5,643.72,477.39
2018,7,18,13,0,645.0,272.0,2.0,23.5,882.0,717.18,531.77
2018,7,18,13,15,690.0,241.0,2.0,23.4,884.0,764.68,566.27
2018,7,18,13,30,735.0,210.0,2.0,23.3,886.0,811.0,599.88
2018,7,18,13,45,781.0,183.5,2.0,23.2,886.5,853.12,630.23
2018,7,18,14,0,827.0,157.0,2.0,23.1,887.0,902.29,663.3
2018,7,18,14,15,845.0,140.0,2.0,23.0,865.0,918.79,674.71
2018,7,18,14,30,863.0,123.0,2.0,22.9,843.0,946.81,694.1
2018,7,18,14,45,873.5,112.5,1.95,22.75,815.0,970.57,710.22
2018,7,18,15,0,884.0,102.0,1.9,22.6,787.0,990.8,724.16
2018,7,18,15,15,873.0,100.0,1.9,22.6,746.5,995.33,728.35
2018,7,18,15,30,862.0,98.0,1.9,22.6,706.0,996.2,730.51
2018,7,18,15,45,847.0,95.5,2.0,22.15,661.0,988.81,730.05
2018,7,18,16,0,832.0,93.0,2.1,21.7,616.0,991.08,736.11
2018,7,18,16,15,812.0,90.5,2.15,21.25,567.5,971.55,727.19
2018,7,18,16,30,792.0,88.0,2.2,20.8,519.0,948.71,716.22
2018,7,18,16,45,766.0,85.0,2.25,20.35,468.5,916.05,698.4
2018,7,18,17,0,740.0,82.0,2.3,19.9,418.0,880.61,678.31
2018,7,18,17,15,705.0,78.0,2.25,19.2,366.5,838.93,652.97
2018,7,18,17,30,670.0,74.0,2.2,18.5,315.0,789.83,621.45
2018,7,18,17,45,621.0,68.0,2.2,17.8,264.0,723.31,576.16
2018,7,18,18,0,572.0,62.0,2.2,17.1,213.0,656.63,528.43
2018,7,18,18,15,500.0,55.0,2.05,16.5,166.0,568.26,460.25
2018,7,18,18,30,428.0,48.0,1.9,15.9,119.0,481.96,390.12
2018,7,18,18,45,320.5,38.0,1.8,15.3,81.0,365.71,291.69
2018,7,18,19,0,213.0,28.0,1.7,14.7,43.0,249.66,154.92
2018,7,18,19,15,112.5,15.0,1.55,14.45,22.5,96.7,0.0
2018,7,18,19,30,12.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,1.3,13.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.85,12.0,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.9,12.2,2.0,0.0,0.0
2018,7,19,5,15,57.0,15.0,1.8,12.6,19.0,11.8,0.0
2018,7,19,5,30,106.0,28.0,1.7,13.0,36.0,20.94,8.68
2018,7,19,5,45,211.5,43.0,1.65,13.4,73.5,32.22,22.16
2018,7,19,6,0,317.0,58.0,1.6,13.8,111.0,43.48,32.8
2018,7,19,6,15,379.0,70.5,1.45,14.25,155.5,52.65,41.3
2018,7,19,6,30,441.0,83.0,1.3,14.7,200.0,61.71,49.46
2018,7,19,6,45,483.5,94.0,1.15,15.15,247.5,69.4,56.19
2018,7,19,7,0,526.0,105.0,1.0,15.6,295.0,76.93,62.58
2018,7,19,7,15,564.5,112.5,0.95,16.1,345.0,83.99,68.41
2018,7,19,7,30,603.0,120.0,0.9,16.6,395.0,88.21,71.67
2018,7,19,7,45,591.5,135.5,0.85,17.15,431.0,96.64,78.47
2018,7,19,8,0,580.0,151.0,0.8,17.7,467.0,104.41,84.61
2018,7,19,8,15,506.0,188.0,0.8,18.35,482.0,121.74,98.68
2018,7,19,8,30,432.0,225.0,0.8,19.0,497.0,138.32,111.89
2018,7,19,8,45,519.5,212.0,0.8,19.65,562.5,131.52,105.59
2018,7,19,9,0,607.0,199.0,0.8,20.3,628.0,123.04,98.07
2018,7,19,9,15,703.5,169.0,0.8,20.95,693.5,106.01,83.55
2018,7,19,9,30,800.0,139.0,0.8,21.6,759.0,99.04,77.44
2018,7,19,9,45,823.5,133.5,0.85,22.2,797.0,94.96,73.76
2018,7,19,10,0,847.0,128.0,0.9,22.8,835.0,151.61,88.13
2018,7,19,10,15,854.5,129.5,1.05,23.25,863.5,205.14,119.44
2018,7,19,10,30,862.0,131.0,1.2,23.7,892.0,259.57,160.18
2018,7,19,10,45,868.0,131.5,1.3,24.1,914.0,313.78,204.75
2018,7,19,11,0,874.0,132.0,1.4,24.5,936.0,368.32,250.84
2018,7,19,11,15,876.5,132.5,1.5,24.65,950.0,421.69,296.26
2018,7,19,11,30,879.0,133.0,1.6,24.8,964.0,474.66,340.57
2018,7,19,11,45,880.0,133.5,1.75,24.95,971.0,526.33,383.04
2018,7,19,12,0,881.0,134.0,1.9,25.1,978.0,577.12,423.78
2018,7,19,12,15,879.0,135.5,2.0,25.0,977.5,625.74,462.15
2018,7,19,12,30,877.0,137.0,2.1,24.9,977.0,672.86,498.56
2018,7,19,12,45,873.0,138.0,2.2,24.85,968.5,716.51,531.7
2018,7,19,13,0,869.0,139.0,2.3,24.8,960.0,757.97,562.75
2018,7,19,13,15,864.5,139.0,2.35,24.6,945.0,795.87,590.77
2018,7,19,13,30,860.0,139.0,2.4,24.4,930.0,831.07,615.45
2018,7,19,13,45,854.0,138.0,2.45,24.2,907.5,861.29,636.83
2018,7,19,14,0,848.0,137.0,2.5,24.0,885.0,888.38,656.21
2018,7,19,14,15,840.0,136.0,2.45,23.65,856.5,910.41,671.92
2018,7,19,14,30,832.0,135.0,2.4,23.3,828.0,943.29,694.9
2018,7,19,14,45,821.0,133.0,2.4,23.0,793.0,955.0,704.23
2018,7,19,15,0,810.0,131.0,2.4,22.7,758.0,963.01,711.51
2018,7,19,15,15,797.0,128.5,2.4,22.7,718.0,964.81,714.09
2018,7,19,15,30,784.0,126.0,2.4,22.7,678.0,962.95,714.47
2018,7,19,15,45,768.0,122.0,2.3,22.1,634.0,952.77,710.18
2018,7,19,16,0,752.0,118.0,2.2,21.5,590.0,939.05,703.7
2018,7,19,16,15,732.5,113.5,2.15,21.15,543.0,925.07,696.98
2018,7,19,16,30,713.0,109.0,2.1,20.8,496.0,901.06,683.5
2018,7,19,16,45,687.0,104.0,2.05,20.45,447.0,866.93,663.05
2018,7,19,17,0,661.0,99.0,2.0,20.1,398.0,830.29,640.6
2018,7,19,17,15,625.5,93.0,1.95,19.6,348.5,780.73,608.82
2018,7,19,17,30,590.0,87.0,1.9,19.1,299.0,729.59,574.96
2018,7,19,17,45,541.5,79.5,1.8,18.65,250.0,662.97,527.87
2018,7,19,18,0,493.0,72.0,1.7,18.2,201.0,596.11,478.59
2018,7,19,18,15,424.5,62.0,1.65,17.65,156.0,508.72,411.4
2018,7,19,18,30,356.0,52.0,1.6,17.1,111.0,420.6,340.14
2018,7,19,18,45,262.5,39.5,1.5,16.55,75.0,318.53,252.84
2018,7,19,19,0,169.0,27.0,1.4,16.0,39.0,212.07,125.3
2018,7,19,19,15,89.0,14.5,1.4,15.7,20.5,78.57,0.0
2018,7,19,19,30,9.0,2.0,1.4,15.4,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,1.35,15.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.15,12.7,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,7,20,5,15,57.5,13.5,1.25,13.35,17.5,10.62,0.0
2018,7,20,5,30,110.0,26.0,1.3,13.8,34.0,19.56,7.14
2018,7,20,5,45,188.0,42.5,1.35,14.25,68.5,31.75,21.62
2018,7,20,6,0,266.0,59.0,1.4,14.7,103.0,43.81,32.94
2018,7,20,6,15,338.5,70.5,1.4,15.2,146.5,52.28,40.79
2018,7,20,6,30,411.0,82.0,1.4,15.7,190.0,60.7,48.37
2018,7,20,6,45,466.5,90.0,1.4,16.25,238.0,66.56,53.45
2018,7,20,7,0,522.0,98.0,1.4,16.8,286.0,74.46,60.15
2018,7,20,7,15,562.0,104.5,1.4,17.35,335.0,78.29,63.15
2018,7,20,7,30,602.0,111.0,1.4,17.9,384.0,82.04,66.03
2018,7,20,7,45,634.5,115.0,1.35,18.5,432.5,83.88,67.19
2018,7,20,8,0,667.0,119.0,1.3,19.1,481.0,85.7,68.33
2018,7,20,8,15,689.5,122.5,1.35,19.7,527.0,86.92,68.97
2018,7,20,8,30,712.0,126.0,1.4,20.3,573.0,88.08,69.56
2018,7,20,8,45,730.5,129.0,1.4,20.85,616.5,96.46,76.22
2018,7,20,9,0,749.0,132.0,1.4,21.4,660.0,97.09,76.35
2018,7,20,9,15,767.0,132.0,1.45,21.9,699.5,95.85,74.99
2018,7,20,9,30,785.0,132.0,1.5,22.4,739.0,94.67,73.7
2018,7,20,9,45,801.5,130.5,1.5,22.85,774.5,92.66,71.76
2018,7,20,10,0,818.0,129.0,1.5,23.3,810.0,148.34,86.87
2018,7,20,10,15,825.0,130.0,1.55,23.6,837.5,199.93,116.87
2018,7,20,10,30,832.0,131.0,1.6,23.9,865.0,252.35,156.16
2018,7,20,10,45,837.0,132.0,1.65,24.15,886.0,304.89,199.61
2018,7,20,11,0,842.0,133.0,1.7,24.4,907.0,357.68,244.55
2018,7,20,11,15,845.0,134.0,1.75,24.5,921.5,409.81,289.06
2018,7,20,11,30,848.0,135.0,1.8,24.6,936.0,461.64,332.55
2018,7,20,11,45,849.5,135.5,1.85,24.65,943.0,511.99,373.96
2018,7,20,12,0,851.0,136.0,1.9,24.7,950.0,561.55,413.67
2018,7,20,12,15,854.0,133.5,1.95,24.65,950.5,609.03,451.04
2018,7,20,12,30,857.0,131.0,2.0,24.6,951.0,655.32,486.66
2018,7,20,12,45,859.5,128.0,2.05,24.5,944.5,699.42,520.1
2018,7,20,13,0,862.0,125.0,2.1,24.4,938.0,741.7,551.65
2018,7,20,13,15,859.0,124.0,2.15,24.25,923.5,779.24,579.06
2018,7,20,13,30,856.0,123.0,2.2,24.1,909.0,814.17,603.47
2018,7,20,13,45,851.5,121.5,2.2,23.9,887.5,844.59,624.59
2018,7,20,14,0,847.0,120.0,2.2,23.7,866.0,871.95,643.72
2018,7,20,14,15,840.0,118.5,2.2,23.5,838.0,893.9,659.34
2018,7,20,14,30,833.0,117.0,2.2,23.3,810.0,912.49,672.89
2018,7,20,14,45,824.5,115.0,2.2,23.05,776.5,925.76,683.23
2018,7,20,15,0,816.0,113.0,2.2,22.8,743.0,935.56,691.49
2018,7,20,15,15,803.5,111.0,2.2,22.8,704.0,951.62,703.42
2018,7,20,15,30,791.0,109.0,2.2,22.8,665.0,950.65,704.23
2018,7,20,15,45,776.0,105.5,2.15,22.2,621.5,941.86,701.3
2018,7,20,16,0,761.0,102.0,2.1,21.6,578.0,929.59,696.24
2018,7,20,16,15,741.0,99.0,2.05,21.25,532.0,909.5,685.35
2018,7,20,16,30,721.0,96.0,2.0,20.9,486.0,886.3,672.41
2018,7,20,16,45,694.5,92.0,1.95,20.55,437.5,858.61,656.3
2018,7,20,17,0,668.0,88.0,1.9,20.2,389.0,822.71,634.28
2018,7,20,17,15,632.0,83.0,1.85,19.8,340.0,773.93,602.8
2018,7,20,17,30,596.0,78.0,1.8,19.4,291.0,723.7,569.38
2018,7,20,17,45,547.0,71.5,1.75,18.95,243.0,658.01,523.33
2018,7,20,18,0,498.0,65.0,1.7,18.5,195.0,592.3,475.19
2018,7,20,18,15,430.0,56.5,1.65,18.1,151.0,507.45,409.65
2018,7,20,18,30,362.0,48.0,1.6,17.7,107.0,424.79,342.41
2018,7,20,18,45,267.0,36.5,1.55,17.3,72.0,317.03,250.63
2018,7,20,19,0,172.0,25.0,1.5,16.9,37.0,209.73,117.74
2018,7,20,19,15,90.5,13.5,1.45,16.7,19.5,78.91,0.0
2018,7,20,19,30,9.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,0.85,14.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,7,21,5,15,76.0,14.0,0.95,14.65,19.0,11.02,0.0
2018,7,21,5,30,145.0,26.0,1.0,15.0,36.0,19.65,6.48
2018,7,21,5,45,232.0,39.0,1.05,15.4,70.0,29.48,19.52
2018,7,21,6,0,319.0,52.0,1.1,15.8,104.0,39.31,28.84
2018,7,21,6,15,391.0,61.0,1.1,16.25,147.5,46.26,35.32
2018,7,21,6,30,463.0,70.0,1.1,16.7,191.0,55.21,43.34
2018,7,21,6,45,513.0,77.5,1.15,17.15,238.5,60.46,47.91
2018,7,21,7,0,563.0,85.0,1.2,17.6,286.0,65.65,52.27
2018,7,21,7,15,599.5,90.5,1.2,18.1,334.5,69.12,55.02
2018,7,21,7,30,636.0,96.0,1.2,18.6,383.0,72.53,57.65
2018,7,21,7,45,649.5,104.5,1.2,19.1,427.5,77.33,61.44
2018,7,21,8,0,663.0,113.0,1.2,19.6,472.0,81.84,64.93
2018,7,21,8,15,662.5,125.5,1.25,20.05,512.5,88.15,69.93
2018,7,21,8,30,662.0,138.0,1.3,20.5,553.0,93.96,74.46
2018,7,21,8,45,656.0,152.0,1.3,20.95,588.0,100.0,79.13
2018,7,21,9,0,650.0,166.0,1.3,21.4,623.0,105.47,83.32
2018,7,21,9,15,646.5,177.5,1.35,21.75,654.5,109.09,85.99
2018,7,21,9,30,643.0,189.0,1.4,22.1,686.0,112.27,88.3
2018,7,21,9,45,541.5,250.0,1.45,22.45,681.5,141.93,112.26
2018,7,21,10,0,440.0,311.0,1.5,22.8,677.0,196.7,135.9
2018,7,21,10,15,428.0,332.0,1.55,23.0,698.0,239.18,163.23
2018,7,21,10,30,416.0,353.0,1.6,23.2,719.0,281.29,194.95
2018,7,21,10,45,582.5,269.5,1.65,23.4,796.0,306.98,210.25
2018,7,21,11,0,749.0,186.0,1.7,23.6,873.0,355.78,246.19
2018,7,21,11,15,656.5,241.5,1.75,23.7,851.0,400.71,286.51
2018,7,21,11,30,564.0,297.0,1.8,23.8,829.0,440.28,320.78
2018,7,21,11,45,680.5,232.0,1.85,23.9,879.0,495.73,363.88
2018,7,21,12,0,797.0,167.0,1.9,24.0,929.0,556.91,411.34
2018,7,21,12,15,824.0,151.0,1.95,23.95,938.5,602.3,447.33
2018,7,21,12,30,851.0,135.0,2.0,23.9,948.0,653.8,486.89
2018,7,21,12,45,860.0,127.5,2.05,23.85,943.5,698.95,521.1
2018,7,21,13,0,869.0,120.0,2.1,23.8,939.0,742.49,553.63
2018,7,21,13,15,867.0,119.0,2.1,23.7,925.0,780.98,581.13
2018,7,21,13,30,865.0,118.0,2.1,23.6,911.0,816.91,605.72
2018,7,21,13,45,862.0,116.0,2.1,23.5,890.5,848.36,627.24
2018,7,21,14,0,859.0,114.0,2.1,23.4,870.0,876.79,646.79
2018,7,21,14,15,853.5,111.5,2.05,23.25,842.0,899.33,662.14
2018,7,21,14,30,848.0,109.0,2.0,23.1,814.0,918.5,675.36
2018,7,21,14,45,840.5,107.0,2.0,22.9,781.0,932.85,686.21
2018,7,21,15,0,833.0,105.0,2.0,22.7,748.0,943.72,695.0
2018,7,21,15,15,810.5,107.0,2.0,22.7,705.0,940.55,694.23
2018,7,21,15,30,788.0,109.0,2.0,22.7,662.0,947.63,700.52
2018,7,21,15,45,785.5,102.0,1.95,22.25,623.0,947.36,702.69
2018,7,21,16,0,783.0,95.0,1.9,21.8,584.0,943.56,702.77
2018,7,21,16,15,766.0,91.0,1.9,21.45,538.0,925.24,693.66
2018,7,21,16,30,749.0,87.0,1.9,21.1,492.0,903.73,682.54
2018,7,21,16,45,725.5,83.0,1.9,20.75,443.5,872.63,664.8
2018,7,21,17,0,702.0,79.0,1.9,20.4,395.0,838.88,644.96
2018,7,21,17,15,669.0,74.5,1.85,19.9,345.5,798.6,619.9
2018,7,21,17,30,636.0,70.0,1.8,19.4,296.0,751.39,589.08
2018,7,21,17,45,589.5,64.0,1.75,18.95,247.5,687.99,545.06
2018,7,21,18,0,543.0,58.0,1.7,18.5,199.0,624.52,498.92
2018,7,21,18,15,474.5,51.0,1.65,18.0,154.5,540.32,434.43
2018,7,21,18,30,406.0,44.0,1.6,17.5,110.0,458.41,368.09
2018,7,21,18,45,304.5,34.0,1.55,17.05,74.0,348.69,274.45
2018,7,21,19,0,203.0,24.0,1.5,16.6,38.0,231.84,122.89
2018,7,21,19,15,107.5,13.0,1.45,16.3,20.0,91.34,0.0
2018,7,21,19,30,12.0,2.0,1.4,16.0,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,1.35,15.75,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.8,13.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.8,14.1,2.0,0.0,0.0
2018,7,22,5,15,117.5,13.0,0.8,14.4,20.5,10.23,0.0
2018,7,22,5,30,222.0,24.0,0.8,14.7,39.0,19.77,5.77
2018,7,22,5,45,327.0,33.0,0.85,15.05,75.5,27.06,17.44
2018,7,22,6,0,432.0,42.0,0.9,15.4,112.0,34.46,24.64
2018,7,22,6,15,414.5,54.5,0.9,15.8,141.0,43.61,33.05
2018,7,22,6,30,397.0,67.0,0.9,16.2,170.0,50.48,39.26
2018,7,22,6,45,492.5,72.0,0.95,16.65,228.0,56.14,44.21
2018,7,22,7,0,588.0,77.0,1.0,17.1,286.0,60.31,47.71
2018,7,22,7,15,656.5,75.5,1.0,17.55,343.0,59.77,47.0
2018,7,22,7,30,725.0,74.0,1.0,18.0,400.0,64.4,50.77
2018,7,22,7,45,748.5,77.5,1.05,18.45,449.0,66.98,52.7
2018,7,22,8,0,772.0,81.0,1.1,18.9,498.0,69.48,54.55
2018,7,22,8,15,790.5,83.5,1.15,19.35,544.5,71.12,55.66
2018,7,22,8,30,809.0,86.0,1.2,19.8,591.0,81.51,64.17
2018,7,22,8,45,823.0,88.0,1.2,20.25,634.5,83.12,65.2
2018,7,22,9,0,837.0,90.0,1.2,20.7,678.0,84.59,66.13
2018,7,22,9,15,845.0,93.5,1.25,21.05,716.5,86.58,67.54
2018,7,22,9,30,853.0,97.0,1.3,21.4,755.0,88.36,68.77
2018,7,22,9,45,857.5,101.0,1.35,21.75,788.0,90.08,69.96
2018,7,22,10,0,862.0,105.0,1.4,22.1,821.0,137.5,78.31
2018,7,22,10,15,868.5,106.5,1.45,22.35,849.0,191.61,109.42
2018,7,22,10,30,875.0,108.0,1.5,22.6,877.0,246.5,150.62
2018,7,22,10,45,880.0,108.5,1.6,22.9,898.5,301.01,195.96
2018,7,22,11,0,885.0,109.0,1.7,23.2,920.0,355.72,242.91
2018,7,22,11,15,888.5,109.5,1.75,23.35,935.0,409.87,289.45
2018,7,22,11,30,892.0,110.0,1.8,23.5,950.0,463.69,334.86
2018,7,22,11,45,894.0,110.0,1.85,23.7,957.5,515.94,377.9
2018,7,22,12,0,896.0,110.0,1.9,23.9,965.0,567.3,419.03
2018,7,22,12,15,897.5,108.5,1.95,23.95,965.0,616.23,457.53
2018,7,22,12,30,899.0,107.0,2.0,24.0,965.0,663.71,494.01
2018,7,22,12,45,899.0,105.5,2.05,24.05,958.0,708.48,527.74
2018,7,22,13,0,899.0,104.0,2.1,24.1,951.0,751.17,559.32
2018,7,22,13,15,896.5,103.5,2.15,24.1,936.5,790.45,586.97
2018,7,22,13,30,894.0,103.0,2.2,24.1,922.0,827.08,612.11
2018,7,22,13,45,890.0,101.5,2.3,24.05,900.5,858.69,634.41
2018,7,22,14,0,886.0,100.0,2.4,24.0,879.0,887.17,654.72
2018,7,22,14,15,879.5,99.5,2.4,23.8,851.0,911.13,671.69
2018,7,22,14,30,873.0,99.0,2.4,23.6,823.0,931.71,686.57
2018,7,22,14,45,865.0,97.0,2.45,23.45,789.0,945.85,697.7
2018,7,22,15,0,857.0,95.0,2.5,23.3,755.0,956.41,706.7
2018,7,22,15,15,845.5,93.0,2.5,23.3,715.5,959.92,710.38
2018,7,22,15,30,834.0,91.0,2.5,23.3,676.0,959.83,711.92
2018,7,22,15,45,820.0,89.0,2.5,22.75,632.5,953.69,711.17
2018,7,22,16,0,806.0,87.0,2.5,22.2,589.0,944.15,708.33
