Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,16,15,788.0,83.5,2.5,21.8,542.0,938.17,707.61
2018,7,22,16,30,770.0,80.0,2.5,21.4,495.0,916.11,696.03
2018,7,22,16,45,746.0,77.0,2.5,21.0,446.5,885.62,678.66
2018,7,22,17,0,722.0,74.0,2.5,20.6,398.0,852.49,659.17
2018,7,22,17,15,689.0,70.0,2.5,20.05,348.0,806.71,630.52
2018,7,22,17,30,656.0,66.0,2.5,19.5,298.0,759.13,599.6
2018,7,22,17,45,609.5,60.5,2.45,18.95,249.0,701.91,559.82
2018,7,22,18,0,563.0,55.0,2.4,18.4,200.0,638.75,513.53
2018,7,22,18,15,494.5,48.5,2.35,17.9,155.0,554.83,448.5
2018,7,22,18,30,426.0,42.0,2.3,17.4,110.0,473.26,381.62
2018,7,22,18,45,323.0,33.0,2.2,16.9,74.0,363.04,286.11
2018,7,22,19,0,220.0,24.0,2.1,16.4,38.0,243.76,119.8
2018,7,22,19,15,116.5,13.0,2.05,16.1,20.0,98.12,0.0
2018,7,22,19,30,13.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,1.95,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.5,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.5,12.9,2.0,0.0,0.0
2018,7,23,5,15,136.5,12.5,1.5,13.25,20.5,9.83,0.0
2018,7,23,5,30,256.0,22.0,1.5,13.6,39.0,18.17,3.99
2018,7,23,5,45,362.0,30.5,1.5,13.95,76.5,25.19,15.84
2018,7,23,6,0,468.0,39.0,1.5,14.3,114.0,32.32,22.84
2018,7,23,6,15,536.0,45.5,1.5,14.8,160.5,37.7,27.93
2018,7,23,6,30,604.0,52.0,1.5,15.3,207.0,43.14,32.89
2018,7,23,6,45,649.5,56.0,1.45,15.8,256.5,50.32,39.22
2018,7,23,7,0,695.0,60.0,1.4,16.3,306.0,53.94,42.27
2018,7,23,7,15,727.0,64.0,1.4,16.8,357.0,57.36,45.05
2018,7,23,7,30,759.0,68.0,1.4,17.3,408.0,60.74,47.74
2018,7,23,7,45,782.5,70.5,1.4,17.85,457.5,62.84,49.26
2018,7,23,8,0,806.0,73.0,1.4,18.4,507.0,72.62,57.38
2018,7,23,8,15,824.0,75.0,1.45,19.0,554.5,74.77,58.86
2018,7,23,8,30,842.0,77.0,1.5,19.6,602.0,76.81,60.25
2018,7,23,8,45,855.5,79.0,1.5,20.2,646.0,78.6,61.43
2018,7,23,9,0,869.0,81.0,1.5,20.8,690.0,80.26,62.5
2018,7,23,9,15,880.0,82.5,1.55,21.25,730.0,81.41,63.19
2018,7,23,9,30,891.0,84.0,1.6,21.7,770.0,82.44,63.79
2018,7,23,9,45,899.5,85.5,1.65,22.15,805.0,83.26,64.23
2018,7,23,10,0,908.0,87.0,1.7,22.6,840.0,130.35,71.71
2018,7,23,10,15,912.5,89.0,1.75,22.95,868.0,186.95,103.99
2018,7,23,10,30,917.0,91.0,1.8,23.3,896.0,244.1,146.84
2018,7,23,10,45,919.5,93.0,1.85,23.6,917.5,301.09,194.28
2018,7,23,11,0,922.0,95.0,1.9,23.9,939.0,358.01,243.14
2018,7,23,11,15,923.5,96.5,1.95,24.0,953.5,413.97,291.36
2018,7,23,11,30,925.0,98.0,2.0,24.1,968.0,469.34,338.23
2018,7,23,11,45,924.5,99.5,2.05,24.2,975.0,522.99,382.62
2018,7,23,12,0,924.0,101.0,2.1,24.3,982.0,575.48,424.87
2018,7,23,12,15,922.5,102.0,2.2,24.25,981.5,625.69,464.77
2018,7,23,12,30,921.0,103.0,2.3,24.2,981.0,674.23,502.53
2018,7,23,12,45,916.5,104.5,2.35,24.2,972.5,719.23,536.58
2018,7,23,13,0,912.0,106.0,2.4,24.2,964.0,761.88,568.29
2018,7,23,13,15,910.0,105.0,2.5,24.15,949.5,801.8,596.93
2018,7,23,13,30,908.0,104.0,2.6,24.1,935.0,839.02,623.03
2018,7,23,13,45,904.0,103.0,2.65,24.05,913.5,871.69,645.73
2018,7,23,14,0,900.0,102.0,2.7,24.0,892.0,901.21,666.39
2018,7,23,14,15,893.5,101.0,2.75,23.85,863.5,925.21,683.72
2018,7,23,14,30,887.0,100.0,2.8,23.7,835.0,945.74,698.94
2018,7,23,14,45,878.5,98.5,2.8,23.55,800.5,960.33,709.98
2018,7,23,15,0,870.0,97.0,2.8,23.4,766.0,971.3,718.85
2018,7,23,15,15,858.5,95.0,2.8,23.4,726.0,975.11,722.77
2018,7,23,15,30,847.0,93.0,2.8,23.4,686.0,975.28,724.51
2018,7,23,15,45,823.5,94.0,2.8,22.75,639.5,963.21,720.12
2018,7,23,16,0,800.0,95.0,2.8,22.1,593.0,961.04,722.61
2018,7,23,16,15,754.5,98.5,2.8,21.65,538.0,922.89,700.14
2018,7,23,16,30,709.0,102.0,2.8,21.2,483.0,888.18,680.03
2018,7,23,16,45,540.0,106.0,2.75,20.7,379.5,720.7,564.63
2018,7,23,17,0,371.0,110.0,2.7,20.2,276.0,539.69,433.66
2018,7,23,17,15,289.5,86.0,2.65,19.65,205.5,424.5,347.07
2018,7,23,17,30,208.0,62.0,2.6,19.1,135.0,308.31,255.39
2018,7,23,17,45,233.0,59.5,2.55,18.55,129.0,328.16,273.2
2018,7,23,18,0,258.0,57.0,2.5,18.0,123.0,346.7,288.49
2018,7,23,18,15,189.5,44.0,2.4,17.5,86.5,261.76,217.27
2018,7,23,18,30,121.0,31.0,2.3,17.0,50.0,179.05,146.16
2018,7,23,18,45,73.5,21.0,2.25,16.45,31.5,102.54,79.26
2018,7,23,19,0,26.0,11.0,2.2,15.9,13.0,43.48,14.88
2018,7,23,19,15,17.0,6.0,2.15,15.7,7.0,17.54,0.0
2018,7,23,19,30,8.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,23,19,45,4.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,1.6,13.3,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,1.6,13.4,1.0,0.0,0.0
2018,7,24,5,15,92.0,12.0,1.6,13.7,17.5,9.44,0.0
2018,7,24,5,30,178.0,23.0,1.6,14.0,34.0,17.54,2.62
2018,7,24,5,45,292.0,33.5,1.65,14.25,71.0,27.38,17.6
2018,7,24,6,0,406.0,44.0,1.7,14.5,108.0,35.96,25.97
2018,7,24,6,15,492.0,50.0,1.7,14.95,155.5,40.82,30.65
2018,7,24,6,30,578.0,56.0,1.7,15.4,203.0,45.87,35.28
2018,7,24,6,45,627.5,60.5,1.7,15.85,253.0,49.5,38.48
2018,7,24,7,0,677.0,65.0,1.7,16.3,303.0,57.53,45.43
2018,7,24,7,15,711.5,68.5,1.75,16.8,354.0,60.46,47.76
2018,7,24,7,30,746.0,72.0,1.8,17.3,405.0,63.38,50.04
2018,7,24,7,45,772.5,74.0,1.8,17.8,455.0,65.07,51.21
2018,7,24,8,0,799.0,76.0,1.8,18.3,505.0,66.76,52.37
2018,7,24,8,15,818.0,78.5,1.85,18.8,553.0,76.84,60.71
2018,7,24,8,30,837.0,81.0,1.9,19.3,601.0,79.16,62.35
2018,7,24,8,45,851.5,83.0,1.95,19.8,645.5,80.92,63.51
2018,7,24,9,0,866.0,85.0,2.0,20.3,690.0,82.54,64.57
2018,7,24,9,15,874.5,88.0,2.05,20.65,729.5,84.41,65.89
2018,7,24,9,30,883.0,91.0,2.1,21.0,769.0,86.1,67.05
2018,7,24,9,45,888.5,93.5,2.15,21.4,802.5,87.23,67.75
2018,7,24,10,0,894.0,96.0,2.2,21.8,836.0,132.87,74.85
2018,7,24,10,15,901.0,97.0,2.25,22.0,865.0,188.65,106.42
2018,7,24,10,30,908.0,98.0,2.3,22.2,894.0,245.24,148.94
2018,7,24,10,45,913.0,99.0,2.35,22.45,916.5,301.95,196.36
2018,7,24,11,0,918.0,100.0,2.4,22.7,939.0,358.84,245.55
2018,7,24,11,15,921.5,100.0,2.45,22.75,954.0,414.55,294.04
2018,7,24,11,30,925.0,100.0,2.5,22.8,969.0,469.84,341.4
2018,7,24,11,45,926.5,100.0,2.55,22.85,976.5,523.56,386.45
2018,7,24,12,0,928.0,100.0,2.6,22.9,984.0,576.26,429.49
2018,7,24,12,15,927.0,101.0,2.6,22.85,984.0,627.01,469.9
2018,7,24,12,30,926.0,102.0,2.6,22.8,984.0,676.14,508.04
2018,7,24,12,45,923.0,103.0,2.65,22.75,976.0,722.04,543.2
2018,7,24,13,0,920.0,104.0,2.7,22.7,968.0,765.68,576.06
2018,7,24,13,15,918.0,103.0,2.7,22.65,953.5,805.91,604.51
2018,7,24,13,30,916.0,102.0,2.7,22.6,939.0,843.43,630.35
2018,7,24,13,45,912.5,100.5,2.7,22.5,917.5,876.33,653.12
2018,7,24,14,0,909.0,99.0,2.7,22.4,896.0,906.05,673.78
2018,7,24,14,15,904.0,97.5,2.7,22.3,868.0,931.13,691.4
2018,7,24,14,30,899.0,96.0,2.7,22.2,840.0,952.76,706.85
2018,7,24,14,45,891.5,94.0,2.7,22.05,805.5,967.96,718.32
2018,7,24,15,0,884.0,92.0,2.7,21.9,771.0,979.49,727.58
2018,7,24,15,15,873.0,90.5,2.7,21.9,731.0,984.46,732.28
2018,7,24,15,30,862.0,89.0,2.7,21.9,691.0,985.77,734.8
2018,7,24,15,45,849.0,86.0,2.7,21.4,646.5,979.66,734.01
2018,7,24,16,0,836.0,83.0,2.7,20.9,602.0,969.98,731.02
2018,7,24,16,15,819.5,80.5,2.65,20.55,555.0,953.94,723.0
2018,7,24,16,30,803.0,78.0,2.6,20.2,508.0,947.25,721.44
2018,7,24,16,45,780.0,74.5,2.6,19.85,458.0,916.87,704.01
2018,7,24,17,0,757.0,71.0,2.6,19.5,408.0,883.7,684.51
2018,7,24,17,15,725.0,67.0,2.55,19.0,357.0,838.42,655.89
2018,7,24,17,30,693.0,63.0,2.5,18.5,306.0,791.22,624.96
2018,7,24,17,45,647.5,58.5,2.45,18.0,256.0,728.91,581.5
2018,7,24,18,0,602.0,54.0,2.4,17.5,206.0,673.55,541.01
2018,7,24,18,15,533.0,47.5,2.3,17.05,159.5,588.11,474.51
2018,7,24,18,30,464.0,41.0,2.2,16.6,113.0,504.98,405.97
2018,7,24,18,45,348.0,31.5,2.15,16.15,74.5,382.26,299.39
2018,7,24,19,0,232.0,22.0,2.1,15.7,36.0,249.07,94.79
2018,7,24,19,15,116.0,11.0,2.05,15.5,18.0,96.14,0.0
2018,7,24,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,25,5,15,134.5,10.5,1.6,13.2,18.5,8.26,0.0
2018,7,25,5,30,269.0,21.0,1.6,13.6,37.0,17.41,1.34
2018,7,25,5,45,389.5,28.5,1.55,14.05,76.0,23.7,14.42
2018,7,25,6,0,510.0,36.0,1.5,14.5,115.0,32.82,23.2
2018,7,25,6,15,577.0,41.0,1.5,15.05,162.0,37.5,27.69
2018,7,25,6,30,644.0,46.0,1.5,15.6,209.0,42.29,32.07
2018,7,25,6,45,688.0,50.0,1.5,16.15,259.5,46.09,35.42
2018,7,25,7,0,732.0,54.0,1.5,16.7,310.0,49.92,38.66
2018,7,25,7,15,762.5,57.5,1.6,17.3,361.5,53.17,41.3
2018,7,25,7,30,793.0,61.0,1.7,17.9,413.0,62.84,49.46
2018,7,25,7,45,815.0,63.5,1.75,18.45,463.5,65.79,51.71
2018,7,25,8,0,837.0,66.0,1.8,19.0,514.0,68.64,53.84
2018,7,25,8,15,853.5,68.5,1.85,19.5,562.0,71.24,55.76
2018,7,25,8,30,870.0,71.0,1.9,20.0,610.0,73.71,57.56
2018,7,25,8,45,882.5,73.0,1.9,20.5,654.5,75.63,58.88
2018,7,25,9,0,895.0,75.0,1.9,21.0,699.0,77.41,60.09
2018,7,25,9,15,901.5,78.5,1.95,21.4,738.5,79.75,61.8
2018,7,25,9,30,908.0,82.0,2.0,21.8,778.0,81.88,63.33
2018,7,25,9,45,912.0,85.5,2.05,22.2,812.0,83.72,64.62
2018,7,25,10,0,916.0,89.0,2.1,22.6,846.0,129.55,71.86
2018,7,25,10,15,922.0,90.0,2.15,22.9,875.0,186.44,103.57
2018,7,25,10,30,928.0,91.0,2.2,23.2,904.0,244.03,146.51
2018,7,25,10,45,931.5,92.5,2.3,23.5,926.0,301.78,194.62
2018,7,25,11,0,935.0,94.0,2.4,23.8,948.0,359.54,244.42
2018,7,25,11,15,937.0,96.0,2.45,23.9,963.5,416.89,294.02
2018,7,25,11,30,939.0,98.0,2.5,24.0,979.0,473.71,342.33
2018,7,25,11,45,939.5,98.5,2.55,24.15,986.0,528.09,387.56
2018,7,25,12,0,940.0,99.0,2.6,24.3,993.0,581.34,430.65
2018,7,25,12,15,940.5,98.5,2.65,24.25,993.0,632.53,471.39
2018,7,25,12,30,941.0,98.0,2.7,24.2,993.0,682.13,509.95
2018,7,25,12,45,940.0,98.0,2.75,24.2,986.0,729.25,545.76
2018,7,25,13,0,939.0,98.0,2.8,24.2,979.0,774.19,579.29
2018,7,25,13,15,929.5,102.0,2.85,24.05,962.5,813.58,607.34
2018,7,25,13,30,920.0,106.0,2.9,23.9,946.0,849.92,632.86
2018,7,25,13,45,922.5,101.0,2.9,23.75,926.0,885.01,657.2
2018,7,25,14,0,925.0,96.0,2.9,23.6,906.0,917.04,679.47
2018,7,25,14,15,887.5,110.0,2.95,23.25,866.0,928.24,688.83
2018,7,25,14,30,850.0,124.0,3.0,22.9,826.0,934.74,695.39
2018,7,25,14,45,862.0,112.0,3.0,22.6,798.0,958.36,713.12
2018,7,25,15,0,874.0,100.0,3.0,22.3,770.0,978.36,728.43
2018,7,25,15,15,855.5,101.0,3.0,22.3,727.5,978.75,730.03
2018,7,25,15,30,837.0,102.0,3.0,22.3,685.0,975.46,729.52
2018,7,25,15,45,762.5,117.5,2.95,21.45,622.0,942.22,710.94
2018,7,25,16,0,688.0,133.0,2.9,20.6,559.0,899.34,685.77
2018,7,25,16,15,595.0,144.0,2.85,20.05,491.0,821.51,634.9
2018,7,25,16,30,502.0,155.0,2.8,19.5,423.0,729.27,572.44
2018,7,25,16,45,575.5,124.5,2.8,18.9,402.5,779.47,612.85
2018,7,25,17,0,649.0,94.0,2.8,18.3,382.0,812.23,639.57
2018,7,25,17,15,587.5,88.5,2.7,17.8,324.0,737.77,587.65
2018,7,25,17,30,526.0,83.0,2.6,17.3,266.0,662.71,534.41
2018,7,25,17,45,460.0,73.5,2.55,16.85,214.5,578.32,472.0
2018,7,25,18,0,394.0,64.0,2.5,16.4,163.0,495.04,407.72
2018,7,25,18,15,307.0,53.5,2.4,16.05,120.0,384.54,318.35
2018,7,25,18,30,220.0,43.0,2.3,15.7,77.0,289.35,237.66
2018,7,25,18,45,160.0,31.5,2.25,15.35,51.5,221.03,173.84
2018,7,25,19,0,100.0,20.0,2.2,15.0,26.0,138.71,40.19
2018,7,25,19,15,50.0,10.0,2.15,14.75,13.0,45.57,0.0
2018,7,25,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.7,13.3,16.5,8.65,0.0
2018,7,26,5,30,194.0,22.0,1.7,13.7,33.0,18.12,0.08
2018,7,26,5,45,310.0,32.0,1.65,14.05,70.0,26.28,16.5
2018,7,26,6,0,426.0,42.0,1.6,14.4,107.0,34.52,24.67
2018,7,26,6,15,434.0,53.0,1.6,14.95,141.0,42.74,32.31
2018,7,26,6,30,442.0,64.0,1.6,15.5,175.0,50.56,39.41
2018,7,26,6,45,420.5,81.5,1.6,16.0,206.5,60.4,48.08
2018,7,26,7,0,399.0,99.0,1.6,16.5,238.0,71.25,57.45
2018,7,26,7,15,513.5,98.5,1.6,16.95,307.0,73.54,59.17
2018,7,26,7,30,628.0,98.0,1.6,17.4,376.0,73.94,59.21
2018,7,26,7,45,709.5,90.0,1.55,17.85,440.0,75.09,59.87
2018,7,26,8,0,791.0,82.0,1.5,18.3,504.0,70.66,55.73
2018,7,26,8,15,810.5,85.0,1.5,18.75,552.5,72.67,57.16
2018,7,26,8,30,830.0,88.0,1.5,19.2,601.0,83.26,65.86
2018,7,26,8,45,845.0,90.0,1.5,19.7,646.0,84.93,66.92
2018,7,26,9,0,860.0,92.0,1.5,20.2,691.0,86.46,67.88
2018,7,26,9,15,870.5,95.5,1.55,20.7,732.0,88.55,69.33
2018,7,26,9,30,881.0,99.0,1.6,21.2,773.0,90.44,70.6
2018,7,26,9,45,888.0,101.0,1.65,21.65,807.5,91.23,70.99
2018,7,26,10,0,895.0,103.0,1.7,22.1,842.0,134.2,76.68
2018,7,26,10,15,902.5,104.5,1.75,22.45,872.0,190.64,107.81
2018,7,26,10,30,910.0,106.0,1.8,22.8,902.0,247.98,150.21
2018,7,26,10,45,915.0,107.0,1.85,23.15,924.5,305.09,197.4
2018,7,26,11,0,920.0,108.0,1.9,23.5,947.0,362.4,246.37
2018,7,26,11,15,923.0,109.0,2.0,23.6,962.5,418.97,295.14
2018,7,26,11,30,926.0,110.0,2.1,23.7,978.0,475.12,342.76
2018,7,26,11,45,928.0,110.0,2.15,23.8,986.0,529.53,387.81
2018,7,26,12,0,930.0,110.0,2.2,23.9,994.0,582.98,430.88
2018,7,26,12,15,928.0,111.5,2.3,23.8,993.5,634.01,471.56
2018,7,26,12,30,926.0,113.0,2.4,23.7,993.0,683.35,510.05
2018,7,26,12,45,870.5,144.0,2.45,23.6,966.0,716.14,535.23
2018,7,26,13,0,815.0,175.0,2.5,23.5,939.0,754.93,563.45
2018,7,26,13,15,862.5,145.0,2.55,23.25,942.0,796.78,595.94
2018,7,26,13,30,910.0,115.0,2.6,23.0,945.0,849.4,632.88
2018,7,26,13,45,905.0,113.5,2.65,22.75,922.0,881.37,655.54
2018,7,26,14,0,900.0,112.0,2.7,22.5,899.0,910.07,676.26
2018,7,26,14,15,893.0,111.0,2.75,22.15,870.0,934.07,694.23
2018,7,26,14,30,886.0,110.0,2.8,21.8,841.0,954.57,710.07
2018,7,26,14,45,877.0,108.0,2.8,21.45,805.5,968.57,721.36
2018,7,26,15,0,868.0,106.0,2.8,21.1,770.0,978.88,730.43
2018,7,26,15,15,856.0,104.0,2.8,21.1,729.5,982.54,734.3
2018,7,26,15,30,844.0,102.0,2.8,21.1,689.0,982.52,735.97
2018,7,26,15,45,830.0,98.5,2.75,20.25,644.0,988.51,743.84
2018,7,26,16,0,816.0,95.0,2.7,19.4,599.0,977.48,740.39
2018,7,26,16,15,798.5,91.5,2.7,18.85,551.0,959.36,731.96
2018,7,26,16,30,781.0,88.0,2.7,18.3,503.0,937.91,721.27
2018,7,26,16,45,756.5,83.5,2.65,17.75,452.5,904.95,702.03
2018,7,26,17,0,732.0,79.0,2.6,17.2,402.0,869.2,680.53
2018,7,26,17,15,698.5,74.0,2.55,16.7,350.5,821.4,649.65
2018,7,26,17,30,665.0,69.0,2.5,16.2,299.0,778.57,621.41
2018,7,26,17,45,618.5,63.0,2.45,15.65,249.0,714.55,576.08
2018,7,26,18,0,572.0,57.0,2.4,15.1,199.0,650.34,528.32
2018,7,26,18,15,501.5,49.5,2.35,14.75,153.0,562.82,459.17
2018,7,26,18,30,431.0,42.0,2.3,14.4,107.0,477.7,387.93
2018,7,26,18,45,317.5,31.5,2.2,14.1,69.5,356.96,279.92
2018,7,26,19,0,204.0,21.0,2.1,13.8,32.0,222.9,46.65
2018,7,26,19,15,102.0,10.5,2.05,13.65,16.0,85.15,0.0
2018,7,26,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,27,5,15,101.5,10.5,2.15,12.55,16.0,8.26,0.0
2018,7,27,5,30,203.0,21.0,2.2,12.9,32.0,17.31,0.0
2018,7,27,5,45,316.5,31.5,2.2,13.2,69.5,25.92,16.15
2018,7,27,6,0,430.0,42.0,2.2,13.5,107.0,34.58,24.77
2018,7,27,6,15,463.0,52.0,2.2,13.9,146.0,42.22,31.98
2018,7,27,6,30,496.0,62.0,2.2,14.3,185.0,49.63,38.76
2018,7,27,6,45,513.5,74.5,2.2,14.7,228.0,58.47,46.63
2018,7,27,7,0,531.0,87.0,2.2,15.1,271.0,66.9,53.94
2018,7,27,7,15,612.0,88.0,2.2,15.5,332.5,67.82,54.51
2018,7,27,7,30,693.0,89.0,2.2,15.9,394.0,69.1,55.36
2018,7,27,7,45,733.0,90.0,2.2,16.25,448.0,75.61,60.74
2018,7,27,8,0,773.0,91.0,2.2,16.6,502.0,76.44,61.14
2018,7,27,8,15,791.5,95.5,2.25,17.0,550.5,79.18,63.19
2018,7,27,8,30,810.0,100.0,2.3,17.4,599.0,81.77,65.09
2018,7,27,8,45,824.0,103.5,2.3,17.75,644.0,83.45,66.23
2018,7,27,9,0,838.0,107.0,2.3,18.1,689.0,85.0,67.27
2018,7,27,9,15,854.0,107.0,2.35,18.45,730.5,94.38,74.93
2018,7,27,9,30,870.0,107.0,2.4,18.8,772.0,94.38,74.65
2018,7,27,9,45,884.0,106.5,2.45,19.15,809.0,93.98,74.06
2018,7,27,10,0,898.0,106.0,2.5,19.5,846.0,134.77,78.46
2018,7,27,10,15,905.0,107.5,2.55,19.75,875.5,191.44,109.85
2018,7,27,10,30,912.0,109.0,2.6,20.0,905.0,248.96,152.91
2018,7,27,10,45,917.0,110.0,2.6,20.2,928.0,306.32,201.09
2018,7,27,11,0,922.0,111.0,2.6,20.4,951.0,363.88,251.21
2018,7,27,11,15,924.5,112.0,2.65,20.45,966.0,420.51,300.92
2018,7,27,11,30,927.0,113.0,2.7,20.5,981.0,476.68,349.44
2018,7,27,11,45,928.5,113.5,2.7,20.6,989.0,531.38,395.48
2018,7,27,12,0,930.0,114.0,2.7,20.7,997.0,585.1,439.43
2018,7,27,12,15,933.0,112.5,2.75,20.65,998.0,637.1,481.33
2018,7,27,12,30,936.0,111.0,2.8,20.6,999.0,687.73,521.17
2018,7,27,12,45,939.0,108.0,2.8,20.55,993.0,735.55,557.9
2018,7,27,13,0,942.0,105.0,2.8,20.5,987.0,781.34,592.41
2018,7,27,13,15,940.5,103.5,2.85,20.4,972.0,822.66,622.25
2018,7,27,13,30,939.0,102.0,2.9,20.3,957.0,861.19,649.45
2018,7,27,13,45,936.0,100.5,2.9,20.2,935.0,895.49,673.38
2018,7,27,14,0,933.0,99.0,2.9,20.1,913.0,926.57,695.15
2018,7,27,14,15,927.5,98.0,2.9,19.95,884.5,952.53,713.67
2018,7,27,14,30,922.0,97.0,2.9,19.8,856.0,974.97,729.95
2018,7,27,14,45,916.0,94.0,2.85,19.65,821.0,991.21,741.82
2018,7,27,15,0,910.0,91.0,2.8,19.5,786.0,1003.68,751.36
2018,7,27,15,15,899.0,89.5,2.8,19.5,745.0,1009.11,756.44
2018,7,27,15,30,888.0,88.0,2.8,19.5,704.0,1010.77,759.26
2018,7,27,15,45,875.0,85.5,2.8,19.0,659.0,1005.51,759.12
2018,7,27,16,0,862.0,83.0,2.8,18.5,614.0,996.6,756.73
2018,7,27,16,15,844.0,80.5,2.75,18.05,565.0,979.08,748.03
2018,7,27,16,30,826.0,78.0,2.7,17.6,516.0,970.8,745.76
2018,7,27,16,45,800.5,75.5,2.7,17.15,464.5,939.08,727.66
2018,7,27,17,0,775.0,73.0,2.7,16.7,413.0,904.52,707.39
2018,7,27,17,15,739.0,69.0,2.65,16.15,360.0,854.98,675.66
2018,7,27,17,30,703.0,65.0,2.6,15.6,307.0,803.52,641.48
2018,7,27,17,45,652.0,60.5,2.6,15.05,255.5,742.71,599.03
2018,7,27,18,0,601.0,56.0,2.6,14.5,204.0,675.75,549.46
2018,7,27,18,15,524.0,49.0,2.6,14.1,156.5,582.32,475.9
2018,7,27,18,30,447.0,42.0,2.6,13.7,109.0,491.48,399.96
2018,7,27,18,45,323.0,31.5,2.6,13.35,70.5,361.46,283.1
2018,7,27,19,0,199.0,21.0,2.6,13.0,32.0,217.07,19.29
2018,7,27,19,15,99.5,10.5,2.55,12.8,16.0,83.24,0.0
2018,7,27,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,28,5,15,54.5,10.0,1.95,12.05,13.0,7.87,0.0
2018,7,28,5,30,109.0,20.0,2.0,12.4,26.0,15.15,0.0
2018,7,28,5,45,195.5,36.0,2.0,12.75,60.0,27.12,17.07
2018,7,28,6,0,282.0,52.0,2.0,13.1,94.0,39.02,28.68
2018,7,28,6,15,336.5,66.5,1.95,13.45,135.5,49.53,38.5
2018,7,28,6,30,391.0,81.0,1.9,13.8,177.0,59.85,47.93
2018,7,28,6,45,442.5,92.0,1.85,14.2,225.0,67.62,54.84
2018,7,28,7,0,494.0,103.0,1.8,14.6,273.0,75.26,61.44
2018,7,28,7,15,546.5,110.5,1.8,14.95,327.0,82.88,67.87
2018,7,28,7,30,599.0,118.0,1.8,15.3,381.0,87.37,71.46
2018,7,28,7,45,628.5,125.5,1.75,15.7,431.5,91.32,74.5
2018,7,28,8,0,658.0,133.0,1.7,16.1,482.0,95.09,77.36
2018,7,28,8,15,680.5,139.5,1.7,16.6,530.0,97.86,79.31
2018,7,28,8,30,703.0,146.0,1.7,17.1,578.0,100.46,81.1
2018,7,28,8,45,720.0,151.0,1.7,17.6,622.5,101.82,81.85
2018,7,28,9,0,737.0,156.0,1.7,18.1,667.0,103.04,82.48
2018,7,28,9,15,737.5,167.0,1.7,18.55,704.0,106.91,85.37
2018,7,28,9,30,738.0,178.0,1.7,19.0,741.0,110.35,87.9
2018,7,28,9,45,731.0,192.0,1.7,19.4,771.5,114.71,91.21
2018,7,28,10,0,724.0,206.0,1.7,19.8,802.0,155.51,99.67
2018,7,28,10,15,733.5,209.0,1.75,20.15,831.0,206.94,128.52
2018,7,28,10,30,743.0,212.0,1.8,20.5,860.0,259.89,167.44
2018,7,28,10,45,749.5,214.5,1.85,20.85,882.5,313.17,210.87
2018,7,28,11,0,756.0,217.0,1.9,21.2,905.0,367.27,256.34
2018,7,28,11,15,760.0,219.0,1.95,21.35,920.0,420.8,301.63
2018,7,28,11,30,764.0,221.0,2.0,21.5,935.0,474.5,346.28
2018,7,28,11,45,766.0,221.5,2.05,21.65,942.5,526.23,388.47
2018,7,28,12,0,768.0,222.0,2.1,21.8,950.0,577.44,429.15
2018,7,28,12,15,788.5,209.0,2.15,21.85,956.5,625.61,467.03
2018,7,28,12,30,809.0,196.0,2.2,21.9,963.0,676.25,505.83
2018,7,28,12,45,834.5,179.0,2.25,21.95,964.5,726.78,543.89
2018,7,28,13,0,860.0,162.0,2.3,22.0,966.0,776.46,580.72
2018,7,28,13,15,857.5,161.0,2.35,21.9,951.5,817.02,610.63
2018,7,28,13,30,855.0,160.0,2.4,21.8,937.0,854.85,637.93
2018,7,28,13,45,851.0,157.0,2.45,21.7,914.5,886.67,660.25
2018,7,28,14,0,847.0,154.0,2.5,21.6,892.0,915.21,680.46
2018,7,28,14,15,841.0,151.0,2.55,21.4,863.0,938.54,697.59
2018,7,28,14,30,835.0,148.0,2.6,21.2,834.0,958.3,712.54
2018,7,28,14,45,827.0,144.0,2.6,20.95,799.0,971.51,723.01
2018,7,28,15,0,819.0,140.0,2.6,20.7,764.0,980.96,731.22
2018,7,28,15,15,805.5,137.0,2.6,20.7,723.0,982.25,733.53
2018,7,28,15,30,792.0,134.0,2.6,20.7,682.0,979.71,733.54
2018,7,28,15,45,778.5,128.0,2.6,20.1,637.0,970.19,730.77
2018,7,28,16,0,765.0,122.0,2.6,19.5,592.0,957.0,725.67
2018,7,28,16,15,750.0,116.0,2.6,19.05,545.0,946.76,722.29
2018,7,28,16,30,735.0,110.0,2.6,18.6,498.0,925.46,711.31
2018,7,28,16,45,710.0,103.0,2.55,18.2,446.5,889.63,689.62
2018,7,28,17,0,685.0,96.0,2.5,17.8,395.0,851.13,665.74
2018,7,28,17,15,648.5,89.5,2.45,17.25,343.5,799.55,632.16
2018,7,28,17,30,612.0,83.0,2.4,16.7,292.0,746.31,596.26
2018,7,28,17,45,561.0,75.0,2.35,16.15,242.0,676.16,546.04
2018,7,28,18,0,510.0,67.0,2.3,15.6,192.0,605.88,493.2
2018,7,28,18,15,434.5,57.0,2.25,15.15,146.0,511.73,418.5
2018,7,28,18,30,359.0,47.0,2.2,14.7,100.0,420.07,341.76
2018,7,28,18,45,251.5,34.0,2.15,14.25,64.0,304.68,236.55
2018,7,28,19,0,144.0,21.0,2.1,13.8,28.0,173.49,0.0
2018,7,28,19,15,72.0,10.5,2.1,13.6,14.0,62.49,0.0
2018,7,28,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,29,5,15,87.5,10.0,1.7,12.55,14.5,7.87,0.0
2018,7,29,5,30,175.0,20.0,1.7,12.8,29.0,16.46,0.0
2018,7,29,5,45,239.0,31.5,1.75,13.05,58.0,24.08,14.38
2018,7,29,6,0,303.0,43.0,1.8,13.3,87.0,32.83,23.21
2018,7,29,6,15,281.5,61.0,1.8,13.7,115.0,45.29,34.7
2018,7,29,6,30,260.0,79.0,1.8,14.1,143.0,57.15,45.46
2018,7,29,6,45,269.0,97.0,1.8,14.45,176.5,70.05,56.94
2018,7,29,7,0,278.0,115.0,1.8,14.8,210.0,81.67,67.03
2018,7,29,7,15,249.5,144.0,1.8,15.2,240.0,98.74,81.68
2018,7,29,7,30,221.0,173.0,1.8,15.6,270.0,114.86,95.22
2018,7,29,7,45,276.5,188.5,1.8,16.0,324.5,124.39,102.9
2018,7,29,8,0,332.0,204.0,1.8,16.4,379.0,133.73,110.33
2018,7,29,8,15,401.0,206.0,1.8,16.8,437.5,130.02,106.61
2018,7,29,8,30,470.0,208.0,1.8,17.2,496.0,130.85,106.81
2018,7,29,8,45,403.5,248.5,1.8,17.55,509.0,148.68,121.31
2018,7,29,9,0,337.0,289.0,1.8,17.9,522.0,173.73,141.59
2018,7,29,9,15,497.0,243.0,1.8,18.25,609.5,143.27,115.76
2018,7,29,9,30,657.0,197.0,1.8,18.6,697.0,118.15,94.52
2018,7,29,9,45,696.0,188.5,1.8,18.9,740.5,111.85,89.01
2018,7,29,10,0,735.0,180.0,1.8,19.2,784.0,141.7,89.15
2018,7,29,10,15,785.0,164.0,1.85,19.45,829.5,195.86,118.37
2018,7,29,10,30,835.0,148.0,1.9,19.7,875.0,246.79,154.16
2018,7,29,10,45,813.0,164.5,1.95,19.95,887.0,304.38,202.78
2018,7,29,11,0,791.0,181.0,2.0,20.2,899.0,359.71,250.88
2018,7,29,11,15,669.5,243.5,2.05,20.3,858.5,401.87,290.86
2018,7,29,11,30,548.0,306.0,2.1,20.4,818.0,441.06,326.07
2018,7,29,11,45,423.5,375.5,2.15,20.45,773.0,466.22,348.55
2018,7,29,12,0,299.0,445.0,2.2,20.5,728.0,483.91,363.45
2018,7,29,12,15,329.0,436.0,2.2,20.35,747.5,523.31,393.82
2018,7,29,12,30,359.0,427.0,2.2,20.2,767.0,564.64,425.27
2018,7,29,12,45,359.5,421.5,2.25,20.05,759.5,590.11,445.07
2018,7,29,13,0,360.0,416.0,2.3,19.9,752.0,614.31,463.87
2018,7,29,13,15,367.5,406.5,2.35,19.65,744.5,639.14,483.33
2018,7,29,13,30,375.0,397.0,2.4,19.4,737.0,662.75,501.86
2018,7,29,13,45,374.5,387.0,2.4,19.15,719.5,677.8,513.97
2018,7,29,14,0,374.0,377.0,2.4,18.9,702.0,690.85,524.72
2018,7,29,14,15,422.5,341.5,2.4,18.8,697.0,739.51,561.32
2018,7,29,14,30,471.0,306.0,2.4,18.7,692.0,772.67,587.05
2018,7,29,14,45,598.0,238.5,2.45,18.55,707.0,854.35,648.88
2018,7,29,15,0,725.0,171.0,2.5,18.4,722.0,929.94,703.56
2018,7,29,15,15,711.5,164.5,2.5,18.4,681.0,926.86,702.21
2018,7,29,15,30,698.0,158.0,2.5,18.4,640.0,920.12,699.3
2018,7,29,15,45,728.5,135.0,2.55,18.05,608.0,935.38,713.01
2018,7,29,16,0,759.0,112.0,2.6,17.7,576.0,939.56,719.15
2018,7,29,16,15,722.5,110.0,2.6,17.3,522.5,910.95,702.61
2018,7,29,16,30,686.0,108.0,2.6,16.9,469.0,872.88,679.55
2018,7,29,16,45,636.5,106.5,2.6,16.5,414.5,819.6,645.26
2018,7,29,17,0,587.0,105.0,2.6,16.1,360.0,764.19,608.62
2018,7,29,17,15,582.0,88.5,2.55,15.7,314.0,732.46,588.17
2018,7,29,17,30,577.0,72.0,2.5,15.3,268.0,697.52,564.32
2018,7,29,17,45,414.0,51.5,2.5,14.85,180.0,502.63,415.96
2018,7,29,18,0,251.0,31.0,2.5,14.4,92.0,308.64,259.94
2018,7,29,18,15,289.0,37.0,2.45,14.1,91.0,352.99,295.38
2018,7,29,18,30,327.0,43.0,2.4,13.8,90.0,388.64,318.86
2018,7,29,18,45,217.5,30.5,2.3,13.55,56.5,269.95,208.73
2018,7,29,19,0,108.0,18.0,2.2,13.3,23.0,138.03,0.0
2018,7,29,19,15,54.0,9.0,2.15,13.2,11.5,47.74,0.0
2018,7,29,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,7,30,5,15,93.5,10.0,1.8,12.05,14.5,7.87,0.0
2018,7,30,5,30,187.0,20.0,1.8,12.5,29.0,16.53,0.0
2018,7,30,5,45,305.0,30.0,1.85,12.9,65.0,24.71,14.75
2018,7,30,6,0,423.0,40.0,1.9,13.3,101.0,32.98,23.3
2018,7,30,6,15,403.5,55.0,1.9,13.75,132.0,44.23,33.73
2018,7,30,6,30,384.0,70.0,1.9,14.2,163.0,52.37,41.19
2018,7,30,6,45,486.0,74.0,1.85,14.65,220.5,57.88,46.11
2018,7,30,7,0,588.0,78.0,1.8,15.1,278.0,61.29,49.0
2018,7,30,7,15,662.5,76.5,1.75,15.45,337.0,60.72,48.3
2018,7,30,7,30,737.0,75.0,1.7,15.8,396.0,65.47,52.23
2018,7,30,7,45,749.0,82.5,1.7,16.1,443.0,70.66,56.49
2018,7,30,8,0,761.0,90.0,1.7,16.4,490.0,75.56,60.45
2018,7,30,8,15,770.0,97.5,1.7,16.8,535.5,80.09,64.04
2018,7,30,8,30,779.0,105.0,1.7,17.2,581.0,84.32,67.33
2018,7,30,8,45,817.0,99.5,1.65,17.55,632.5,80.88,64.09
2018,7,30,9,0,855.0,94.0,1.6,17.9,684.0,87.49,69.44
2018,7,30,9,15,868.0,95.5,1.65,18.4,725.0,88.53,69.98
2018,7,30,9,30,881.0,97.0,1.7,18.9,766.0,89.43,70.45
2018,7,30,9,45,891.0,98.0,1.75,19.4,802.0,89.85,70.52
2018,7,30,10,0,901.0,99.0,1.8,19.9,838.0,127.54,74.02
2018,7,30,10,15,908.0,100.5,1.85,20.4,867.5,184.51,104.28
2018,7,30,10,30,915.0,102.0,1.9,20.9,897.0,242.32,146.71
2018,7,30,10,45,921.0,102.0,1.95,21.4,920.0,299.65,194.13
2018,7,30,11,0,927.0,102.0,2.0,21.9,943.0,357.24,243.59
2018,7,30,11,15,930.5,102.5,2.05,22.15,958.5,414.29,292.94
2018,7,30,11,30,934.0,103.0,2.1,22.4,974.0,470.94,341.08
2018,7,30,11,45,936.0,103.5,2.15,22.7,982.0,526.27,386.91
2018,7,30,12,0,938.0,104.0,2.2,23.0,990.0,580.63,430.61
2018,7,30,12,15,935.5,105.5,2.25,23.05,989.5,631.91,471.24
2018,7,30,12,30,933.0,107.0,2.3,23.1,989.0,681.4,509.48
2018,7,30,12,45,929.0,108.5,2.35,23.2,980.5,727.86,544.53
2018,7,30,13,0,925.0,110.0,2.4,23.3,972.0,771.95,577.15
2018,7,30,13,15,921.5,109.5,2.45,23.2,956.5,812.18,606.05
2018,7,30,13,30,918.0,109.0,2.5,23.1,941.0,849.57,632.07
2018,7,30,13,45,913.0,108.5,2.55,23.0,918.5,882.7,655.23
2018,7,30,14,0,908.0,108.0,2.6,22.9,896.0,912.59,676.3
2018,7,30,14,15,900.5,106.5,2.6,22.7,866.0,935.9,692.93
2018,7,30,14,30,893.0,105.0,2.6,22.5,836.0,955.61,707.35
2018,7,30,14,45,883.0,104.0,2.6,22.25,800.5,969.8,718.43
2018,7,30,15,0,873.0,103.0,2.6,22.0,765.0,980.29,727.3
2018,7,30,15,15,861.0,101.0,2.6,22.0,724.0,984.02,731.21
2018,7,30,15,30,849.0,99.0,2.6,22.0,683.0,984.03,732.91
2018,7,30,15,45,831.0,97.0,2.6,21.35,637.0,987.6,739.05
2018,7,30,16,0,813.0,95.0,2.6,20.7,591.0,974.36,734.08
2018,7,30,16,15,787.5,94.0,2.6,20.2,541.5,951.18,722.18
2018,7,30,16,30,762.0,93.0,2.6,19.7,492.0,924.69,707.99
2018,7,30,16,45,730.5,89.0,2.6,19.25,440.0,885.35,684.53
2018,7,30,17,0,699.0,85.0,2.6,18.8,388.0,850.33,663.68
2018,7,30,17,15,656.5,81.0,2.55,18.1,336.0,796.04,628.5
2018,7,30,17,30,614.0,77.0,2.5,17.4,284.0,740.34,591.08
2018,7,30,17,45,555.0,70.5,2.45,16.75,233.5,664.64,536.75
2018,7,30,18,0,496.0,64.0,2.4,16.1,183.0,589.18,479.86
2018,7,30,18,15,416.5,54.0,2.35,15.55,137.5,492.06,402.54
2018,7,30,18,30,337.0,44.0,2.3,15.0,92.0,397.99,323.47
2018,7,30,18,45,226.5,30.5,2.25,14.5,57.0,278.38,212.27
2018,7,30,19,0,116.0,17.0,2.2,14.0,22.0,141.48,0.0
2018,7,30,19,15,58.0,8.5,2.15,13.75,11.0,50.34,0.0
2018,7,30,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,31,5,15,67.0,9.0,1.6,11.9,12.0,7.08,0.0
2018,7,31,5,30,134.0,18.0,1.6,12.4,24.0,13.72,0.0
2018,7,31,5,45,246.0,30.5,1.6,12.85,59.0,24.94,14.77
2018,7,31,6,0,358.0,43.0,1.6,13.3,94.0,35.09,25.12
2018,7,31,6,15,432.5,52.5,1.6,13.75,139.0,42.5,32.18
2018,7,31,6,30,507.0,62.0,1.6,14.2,184.0,49.88,38.98
2018,7,31,6,45,559.0,69.5,1.6,14.65,233.5,55.44,43.94
2018,7,31,7,0,611.0,77.0,1.6,15.1,283.0,60.93,48.69
2018,7,31,7,15,647.0,83.0,1.6,15.55,334.0,65.03,52.08
2018,7,31,7,30,683.0,89.0,1.6,16.0,385.0,69.04,55.31
2018,7,31,7,45,708.5,94.5,1.6,16.4,435.0,72.41,57.95
2018,7,31,8,0,734.0,100.0,1.6,16.8,485.0,75.65,60.44
2018,7,31,8,15,753.5,105.0,1.6,17.3,533.0,84.8,67.96
2018,7,31,8,30,773.0,110.0,1.6,17.8,581.0,87.48,69.87
2018,7,31,8,45,787.5,114.5,1.6,18.3,626.0,89.53,71.25
2018,7,31,9,0,802.0,119.0,1.6,18.8,671.0,91.43,72.5
2018,7,31,9,15,811.0,123.5,1.6,19.3,710.5,92.98,73.47
2018,7,31,9,30,820.0,128.0,1.6,19.8,750.0,94.35,74.3
2018,7,31,9,45,812.5,139.0,1.6,20.25,779.5,98.59,77.55
2018,7,31,10,0,805.0,150.0,1.6,20.7,809.0,136.96,84.05
2018,7,31,10,15,699.5,218.0,1.65,21.05,805.0,204.51,127.92
2018,7,31,10,30,594.0,286.0,1.7,21.4,801.0,270.43,180.88
2018,7,31,10,45,657.5,256.0,1.75,21.7,840.0,311.64,211.93
2018,7,31,11,0,721.0,226.0,1.8,22.0,879.0,359.63,250.46
2018,7,31,11,15,744.5,216.0,1.85,22.2,900.0,411.3,293.61
2018,7,31,11,30,768.0,206.0,1.9,22.4,921.0,465.85,338.45
2018,7,31,11,45,814.0,178.5,2.0,22.55,942.0,518.65,381.46
2018,7,31,12,0,860.0,151.0,2.1,22.7,963.0,569.75,422.79
2018,7,31,12,15,863.0,149.0,2.15,22.75,963.5,619.17,461.86
2018,7,31,12,30,866.0,147.0,2.2,22.8,964.0,667.36,499.07
2018,7,31,12,45,868.5,144.0,2.25,22.8,957.5,713.01,533.74
2018,7,31,13,0,871.0,141.0,2.3,22.8,951.0,756.78,566.43
2018,7,31,13,15,868.0,139.5,2.35,22.7,936.0,795.37,595.19
2018,7,31,13,30,865.0,138.0,2.4,22.6,921.0,831.26,620.36
2018,7,31,13,45,860.5,136.0,2.45,22.5,898.5,862.56,642.39
2018,7,31,14,0,856.0,134.0,2.5,22.4,876.0,890.7,662.38
2018,7,31,14,15,849.5,131.5,2.55,22.15,847.0,913.31,679.18
2018,7,31,14,30,843.0,129.0,2.6,21.9,818.0,932.45,693.85
2018,7,31,14,45,834.5,126.0,2.6,21.65,783.0,959.59,713.62
2018,7,31,15,0,826.0,123.0,2.6,21.4,748.0,969.4,721.93
2018,7,31,15,15,813.0,120.5,2.6,21.4,707.5,971.59,724.83
2018,7,31,15,30,800.0,118.0,2.6,21.4,667.0,970.02,725.48
2018,7,31,15,45,786.0,113.5,2.65,20.7,622.5,961.47,724.07
2018,7,31,16,0,772.0,109.0,2.7,20.0,578.0,949.3,720.35
2018,7,31,16,15,754.0,103.5,2.65,19.45,530.0,928.38,709.45
2018,7,31,16,30,736.0,98.0,2.6,18.9,482.0,904.15,696.27
2018,7,31,16,45,710.0,93.0,2.6,18.35,432.0,876.34,680.86
2018,7,31,17,0,684.0,88.0,2.6,17.8,382.0,839.41,658.6
2018,7,31,17,15,647.0,82.0,2.55,17.15,331.0,788.0,625.11
2018,7,31,17,30,610.0,76.0,2.5,16.5,280.0,735.07,589.3
2018,7,31,17,45,559.0,69.0,2.5,15.85,231.0,666.4,540.17
2018,7,31,18,0,508.0,62.0,2.5,15.2,182.0,597.71,488.31
2018,7,31,18,15,433.5,52.0,2.45,14.75,137.0,504.85,413.72
2018,7,31,18,30,359.0,42.0,2.4,14.3,92.0,414.88,337.24
2018,7,31,18,45,246.5,29.5,2.3,13.85,57.5,295.88,223.45
2018,7,31,19,0,134.0,17.0,2.2,13.4,23.0,119.02,0.0
2018,7,31,19,15,67.0,8.5,2.15,13.25,11.5,57.09,0.0
2018,7,31,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.6,12.0,12.5,7.08,0.0
2018,8,1,5,30,165.0,18.0,1.6,12.4,25.0,14.82,0.0
2018,8,1,5,45,289.5,28.0,1.65,12.8,60.5,23.03,13.02
2018,8,1,6,0,414.0,38.0,1.7,13.2,96.0,31.35,21.82
2018,8,1,6,15,434.5,48.5,1.65,13.7,131.5,39.36,29.39
2018,8,1,6,30,455.0,59.0,1.6,14.2,167.0,47.07,36.47
2018,8,1,6,45,439.0,78.0,1.6,14.7,203.0,58.33,46.51
2018,8,1,7,0,423.0,97.0,1.6,15.2,239.0,70.41,57.04
2018,8,1,7,15,549.0,91.5,1.6,15.65,308.0,69.48,55.96
2018,8,1,7,30,675.0,86.0,1.6,16.1,377.0,66.89,53.41
2018,8,1,7,45,732.0,83.0,1.55,16.55,434.5,70.72,56.45
2018,8,1,8,0,789.0,80.0,1.5,17.0,492.0,69.35,54.95
2018,8,1,8,15,808.5,83.0,1.5,17.55,540.5,71.42,56.41
2018,8,1,8,30,828.0,86.0,1.5,18.1,589.0,81.95,65.09
2018,8,1,8,45,842.5,89.0,1.55,18.7,634.5,84.26,66.68
2018,8,1,9,0,857.0,92.0,1.6,19.3,680.0,86.4,68.14
2018,8,1,9,15,870.5,92.5,1.65,19.75,721.0,86.93,68.28
2018,8,1,9,30,884.0,93.0,1.7,20.2,762.0,87.36,68.36
2018,8,1,9,45,895.0,94.0,1.75,20.7,798.5,87.89,68.53
2018,8,1,10,0,906.0,95.0,1.8,21.2,835.0,123.28,71.23
2018,8,1,10,15,912.5,96.5,1.9,21.45,864.5,180.57,100.92
2018,8,1,10,30,919.0,98.0,2.0,21.7,894.0,238.65,143.28
2018,8,1,10,45,923.5,99.0,2.1,21.9,916.5,296.52,191.26
2018,8,1,11,0,928.0,100.0,2.2,22.1,939.0,354.51,241.41
2018,8,1,11,15,931.0,101.0,2.3,22.1,954.5,411.88,291.5
2018,8,1,11,30,934.0,102.0,2.4,22.1,970.0,468.81,340.51
2018,8,1,11,45,936.0,102.0,2.5,22.15,978.0,523.93,387.0
2018,8,1,12,0,938.0,102.0,2.6,22.2,986.0,578.04,431.51
2018,8,1,12,15,938.0,102.5,2.65,22.1,986.5,630.14,473.43
