Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,30,938.0,103.0,2.7,22.0,987.0,680.62,513.11
2018,8,1,12,45,937.0,102.5,2.75,21.9,979.0,727.77,549.54
2018,8,1,13,0,936.0,102.0,2.8,21.8,971.0,772.67,583.66
2018,8,1,13,15,933.5,101.0,2.8,21.65,956.0,813.52,612.98
2018,8,1,13,30,931.0,100.0,2.8,21.5,941.0,851.55,639.53
2018,8,1,13,45,927.5,99.0,2.85,21.35,919.0,885.72,663.79
2018,8,1,14,0,924.0,98.0,2.9,21.2,897.0,916.69,685.94
2018,8,1,14,15,918.5,96.5,2.9,20.95,868.0,942.01,704.28
2018,8,1,14,30,913.0,95.0,2.9,20.7,839.0,963.78,720.39
2018,8,1,14,45,905.5,92.5,2.9,20.5,803.5,978.95,732.13
2018,8,1,15,0,898.0,90.0,2.9,20.3,768.0,990.34,741.57
2018,8,1,15,15,886.5,88.5,2.9,20.3,727.0,995.14,746.26
2018,8,1,15,30,875.0,87.0,2.9,20.3,686.0,996.17,748.69
2018,8,1,15,45,861.5,84.0,2.9,19.55,640.5,989.69,748.43
2018,8,1,16,0,848.0,81.0,2.9,18.8,595.0,979.56,745.89
2018,8,1,16,15,829.5,78.5,2.85,18.35,546.5,961.47,736.74
2018,8,1,16,30,811.0,76.0,2.8,17.9,498.0,952.58,734.02
2018,8,1,16,45,786.0,72.5,2.8,17.45,446.5,920.06,715.17
2018,8,1,17,0,761.0,69.0,2.8,17.0,395.0,884.74,694.12
2018,8,1,17,15,725.0,65.5,2.75,16.35,343.0,836.05,662.91
2018,8,1,17,30,689.0,62.0,2.7,15.7,291.0,785.49,629.16
2018,8,1,17,45,636.5,57.0,2.7,15.1,240.0,722.66,584.63
2018,8,1,18,0,584.0,52.0,2.7,14.5,189.0,654.1,533.05
2018,8,1,18,15,503.5,45.5,2.65,14.1,142.5,558.98,456.81
2018,8,1,18,30,423.0,39.0,2.6,13.7,96.0,466.73,378.09
2018,8,1,18,45,291.0,28.5,2.55,13.25,60.0,331.77,247.03
2018,8,1,19,0,159.0,18.0,2.5,12.8,24.0,139.43,0.0
2018,8,1,19,15,79.5,9.0,2.45,12.65,12.0,7.08,0.0
2018,8,1,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,2,5,15,85.5,8.5,1.95,11.35,12.0,6.69,0.0
2018,8,2,5,30,171.0,17.0,2.0,11.7,24.0,13.38,0.0
2018,8,2,5,45,303.0,27.0,2.05,12.0,60.5,22.27,12.23
2018,8,2,6,0,435.0,37.0,2.1,12.3,97.0,30.68,21.27
2018,8,2,6,15,493.5,45.0,2.1,12.7,140.0,37.09,27.46
2018,8,2,6,30,552.0,53.0,2.1,13.1,183.0,43.46,33.4
2018,8,2,6,45,514.0,70.5,2.05,13.5,215.0,55.71,44.39
2018,8,2,7,0,476.0,88.0,2.0,13.9,247.0,67.18,54.48
2018,8,2,7,15,586.0,85.5,2.05,14.35,314.5,65.86,53.08
2018,8,2,7,30,696.0,83.0,2.1,14.8,382.0,65.28,52.29
2018,8,2,7,45,757.5,79.0,2.15,15.25,441.5,68.4,54.74
2018,8,2,8,0,819.0,75.0,2.2,15.7,501.0,66.62,52.88
2018,8,2,8,15,837.5,78.0,2.25,16.15,550.5,76.87,61.47
2018,8,2,8,30,856.0,81.0,2.3,16.6,600.0,79.57,63.47
2018,8,2,8,45,870.0,83.5,2.35,17.0,645.5,81.7,64.99
2018,8,2,9,0,884.0,86.0,2.4,17.4,691.0,83.67,66.38
2018,8,2,9,15,893.0,88.5,2.45,17.7,731.5,85.34,67.54
2018,8,2,9,30,902.0,91.0,2.5,18.0,772.0,86.84,68.58
2018,8,2,9,45,907.5,94.5,2.55,18.3,807.0,88.61,69.84
2018,8,2,10,0,913.0,98.0,2.6,18.6,842.0,124.17,73.16
2018,8,2,10,15,920.0,99.0,2.6,18.8,872.0,181.8,102.96
2018,8,2,10,30,927.0,100.0,2.6,19.0,902.0,240.26,145.95
2018,8,2,10,45,933.0,100.5,2.6,19.2,925.0,298.79,194.94
2018,8,2,11,0,939.0,101.0,2.6,19.4,948.0,357.61,246.29
2018,8,2,11,15,942.5,101.5,2.65,19.5,964.0,415.58,297.39
2018,8,2,11,30,946.0,102.0,2.7,19.6,980.0,473.13,347.35
2018,8,2,11,45,949.0,101.0,2.7,19.7,988.0,528.79,394.55
2018,8,2,12,0,952.0,100.0,2.7,19.8,996.0,583.47,439.63
2018,8,2,12,15,950.5,101.5,2.75,19.8,996.0,636.17,482.26
2018,8,2,12,30,949.0,103.0,2.8,19.8,996.0,687.12,522.48
2018,8,2,12,45,946.0,103.5,2.8,19.8,987.5,734.29,558.78
2018,8,2,13,0,943.0,104.0,2.8,19.8,979.0,779.06,592.56
2018,8,2,13,15,942.0,103.0,2.85,19.7,964.5,821.47,623.39
2018,8,2,13,30,941.0,102.0,2.9,19.6,950.0,861.16,651.47
2018,8,2,13,45,938.5,100.0,2.9,19.55,928.0,895.72,675.54
2018,8,2,14,0,936.0,98.0,2.9,19.5,906.0,927.03,697.41
2018,8,2,14,15,931.5,96.0,2.9,19.3,877.0,953.16,716.24
2018,8,2,14,30,927.0,94.0,2.9,19.1,848.0,975.7,732.8
2018,8,2,14,45,921.0,91.0,2.9,18.9,812.5,992.08,745.41
2018,8,2,15,0,915.0,88.0,2.9,18.7,777.0,1004.65,755.69
2018,8,2,15,15,904.0,86.5,2.9,18.7,735.5,1010.16,760.89
2018,8,2,15,30,893.0,85.0,2.9,18.7,694.0,1011.86,763.8
2018,8,2,15,45,880.5,82.0,2.9,18.1,648.5,1006.49,763.91
2018,8,2,16,0,868.0,79.0,2.9,17.5,603.0,997.39,761.71
2018,8,2,16,15,851.5,76.0,2.85,17.15,554.0,980.64,753.24
2018,8,2,16,30,835.0,73.0,2.8,16.8,505.0,960.53,742.53
2018,8,2,16,45,811.5,69.5,2.8,16.45,453.0,941.63,733.04
2018,8,2,17,0,788.0,66.0,2.8,16.1,401.0,907.51,712.57
2018,8,2,17,15,753.0,62.0,2.8,15.6,348.0,858.73,681.4
2018,8,2,17,30,718.0,58.0,2.8,15.1,295.0,808.05,647.63
2018,8,2,17,45,666.0,54.0,2.8,14.65,243.5,739.69,598.7
2018,8,2,18,0,614.0,50.0,2.8,14.2,192.0,670.76,546.48
2018,8,2,18,15,530.0,43.5,2.7,13.75,144.0,579.72,473.14
2018,8,2,18,30,446.0,37.0,2.6,13.3,96.0,484.05,391.24
2018,8,2,18,45,306.0,27.0,2.5,12.9,59.5,340.75,248.94
2018,8,2,19,0,166.0,17.0,2.4,12.5,23.0,144.06,0.0
2018,8,2,19,15,83.0,8.5,2.3,12.3,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,5,15,39.5,7.5,1.75,10.95,9.0,5.9,0.0
2018,8,3,5,30,79.0,15.0,1.8,11.5,18.0,11.8,0.0
2018,8,3,5,45,163.5,32.0,1.85,12.05,50.0,24.09,13.41
2018,8,3,6,0,248.0,49.0,1.9,12.6,82.0,36.68,26.44
2018,8,3,6,15,313.0,65.0,1.85,13.0,125.5,48.31,37.35
2018,8,3,6,30,378.0,81.0,1.8,13.4,169.0,59.74,47.84
2018,8,3,6,45,422.0,95.5,1.75,13.85,216.5,69.73,56.78
2018,8,3,7,0,466.0,110.0,1.7,14.3,264.0,79.46,65.25
2018,8,3,7,15,500.5,122.0,1.65,14.7,313.0,87.2,71.77
2018,8,3,7,30,535.0,134.0,1.6,15.1,362.0,94.68,77.94
2018,8,3,7,45,558.0,146.0,1.55,15.55,410.5,101.68,83.57
2018,8,3,8,0,581.0,158.0,1.5,16.0,459.0,108.38,88.86
2018,8,3,8,15,600.5,168.0,1.5,16.55,506.0,115.07,94.06
2018,8,3,8,30,620.0,178.0,1.5,17.1,553.0,119.06,96.92
2018,8,3,8,45,632.0,188.0,1.5,17.65,595.5,122.54,99.34
2018,8,3,9,0,644.0,198.0,1.5,18.2,638.0,125.69,101.48
2018,8,3,9,15,687.5,190.5,1.5,18.75,686.0,119.35,95.71
2018,8,3,9,30,731.0,183.0,1.5,19.3,734.0,113.61,90.52
2018,8,3,9,45,778.5,167.0,1.55,19.85,778.5,113.64,90.18
2018,8,3,10,0,826.0,151.0,1.6,20.4,823.0,135.71,84.16
2018,8,3,10,15,832.5,154.0,1.6,20.8,852.0,191.33,112.93
2018,8,3,10,30,839.0,157.0,1.6,21.2,881.0,247.98,153.69
2018,8,3,10,45,843.5,159.0,1.65,21.65,903.0,304.38,199.57
2018,8,3,11,0,848.0,161.0,1.7,22.1,925.0,361.17,247.54
2018,8,3,11,15,851.5,162.0,1.75,22.4,940.0,417.15,295.11
2018,8,3,11,30,855.0,163.0,1.8,22.7,955.0,472.98,341.71
2018,8,3,11,45,855.5,164.0,1.85,23.0,962.0,527.02,385.81
2018,8,3,12,0,856.0,165.0,1.9,23.3,969.0,580.17,427.93
2018,8,3,12,15,855.0,165.5,1.95,23.5,968.5,630.96,467.31
2018,8,3,12,30,854.0,166.0,2.0,23.7,968.0,680.2,504.49
2018,8,3,12,45,850.0,166.5,2.1,23.9,959.0,725.59,538.4
2018,8,3,13,0,846.0,167.0,2.2,24.1,950.0,768.65,570.01
2018,8,3,13,15,840.5,166.5,2.25,24.15,933.5,807.14,597.96
2018,8,3,13,30,835.0,166.0,2.3,24.2,917.0,842.7,623.5
2018,8,3,13,45,826.5,165.5,2.4,24.3,893.5,872.63,644.32
2018,8,3,14,0,818.0,165.0,2.5,24.4,870.0,899.13,662.95
2018,8,3,14,15,808.0,163.5,2.5,24.3,840.0,919.82,677.55
2018,8,3,14,30,798.0,162.0,2.5,24.2,810.0,936.82,689.87
2018,8,3,14,45,784.5,160.0,2.55,24.1,773.5,946.26,697.83
2018,8,3,15,0,771.0,158.0,2.6,24.0,737.0,951.83,703.49
2018,8,3,15,15,756.0,154.5,2.6,24.0,696.0,959.96,710.34
2018,8,3,15,30,741.0,151.0,2.6,24.0,655.0,955.51,709.02
2018,8,3,15,45,722.0,145.5,2.65,23.5,609.0,941.06,703.11
2018,8,3,16,0,703.0,140.0,2.7,23.0,563.0,923.04,694.91
2018,8,3,16,15,680.5,133.5,2.7,22.55,514.5,896.91,680.62
2018,8,3,16,30,658.0,127.0,2.7,22.1,466.0,867.62,664.06
2018,8,3,16,45,629.0,119.5,2.7,21.65,416.0,827.68,639.74
2018,8,3,17,0,600.0,112.0,2.7,21.2,366.0,785.21,613.11
2018,8,3,17,15,562.5,102.5,2.65,20.45,315.5,729.88,576.66
2018,8,3,17,30,525.0,93.0,2.6,19.7,265.0,673.03,537.7
2018,8,3,17,45,474.0,81.5,2.55,18.95,216.0,600.16,484.71
2018,8,3,18,0,423.0,70.0,2.5,18.2,167.0,522.69,425.42
2018,8,3,18,15,350.0,57.0,2.4,17.55,123.5,431.98,352.13
2018,8,3,18,30,277.0,44.0,2.3,16.9,80.0,345.33,278.01
2018,8,3,18,45,182.5,29.0,2.25,16.25,48.5,238.65,167.92
2018,8,3,19,0,88.0,14.0,2.2,15.6,17.0,80.24,0.0
2018,8,3,19,15,44.0,7.0,2.1,15.25,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,4,5,15,30.0,6.5,1.2,12.0,7.5,0.0,0.0
2018,8,4,5,30,60.0,13.0,1.2,12.4,15.0,10.23,0.0
2018,8,4,5,45,134.5,29.5,1.2,12.8,44.5,22.18,11.56
2018,8,4,6,0,209.0,46.0,1.2,13.2,74.0,34.35,24.32
2018,8,4,6,15,277.0,62.5,1.25,13.65,116.5,46.31,35.47
2018,8,4,6,30,345.0,79.0,1.3,14.1,159.0,58.07,46.22
2018,8,4,6,45,399.0,92.5,1.3,14.55,207.0,67.49,54.63
2018,8,4,7,0,453.0,106.0,1.3,15.0,255.0,76.71,62.64
2018,8,4,7,15,497.0,115.5,1.35,15.7,305.0,83.05,67.85
2018,8,4,7,30,541.0,125.0,1.4,16.4,355.0,89.24,72.83
2018,8,4,7,45,577.5,131.5,1.4,17.1,405.0,95.0,77.32
2018,8,4,8,0,614.0,138.0,1.4,17.8,455.0,98.03,79.41
2018,8,4,8,15,643.0,143.5,1.5,18.55,504.5,100.14,80.69
2018,8,4,8,30,672.0,149.0,1.6,19.3,554.0,102.15,81.88
2018,8,4,8,45,697.0,151.5,1.65,20.05,600.0,102.14,81.38
2018,8,4,9,0,722.0,154.0,1.7,20.8,646.0,102.14,80.91
2018,8,4,9,15,758.5,147.0,1.75,21.25,692.0,97.24,76.48
2018,8,4,9,30,795.0,140.0,1.8,21.7,738.0,100.82,79.15
2018,8,4,9,45,835.0,126.5,1.9,22.2,781.0,92.77,72.16
2018,8,4,10,0,875.0,113.0,2.0,22.7,824.0,127.1,76.2
2018,8,4,10,15,884.0,114.0,2.05,23.05,854.0,183.15,103.92
2018,8,4,10,30,893.0,115.0,2.1,23.4,884.0,240.27,144.61
2018,8,4,10,45,901.5,114.0,2.2,23.75,907.5,297.0,190.83
2018,8,4,11,0,910.0,113.0,2.3,24.1,931.0,354.27,239.64
2018,8,4,11,15,915.5,112.5,2.4,24.3,947.5,411.09,288.6
2018,8,4,11,30,921.0,112.0,2.5,24.5,964.0,467.7,336.67
2018,8,4,11,45,925.0,111.0,2.55,24.7,972.5,522.86,382.42
2018,8,4,12,0,929.0,110.0,2.6,24.9,981.0,577.2,426.25
2018,8,4,12,15,933.5,108.0,2.7,24.8,983.0,630.05,468.5
2018,8,4,12,30,938.0,106.0,2.8,24.7,985.0,681.59,508.82
2018,8,4,12,45,941.5,103.5,2.85,24.65,979.5,730.46,546.09
2018,8,4,13,0,945.0,101.0,2.9,24.6,974.0,777.33,581.22
2018,8,4,13,15,943.5,100.0,2.95,24.4,959.5,819.43,611.51
2018,8,4,13,30,942.0,99.0,3.0,24.2,945.0,858.73,639.15
2018,8,4,13,45,939.0,98.0,3.1,24.05,923.5,893.81,664.14
2018,8,4,14,0,936.0,97.0,3.2,23.9,902.0,925.66,687.05
2018,8,4,14,15,930.0,96.5,3.2,23.6,873.0,951.95,706.09
2018,8,4,14,30,924.0,96.0,3.2,23.3,844.0,974.67,722.91
2018,8,4,14,45,915.5,95.0,3.25,23.0,808.5,990.84,735.95
2018,8,4,15,0,907.0,94.0,3.3,22.7,773.0,1003.25,746.75
2018,8,4,15,15,895.5,92.0,3.3,22.7,731.0,1007.78,751.28
2018,8,4,15,30,884.0,90.0,3.3,22.7,689.0,1008.47,753.52
2018,8,4,15,45,869.0,88.0,3.25,21.95,643.0,1001.87,752.88
2018,8,4,16,0,854.0,86.0,3.2,21.2,597.0,991.63,749.98
2018,8,4,16,15,834.0,83.5,3.15,20.8,547.5,984.91,748.6
2018,8,4,16,30,814.0,81.0,3.1,20.4,498.0,961.97,736.16
2018,8,4,16,45,786.0,77.5,3.05,19.95,445.5,926.39,715.09
2018,8,4,17,0,758.0,74.0,3.0,19.5,393.0,887.99,691.66
2018,8,4,17,15,718.5,70.5,2.9,18.9,340.0,835.69,657.59
2018,8,4,17,30,679.0,67.0,2.8,18.3,287.0,788.94,626.32
2018,8,4,17,45,621.0,61.0,2.7,17.7,234.5,713.7,572.19
2018,8,4,18,0,563.0,55.0,2.6,17.1,182.0,638.75,515.42
2018,8,4,18,15,476.0,47.0,2.45,16.5,135.0,536.1,433.54
2018,8,4,18,30,389.0,39.0,2.3,15.9,88.0,436.7,348.99
2018,8,4,18,45,252.0,26.5,2.15,15.3,53.0,290.74,199.04
2018,8,4,19,0,115.0,14.0,2.0,14.7,18.0,101.4,0.0
2018,8,4,19,15,57.5,7.0,1.95,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,5,5,15,68.0,8.0,1.55,11.55,10.5,0.0,0.0
2018,8,5,5,30,136.0,16.0,1.6,12.1,21.0,12.59,0.0
2018,8,5,5,45,267.5,27.0,1.65,12.6,55.5,22.25,11.25
2018,8,5,6,0,399.0,38.0,1.7,13.1,90.0,31.37,21.68
2018,8,5,6,15,463.5,47.0,1.7,13.55,133.5,38.51,28.57
2018,8,5,6,30,528.0,56.0,1.7,14.0,177.0,45.59,35.14
2018,8,5,6,45,598.0,62.0,1.7,14.45,231.5,50.42,39.51
2018,8,5,7,0,668.0,68.0,1.7,14.9,286.0,55.34,43.79
2018,8,5,7,15,713.0,71.0,1.7,15.3,340.5,62.54,49.98
2018,8,5,7,30,758.0,74.0,1.7,15.7,395.0,65.21,52.07
2018,8,5,7,45,785.0,77.5,1.7,16.15,447.0,67.94,54.16
2018,8,5,8,0,812.0,81.0,1.7,16.6,499.0,70.61,56.17
2018,8,5,8,15,831.5,84.5,1.7,17.05,549.0,73.04,57.96
2018,8,5,8,30,851.0,88.0,1.7,17.5,599.0,83.73,66.82
2018,8,5,8,45,865.5,91.0,1.7,18.0,645.5,86.08,68.46
2018,8,5,9,0,880.0,94.0,1.7,18.5,692.0,88.25,69.96
2018,8,5,9,15,886.0,99.0,1.75,18.9,732.5,91.12,72.08
2018,8,5,9,30,892.0,104.0,1.8,19.3,773.0,93.71,73.97
2018,8,5,9,45,894.5,109.5,1.8,19.7,807.5,96.18,75.76
2018,8,5,10,0,897.0,115.0,1.8,20.1,842.0,128.42,78.12
2018,8,5,10,15,903.0,117.0,1.9,20.4,871.5,186.06,106.67
2018,8,5,10,30,909.0,119.0,2.0,20.7,901.0,244.44,148.61
2018,8,5,10,45,912.5,121.5,2.05,21.0,923.5,303.04,196.81
2018,8,5,11,0,916.0,124.0,2.1,21.3,946.0,361.72,247.23
2018,8,5,11,15,918.0,125.5,2.15,21.5,961.0,419.14,296.99
2018,8,5,11,30,920.0,127.0,2.2,21.7,976.0,476.06,345.52
2018,8,5,11,45,920.5,128.5,2.25,21.95,984.0,531.57,391.68
2018,8,5,12,0,921.0,130.0,2.3,22.2,992.0,586.04,435.68
2018,8,5,12,15,929.5,124.5,2.35,22.4,994.5,639.04,477.46
2018,8,5,12,30,938.0,119.0,2.4,22.6,997.0,690.92,517.33
2018,8,5,12,45,947.5,111.5,2.45,22.75,992.0,740.47,554.75
2018,8,5,13,0,957.0,104.0,2.5,22.9,987.0,788.17,590.1
2018,8,5,13,15,954.5,104.0,2.5,23.0,972.0,831.02,619.83
2018,8,5,13,30,952.0,104.0,2.5,23.1,957.0,871.04,646.68
2018,8,5,13,45,947.5,102.5,2.5,23.15,933.5,904.96,669.47
2018,8,5,14,0,943.0,101.0,2.5,23.2,910.0,935.48,690.03
2018,8,5,14,15,936.5,100.0,2.55,23.15,880.0,961.19,708.19
2018,8,5,14,30,930.0,99.0,2.6,23.1,850.0,983.23,724.11
2018,8,5,14,45,922.0,97.0,2.6,23.0,813.5,999.07,735.81
2018,8,5,15,0,914.0,95.0,2.6,22.9,777.0,1011.06,745.23
2018,8,5,15,15,902.0,93.0,2.6,22.9,735.0,1015.25,749.48
2018,8,5,15,30,890.0,91.0,2.6,22.9,693.0,1015.56,751.45
2018,8,5,15,45,875.0,88.5,2.65,22.5,646.0,1008.44,750.42
2018,8,5,16,0,860.0,86.0,2.7,22.1,599.0,997.62,747.12
2018,8,5,16,15,840.0,83.0,2.65,21.7,548.5,990.24,745.31
2018,8,5,16,30,820.0,80.0,2.6,21.3,498.0,966.6,732.56
2018,8,5,16,45,791.5,76.5,2.6,20.95,445.0,930.45,711.58
2018,8,5,17,0,763.0,73.0,2.6,20.6,392.0,891.48,688.22
2018,8,5,17,15,722.5,69.5,2.5,19.95,338.5,838.12,653.9
2018,8,5,17,30,682.0,66.0,2.4,19.3,285.0,790.23,622.23
2018,8,5,17,45,622.0,60.5,2.3,18.6,232.5,713.78,567.91
2018,8,5,18,0,562.0,55.0,2.2,17.9,180.0,637.65,510.88
2018,8,5,18,15,468.5,47.0,2.1,17.15,132.5,529.21,425.53
2018,8,5,18,30,375.0,39.0,2.0,16.4,85.0,424.27,337.17
2018,8,5,18,45,238.0,26.0,1.9,15.65,50.5,276.21,180.79
2018,8,5,19,0,101.0,13.0,1.8,14.9,16.0,89.54,0.0
2018,8,5,19,15,50.5,6.5,1.8,14.55,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,1.25,10.85,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,1.3,11.3,8.0,5.51,0.0
2018,8,6,5,45,66.0,23.0,1.3,11.7,30.5,17.46,7.33
2018,8,6,6,0,108.0,39.0,1.3,12.1,53.0,29.15,19.81
2018,8,6,6,15,149.5,61.5,1.25,12.45,90.0,44.91,34.37
2018,8,6,6,30,191.0,84.0,1.2,12.8,127.0,60.26,48.39
2018,8,6,6,45,225.0,107.0,1.15,13.15,170.5,75.45,62.0
2018,8,6,7,0,259.0,130.0,1.1,13.5,214.0,90.22,74.93
2018,8,6,7,15,290.0,151.0,1.1,14.1,260.5,103.36,86.07
2018,8,6,7,30,321.0,172.0,1.1,14.7,307.0,116.11,96.63
2018,8,6,7,45,346.0,191.0,1.05,15.25,353.5,127.23,105.6
2018,8,6,8,0,371.0,210.0,1.0,15.8,400.0,137.95,114.08
2018,8,6,8,15,394.5,226.0,1.05,16.55,446.0,146.65,120.68
2018,8,6,8,30,418.0,242.0,1.1,17.3,492.0,155.0,126.92
2018,8,6,8,45,437.0,255.0,1.1,18.05,534.5,154.04,125.35
2018,8,6,9,0,456.0,268.0,1.1,18.8,577.0,158.68,128.47
2018,8,6,9,15,487.5,272.0,1.2,19.5,620.5,158.79,127.92
2018,8,6,9,30,519.0,276.0,1.3,20.2,664.0,158.86,127.39
2018,8,6,9,45,552.0,273.5,1.35,20.9,704.0,155.8,124.31
2018,8,6,10,0,585.0,271.0,1.4,21.6,744.0,175.86,121.53
2018,8,6,10,15,594.0,277.0,1.5,22.1,772.5,222.51,145.91
2018,8,6,10,30,603.0,283.0,1.6,22.6,801.0,266.75,176.69
2018,8,6,10,45,609.5,287.5,1.7,23.15,822.5,314.45,214.17
2018,8,6,11,0,616.0,292.0,1.8,23.7,844.0,363.3,253.96
2018,8,6,11,15,623.0,293.0,1.9,24.05,859.5,411.21,293.41
2018,8,6,11,30,630.0,294.0,2.0,24.4,875.0,459.89,332.93
2018,8,6,11,45,635.0,294.0,2.05,24.75,883.5,507.55,370.78
2018,8,6,12,0,640.0,294.0,2.1,25.1,892.0,555.27,407.71
2018,8,6,12,15,680.0,269.5,2.2,25.25,904.5,606.08,446.73
2018,8,6,12,30,720.0,245.0,2.3,25.4,917.0,658.23,486.14
2018,8,6,12,45,770.5,212.0,2.35,25.6,926.0,711.29,525.48
2018,8,6,13,0,821.0,179.0,2.4,25.8,935.0,759.58,561.2
2018,8,6,13,15,822.0,175.0,2.45,25.8,921.0,799.5,590.25
2018,8,6,13,30,823.0,171.0,2.5,25.8,907.0,836.83,617.22
2018,8,6,13,45,824.0,165.0,2.6,25.8,886.0,869.59,640.3
2018,8,6,14,0,825.0,159.0,2.7,25.8,865.0,899.27,661.22
2018,8,6,14,15,822.5,154.0,2.7,25.6,837.5,923.53,678.42
2018,8,6,14,30,820.0,149.0,2.7,25.4,810.0,944.33,693.5
2018,8,6,14,45,817.5,142.5,2.75,25.25,776.5,960.06,705.7
2018,8,6,15,0,815.0,136.0,2.8,25.1,743.0,972.13,715.72
2018,8,6,15,15,801.0,133.0,2.8,25.1,701.5,972.85,717.66
2018,8,6,15,30,787.0,130.0,2.8,25.1,660.0,969.72,717.32
2018,8,6,15,45,776.0,123.5,2.8,24.5,615.5,962.04,715.86
2018,8,6,16,0,765.0,117.0,2.8,23.9,571.0,950.68,712.08
2018,8,6,16,15,749.5,110.0,2.75,23.45,523.0,938.23,706.86
2018,8,6,16,30,734.0,103.0,2.7,23.0,475.0,914.93,694.28
2018,8,6,16,45,706.5,97.0,2.65,22.55,424.0,877.72,672.01
2018,8,6,17,0,679.0,91.0,2.6,22.1,373.0,837.9,647.52
2018,8,6,17,15,632.0,86.0,2.5,21.3,320.0,777.9,608.33
2018,8,6,17,30,585.0,81.0,2.4,20.5,267.0,716.52,566.68
2018,8,6,17,45,519.0,73.0,2.3,19.7,216.0,632.53,506.06
2018,8,6,18,0,453.0,65.0,2.2,18.9,165.0,548.98,442.63
2018,8,6,18,15,361.5,53.0,2.1,18.1,119.5,436.63,353.12
2018,8,6,18,30,270.0,41.0,2.0,17.3,74.0,335.82,267.44
2018,8,6,18,45,164.0,26.0,1.9,16.5,43.0,213.18,130.78
2018,8,6,19,0,58.0,11.0,1.8,15.7,12.0,54.16,0.0
2018,8,6,19,15,29.0,5.5,1.8,15.4,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,15,21.0,5.0,1.35,11.3,5.5,0.0,0.0
2018,8,7,5,30,42.0,10.0,1.4,11.7,11.0,7.87,0.0
2018,8,7,5,45,110.5,26.5,1.4,12.1,38.0,19.99,8.71
2018,8,7,6,0,179.0,43.0,1.4,12.5,65.0,32.06,22.24
2018,8,7,6,15,242.5,61.5,1.4,12.85,107.0,45.36,34.67
2018,8,7,6,30,306.0,80.0,1.4,13.2,149.0,58.39,46.63
2018,8,7,6,45,357.0,95.5,1.4,13.6,196.0,69.02,56.19
2018,8,7,7,0,408.0,111.0,1.4,14.0,243.0,79.38,65.26
2018,8,7,7,15,449.5,124.0,1.45,14.5,293.0,87.75,72.34
2018,8,7,7,30,491.0,137.0,1.5,15.0,343.0,95.87,79.05
2018,8,7,7,45,524.0,147.5,1.5,15.5,393.0,102.06,83.96
2018,8,7,8,0,557.0,158.0,1.5,16.0,443.0,108.03,88.62
2018,8,7,8,15,583.5,166.5,1.5,16.5,491.0,112.47,91.91
2018,8,7,8,30,610.0,175.0,1.5,17.0,539.0,117.42,95.63
2018,8,7,8,45,632.0,181.5,1.55,17.5,584.5,119.07,96.53
2018,8,7,9,0,654.0,188.0,1.6,18.0,630.0,120.57,97.34
2018,8,7,9,15,650.5,202.5,1.65,18.35,665.0,125.81,101.35
2018,8,7,9,30,647.0,217.0,1.7,18.7,700.0,130.55,104.93
2018,8,7,9,45,633.0,236.0,1.75,19.1,727.5,136.98,109.88
2018,8,7,10,0,619.0,255.0,1.8,19.5,755.0,165.86,114.59
2018,8,7,10,15,627.0,261.5,1.85,19.7,783.5,213.87,139.65
2018,8,7,10,30,635.0,268.0,1.9,19.9,812.0,263.47,174.99
2018,8,7,10,45,639.5,273.0,1.95,20.15,833.0,312.81,214.6
2018,8,7,11,0,644.0,278.0,2.0,20.4,854.0,363.01,256.48
2018,8,7,11,15,649.0,280.0,2.05,20.4,869.0,412.29,298.12
2018,8,7,11,30,654.0,282.0,2.1,20.4,884.0,462.08,339.65
2018,8,7,11,45,656.5,283.0,2.2,20.4,891.5,510.35,379.43
2018,8,7,12,0,659.0,284.0,2.3,20.4,899.0,558.39,418.16
2018,8,7,12,15,674.5,275.5,2.3,20.4,904.5,606.87,456.06
2018,8,7,12,30,690.0,267.0,2.3,20.4,910.0,655.34,493.16
2018,8,7,12,45,709.0,252.5,2.35,20.4,908.5,701.18,528.07
2018,8,7,13,0,728.0,238.0,2.4,20.4,907.0,746.04,561.8
2018,8,7,13,15,725.0,236.0,2.4,20.35,892.5,783.19,589.12
2018,8,7,13,30,722.0,234.0,2.4,20.3,878.0,817.67,614.26
2018,8,7,13,45,717.0,230.0,2.4,20.3,856.0,845.86,634.74
2018,8,7,14,0,712.0,226.0,2.4,20.3,834.0,870.84,652.92
2018,8,7,14,15,704.0,221.5,2.4,20.15,805.0,889.34,667.02
2018,8,7,14,30,696.0,217.0,2.4,20.0,776.0,904.31,678.79
2018,8,7,14,45,687.0,210.5,2.4,19.85,741.5,912.81,686.16
2018,8,7,15,0,678.0,204.0,2.4,19.7,707.0,917.67,691.1
2018,8,7,15,15,661.5,198.0,2.4,19.7,666.0,911.96,688.71
2018,8,7,15,30,645.0,192.0,2.4,19.7,625.0,902.5,684.01
2018,8,7,15,45,629.0,183.0,2.4,19.2,581.0,886.9,676.55
2018,8,7,16,0,613.0,174.0,2.4,18.7,537.0,867.83,666.76
2018,8,7,16,15,594.5,163.0,2.35,18.3,490.0,840.86,650.79
2018,8,7,16,30,576.0,152.0,2.3,17.9,443.0,801.89,626.2
2018,8,7,16,45,548.5,141.0,2.3,17.55,394.0,760.95,600.09
2018,8,7,17,0,521.0,130.0,2.3,17.2,345.0,718.03,571.88
2018,8,7,17,15,482.5,117.5,2.25,16.65,295.0,660.76,532.17
2018,8,7,17,30,444.0,105.0,2.2,16.1,245.0,602.7,490.45
2018,8,7,17,45,393.5,90.0,2.1,15.55,197.0,529.66,434.93
2018,8,7,18,0,343.0,75.0,2.0,15.0,149.0,457.5,377.48
2018,8,7,18,15,273.5,58.0,1.95,14.55,107.0,367.01,302.03
2018,8,7,18,30,204.0,41.0,1.9,14.1,65.0,280.0,224.91
2018,8,7,18,45,126.0,25.0,1.85,13.6,37.5,178.55,101.51
2018,8,7,19,0,48.0,9.0,1.8,13.1,10.0,44.7,0.0
2018,8,7,19,15,24.0,4.5,1.75,12.9,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,8,5,15,38.0,6.0,1.2,11.3,7.0,0.0,0.0
2018,8,8,5,30,76.0,12.0,1.2,11.8,14.0,9.44,0.0
2018,8,8,5,45,181.0,26.5,1.2,12.35,45.0,20.14,8.25
2018,8,8,6,0,286.0,41.0,1.2,12.9,76.0,31.2,21.4
2018,8,8,6,15,367.5,53.5,1.15,13.35,120.5,40.73,30.5
2018,8,8,6,30,449.0,66.0,1.1,13.8,165.0,52.83,41.58
2018,8,8,6,45,508.0,74.5,1.1,14.3,215.0,58.97,47.13
2018,8,8,7,0,567.0,83.0,1.1,14.8,265.0,65.06,52.42
2018,8,8,7,15,610.0,90.5,1.05,15.3,317.5,70.09,56.64
2018,8,8,7,30,653.0,98.0,1.0,15.8,370.0,75.02,60.64
2018,8,8,7,45,686.0,102.5,1.0,16.3,421.5,77.61,62.54
2018,8,8,8,0,719.0,107.0,1.0,16.8,473.0,80.16,64.38
2018,8,8,8,15,743.5,111.5,1.0,17.35,523.0,82.45,65.97
2018,8,8,8,30,768.0,116.0,1.0,17.9,573.0,91.78,73.55
2018,8,8,8,45,787.0,119.0,1.0,18.5,619.5,92.89,74.05
2018,8,8,9,0,806.0,122.0,1.0,19.1,666.0,93.92,74.53
2018,8,8,9,15,802.0,133.5,1.05,19.65,702.5,99.32,78.7
2018,8,8,9,30,798.0,145.0,1.1,20.2,739.0,104.25,82.44
2018,8,8,9,45,786.0,160.0,1.15,20.7,768.5,110.51,87.28
2018,8,8,10,0,774.0,175.0,1.2,21.2,798.0,131.61,84.28
2018,8,8,10,15,786.0,175.5,1.25,21.6,828.0,193.18,116.47
2018,8,8,10,30,798.0,176.0,1.3,22.0,858.0,247.21,154.03
2018,8,8,10,45,808.0,176.0,1.35,22.35,882.0,301.95,197.73
2018,8,8,11,0,818.0,176.0,1.4,22.7,906.0,357.74,244.28
2018,8,8,11,15,824.0,176.0,1.45,22.95,922.0,412.91,290.78
2018,8,8,11,30,830.0,176.0,1.5,23.2,938.0,468.22,336.64
2018,8,8,11,45,835.0,174.5,1.55,23.45,946.5,521.96,380.25
2018,8,8,12,0,840.0,173.0,1.6,23.7,955.0,575.2,422.24
2018,8,8,12,15,841.0,172.5,1.65,23.8,955.0,626.08,461.63
2018,8,8,12,30,842.0,172.0,1.7,23.9,955.0,675.56,498.99
2018,8,8,12,45,841.0,170.5,1.75,24.0,947.0,721.23,532.84
2018,8,8,13,0,840.0,169.0,1.8,24.1,939.0,764.71,564.49
2018,8,8,13,15,838.0,167.0,1.8,24.15,924.0,804.58,592.81
2018,8,8,13,30,836.0,165.0,1.8,24.2,909.0,841.69,618.8
2018,8,8,13,45,832.5,161.5,1.85,24.2,886.5,873.25,640.35
2018,8,8,14,0,829.0,158.0,1.9,24.2,864.0,901.54,659.85
2018,8,8,14,15,821.5,155.5,1.95,24.05,834.5,923.8,675.91
2018,8,8,14,30,814.0,153.0,2.0,23.9,805.0,942.43,689.8
2018,8,8,14,45,804.5,149.0,2.0,23.8,769.0,953.97,698.6
2018,8,8,15,0,795.0,145.0,2.0,23.7,733.0,961.69,705.16
2018,8,8,15,15,780.0,141.5,2.0,23.7,691.0,960.67,705.97
2018,8,8,15,30,765.0,138.0,2.0,23.7,649.0,964.22,710.03
2018,8,8,15,45,746.5,133.0,2.1,23.1,603.0,950.83,705.88
2018,8,8,16,0,728.0,128.0,2.2,22.5,557.0,933.83,699.47
2018,8,8,16,15,703.5,122.5,2.2,22.0,507.5,906.7,684.91
2018,8,8,16,30,679.0,117.0,2.2,21.5,458.0,876.4,668.08
2018,8,8,16,45,646.0,111.0,2.2,21.0,407.0,834.0,642.5
2018,8,8,17,0,613.0,105.0,2.2,20.5,356.0,789.11,614.56
2018,8,8,17,15,569.0,96.5,2.15,19.75,304.0,728.3,574.31
2018,8,8,17,30,525.0,88.0,2.1,19.0,252.0,666.15,531.45
2018,8,8,17,45,465.5,77.5,2.05,18.25,203.0,586.29,473.0
2018,8,8,18,0,406.0,67.0,2.0,17.5,154.0,503.41,409.06
2018,8,8,18,15,325.5,53.0,1.95,16.8,110.5,405.41,329.5
2018,8,8,18,30,245.0,39.0,1.9,16.1,67.0,312.16,247.97
2018,8,8,18,45,150.5,24.5,1.8,15.45,39.0,196.33,98.9
2018,8,8,19,0,56.0,10.0,1.7,14.8,11.0,51.71,0.0
2018,8,8,19,15,28.0,5.0,1.65,14.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,9,5,15,29.0,5.5,1.05,11.2,6.0,0.0,0.0
2018,8,9,5,30,58.0,11.0,1.0,11.6,12.0,8.65,0.0
2018,8,9,5,45,146.0,26.5,1.0,12.0,41.0,20.03,7.52
2018,8,9,6,0,234.0,42.0,1.0,12.4,70.0,31.63,21.76
2018,8,9,6,15,309.0,57.0,0.95,12.9,113.0,42.73,32.3
2018,8,9,6,30,384.0,72.0,0.9,13.4,156.0,53.72,42.43
2018,8,9,6,45,440.0,84.0,0.9,13.95,205.0,62.36,50.2
2018,8,9,7,0,496.0,96.0,0.9,14.5,254.0,70.86,57.62
2018,8,9,7,15,538.5,105.5,0.9,15.25,305.0,80.01,65.34
2018,8,9,7,30,581.0,115.0,0.9,16.0,356.0,85.85,70.01
2018,8,9,7,45,614.0,122.0,0.95,16.75,406.5,89.57,72.77
2018,8,9,8,0,647.0,129.0,1.0,17.5,457.0,93.17,75.36
2018,8,9,8,15,672.5,135.0,1.0,18.15,506.0,95.8,77.13
2018,8,9,8,30,698.0,141.0,1.0,18.8,555.0,98.29,78.78
2018,8,9,8,45,718.5,145.5,1.0,19.45,601.0,99.61,79.43
2018,8,9,9,0,739.0,150.0,1.0,20.1,647.0,100.82,80.01
2018,8,9,9,15,756.0,153.5,1.05,20.7,689.0,101.26,79.98
2018,8,9,9,30,773.0,157.0,1.1,21.3,731.0,101.63,79.91
2018,8,9,9,45,786.5,158.5,1.1,21.9,767.0,109.79,86.28
2018,8,9,10,0,800.0,160.0,1.1,22.5,803.0,132.89,84.88
2018,8,9,10,15,810.0,162.0,1.15,22.95,833.5,187.36,110.56
2018,8,9,10,30,820.0,164.0,1.2,23.4,864.0,243.29,149.23
2018,8,9,10,45,828.5,164.5,1.25,23.85,887.5,299.21,193.59
2018,8,9,11,0,837.0,165.0,1.3,24.3,911.0,355.95,240.63
2018,8,9,11,15,842.0,166.0,1.35,24.6,927.0,412.38,287.84
2018,8,9,11,30,847.0,167.0,1.4,24.9,943.0,468.83,334.24
2018,8,9,11,45,851.0,166.5,1.45,25.2,951.5,523.58,378.24
2018,8,9,12,0,855.0,166.0,1.5,25.5,960.0,577.71,420.49
2018,8,9,12,15,846.5,171.5,1.55,25.65,957.5,628.18,459.13
2018,8,9,12,30,838.0,177.0,1.6,25.8,955.0,676.54,495.19
2018,8,9,12,45,825.0,183.5,1.65,25.9,944.0,720.34,527.25
2018,8,9,13,0,812.0,190.0,1.7,26.0,933.0,761.23,556.61
2018,8,9,13,15,808.5,188.5,1.75,26.0,917.5,799.78,584.31
2018,8,9,13,30,805.0,187.0,1.8,26.0,902.0,835.53,609.76
2018,8,9,13,45,800.0,184.0,1.85,26.0,879.0,865.75,631.09
2018,8,9,14,0,795.0,181.0,1.9,26.0,856.0,892.67,649.6
2018,8,9,14,15,787.0,177.5,1.9,25.85,826.0,913.03,663.82
2018,8,9,14,30,779.0,174.0,1.9,25.7,796.0,938.74,681.69
2018,8,9,14,45,768.0,170.0,1.95,25.55,760.0,948.9,690.15
2018,8,9,15,0,757.0,166.0,2.0,25.4,724.0,955.27,696.51
2018,8,9,15,15,741.5,161.5,2.0,25.4,682.5,952.88,696.43
2018,8,9,15,30,726.0,157.0,2.0,25.4,641.0,946.68,694.14
2018,8,9,15,45,707.5,151.0,1.95,24.85,595.0,932.08,687.45
2018,8,9,16,0,689.0,145.0,1.9,24.3,549.0,913.89,678.54
2018,8,9,16,15,666.0,138.0,1.9,23.85,500.5,886.57,663.82
2018,8,9,16,30,643.0,131.0,1.9,23.4,452.0,856.06,646.83
2018,8,9,16,45,611.5,122.5,1.85,22.95,401.0,812.34,619.94
2018,8,9,17,0,580.0,114.0,1.8,22.5,350.0,766.12,590.74
2018,8,9,17,15,538.0,104.0,1.75,21.75,298.5,705.79,551.14
2018,8,9,17,30,496.0,94.0,1.7,21.0,247.0,637.79,504.3
2018,8,9,17,45,439.5,82.0,1.65,20.25,198.5,561.81,449.13
2018,8,9,18,0,383.0,70.0,1.6,19.5,150.0,487.15,391.88
2018,8,9,18,15,305.5,54.5,1.55,18.65,107.0,390.6,314.28
2018,8,9,18,30,228.0,39.0,1.5,17.8,64.0,298.5,233.8
2018,8,9,18,45,136.5,23.5,1.4,17.0,36.5,181.44,75.21
2018,8,9,19,0,45.0,8.0,1.3,16.2,9.0,41.49,0.0
2018,8,9,19,15,22.5,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,10,5,15,48.0,6.0,0.85,12.5,7.0,0.0,0.0
2018,8,10,5,30,96.0,12.0,0.9,12.9,14.0,9.44,0.0
2018,8,10,5,45,219.0,24.5,0.9,13.35,45.5,20.16,6.71
2018,8,10,6,0,342.0,37.0,0.9,13.8,77.0,30.43,20.53
2018,8,10,6,15,423.5,47.0,0.9,14.35,121.5,38.38,28.25
2018,8,10,6,30,505.0,57.0,0.9,14.9,166.0,46.3,35.6
2018,8,10,6,45,557.5,64.5,0.9,15.45,215.5,51.96,40.71
2018,8,10,7,0,610.0,72.0,0.9,16.0,265.0,57.57,45.59
2018,8,10,7,15,648.5,78.5,0.95,16.75,316.5,62.18,49.4
2018,8,10,7,30,687.0,85.0,1.0,17.5,368.0,66.7,53.02
2018,8,10,7,45,714.5,89.5,1.05,18.3,418.5,69.56,55.13
2018,8,10,8,0,742.0,94.0,1.1,19.1,469.0,78.32,62.25
2018,8,10,8,15,764.0,98.0,1.15,19.7,518.0,80.72,63.9
2018,8,10,8,30,786.0,102.0,1.2,20.3,567.0,83.02,65.47
2018,8,10,8,45,803.0,105.0,1.25,20.9,612.5,84.43,66.29
2018,8,10,9,0,820.0,108.0,1.3,21.5,658.0,85.76,67.05
2018,8,10,9,15,827.0,113.5,1.35,21.95,697.5,88.18,68.77
2018,8,10,9,30,834.0,119.0,1.4,22.4,737.0,90.37,70.3
2018,8,10,9,45,836.5,125.0,1.45,22.85,770.5,92.49,71.77
2018,8,10,10,0,839.0,131.0,1.5,23.3,804.0,117.89,72.81
2018,8,10,10,15,847.0,132.5,1.6,23.6,833.0,182.1,105.23
2018,8,10,10,30,855.0,134.0,1.7,23.9,862.0,237.91,143.84
2018,8,10,10,45,860.5,135.5,1.75,24.2,884.5,293.92,188.8
2018,8,10,11,0,866.0,137.0,1.8,24.5,907.0,350.23,236.31
2018,8,10,11,15,869.5,137.5,1.85,24.65,922.0,405.38,283.43
2018,8,10,11,30,873.0,138.0,1.9,24.8,937.0,460.2,329.6
2018,8,10,11,45,875.0,138.5,2.0,25.0,944.5,513.79,373.86
2018,8,10,12,0,877.0,139.0,2.1,25.2,952.0,566.51,416.25
2018,8,10,12,15,875.5,140.0,2.15,25.3,951.5,616.48,455.47
2018,8,10,12,30,874.0,141.0,2.2,25.4,951.0,664.81,492.47
2018,8,10,12,45,871.0,141.5,2.25,25.5,942.5,709.92,526.31
2018,8,10,13,0,868.0,142.0,2.3,25.6,934.0,752.79,557.86
2018,8,10,13,15,863.5,141.5,2.35,25.55,918.0,791.29,586.21
2018,8,10,13,30,859.0,141.0,2.4,25.5,902.0,826.98,611.15
2018,8,10,13,45,852.5,140.0,2.45,25.45,879.0,857.6,632.42
2018,8,10,14,0,846.0,139.0,2.5,25.4,856.0,897.85,660.17
2018,8,10,14,15,836.0,138.0,2.55,25.2,825.5,919.39,675.87
2018,8,10,14,30,826.0,137.0,2.6,25.0,795.0,937.22,689.45
2018,8,10,14,45,813.0,135.5,2.6,24.8,758.5,947.93,698.12
2018,8,10,15,0,800.0,134.0,2.6,24.6,722.0,954.78,704.48
2018,8,10,15,15,785.5,131.0,2.6,24.6,680.5,954.7,705.94
2018,8,10,15,30,771.0,128.0,2.6,24.6,639.0,950.8,705.1
2018,8,10,15,45,750.5,124.5,2.6,23.95,593.0,944.28,704.51
2018,8,10,16,0,730.0,121.0,2.6,23.3,547.0,926.98,696.8
2018,8,10,16,15,703.5,117.0,2.55,22.8,498.0,899.58,681.47
2018,8,10,16,30,677.0,113.0,2.5,22.3,449.0,869.06,663.92
2018,8,10,16,45,644.0,107.5,2.45,21.8,398.5,827.26,638.18
2018,8,10,17,0,611.0,102.0,2.4,21.3,348.0,783.01,610.13
2018,8,10,17,15,567.5,94.0,2.3,20.6,297.0,723.32,570.06
2018,8,10,17,30,524.0,86.0,2.2,19.9,246.0,662.24,527.43
2018,8,10,17,45,464.5,75.5,2.1,19.25,197.5,582.42,468.39
2018,8,10,18,0,405.0,65.0,2.0,18.6,149.0,499.76,404.12
2018,8,10,18,15,321.5,52.0,1.9,18.0,106.5,401.04,323.63
2018,8,10,18,30,238.0,39.0,1.8,17.4,64.0,307.96,240.58
2018,8,10,18,45,141.0,23.5,1.7,16.8,36.5,183.77,55.93
2018,8,10,19,0,44.0,8.0,1.6,16.2,9.0,40.67,0.0
2018,8,10,19,15,22.0,4.0,1.55,15.9,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.0,1.15,13.1,5.5,0.0,0.0
2018,8,11,5,30,53.0,10.0,1.2,13.5,11.0,7.87,0.0
2018,8,11,5,45,144.0,26.0,1.25,13.85,40.0,19.64,5.39
2018,8,11,6,0,235.0,42.0,1.3,14.2,69.0,31.62,21.41
2018,8,11,6,15,312.5,55.5,1.3,14.7,111.0,41.71,31.07
2018,8,11,6,30,390.0,69.0,1.3,15.2,153.0,51.73,40.31
2018,8,11,6,45,445.5,80.5,1.3,15.65,201.0,60.09,47.84
2018,8,11,7,0,501.0,92.0,1.3,16.1,249.0,68.33,55.03
2018,8,11,7,15,542.0,101.5,1.35,16.7,299.5,77.26,62.6
2018,8,11,7,30,583.0,111.0,1.4,17.3,350.0,83.18,67.39
2018,8,11,7,45,612.5,118.5,1.5,17.85,399.5,87.28,70.54
2018,8,11,8,0,642.0,126.0,1.6,18.4,449.0,91.22,73.51
2018,8,11,8,15,665.0,133.0,1.65,18.9,497.5,94.51,75.89
2018,8,11,8,30,688.0,140.0,1.7,19.4,546.0,97.6,78.11
2018,8,11,8,45,704.5,147.0,1.75,19.85,591.0,100.33,80.02
2018,8,11,9,0,721.0,154.0,1.8,20.3,636.0,102.84,81.75
2018,8,11,9,15,733.5,159.5,1.85,20.7,676.5,104.18,82.52
2018,8,11,9,30,746.0,165.0,1.9,21.1,717.0,105.35,83.18
2018,8,11,9,45,753.5,171.0,1.95,21.45,751.5,106.48,83.82
2018,8,11,10,0,761.0,177.0,2.0,21.8,786.0,129.0,83.98
2018,8,11,10,15,769.5,179.5,2.05,22.05,814.5,190.98,116.01
2018,8,11,10,30,778.0,182.0,2.1,22.3,843.0,244.82,153.44
2018,8,11,10,45,783.0,184.5,2.15,22.55,864.5,298.98,197.0
2018,8,11,11,0,788.0,187.0,2.2,22.8,886.0,353.67,243.15
2018,8,11,11,15,792.0,188.0,2.25,22.85,901.0,407.42,289.13
2018,8,11,11,30,796.0,189.0,2.3,22.9,916.0,461.16,334.52
2018,8,11,11,45,797.5,190.5,2.4,22.95,923.5,513.86,378.28
2018,8,11,12,0,799.0,192.0,2.5,23.0,931.0,565.87,420.44
