Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,12,15,802.5,189.5,2.55,22.95,931.5,615.25,459.7
2018,8,11,12,30,806.0,187.0,2.6,22.9,932.0,663.45,497.18
2018,8,11,12,45,809.0,182.5,2.65,22.8,925.0,708.29,531.65
2018,8,11,13,0,812.0,178.0,2.7,22.7,918.0,751.2,564.15
2018,8,11,13,15,802.0,180.5,2.7,22.5,900.5,787.84,591.51
2018,8,11,13,30,792.0,183.0,2.7,22.3,883.0,821.36,616.35
2018,8,11,13,45,775.5,185.5,2.75,22.15,856.0,846.13,635.08
2018,8,11,14,0,759.0,188.0,2.8,22.0,829.0,875.71,656.47
2018,8,11,14,15,762.0,179.5,2.75,21.75,803.5,900.63,674.27
2018,8,11,14,30,765.0,171.0,2.7,21.5,778.0,922.3,689.98
2018,8,11,14,45,758.5,165.0,2.7,21.2,744.0,934.22,699.84
2018,8,11,15,0,752.0,159.0,2.7,20.9,710.0,942.48,707.5
2018,8,11,15,15,736.5,155.0,2.7,20.9,668.5,940.42,707.63
2018,8,11,15,30,721.0,151.0,2.7,20.9,627.0,934.62,705.48
2018,8,11,15,45,702.0,146.0,2.6,20.3,582.0,920.5,698.62
2018,8,11,16,0,683.0,141.0,2.5,19.7,537.0,902.84,689.46
2018,8,11,16,15,659.5,134.0,2.45,19.35,488.5,874.94,673.01
2018,8,11,16,30,636.0,127.0,2.4,19.0,440.0,843.91,654.28
2018,8,11,16,45,604.0,118.5,2.35,18.6,389.5,799.7,626.01
2018,8,11,17,0,572.0,110.0,2.3,18.2,339.0,753.07,595.38
2018,8,11,17,15,529.0,100.5,2.25,17.75,288.5,692.45,553.53
2018,8,11,17,30,486.0,91.0,2.2,17.3,238.0,623.9,504.11
2018,8,11,17,45,427.0,79.0,2.15,16.8,190.0,545.8,445.08
2018,8,11,18,0,368.0,67.0,2.1,16.3,142.0,469.24,384.19
2018,8,11,18,15,285.5,52.5,2.05,15.9,100.5,370.47,302.12
2018,8,11,18,30,203.0,38.0,2.0,15.5,59.0,277.16,216.75
2018,8,11,18,45,117.5,22.5,1.95,15.1,33.0,161.17,24.48
2018,8,11,19,0,32.0,7.0,1.9,14.7,7.0,30.48,0.0
2018,8,11,19,15,16.0,3.5,1.9,14.5,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.0,1.1,12.5,4.5,0.0,0.0
2018,8,12,5,30,41.0,8.0,1.1,12.9,9.0,6.29,0.0
2018,8,12,5,45,129.5,24.5,1.15,13.35,37.0,18.51,3.67
2018,8,12,6,0,218.0,41.0,1.2,13.8,65.0,30.82,20.68
2018,8,12,6,15,298.5,55.5,1.2,14.3,107.5,41.6,31.01
2018,8,12,6,30,379.0,70.0,1.2,14.8,150.0,52.31,40.87
2018,8,12,6,45,440.0,80.0,1.2,15.25,198.0,59.69,47.56
2018,8,12,7,0,501.0,90.0,1.2,15.7,246.0,69.69,56.33
2018,8,12,7,15,546.5,98.0,1.2,16.25,297.0,74.82,60.58
2018,8,12,7,30,592.0,106.0,1.2,16.8,348.0,79.83,64.63
2018,8,12,7,45,628.0,111.0,1.2,17.35,398.5,82.49,66.54
2018,8,12,8,0,664.0,116.0,1.2,17.9,449.0,85.11,68.4
2018,8,12,8,15,690.5,120.5,1.25,18.45,497.5,87.14,69.74
2018,8,12,8,30,717.0,125.0,1.3,19.0,546.0,89.1,71.01
2018,8,12,8,45,738.0,128.5,1.35,19.6,592.0,90.24,71.57
2018,8,12,9,0,759.0,132.0,1.4,20.2,638.0,99.19,78.72
2018,8,12,9,15,773.5,135.5,1.4,20.65,679.0,100.05,79.06
2018,8,12,9,30,788.0,139.0,1.4,21.1,720.0,100.81,79.36
2018,8,12,9,45,798.5,141.5,1.45,21.6,755.0,100.77,79.01
2018,8,12,10,0,809.0,144.0,1.5,22.1,790.0,121.42,77.6
2018,8,12,10,15,817.0,147.0,1.6,22.4,819.5,176.84,103.13
2018,8,12,10,30,825.0,150.0,1.7,22.7,849.0,233.46,142.38
2018,8,12,10,45,831.0,151.0,1.75,23.0,871.0,289.4,187.28
2018,8,12,11,0,837.0,152.0,1.8,23.3,893.0,345.84,234.88
2018,8,12,11,15,840.5,153.0,1.85,23.45,908.0,401.7,282.55
2018,8,12,11,30,844.0,154.0,1.9,23.6,923.0,457.37,329.36
2018,8,12,11,45,845.0,155.0,1.95,23.75,930.0,511.45,373.9
2018,8,12,12,0,846.0,156.0,2.0,23.9,937.0,564.63,416.51
2018,8,12,12,15,845.5,155.0,2.05,23.95,935.5,614.31,455.64
2018,8,12,12,30,845.0,154.0,2.1,24.0,934.0,662.34,492.57
2018,8,12,12,45,842.5,154.0,2.2,24.0,925.5,707.95,527.29
2018,8,12,13,0,840.0,154.0,2.3,24.0,917.0,751.28,559.78
2018,8,12,13,15,836.0,153.0,2.35,23.9,901.5,790.12,588.59
2018,8,12,13,30,832.0,152.0,2.4,23.8,886.0,826.11,614.78
2018,8,12,13,45,826.0,150.5,2.45,23.7,863.0,856.94,636.47
2018,8,12,14,0,820.0,149.0,2.5,23.6,840.0,884.46,656.05
2018,8,12,14,15,812.0,147.0,2.55,23.3,810.5,906.28,672.47
2018,8,12,14,30,804.0,145.0,2.6,23.0,781.0,924.51,686.7
2018,8,12,14,45,793.0,141.5,2.65,22.75,745.0,934.69,695.65
2018,8,12,15,0,782.0,138.0,2.7,22.5,709.0,941.06,702.33
2018,8,12,15,15,767.0,134.5,2.7,22.5,667.5,939.7,702.93
2018,8,12,15,30,752.0,131.0,2.7,22.5,626.0,942.23,706.41
2018,8,12,15,45,731.0,127.0,2.7,21.75,579.5,927.23,700.23
2018,8,12,16,0,710.0,123.0,2.7,21.0,533.0,908.71,691.82
2018,8,12,16,15,687.0,117.0,2.7,20.5,484.5,882.36,677.31
2018,8,12,16,30,664.0,111.0,2.7,20.0,436.0,852.91,660.5
2018,8,12,16,45,641.0,103.0,2.65,19.5,388.0,818.13,639.22
2018,8,12,17,0,618.0,95.0,2.6,19.0,340.0,780.8,615.59
2018,8,12,17,15,576.0,87.0,2.55,18.4,289.5,722.57,576.01
2018,8,12,17,30,534.0,79.0,2.5,17.8,239.0,663.06,533.88
2018,8,12,17,45,476.0,69.5,2.45,17.15,191.0,585.87,476.07
2018,8,12,18,0,418.0,60.0,2.4,16.5,143.0,509.07,415.34
2018,8,12,18,15,332.0,47.0,2.3,16.0,101.0,402.55,327.11
2018,8,12,18,30,246.0,34.0,2.2,15.5,59.0,306.85,238.49
2018,8,12,18,45,145.0,20.5,2.1,15.05,33.0,178.24,0.0
2018,8,12,19,0,44.0,7.0,2.0,14.6,7.0,39.81,0.0
2018,8,12,19,15,22.0,3.5,1.9,14.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.0,1.35,11.8,4.5,0.0,0.0
2018,8,13,5,30,47.0,8.0,1.4,12.2,9.0,6.29,0.0
2018,8,13,5,45,146.5,23.5,1.45,12.65,37.5,17.82,2.03
2018,8,13,6,0,246.0,39.0,1.5,13.1,66.0,29.52,19.54
2018,8,13,6,15,323.5,51.5,1.5,13.45,107.0,38.98,28.77
2018,8,13,6,30,401.0,64.0,1.5,13.8,148.0,48.4,37.56
2018,8,13,6,45,429.5,77.5,1.45,14.2,190.5,57.9,46.17
2018,8,13,7,0,458.0,91.0,1.4,14.6,233.0,67.11,54.3
2018,8,13,7,15,535.5,95.0,1.4,15.05,290.5,72.51,58.85
2018,8,13,7,30,613.0,99.0,1.4,15.5,348.0,75.3,61.01
2018,8,13,7,45,644.5,105.0,1.4,15.95,398.0,78.76,63.7
2018,8,13,8,0,676.0,111.0,1.4,16.4,448.0,82.13,66.26
2018,8,13,8,15,700.0,116.0,1.4,16.85,496.5,84.56,67.99
2018,8,13,8,30,724.0,121.0,1.4,17.3,545.0,86.89,69.63
2018,8,13,8,45,741.0,126.0,1.4,17.8,590.0,88.91,70.98
2018,8,13,9,0,758.0,131.0,1.4,18.3,635.0,98.62,78.84
2018,8,13,9,15,763.0,139.0,1.45,18.7,673.5,101.99,81.33
2018,8,13,9,30,768.0,147.0,1.5,19.1,712.0,105.06,83.58
2018,8,13,9,45,766.5,157.0,1.55,19.5,744.0,108.8,86.4
2018,8,13,10,0,765.0,167.0,1.6,19.9,776.0,131.16,87.31
2018,8,13,10,15,772.5,170.5,1.65,20.2,805.0,184.45,111.86
2018,8,13,10,30,780.0,174.0,1.7,20.5,834.0,238.96,149.73
2018,8,13,10,45,785.0,177.0,1.75,20.75,856.0,293.6,193.76
2018,8,13,11,0,790.0,180.0,1.8,21.0,878.0,348.77,240.46
2018,8,13,11,15,792.5,182.0,1.85,21.1,892.5,402.77,286.8
2018,8,13,11,30,795.0,184.0,1.9,21.2,907.0,456.6,332.37
2018,8,13,11,45,795.0,185.5,1.95,21.25,913.5,508.56,375.61
2018,8,13,12,0,795.0,187.0,2.0,21.3,920.0,559.66,417.03
2018,8,13,12,15,800.0,184.0,2.1,21.2,921.0,609.27,456.81
2018,8,13,12,30,805.0,181.0,2.2,21.1,922.0,657.82,494.96
2018,8,13,12,45,810.5,175.0,2.25,21.0,915.5,702.97,529.76
2018,8,13,13,0,816.0,169.0,2.3,20.9,909.0,746.3,562.68
2018,8,13,13,15,811.0,168.0,2.35,20.7,892.5,783.81,591.11
2018,8,13,13,30,806.0,167.0,2.4,20.5,876.0,818.43,617.22
2018,8,13,13,45,798.0,166.0,2.45,20.25,852.5,847.48,638.68
2018,8,13,14,0,790.0,165.0,2.5,20.0,829.0,873.15,657.69
2018,8,13,14,15,780.5,163.0,2.55,19.7,799.0,893.06,673.07
2018,8,13,14,30,771.0,161.0,2.6,19.4,769.0,909.33,686.2
2018,8,13,14,45,758.5,158.0,2.6,19.1,733.0,918.1,694.03
2018,8,13,15,0,746.0,155.0,2.6,18.8,697.0,931.9,705.54
2018,8,13,15,15,730.0,150.5,2.6,18.8,655.5,928.58,704.75
2018,8,13,15,30,714.0,146.0,2.6,18.8,614.0,921.53,701.73
2018,8,13,15,45,694.5,141.0,2.6,18.1,569.0,906.75,695.42
2018,8,13,16,0,675.0,136.0,2.6,17.4,524.0,888.48,686.78
2018,8,13,16,15,650.5,130.0,2.55,17.05,476.5,860.65,670.1
2018,8,13,16,30,626.0,124.0,2.5,16.7,429.0,829.74,651.14
2018,8,13,16,45,593.5,116.0,2.5,16.3,379.0,785.64,622.79
2018,8,13,17,0,561.0,108.0,2.5,15.9,329.0,739.15,592.0
2018,8,13,17,15,517.5,98.5,2.45,15.45,279.0,678.17,549.06
2018,8,13,17,30,474.0,89.0,2.4,15.0,229.0,609.46,498.52
2018,8,13,17,45,414.5,76.5,2.4,14.55,181.5,530.5,437.73
2018,8,13,18,0,355.0,64.0,2.4,14.1,134.0,453.14,374.99
2018,8,13,18,15,273.5,49.5,2.35,13.75,93.5,355.79,292.37
2018,8,13,18,30,192.0,35.0,2.3,13.4,53.0,264.11,204.37
2018,8,13,18,45,108.0,20.0,2.25,13.05,29.0,145.73,0.0
2018,8,13,19,0,24.0,5.0,2.2,12.7,5.0,22.62,0.0
2018,8,13,19,15,12.0,2.5,2.15,12.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,1.75,12.3,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,1.8,12.6,6.0,4.72,0.0
2018,8,14,5,45,46.0,19.5,1.85,12.85,23.5,14.75,0.0
2018,8,14,6,0,73.0,33.0,1.9,13.1,41.0,24.68,15.32
2018,8,14,6,15,150.0,54.0,1.9,13.35,81.5,39.76,29.43
2018,8,14,6,30,227.0,75.0,1.9,13.6,122.0,54.64,43.09
2018,8,14,6,45,157.0,90.5,1.9,13.9,127.5,64.34,51.93
2018,8,14,7,0,87.0,106.0,1.9,14.2,133.0,75.19,61.53
2018,8,14,7,15,103.5,118.0,1.9,14.5,155.5,83.55,68.73
2018,8,14,7,30,120.0,130.0,1.9,14.8,178.0,91.73,75.6
2018,8,14,7,45,146.0,149.5,1.9,15.15,216.0,104.26,86.12
2018,8,14,8,0,172.0,169.0,1.9,15.5,254.0,116.5,96.24
2018,8,14,8,15,164.5,195.0,1.9,15.8,283.5,131.21,108.35
2018,8,14,8,30,157.0,221.0,1.9,16.1,313.0,145.28,119.78
2018,8,14,8,45,163.5,254.5,1.9,16.45,357.0,162.82,133.97
2018,8,14,9,0,170.0,288.0,1.9,16.8,401.0,179.45,147.24
2018,8,14,9,15,184.5,306.0,1.9,17.1,435.5,188.43,154.08
2018,8,14,9,30,199.0,324.0,1.9,17.4,470.0,197.05,160.62
2018,8,14,9,45,220.5,333.0,1.9,17.7,502.0,201.57,163.79
2018,8,14,10,0,242.0,342.0,1.9,18.0,534.0,198.17,149.52
2018,8,14,10,15,289.5,343.5,1.95,18.25,581.5,227.58,164.89
2018,8,14,10,30,337.0,345.0,2.0,18.5,629.0,262.76,188.17
2018,8,14,10,45,456.0,311.0,2.0,18.7,706.5,291.42,206.33
2018,8,14,11,0,575.0,277.0,2.0,18.9,784.0,339.14,241.88
2018,8,14,11,15,679.0,231.0,2.05,19.0,839.5,390.06,282.47
2018,8,14,11,30,783.0,185.0,2.1,19.1,895.0,451.9,332.33
2018,8,14,11,45,807.5,174.0,2.15,19.25,911.5,506.2,377.41
2018,8,14,12,0,832.0,163.0,2.2,19.4,928.0,561.62,422.39
2018,8,14,12,15,837.0,160.0,2.25,19.4,929.0,612.52,463.27
2018,8,14,12,30,842.0,157.0,2.3,19.4,930.0,662.23,502.31
2018,8,14,12,45,847.0,152.0,2.4,19.35,923.5,708.82,538.67
2018,8,14,13,0,852.0,147.0,2.5,19.3,917.0,744.18,566.79
2018,8,14,13,15,849.0,145.5,2.5,19.15,901.5,782.59,595.92
2018,8,14,13,30,846.0,144.0,2.5,19.0,886.0,829.64,629.6
2018,8,14,13,45,842.0,141.0,2.55,18.85,863.0,861.02,652.14
2018,8,14,14,0,838.0,138.0,2.6,18.7,840.0,889.11,672.63
2018,8,14,14,15,830.5,136.0,2.65,18.45,810.5,911.65,689.73
2018,8,14,14,30,823.0,134.0,2.7,18.2,781.0,930.59,704.59
2018,8,14,14,45,813.5,130.5,2.7,17.95,745.0,942.37,714.38
2018,8,14,15,0,804.0,127.0,2.7,17.7,709.0,950.37,721.84
2018,8,14,15,15,789.5,124.0,2.7,17.7,667.5,950.19,723.29
2018,8,14,15,30,775.0,121.0,2.7,17.7,626.0,946.19,722.38
2018,8,14,15,45,757.5,116.5,2.7,17.1,580.5,933.74,717.49
2018,8,14,16,0,740.0,112.0,2.7,16.5,535.0,924.95,715.31
2018,8,14,16,15,716.5,107.0,2.7,16.2,486.0,899.18,700.45
2018,8,14,16,30,693.0,102.0,2.7,15.9,437.0,870.28,683.36
2018,8,14,16,45,661.0,96.5,2.65,15.55,386.5,829.34,657.05
2018,8,14,17,0,629.0,91.0,2.6,15.2,336.0,786.0,628.41
2018,8,14,17,15,584.5,83.5,2.6,14.85,285.0,725.81,586.53
2018,8,14,17,30,540.0,76.0,2.6,14.5,234.0,664.4,541.99
2018,8,14,17,45,477.0,66.5,2.6,14.15,185.5,582.5,479.12
2018,8,14,18,0,414.0,57.0,2.6,13.8,137.0,501.32,413.4
2018,8,14,18,15,323.0,45.0,2.55,13.5,95.5,392.02,321.12
2018,8,14,18,30,232.0,33.0,2.5,13.2,54.0,295.21,225.86
2018,8,14,18,45,130.5,19.0,2.4,12.95,29.5,160.73,0.0
2018,8,14,19,0,29.0,5.0,2.3,12.7,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,2.3,12.6,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.0,1.5,12.3,4.5,0.0,0.0
2018,8,15,5,30,52.0,8.0,1.5,12.7,9.0,6.29,0.0
2018,8,15,5,45,161.5,22.0,1.55,13.05,36.5,16.74,0.0
2018,8,15,6,0,271.0,36.0,1.6,13.4,64.0,27.47,17.55
2018,8,15,6,15,334.0,45.5,1.6,13.7,100.0,36.76,26.72
2018,8,15,6,30,397.0,55.0,1.6,14.0,136.0,43.95,33.55
2018,8,15,6,45,248.0,69.5,1.6,14.35,125.0,50.55,39.6
2018,8,15,7,0,99.0,84.0,1.6,14.7,114.0,61.84,49.62
2018,8,15,7,15,95.5,102.0,1.55,15.05,135.5,73.73,59.96
2018,8,15,7,30,92.0,120.0,1.5,15.4,157.0,85.27,69.79
2018,8,15,7,45,89.0,137.0,1.5,15.75,177.0,95.86,78.64
2018,8,15,8,0,86.0,154.0,1.5,16.1,197.0,106.13,87.07
2018,8,15,8,15,146.0,170.5,1.5,16.5,252.0,117.22,96.09
2018,8,15,8,30,206.0,187.0,1.5,16.9,307.0,120.59,98.46
2018,8,15,8,45,219.5,208.5,1.5,17.25,345.5,131.67,107.36
2018,8,15,9,0,233.0,230.0,1.5,17.6,384.0,142.23,115.74
2018,8,15,9,15,298.0,235.5,1.5,17.95,445.5,145.66,118.11
2018,8,15,9,30,363.0,241.0,1.5,18.3,507.0,137.76,111.11
2018,8,15,9,45,614.5,174.0,1.55,18.65,650.0,104.14,82.75
2018,8,15,10,0,866.0,107.0,1.6,19.0,793.0,111.44,71.52
2018,8,15,10,15,874.0,108.0,1.65,19.3,822.5,167.61,95.62
2018,8,15,10,30,882.0,109.0,1.7,19.6,852.0,224.72,135.03
2018,8,15,10,45,888.5,109.5,1.75,19.85,874.5,281.94,181.59
2018,8,15,11,0,895.0,110.0,1.8,20.1,897.0,339.49,231.14
2018,8,15,11,15,899.0,110.0,1.85,20.2,912.0,396.0,280.55
2018,8,15,11,30,903.0,110.0,1.9,20.3,927.0,452.11,328.98
2018,8,15,11,45,905.5,109.5,2.0,20.45,934.5,506.6,375.15
2018,8,15,12,0,908.0,109.0,2.1,20.6,942.0,560.08,419.3
2018,8,15,12,15,907.0,109.5,2.15,20.55,941.0,611.07,460.55
2018,8,15,12,30,906.0,110.0,2.2,20.5,940.0,660.3,499.43
2018,8,15,12,45,903.0,110.5,2.25,20.5,931.5,706.21,534.92
2018,8,15,13,0,900.0,111.0,2.3,20.5,923.0,749.76,567.97
2018,8,15,13,15,897.0,110.5,2.35,20.4,907.5,789.88,597.69
2018,8,15,13,30,894.0,110.0,2.4,20.3,892.0,827.2,624.1
2018,8,15,13,45,889.5,108.5,2.45,20.15,869.0,859.37,647.13
2018,8,15,14,0,885.0,107.0,2.5,20.0,846.0,888.27,668.05
2018,8,15,14,15,878.5,105.0,2.55,19.75,816.0,911.51,685.52
2018,8,15,14,30,872.0,103.0,2.6,19.5,786.0,931.18,700.78
2018,8,15,14,45,862.0,101.0,2.6,19.25,750.0,943.9,711.14
2018,8,15,15,0,852.0,99.0,2.6,19.0,714.0,952.86,719.21
2018,8,15,15,15,839.0,97.0,2.6,19.0,672.5,955.15,722.32
2018,8,15,15,30,826.0,95.0,2.6,19.0,631.0,966.55,731.86
2018,8,15,15,45,809.0,92.0,2.6,18.35,585.0,956.37,728.67
2018,8,15,16,0,792.0,89.0,2.6,17.7,539.0,942.52,723.28
2018,8,15,16,15,770.0,86.0,2.6,17.35,490.5,920.11,711.19
2018,8,15,16,30,748.0,83.0,2.6,17.0,442.0,894.43,696.76
2018,8,15,16,45,717.5,79.0,2.55,16.65,391.0,855.89,672.52
2018,8,15,17,0,687.0,75.0,2.5,16.3,340.0,821.4,650.68
2018,8,15,17,15,643.5,69.5,2.5,15.9,288.5,764.13,611.72
2018,8,15,17,30,600.0,64.0,2.5,15.5,237.0,705.71,570.19
2018,8,15,17,45,536.0,57.0,2.45,15.1,188.0,625.29,509.15
2018,8,15,18,0,472.0,50.0,2.4,14.7,139.0,545.72,445.25
2018,8,15,18,15,374.5,40.5,2.35,14.4,97.0,435.08,352.5
2018,8,15,18,30,277.0,31.0,2.3,14.1,55.0,329.2,245.83
2018,8,15,18,45,157.0,18.5,2.25,13.85,30.0,141.83,0.0
2018,8,15,19,0,37.0,6.0,2.2,13.6,5.0,4.72,0.0
2018,8,15,19,15,18.5,3.0,2.15,13.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.25,11.85,4.5,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.3,12.3,9.0,7.08,0.0
2018,8,16,5,45,193.0,20.5,1.35,12.75,37.0,16.89,0.0
2018,8,16,6,0,320.0,32.0,1.4,13.2,65.0,26.36,16.51
2018,8,16,6,15,402.0,41.0,1.35,13.6,106.5,33.57,23.91
2018,8,16,6,30,484.0,50.0,1.3,14.0,148.0,40.8,30.74
2018,8,16,6,45,430.0,62.5,1.3,14.4,168.5,49.25,38.44
2018,8,16,7,0,376.0,75.0,1.3,14.8,189.0,55.52,44.0
2018,8,16,7,15,419.0,87.5,1.3,15.2,236.5,64.09,51.43
2018,8,16,7,30,462.0,100.0,1.3,15.6,284.0,72.45,58.53
2018,8,16,7,45,569.0,100.0,1.3,16.05,358.5,74.09,59.64
2018,8,16,8,0,676.0,100.0,1.3,16.5,433.0,75.08,60.16
2018,8,16,8,15,742.5,93.5,1.3,16.95,494.5,77.38,61.82
2018,8,16,8,30,809.0,87.0,1.3,17.4,556.0,73.92,58.51
2018,8,16,8,45,825.5,89.5,1.3,17.85,601.5,84.06,66.88
2018,8,16,9,0,842.0,92.0,1.3,18.3,647.0,86.03,68.22
2018,8,16,9,15,852.5,95.0,1.3,18.75,687.5,87.97,69.55
2018,8,16,9,30,863.0,98.0,1.3,19.2,728.0,89.74,70.74
2018,8,16,9,45,869.5,101.5,1.3,19.65,762.5,91.48,71.91
2018,8,16,10,0,876.0,105.0,1.3,20.1,797.0,109.88,70.43
2018,8,16,10,15,884.0,106.0,1.3,20.5,826.5,166.71,94.19
2018,8,16,10,30,892.0,107.0,1.3,20.9,856.0,224.46,133.49
2018,8,16,10,45,897.5,107.5,1.3,21.35,878.5,282.08,179.76
2018,8,16,11,0,903.0,108.0,1.3,21.8,901.0,339.92,228.78
2018,8,16,11,15,907.0,108.0,1.35,22.15,916.0,396.91,277.7
2018,8,16,11,30,911.0,108.0,1.4,22.5,931.0,453.51,325.52
2018,8,16,11,45,913.0,108.5,1.45,22.85,938.5,508.91,371.17
2018,8,16,12,0,915.0,109.0,1.5,23.2,946.0,563.28,414.64
2018,8,16,12,15,914.0,109.5,1.6,23.3,945.0,614.68,455.38
2018,8,16,12,30,913.0,110.0,1.7,23.4,944.0,664.31,493.78
2018,8,16,12,45,910.0,110.0,1.8,23.55,935.0,710.19,528.58
2018,8,16,13,0,907.0,110.0,1.9,23.7,926.0,753.65,560.98
2018,8,16,13,15,903.5,109.5,1.95,23.55,910.0,793.68,590.12
2018,8,16,13,30,900.0,109.0,2.0,23.4,894.0,830.84,616.02
2018,8,16,13,45,895.5,107.5,2.1,23.3,871.0,863.2,639.06
2018,8,16,14,0,891.0,106.0,2.2,23.2,848.0,892.28,660.04
2018,8,16,14,15,884.0,104.5,2.25,23.0,818.0,915.72,677.22
2018,8,16,14,30,877.0,103.0,2.3,22.8,788.0,935.57,692.23
2018,8,16,14,45,868.5,100.5,2.35,22.55,752.0,949.29,703.55
2018,8,16,15,0,860.0,98.0,2.4,22.3,716.0,959.26,712.64
2018,8,16,15,15,847.0,95.5,2.4,22.3,674.0,961.05,715.38
2018,8,16,15,30,834.0,93.0,2.4,22.3,632.0,959.08,715.88
2018,8,16,15,45,817.5,90.5,2.4,21.65,586.0,962.72,722.15
2018,8,16,16,0,801.0,88.0,2.4,21.0,540.0,950.01,717.56
2018,8,16,16,15,779.0,84.0,2.4,20.5,490.5,926.28,705.25
2018,8,16,16,30,757.0,80.0,2.4,20.0,441.0,899.24,690.61
2018,8,16,16,45,727.0,75.5,2.35,19.5,389.5,860.47,667.02
2018,8,16,17,0,697.0,71.0,2.3,19.0,338.0,819.07,640.99
2018,8,16,17,15,654.5,66.5,2.25,18.35,287.0,770.1,608.8
2018,8,16,17,30,612.0,62.0,2.2,17.7,236.0,713.95,569.67
2018,8,16,17,45,549.0,54.5,2.15,17.1,186.5,633.56,509.81
2018,8,16,18,0,486.0,47.0,2.1,16.5,137.0,554.15,447.02
2018,8,16,18,15,387.5,38.0,2.05,16.0,95.0,443.3,355.05
2018,8,16,18,30,289.0,29.0,2.0,15.5,53.0,335.69,242.67
2018,8,16,18,45,164.0,17.5,1.95,15.05,29.0,146.52,0.0
2018,8,16,19,0,39.0,6.0,1.9,14.6,5.0,0.0,0.0
2018,8,16,19,15,19.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.85,12.5,4.0,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.8,12.9,8.0,6.29,0.0
2018,8,17,5,45,203.5,19.5,0.8,13.3,36.0,16.09,0.0
2018,8,17,6,0,336.0,31.0,0.8,13.7,64.0,25.63,15.74
2018,8,17,6,15,429.5,39.5,0.75,14.2,108.0,32.56,22.96
2018,8,17,6,30,523.0,48.0,0.7,14.7,152.0,39.58,29.59
2018,8,17,6,45,583.5,53.5,0.7,15.15,202.0,44.08,33.75
2018,8,17,7,0,644.0,59.0,0.7,15.6,252.0,52.67,41.35
2018,8,17,7,15,685.0,63.5,0.7,16.15,304.0,56.51,44.58
2018,8,17,7,30,726.0,68.0,0.7,16.7,356.0,60.34,47.7
2018,8,17,7,45,755.5,71.0,0.7,17.25,407.5,62.85,49.6
2018,8,17,8,0,785.0,74.0,0.7,17.8,459.0,65.34,51.45
2018,8,17,8,15,806.0,77.0,0.7,18.4,508.0,67.61,53.07
2018,8,17,8,30,827.0,80.0,0.7,19.0,557.0,78.0,61.61
2018,8,17,8,45,843.0,82.5,0.75,19.6,603.0,80.23,63.14
2018,8,17,9,0,859.0,85.0,0.8,20.2,649.0,82.33,64.56
2018,8,17,9,15,872.0,86.0,0.85,20.8,690.0,83.32,65.05
2018,8,17,9,30,885.0,87.0,0.9,21.4,731.0,84.2,65.48
2018,8,17,9,45,895.0,88.0,0.95,21.95,767.0,84.9,65.77
2018,8,17,10,0,905.0,89.0,1.0,22.5,803.0,101.64,63.49
2018,8,17,10,15,912.0,90.5,1.05,22.9,832.5,160.16,87.31
2018,8,17,10,30,919.0,92.0,1.1,23.3,862.0,219.51,127.22
2018,8,17,10,45,924.0,92.5,1.15,23.7,884.5,278.41,174.14
2018,8,17,11,0,929.0,93.0,1.2,24.1,907.0,337.43,223.89
2018,8,17,11,15,932.5,94.0,1.3,24.35,922.5,396.16,274.08
2018,8,17,11,30,936.0,95.0,1.4,24.6,938.0,454.43,323.18
2018,8,17,11,45,937.5,95.0,1.45,24.85,945.0,510.38,369.19
2018,8,17,12,0,939.0,95.0,1.5,25.1,952.0,565.15,412.93
2018,8,17,12,15,939.0,95.0,1.55,25.15,951.5,617.67,454.05
2018,8,17,12,30,939.0,95.0,1.6,25.2,951.0,668.4,492.76
2018,8,17,12,45,936.5,95.5,1.65,25.3,942.5,715.85,528.11
2018,8,17,13,0,934.0,96.0,1.7,25.4,934.0,760.86,560.97
2018,8,17,13,15,931.5,95.0,1.75,25.35,918.0,801.91,589.8
2018,8,17,13,30,929.0,94.0,1.8,25.3,902.0,840.05,615.77
2018,8,17,13,45,924.5,93.0,1.85,25.25,878.5,873.44,638.61
2018,8,17,14,0,920.0,92.0,1.9,25.2,855.0,903.49,659.34
2018,8,17,14,15,913.0,91.0,1.9,25.0,825.0,927.83,676.33
2018,8,17,14,30,906.0,90.0,1.9,24.8,795.0,948.52,691.12
2018,8,17,14,45,897.0,88.0,1.9,24.6,758.0,962.51,701.76
2018,8,17,15,0,888.0,86.0,1.9,24.4,721.0,972.66,710.17
2018,8,17,15,15,875.0,84.5,1.9,24.4,679.0,975.63,713.64
2018,8,17,15,30,862.0,83.0,1.9,24.4,637.0,974.8,714.9
2018,8,17,15,45,846.5,80.0,1.9,23.85,590.5,965.89,712.65
2018,8,17,16,0,831.0,77.0,1.9,23.3,544.0,953.33,708.19
2018,8,17,16,15,810.0,74.5,1.9,22.8,494.5,944.67,706.27
2018,8,17,16,30,789.0,72.0,1.9,22.3,445.0,920.43,693.87
2018,8,17,16,45,759.5,68.5,1.9,21.85,393.5,883.2,672.38
2018,8,17,17,0,730.0,65.0,1.9,21.4,342.0,843.33,648.46
2018,8,17,17,15,687.5,60.5,1.8,20.75,289.5,787.07,611.47
2018,8,17,17,30,645.0,56.0,1.7,20.1,237.0,729.25,571.65
2018,8,17,17,45,581.5,49.5,1.65,19.45,187.0,656.07,518.42
2018,8,17,18,0,518.0,43.0,1.6,18.8,137.0,577.16,457.21
2018,8,17,18,15,416.5,35.0,1.5,18.25,94.5,464.68,365.16
2018,8,17,18,30,315.0,27.0,1.4,17.7,52.0,352.67,242.84
2018,8,17,18,45,170.5,15.5,1.35,17.15,27.5,149.98,0.0
2018,8,17,19,0,26.0,4.0,1.3,16.6,3.0,0.0,0.0
2018,8,17,19,15,13.0,2.0,1.25,16.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,18,5,15,27.0,3.0,0.85,12.95,3.0,0.0,0.0
2018,8,18,5,30,54.0,6.0,0.8,13.4,6.0,4.72,0.0
2018,8,18,5,45,198.5,19.0,0.8,13.85,35.5,15.68,0.0
2018,8,18,6,0,343.0,32.0,0.8,14.3,65.0,26.54,16.29
2018,8,18,6,15,440.0,40.5,0.75,14.85,110.0,33.46,23.64
2018,8,18,6,30,537.0,49.0,0.7,15.4,155.0,40.51,30.29
2018,8,18,6,45,598.5,55.5,0.7,15.95,206.5,45.76,35.11
2018,8,18,7,0,660.0,62.0,0.7,16.5,258.0,51.05,39.77
2018,8,18,7,15,702.0,66.5,0.7,17.25,311.5,59.1,46.66
2018,8,18,7,30,744.0,71.0,0.7,18.0,365.0,62.91,49.68
2018,8,18,7,45,773.5,74.5,0.7,18.8,417.5,65.74,51.78
2018,8,18,8,0,803.0,78.0,0.7,19.6,470.0,68.53,53.81
2018,8,18,8,15,824.5,81.0,0.75,20.25,520.5,70.75,55.35
2018,8,18,8,30,846.0,84.0,0.8,20.9,571.0,80.96,63.65
2018,8,18,8,45,862.0,87.0,0.85,21.55,618.0,83.49,65.38
2018,8,18,9,0,878.0,90.0,0.9,22.2,665.0,85.85,66.98
2018,8,18,9,15,878.0,97.5,0.95,22.7,703.5,90.17,70.25
2018,8,18,9,30,878.0,105.0,1.0,23.2,742.0,94.1,73.18
2018,8,18,9,45,871.0,116.0,1.1,23.7,774.0,99.24,77.11
2018,8,18,10,0,864.0,127.0,1.2,24.2,806.0,118.58,77.53
2018,8,18,10,15,872.0,128.5,1.25,24.5,836.0,175.53,100.29
2018,8,18,10,30,880.0,130.0,1.3,24.8,866.0,233.44,138.73
2018,8,18,10,45,885.5,131.5,1.4,25.1,888.5,291.53,184.55
2018,8,18,11,0,891.0,133.0,1.5,25.4,911.0,349.89,233.36
2018,8,18,11,15,893.5,134.5,1.55,25.55,926.0,407.27,282.02
2018,8,18,11,30,896.0,136.0,1.6,25.7,941.0,464.18,329.62
2018,8,18,11,45,897.0,136.5,1.65,25.9,948.0,519.09,374.53
2018,8,18,12,0,898.0,137.0,1.7,26.1,955.0,572.91,417.31
2018,8,18,12,15,895.5,138.5,1.75,26.1,953.5,624.12,457.32
2018,8,18,12,30,893.0,140.0,1.8,26.1,952.0,673.51,494.95
2018,8,18,12,45,888.0,141.0,1.85,26.1,942.0,718.82,528.85
2018,8,18,13,0,883.0,142.0,1.9,26.1,932.0,761.64,560.31
2018,8,18,13,15,880.0,140.5,1.95,26.0,915.5,801.27,589.36
2018,8,18,13,30,877.0,139.0,2.0,25.9,899.0,838.07,614.94
2018,8,18,13,45,872.5,136.5,2.0,25.8,875.5,869.74,636.38
2018,8,18,14,0,868.0,134.0,2.0,25.7,852.0,898.1,655.7
2018,8,18,14,15,860.5,132.0,2.0,25.5,821.5,933.73,680.08
2018,8,18,14,30,853.0,130.0,2.0,25.3,791.0,953.34,694.07
2018,8,18,14,45,843.0,127.5,2.05,25.1,754.5,966.27,704.63
2018,8,18,15,0,833.0,125.0,2.1,24.9,718.0,975.31,712.93
2018,8,18,15,15,818.0,122.0,2.1,24.9,675.0,974.98,714.29
2018,8,18,15,30,803.0,119.0,2.1,24.9,632.0,970.69,713.34
2018,8,18,15,45,785.0,114.5,2.05,24.3,585.0,957.82,708.09
2018,8,18,16,0,767.0,110.0,2.0,23.7,538.0,941.17,700.49
2018,8,18,16,15,743.5,104.5,2.0,23.2,487.5,921.98,691.5
2018,8,18,16,30,720.0,99.0,2.0,22.7,437.0,892.21,675.27
2018,8,18,16,45,686.5,93.5,1.95,22.2,385.0,849.47,649.33
2018,8,18,17,0,653.0,88.0,1.9,21.7,333.0,804.26,620.99
2018,8,18,17,15,605.0,81.0,1.85,20.95,280.5,740.88,579.09
2018,8,18,17,30,557.0,74.0,1.8,20.2,228.0,676.27,534.28
2018,8,18,17,45,488.5,64.0,1.7,19.5,178.0,588.25,468.84
2018,8,18,18,0,420.0,54.0,1.6,18.8,128.0,501.18,400.34
2018,8,18,18,15,319.5,41.0,1.55,18.1,86.5,385.34,304.93
2018,8,18,18,30,219.0,28.0,1.5,17.4,45.0,270.29,178.82
2018,8,18,18,45,116.5,15.0,1.4,16.65,23.5,105.8,0.0
2018,8,18,19,0,14.0,2.0,1.3,15.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,1.3,15.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,15,18.0,2.5,1.1,11.95,2.5,0.0,0.0
2018,8,19,5,30,36.0,5.0,1.1,12.4,5.0,3.93,0.0
2018,8,19,5,45,150.5,19.0,1.1,12.8,31.5,14.48,0.0
2018,8,19,6,0,265.0,33.0,1.1,13.2,58.0,27.12,16.65
2018,8,19,6,15,359.5,45.0,1.1,13.7,101.5,36.71,26.55
2018,8,19,6,30,454.0,57.0,1.1,14.2,145.0,46.23,35.46
2018,8,19,6,45,519.0,65.5,1.1,14.65,195.5,52.64,41.38
2018,8,19,7,0,584.0,74.0,1.1,15.1,246.0,59.03,47.06
2018,8,19,7,15,630.5,80.5,1.1,15.6,299.5,63.65,50.97
2018,8,19,7,30,677.0,87.0,1.1,16.1,353.0,68.22,54.74
2018,8,19,7,45,711.5,91.5,1.15,16.6,405.5,71.16,56.98
2018,8,19,8,0,746.0,96.0,1.2,17.1,458.0,74.05,59.16
2018,8,19,8,15,771.0,100.0,1.2,17.65,509.0,82.66,66.22
2018,8,19,8,30,796.0,104.0,1.2,18.2,560.0,85.03,67.85
2018,8,19,8,45,815.0,106.5,1.25,18.7,606.5,86.18,68.46
2018,8,19,9,0,834.0,109.0,1.3,19.2,653.0,87.27,69.05
2018,8,19,9,15,849.5,111.0,1.35,19.65,696.0,87.91,69.28
2018,8,19,9,30,865.0,113.0,1.4,20.1,739.0,98.03,77.46
2018,8,19,9,45,876.5,115.0,1.45,20.55,776.0,98.94,77.9
2018,8,19,10,0,888.0,117.0,1.5,21.0,813.0,113.74,75.16
2018,8,19,10,15,897.0,117.5,1.55,21.3,843.5,171.62,97.94
2018,8,19,10,30,906.0,118.0,1.6,21.6,874.0,230.53,137.42
2018,8,19,10,45,912.0,119.0,1.6,21.9,897.0,289.86,184.82
2018,8,19,11,0,918.0,120.0,1.6,22.2,920.0,349.47,235.3
2018,8,19,11,15,922.5,121.0,1.65,22.4,936.5,408.64,286.08
2018,8,19,11,30,927.0,122.0,1.7,22.6,953.0,467.49,335.88
2018,8,19,11,45,929.5,121.5,1.75,22.75,960.5,523.88,382.73
2018,8,19,12,0,932.0,121.0,1.8,22.9,968.0,579.22,427.44
2018,8,19,12,15,933.0,121.0,1.85,23.0,968.0,632.78,469.62
2018,8,19,12,30,934.0,121.0,1.9,23.1,968.0,684.68,509.43
2018,8,19,12,45,934.5,119.5,1.95,23.15,960.0,733.19,546.0
2018,8,19,13,0,935.0,118.0,2.0,23.2,952.0,779.42,580.2
2018,8,19,13,15,932.0,116.5,2.0,23.2,935.0,820.49,609.43
2018,8,19,13,30,929.0,115.0,2.0,23.2,918.0,858.56,635.04
2018,8,19,13,45,924.0,114.0,2.05,23.15,894.0,892.27,658.3
2018,8,19,14,0,919.0,113.0,2.1,23.1,870.0,922.58,679.4
2018,8,19,14,15,911.5,111.0,2.1,22.95,838.5,946.16,695.94
2018,8,19,14,30,904.0,109.0,2.1,22.8,807.0,965.96,710.21
2018,8,19,14,45,873.0,114.0,2.15,22.6,761.5,966.97,713.08
2018,8,19,15,0,842.0,119.0,2.2,22.4,716.0,977.1,722.32
2018,8,19,15,15,761.5,132.0,2.2,22.4,647.0,929.64,692.49
2018,8,19,15,30,681.0,145.0,2.2,22.4,578.0,885.87,665.38
2018,8,19,15,45,648.0,143.0,2.2,21.8,530.0,860.51,651.96
2018,8,19,16,0,615.0,141.0,2.2,21.2,482.0,831.59,635.77
2018,8,19,16,15,696.0,113.5,2.2,20.75,465.0,884.91,676.14
2018,8,19,16,30,777.0,86.0,2.2,20.3,448.0,925.5,706.92
2018,8,19,16,45,648.0,83.5,2.2,19.8,361.0,796.92,620.47
2018,8,19,17,0,519.0,81.0,2.2,19.3,274.0,661.89,526.61
2018,8,19,17,15,426.0,72.5,2.15,18.6,214.5,554.83,449.22
2018,8,19,17,30,333.0,64.0,2.1,17.9,155.0,436.52,358.9
2018,8,19,17,45,331.5,58.0,2.05,17.2,132.0,424.38,349.37
2018,8,19,18,0,330.0,52.0,2.0,16.5,109.0,412.37,336.96
2018,8,19,18,15,279.0,39.5,1.95,15.9,76.0,346.33,277.52
2018,8,19,18,30,228.0,27.0,1.9,15.3,43.0,271.46,169.68
2018,8,19,18,45,122.0,15.0,1.8,14.75,22.5,110.08,0.0
2018,8,19,19,0,16.0,3.0,1.7,14.2,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.7,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.45,11.65,2.5,0.0,0.0
2018,8,20,5,30,37.0,5.0,1.5,12.0,5.0,3.93,0.0
2018,8,20,5,45,156.0,19.0,1.55,12.4,31.5,14.95,0.0
2018,8,20,6,0,275.0,33.0,1.6,12.8,58.0,27.22,16.52
2018,8,20,6,15,330.0,41.5,1.6,13.15,91.0,33.68,23.9
2018,8,20,6,30,385.0,50.0,1.6,13.5,124.0,40.1,30.1
2018,8,20,6,45,214.5,59.0,1.6,13.9,102.5,43.14,33.04
2018,8,20,7,0,44.0,68.0,1.6,14.3,81.0,51.69,40.68
2018,8,20,7,15,22.0,76.0,1.55,14.7,82.5,57.35,45.59
2018,8,20,7,30,0.0,84.0,1.5,15.1,84.0,63.84,51.12
2018,8,20,7,45,0.0,103.0,1.45,15.55,103.0,77.5,62.8
2018,8,20,8,0,0.0,122.0,1.4,16.0,122.0,90.99,74.13
2018,8,20,8,15,176.5,146.0,1.4,16.4,246.5,97.52,79.34
2018,8,20,8,30,353.0,170.0,1.4,16.8,371.0,108.41,88.24
2018,8,20,8,45,477.5,174.0,1.4,17.25,470.5,112.22,91.01
2018,8,20,9,0,602.0,178.0,1.4,17.7,570.0,115.08,92.99
2018,8,20,9,15,714.0,151.5,1.4,18.05,645.5,100.14,80.03
2018,8,20,9,30,826.0,125.0,1.4,18.4,721.0,94.45,74.97
2018,8,20,9,45,833.0,129.5,1.45,18.8,756.0,95.87,75.89
2018,8,20,10,0,840.0,134.0,1.5,19.2,791.0,109.97,73.89
2018,8,20,10,15,849.0,135.0,1.55,19.45,820.5,166.7,96.75
2018,8,20,10,30,858.0,136.0,1.6,19.7,850.0,231.33,141.14
2018,8,20,10,45,864.5,137.5,1.65,19.95,873.0,288.59,187.1
2018,8,20,11,0,871.0,139.0,1.7,20.2,896.0,346.25,236.26
2018,8,20,11,15,875.0,139.5,1.75,20.35,911.0,402.66,285.18
2018,8,20,11,30,879.0,140.0,1.8,20.5,926.0,458.74,333.2
2018,8,20,11,45,881.0,140.0,1.85,20.65,933.0,513.05,378.78
2018,8,20,12,0,883.0,140.0,1.9,20.8,940.0,566.37,422.33
2018,8,20,12,15,887.0,137.5,1.95,20.85,940.5,617.89,463.51
2018,8,20,12,30,891.0,135.0,2.0,20.9,941.0,668.02,502.6
2018,8,20,12,45,895.0,131.0,2.05,20.9,934.0,715.36,538.92
2018,8,20,13,0,899.0,127.0,2.1,20.9,927.0,760.67,573.09
2018,8,20,13,15,896.0,126.0,2.1,20.8,911.0,800.92,602.82
2018,8,20,13,30,893.0,125.0,2.1,20.7,895.0,838.32,628.68
2018,8,20,13,45,888.5,123.0,2.15,20.6,871.0,870.53,651.44
2018,8,20,14,0,884.0,121.0,2.2,20.5,847.0,899.42,672.07
2018,8,20,14,15,877.5,118.5,2.2,20.3,816.5,922.59,688.79
2018,8,20,14,30,871.0,116.0,2.2,20.1,786.0,942.13,703.26
2018,8,20,14,45,862.5,113.0,2.2,19.95,749.5,955.58,713.75
2018,8,20,15,0,854.0,110.0,2.2,19.8,713.0,978.22,730.58
2018,8,20,15,15,827.5,111.0,2.2,19.8,666.0,971.17,727.37
2018,8,20,15,30,801.0,112.0,2.2,19.8,619.0,959.92,721.83
2018,8,20,15,45,767.0,108.0,2.2,19.25,563.5,931.34,706.23
2018,8,20,16,0,733.0,104.0,2.2,18.7,508.0,898.9,688.0
2018,8,20,16,15,732.0,96.0,2.2,18.25,467.0,891.64,686.76
2018,8,20,16,30,731.0,88.0,2.2,17.8,426.0,880.97,682.88
2018,8,20,16,45,705.0,81.5,2.2,17.4,375.5,850.69,664.96
2018,8,20,17,0,679.0,75.0,2.2,17.0,325.0,811.3,640.06
2018,8,20,17,15,646.0,68.0,2.15,16.45,275.5,762.22,606.98
2018,8,20,17,30,613.0,61.0,2.1,15.9,226.0,711.62,570.94
2018,8,20,17,45,549.0,53.0,2.05,15.3,176.5,629.7,508.77
2018,8,20,18,0,485.0,45.0,2.0,14.7,127.0,548.81,443.38
2018,8,20,18,15,361.5,35.5,1.95,14.3,84.5,415.97,331.23
2018,8,20,18,30,238.0,26.0,1.9,13.9,42.0,275.5,156.2
2018,8,20,18,45,128.0,14.5,1.9,13.45,22.0,114.34,0.0
2018,8,20,19,0,18.0,3.0,1.9,13.0,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.4,12.0,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,21,5,45,3.0,10.0,1.45,12.4,10.0,7.87,0.0
2018,8,21,6,0,0.0,18.0,1.5,12.6,18.0,13.71,5.4
2018,8,21,6,15,0.0,33.5,1.45,12.9,33.5,25.58,16.81
2018,8,21,6,30,0.0,49.0,1.4,13.2,49.0,37.02,27.39
2018,8,21,6,45,0.0,53.0,1.35,13.45,53.0,40.49,30.73
2018,8,21,7,0,0.0,57.0,1.3,13.7,57.0,43.66,33.62
2018,8,21,7,15,0.0,63.5,1.25,14.1,63.5,48.68,38.0
2018,8,21,7,30,0.0,70.0,1.2,14.5,70.0,53.7,42.29
2018,8,21,7,45,0.0,82.0,1.15,14.85,82.0,62.84,50.13
2018,8,21,8,0,0.0,94.0,1.1,15.2,94.0,71.69,57.59
2018,8,21,8,15,0.0,113.0,1.1,15.6,113.0,85.34,69.11
2018,8,21,8,30,0.0,132.0,1.1,16.0,132.0,98.81,80.3
2018,8,21,8,45,1.5,150.0,1.05,16.4,151.0,111.47,90.66
2018,8,21,9,0,3.0,168.0,1.0,16.8,170.0,123.98,100.76
