Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,15,7.0,194.5,1.0,17.2,199.5,141.93,115.32
2018,8,21,9,30,11.0,221.0,1.0,17.6,229.0,159.52,129.38
2018,8,21,9,45,19.5,258.5,1.05,17.95,273.5,183.62,148.69
2018,8,21,10,0,28.0,296.0,1.1,18.3,318.0,192.43,148.17
2018,8,21,10,15,101.0,332.0,1.1,18.6,415.0,213.73,160.81
2018,8,21,10,30,174.0,368.0,1.1,18.9,512.0,257.96,190.43
2018,8,21,10,45,387.0,321.0,1.15,19.2,653.0,279.11,198.13
2018,8,21,11,0,600.0,274.0,1.2,19.5,794.0,342.72,241.62
2018,8,21,11,15,702.5,230.5,1.25,19.7,849.5,395.57,283.07
2018,8,21,11,30,805.0,187.0,1.3,19.9,905.0,459.52,333.74
2018,8,21,11,45,803.0,190.0,1.35,20.1,911.0,512.65,377.48
2018,8,21,12,0,801.0,193.0,1.4,20.3,917.0,564.68,419.18
2018,8,21,12,15,800.5,193.5,1.45,20.35,916.0,614.43,458.3
2018,8,21,12,30,800.0,194.0,1.5,20.4,915.0,662.65,495.32
2018,8,21,12,45,797.5,193.0,1.55,20.45,906.0,706.6,528.5
2018,8,21,13,0,795.0,192.0,1.6,20.5,897.0,748.26,559.44
2018,8,21,13,15,788.5,191.5,1.65,20.45,880.0,784.78,586.52
2018,8,21,13,30,782.0,191.0,1.7,20.4,863.0,818.29,611.22
2018,8,21,13,45,773.0,190.0,1.75,20.35,838.5,854.09,636.98
2018,8,21,14,0,764.0,189.0,1.8,20.3,814.0,879.35,655.41
2018,8,21,14,15,751.5,186.5,1.8,20.1,782.0,896.43,667.99
2018,8,21,14,30,739.0,184.0,1.8,19.9,750.0,909.68,678.25
2018,8,21,14,45,722.5,180.5,1.85,19.7,711.5,914.28,683.54
2018,8,21,15,0,706.0,177.0,1.9,19.5,673.0,914.92,686.46
2018,8,21,15,15,688.0,171.5,1.9,19.5,630.5,908.1,683.5
2018,8,21,15,30,670.0,166.0,1.9,19.5,588.0,897.45,678.18
2018,8,21,15,45,642.5,161.5,1.9,18.95,541.0,874.61,666.1
2018,8,21,16,0,615.0,157.0,1.9,18.4,494.0,848.1,651.52
2018,8,21,16,15,578.0,150.5,1.9,17.95,443.0,797.32,619.47
2018,8,21,16,30,541.0,144.0,1.9,17.5,392.0,754.69,592.71
2018,8,21,16,45,498.5,134.5,1.9,17.05,341.5,700.87,556.97
2018,8,21,17,0,456.0,125.0,1.9,16.6,291.0,645.71,519.1
2018,8,21,17,15,405.0,111.0,1.9,16.1,241.0,575.68,468.45
2018,8,21,17,30,354.0,97.0,1.9,15.6,191.0,505.71,415.26
2018,8,21,17,45,290.0,79.0,1.85,15.15,144.5,418.91,345.58
2018,8,21,18,0,226.0,61.0,1.8,14.7,98.0,334.12,274.31
2018,8,21,18,15,155.0,41.0,1.75,14.4,62.0,222.42,177.69
2018,8,21,18,30,84.0,21.0,1.7,14.1,26.0,118.68,55.01
2018,8,21,18,45,42.0,10.5,1.65,13.85,13.0,41.98,0.0
2018,8,21,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,12.1,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,8,22,5,45,5.0,9.5,0.95,12.85,9.5,7.47,0.0
2018,8,22,6,0,4.0,17.0,0.9,13.2,17.0,12.96,4.64
2018,8,22,6,15,2.0,31.5,0.85,13.6,31.5,24.08,15.45
2018,8,22,6,30,0.0,46.0,0.8,14.0,46.0,34.92,25.45
2018,8,22,6,45,0.0,58.0,0.8,14.35,58.0,43.93,33.69
2018,8,22,7,0,0.0,70.0,0.8,14.7,70.0,52.89,41.7
2018,8,22,7,15,0.0,75.0,0.75,15.05,75.0,56.99,45.23
2018,8,22,7,30,0.0,80.0,0.7,15.4,80.0,61.0,48.57
2018,8,22,7,45,0.0,92.0,0.7,15.8,92.0,69.86,56.07
2018,8,22,8,0,0.0,104.0,0.7,16.2,104.0,78.66,63.39
2018,8,22,8,15,0.0,120.5,0.75,16.6,120.5,90.48,73.22
2018,8,22,8,30,0.0,137.0,0.8,17.0,137.0,102.17,82.81
2018,8,22,8,45,1.0,151.5,0.8,17.45,152.0,112.44,91.05
2018,8,22,9,0,2.0,166.0,0.8,17.9,167.0,122.6,99.12
2018,8,22,9,15,4.0,178.5,0.85,18.3,181.0,131.38,106.01
2018,8,22,9,30,6.0,191.0,0.9,18.7,195.0,140.08,112.79
2018,8,22,9,45,8.5,207.0,0.95,19.1,213.5,150.97,121.34
2018,8,22,10,0,11.0,223.0,1.0,19.5,232.0,162.09,124.17
2018,8,22,10,15,14.0,247.0,1.1,19.85,258.5,180.23,137.55
2018,8,22,10,30,17.0,271.0,1.2,20.2,285.0,199.08,151.51
2018,8,22,10,45,41.5,315.5,1.25,20.5,351.0,225.82,170.68
2018,8,22,11,0,66.0,360.0,1.3,20.8,417.0,267.28,201.2
2018,8,22,11,15,216.5,333.0,1.35,21.0,524.5,299.02,221.83
2018,8,22,11,30,367.0,306.0,1.4,21.2,632.0,360.76,267.15
2018,8,22,11,45,556.0,253.5,1.5,21.4,752.0,441.38,327.45
2018,8,22,12,0,745.0,201.0,1.6,21.6,872.0,542.04,402.82
2018,8,22,12,15,809.5,174.5,1.65,21.65,903.0,605.35,451.36
2018,8,22,12,30,874.0,148.0,1.7,21.7,934.0,666.24,497.9
2018,8,22,12,45,873.0,147.0,1.8,21.75,925.5,712.15,532.98
2018,8,22,13,0,872.0,146.0,1.9,21.8,917.0,755.83,565.92
2018,8,22,13,15,869.5,144.0,1.95,21.75,900.5,795.12,595.17
2018,8,22,13,30,867.0,142.0,2.0,21.7,884.0,831.59,621.11
2018,8,22,13,45,863.0,139.0,2.05,21.65,860.0,874.68,650.97
2018,8,22,14,0,859.0,136.0,2.1,21.6,836.0,903.37,671.11
2018,8,22,14,15,851.0,133.5,2.1,21.4,805.0,925.46,687.0
2018,8,22,14,30,843.0,131.0,2.1,21.2,774.0,943.79,700.6
2018,8,22,14,45,832.0,128.5,2.1,21.0,737.0,955.47,710.01
2018,8,22,15,0,821.0,126.0,2.1,20.8,700.0,963.22,717.08
2018,8,22,15,15,805.5,122.5,2.1,20.8,656.5,961.55,717.6
2018,8,22,15,30,790.0,119.0,2.1,20.8,613.0,955.91,715.77
2018,8,22,15,45,769.5,115.0,2.05,20.2,565.5,940.82,708.88
2018,8,22,16,0,749.0,111.0,2.0,19.6,518.0,929.82,704.89
2018,8,22,16,15,722.0,106.0,2.0,19.1,467.5,900.31,688.55
2018,8,22,16,30,695.0,101.0,2.0,18.6,417.0,867.64,669.9
2018,8,22,16,45,658.0,95.0,2.0,18.15,364.5,820.84,640.67
2018,8,22,17,0,621.0,89.0,2.0,17.7,312.0,771.68,608.84
2018,8,22,17,15,569.0,81.0,1.95,17.1,260.0,703.53,561.56
2018,8,22,17,30,517.0,73.0,1.9,16.5,208.0,634.35,511.23
2018,8,22,17,45,443.0,62.5,1.85,15.9,159.5,541.49,439.68
2018,8,22,18,0,369.0,52.0,1.8,15.3,111.0,449.82,364.95
2018,8,22,18,15,263.5,37.5,1.75,14.85,71.5,331.56,262.28
2018,8,22,18,30,158.0,23.0,1.7,14.4,32.0,201.12,72.13
2018,8,22,18,45,79.0,11.5,1.65,14.0,16.0,72.36,0.0
2018,8,22,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,15,8.0,1.5,1.45,11.45,1.5,0.0,0.0
2018,8,23,5,30,16.0,3.0,1.5,12.0,3.0,0.0,0.0
2018,8,23,5,45,34.0,13.5,1.55,12.55,15.5,10.62,0.0
2018,8,23,6,0,52.0,24.0,1.6,13.1,28.0,18.45,8.72
2018,8,23,6,15,71.5,41.0,1.6,13.45,51.5,30.83,21.27
2018,8,23,6,30,91.0,58.0,1.6,13.8,75.0,43.03,32.59
2018,8,23,6,45,58.0,77.5,1.6,14.2,89.5,56.73,45.04
2018,8,23,7,0,25.0,97.0,1.6,14.6,104.0,69.68,56.57
2018,8,23,7,15,16.5,113.0,1.6,14.95,118.0,82.3,67.56
2018,8,23,7,30,8.0,129.0,1.6,15.3,132.0,93.62,77.19
2018,8,23,7,45,10.0,145.5,1.55,15.65,150.0,105.32,86.97
2018,8,23,8,0,12.0,162.0,1.5,16.0,168.0,116.94,96.52
2018,8,23,8,15,19.0,186.0,1.45,16.35,196.5,133.17,109.87
2018,8,23,8,30,26.0,210.0,1.4,16.7,225.0,149.2,122.85
2018,8,23,8,45,32.5,234.0,1.4,17.05,254.0,156.04,127.98
2018,8,23,9,0,39.0,258.0,1.4,17.4,283.0,169.69,138.78
2018,8,23,9,15,66.5,291.0,1.4,17.7,337.0,187.98,153.32
2018,8,23,9,30,94.0,324.0,1.4,18.0,391.0,205.59,167.14
2018,8,23,9,45,257.0,314.0,1.4,18.3,510.5,180.47,146.03
2018,8,23,10,0,420.0,304.0,1.4,18.6,630.0,173.08,129.52
2018,8,23,10,15,558.5,266.0,1.45,18.85,716.5,202.5,135.92
2018,8,23,10,30,697.0,228.0,1.5,19.1,803.0,242.65,156.91
2018,8,23,10,45,702.5,231.5,1.55,19.3,824.5,295.67,198.92
2018,8,23,11,0,708.0,235.0,1.6,19.5,846.0,349.45,243.92
2018,8,23,11,15,711.5,236.5,1.6,19.65,859.0,401.87,288.35
2018,8,23,11,30,715.0,238.0,1.6,19.8,872.0,454.34,332.21
2018,8,23,11,45,716.0,239.0,1.65,20.0,878.0,505.16,373.98
2018,8,23,12,0,717.0,240.0,1.7,20.2,884.0,555.28,414.1
2018,8,23,12,15,716.5,240.0,1.75,20.2,883.0,602.86,451.67
2018,8,23,12,30,716.0,240.0,1.8,20.2,882.0,649.02,487.32
2018,8,23,12,45,712.5,239.0,1.85,20.25,872.5,690.69,518.95
2018,8,23,13,0,709.0,238.0,1.9,20.3,863.0,730.09,548.4
2018,8,23,13,15,703.5,236.0,1.95,20.2,846.0,764.65,574.36
2018,8,23,13,30,698.0,234.0,2.0,20.1,829.0,796.32,598.06
2018,8,23,13,45,690.5,231.0,2.05,20.05,806.0,822.4,617.65
2018,8,23,14,0,683.0,228.0,2.1,20.0,783.0,845.15,634.9
2018,8,23,14,15,672.5,224.0,2.1,19.75,753.0,860.87,647.42
2018,8,23,14,30,662.0,220.0,2.1,19.5,723.0,872.94,657.56
2018,8,23,14,45,648.5,214.0,2.15,19.3,686.5,876.59,662.46
2018,8,23,15,0,635.0,208.0,2.2,19.1,650.0,876.44,664.94
2018,8,23,15,15,616.5,201.0,2.2,19.1,608.0,866.65,659.97
2018,8,23,15,30,598.0,194.0,2.2,19.1,566.0,845.08,647.02
2018,8,23,15,45,575.5,185.0,2.2,18.5,520.5,822.59,634.88
2018,8,23,16,0,553.0,176.0,2.2,17.9,475.0,797.07,620.5
2018,8,23,16,15,524.0,165.5,2.2,17.4,426.5,760.47,597.75
2018,8,23,16,30,495.0,155.0,2.2,16.9,378.0,721.47,572.86
2018,8,23,16,45,458.5,142.0,2.2,16.45,328.5,669.92,537.83
2018,8,23,17,0,422.0,129.0,2.2,16.0,279.0,616.92,500.48
2018,8,23,17,15,374.0,113.5,2.2,15.55,230.5,548.65,449.73
2018,8,23,17,30,326.0,98.0,2.2,15.1,182.0,480.4,396.73
2018,8,23,17,45,266.0,78.5,2.2,14.65,136.5,376.66,313.09
2018,8,23,18,0,206.0,59.0,2.2,14.2,91.0,294.89,243.29
2018,8,23,18,15,139.0,38.5,2.15,13.95,56.5,206.25,162.8
2018,8,23,18,30,72.0,18.0,2.1,13.7,22.0,100.7,16.58
2018,8,23,18,45,36.0,9.0,2.1,13.45,11.0,35.88,0.0
2018,8,23,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.65,11.7,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,1.8,12.15,9.0,7.08,0.0
2018,8,24,6,0,0.0,17.0,1.9,12.4,17.0,12.95,4.24
2018,8,24,6,15,0.0,32.5,1.9,12.7,32.5,24.78,16.01
2018,8,24,6,30,0.0,48.0,1.9,13.0,48.0,36.21,26.62
2018,8,24,6,45,0.0,64.5,1.9,13.3,64.5,48.24,37.63
2018,8,24,7,0,0.0,81.0,1.9,13.6,81.0,60.2,48.37
2018,8,24,7,15,0.0,95.0,1.85,14.0,95.0,70.44,57.35
2018,8,24,7,30,0.0,109.0,1.8,14.4,109.0,80.61,66.08
2018,8,24,7,45,4.5,130.0,1.75,14.8,132.0,95.34,78.62
2018,8,24,8,0,9.0,151.0,1.7,15.2,155.0,109.92,90.83
2018,8,24,8,15,52.0,190.5,1.65,15.6,219.0,130.74,108.19
2018,8,24,8,30,95.0,230.0,1.6,16.0,283.0,154.17,127.47
2018,8,24,8,45,264.0,230.0,1.55,16.45,395.5,144.73,118.82
2018,8,24,9,0,433.0,230.0,1.5,16.9,508.0,140.32,114.58
2018,8,24,9,15,584.5,199.0,1.5,17.25,600.5,125.02,101.29
2018,8,24,9,30,736.0,168.0,1.5,17.6,693.0,108.56,87.12
2018,8,24,9,45,729.0,182.5,1.5,18.0,724.0,114.03,91.41
2018,8,24,10,0,722.0,197.0,1.5,18.4,755.0,127.37,91.5
2018,8,24,10,15,733.0,199.5,1.55,18.75,784.5,180.31,112.68
2018,8,24,10,30,744.0,202.0,1.6,19.1,814.0,234.94,149.14
2018,8,24,10,45,753.0,203.5,1.65,19.4,837.0,290.02,192.71
2018,8,24,11,0,762.0,205.0,1.7,19.7,860.0,346.12,239.72
2018,8,24,11,15,766.0,206.5,1.75,19.9,874.5,401.28,286.79
2018,8,24,11,30,770.0,208.0,1.8,20.1,889.0,456.44,333.24
2018,8,24,11,45,772.5,208.0,1.85,20.3,895.5,509.63,377.21
2018,8,24,12,0,775.0,208.0,1.9,20.5,902.0,562.08,419.44
2018,8,24,12,15,772.0,209.5,2.0,20.55,900.0,611.55,458.84
2018,8,24,12,30,769.0,211.0,2.1,20.6,898.0,659.28,496.05
2018,8,24,12,45,763.5,211.5,2.15,20.7,888.0,702.57,528.93
2018,8,24,13,0,758.0,212.0,2.2,20.8,878.0,743.37,559.39
2018,8,24,13,15,753.0,210.5,2.25,20.7,861.5,780.13,587.02
2018,8,24,13,30,748.0,209.0,2.3,20.6,845.0,813.97,612.31
2018,8,24,13,45,740.0,206.5,2.35,20.5,820.5,841.31,632.95
2018,8,24,14,0,732.0,204.0,2.4,20.4,796.0,865.23,651.18
2018,8,24,14,15,721.0,200.5,2.45,20.2,765.0,881.97,664.76
2018,8,24,14,30,710.0,197.0,2.5,20.0,734.0,894.98,675.5
2018,8,24,14,45,695.0,192.5,2.55,19.8,696.5,899.44,680.66
2018,8,24,15,0,680.0,188.0,2.6,19.6,659.0,900.0,683.41
2018,8,24,15,15,661.5,182.0,2.6,19.6,616.5,891.75,679.4
2018,8,24,15,30,643.0,176.0,2.6,19.6,574.0,879.67,672.95
2018,8,24,15,45,618.5,168.5,2.55,19.05,527.0,856.33,659.79
2018,8,24,16,0,594.0,161.0,2.5,18.5,480.0,820.27,637.67
2018,8,24,16,15,563.0,152.0,2.5,18.05,430.5,783.13,614.65
2018,8,24,16,30,532.0,143.0,2.5,17.6,381.0,743.55,589.36
2018,8,24,16,45,493.0,132.0,2.5,17.2,331.0,691.46,554.03
2018,8,24,17,0,454.0,121.0,2.5,16.8,281.0,637.95,516.53
2018,8,24,17,15,405.0,107.0,2.45,16.25,232.0,569.98,466.41
2018,8,24,17,30,356.0,93.0,2.4,15.7,183.0,502.07,413.93
2018,8,24,17,45,293.0,75.0,2.35,15.15,137.5,416.42,344.25
2018,8,24,18,0,230.0,57.0,2.3,14.6,92.0,332.87,272.96
2018,8,24,18,15,155.0,37.5,2.25,14.2,57.0,239.66,186.9
2018,8,24,18,30,80.0,18.0,2.2,13.8,22.0,121.96,0.0
2018,8,24,18,45,40.0,9.0,2.15,13.4,11.0,39.02,0.0
2018,8,24,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.0,1.4,10.25,1.0,0.0,0.0
2018,8,25,5,30,12.0,2.0,1.4,10.7,2.0,0.0,0.0
2018,8,25,5,45,101.0,15.5,1.35,11.15,23.0,12.2,0.0
2018,8,25,6,0,190.0,29.0,1.3,11.6,44.0,22.0,10.78
2018,8,25,6,15,285.5,43.5,1.3,12.05,85.5,33.0,23.2
2018,8,25,6,30,381.0,58.0,1.3,12.5,127.0,43.99,33.58
2018,8,25,6,45,279.5,80.0,1.3,12.9,139.5,58.11,46.48
2018,8,25,7,0,178.0,102.0,1.3,13.3,152.0,71.91,58.83
2018,8,25,7,15,199.5,124.0,1.3,13.8,191.0,85.88,71.03
2018,8,25,7,30,221.0,146.0,1.3,14.3,230.0,99.4,82.55
2018,8,25,7,45,382.5,140.0,1.25,14.8,310.5,95.63,78.81
2018,8,25,8,0,544.0,134.0,1.2,15.3,391.0,94.16,77.11
2018,8,25,8,15,599.0,137.0,1.2,15.85,448.5,97.03,79.14
2018,8,25,8,30,654.0,140.0,1.2,16.4,506.0,98.19,79.68
2018,8,25,8,45,729.0,129.5,1.15,16.9,569.5,91.67,73.7
2018,8,25,9,0,804.0,119.0,1.1,17.4,633.0,93.22,74.66
2018,8,25,9,15,788.5,135.5,1.1,17.9,667.0,101.82,81.57
2018,8,25,9,30,773.0,152.0,1.1,18.4,701.0,100.86,80.38
2018,8,25,9,45,746.0,175.5,1.1,18.85,727.0,110.9,88.45
2018,8,25,10,0,719.0,199.0,1.1,19.3,753.0,127.68,102.03
2018,8,25,10,15,732.0,200.5,1.15,19.7,783.0,180.17,112.22
2018,8,25,10,30,745.0,202.0,1.2,20.1,813.0,234.57,147.96
2018,8,25,10,45,756.5,201.0,1.25,20.5,836.0,288.85,190.35
2018,8,25,11,0,768.0,200.0,1.3,20.9,859.0,344.32,236.33
2018,8,25,11,15,775.0,199.5,1.35,21.15,874.0,399.53,282.91
2018,8,25,11,30,782.0,199.0,1.4,21.4,889.0,454.93,329.06
2018,8,25,11,45,761.0,210.0,1.45,21.7,885.5,505.46,370.74
2018,8,25,12,0,740.0,221.0,1.5,22.0,882.0,553.22,408.95
2018,8,25,12,15,734.5,222.5,1.6,22.1,878.0,599.81,445.73
2018,8,25,12,30,729.0,224.0,1.7,22.2,874.0,644.48,480.23
2018,8,25,12,45,785.5,194.5,1.75,22.35,888.0,698.88,521.16
2018,8,25,13,0,842.0,165.0,1.8,22.5,902.0,758.76,565.11
2018,8,25,13,15,788.0,185.5,1.9,22.4,865.0,778.54,580.42
2018,8,25,13,30,734.0,206.0,2.0,22.3,828.0,799.89,596.5
2018,8,25,13,45,738.0,197.0,2.1,22.2,807.0,830.55,620.01
2018,8,25,14,0,742.0,188.0,2.2,22.1,786.0,858.25,641.32
2018,8,25,14,15,727.0,186.0,2.25,21.75,753.0,872.82,653.14
2018,8,25,14,30,712.0,184.0,2.3,21.4,720.0,883.5,662.65
2018,8,25,14,45,746.5,163.5,2.35,21.0,700.5,917.82,688.48
2018,8,25,15,0,781.0,143.0,2.4,20.6,681.0,940.95,706.75
2018,8,25,15,15,764.0,139.5,2.4,20.6,638.0,945.84,711.53
2018,8,25,15,30,747.0,136.0,2.4,20.6,595.0,938.89,708.71
2018,8,25,15,45,724.5,130.5,2.4,19.6,547.0,920.32,700.92
2018,8,25,16,0,702.0,125.0,2.4,18.6,499.0,898.09,690.66
2018,8,25,16,15,673.0,119.0,2.4,18.05,448.5,865.31,671.71
2018,8,25,16,30,644.0,113.0,2.4,17.5,398.0,829.37,650.2
2018,8,25,16,45,605.0,105.0,2.4,17.0,346.0,778.3,617.01
2018,8,25,17,0,566.0,97.0,2.4,16.5,294.0,724.92,581.0
2018,8,25,17,15,512.5,87.0,2.35,16.0,242.5,653.41,529.41
2018,8,25,17,30,459.0,77.0,2.3,15.5,191.0,576.51,471.2
2018,8,25,17,45,385.0,64.0,2.25,15.0,144.0,484.73,398.04
2018,8,25,18,0,311.0,51.0,2.2,14.5,97.0,396.02,323.27
2018,8,25,18,15,208.5,34.5,2.15,14.1,60.0,281.27,217.13
2018,8,25,18,30,106.0,18.0,2.1,13.7,23.0,142.25,0.0
2018,8,25,18,45,53.0,9.0,2.0,13.3,11.5,49.33,0.0
2018,8,25,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.5,1.25,10.25,1.0,0.0,0.0
2018,8,26,5,30,18.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,8,26,5,45,138.5,15.5,1.35,11.15,25.0,12.2,0.0
2018,8,26,6,0,259.0,28.0,1.4,11.6,48.0,23.16,11.09
2018,8,26,6,15,365.0,39.5,1.4,12.0,91.0,32.49,22.7
2018,8,26,6,30,471.0,51.0,1.4,12.4,134.0,41.81,31.63
2018,8,26,6,45,318.0,72.5,1.4,12.8,137.0,53.42,42.31
2018,8,26,7,0,165.0,94.0,1.4,13.2,140.0,66.79,54.31
2018,8,26,7,15,149.5,122.0,1.4,13.65,170.0,85.85,71.06
2018,8,26,7,30,134.0,150.0,1.4,14.1,200.0,102.66,85.49
2018,8,26,7,45,192.0,170.0,1.35,14.55,253.5,115.87,96.52
2018,8,26,8,0,250.0,190.0,1.3,15.0,307.0,124.75,103.62
2018,8,26,8,15,300.0,201.0,1.3,15.5,357.0,131.52,108.82
2018,8,26,8,30,350.0,212.0,1.3,16.0,407.0,138.14,113.84
2018,8,26,8,45,384.0,221.0,1.25,16.5,451.5,143.15,117.46
2018,8,26,9,0,418.0,230.0,1.2,17.0,496.0,140.19,114.37
2018,8,26,9,15,555.0,196.5,1.2,17.45,574.5,123.99,100.3
2018,8,26,9,30,692.0,163.0,1.2,17.9,653.0,104.72,83.77
2018,8,26,9,45,787.0,138.0,1.2,18.4,722.0,100.06,79.55
2018,8,26,10,0,882.0,113.0,1.2,18.9,791.0,104.88,83.28
2018,8,26,10,15,912.0,104.5,1.25,19.3,829.0,160.02,90.55
2018,8,26,10,30,942.0,96.0,1.3,19.7,867.0,218.21,127.45
2018,8,26,10,45,947.0,97.0,1.35,20.05,889.5,279.55,176.4
2018,8,26,11,0,952.0,98.0,1.4,20.4,912.0,340.97,228.78
2018,8,26,11,15,955.0,99.0,1.5,20.65,927.0,401.58,281.41
2018,8,26,11,30,958.0,100.0,1.6,20.9,942.0,461.6,332.87
2018,8,26,11,45,959.5,99.5,1.7,21.1,948.5,519.03,381.29
2018,8,26,12,0,961.0,99.0,1.8,21.3,955.0,575.15,427.34
2018,8,26,12,15,957.5,101.5,1.85,21.4,953.0,629.22,470.43
2018,8,26,12,30,954.0,104.0,1.9,21.5,951.0,681.17,510.73
2018,8,26,12,45,947.5,106.0,2.0,21.55,940.0,728.39,547.1
2018,8,26,13,0,941.0,108.0,2.1,21.6,929.0,772.8,580.75
2018,8,26,13,15,937.0,107.5,2.15,21.55,911.5,813.92,610.8
2018,8,26,13,30,933.0,107.0,2.2,21.5,894.0,851.96,637.32
2018,8,26,13,45,927.0,106.0,2.3,21.4,869.0,884.66,660.81
2018,8,26,14,0,921.0,105.0,2.4,21.3,844.0,913.84,682.09
2018,8,26,14,15,912.5,103.5,2.45,21.1,811.5,936.68,699.1
2018,8,26,14,30,904.0,102.0,2.5,20.9,779.0,955.69,713.79
2018,8,26,14,45,892.5,100.0,2.55,20.65,740.5,967.5,724.05
2018,8,26,15,0,881.0,98.0,2.6,20.4,702.0,975.33,731.94
2018,8,26,15,15,866.5,95.5,2.6,20.4,658.0,975.75,733.93
2018,8,26,15,30,852.0,93.0,2.6,20.4,614.0,984.81,742.0
2018,8,26,15,45,831.5,90.5,2.6,19.7,565.0,971.58,737.15
2018,8,26,16,0,811.0,88.0,2.6,19.0,516.0,954.53,729.95
2018,8,26,16,15,783.5,84.0,2.6,18.45,464.0,924.93,713.63
2018,8,26,16,30,756.0,80.0,2.6,17.9,412.0,891.96,694.73
2018,8,26,16,45,718.5,75.5,2.6,17.4,358.5,845.38,665.41
2018,8,26,17,0,681.0,71.0,2.6,16.9,305.0,803.87,638.74
2018,8,26,17,15,628.5,65.5,2.55,16.25,252.5,738.05,592.6
2018,8,26,17,30,576.0,60.0,2.5,15.6,200.0,671.37,543.29
2018,8,26,17,45,496.0,51.5,2.45,15.0,151.0,575.03,467.66
2018,8,26,18,0,416.0,43.0,2.4,14.4,102.0,480.39,388.49
2018,8,26,18,15,285.5,30.5,2.35,14.0,63.5,341.82,259.23
2018,8,26,18,30,155.0,18.0,2.3,13.6,25.0,142.44,0.0
2018,8,26,18,45,77.5,9.0,2.25,13.2,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.75,12.9,3.0,2.36,0.0
2018,8,27,6,0,0.0,6.0,1.8,13.1,6.0,4.54,0.0
2018,8,27,6,15,0.0,10.5,1.75,13.4,10.5,7.96,1.25
2018,8,27,6,30,0.0,15.0,1.7,13.7,15.0,11.39,4.48
2018,8,27,6,45,0.0,20.5,1.7,14.0,20.5,15.58,8.34
2018,8,27,7,0,0.0,26.0,1.7,14.3,26.0,19.79,12.16
2018,8,27,7,15,0.0,32.5,1.65,14.7,32.5,24.78,16.61
2018,8,27,7,30,0.0,39.0,1.6,15.1,39.0,29.78,20.99
2018,8,27,7,45,0.0,49.0,1.6,15.55,49.0,37.49,27.7
2018,8,27,8,0,0.0,59.0,1.6,16.0,59.0,45.22,34.33
2018,8,27,8,15,0.0,74.5,1.55,16.4,74.5,57.23,44.62
2018,8,27,8,30,0.0,90.0,1.5,16.8,90.0,69.27,54.79
2018,8,27,8,45,0.0,114.0,1.5,17.15,114.0,86.59,69.38
2018,8,27,9,0,0.0,138.0,1.5,17.5,138.0,103.55,83.47
2018,8,27,9,15,2.0,157.0,1.5,17.85,158.5,116.86,94.33
2018,8,27,9,30,4.0,176.0,1.5,18.2,179.0,130.0,104.93
2018,8,27,9,45,6.5,193.5,1.5,18.5,198.5,141.97,114.52
2018,8,27,10,0,9.0,211.0,1.5,18.8,218.0,153.97,124.04
2018,8,27,10,15,14.0,241.0,1.55,19.05,252.0,176.04,135.08
2018,8,27,10,30,19.0,271.0,1.6,19.3,286.0,199.07,152.34
2018,8,27,10,45,28.5,310.5,1.6,19.55,334.0,219.67,167.49
2018,8,27,11,0,38.0,350.0,1.6,19.8,382.0,253.0,192.51
2018,8,27,11,15,40.5,357.5,1.65,19.95,392.5,266.44,202.69
2018,8,27,11,30,43.0,365.0,1.7,20.1,403.0,280.42,213.38
2018,8,27,11,45,112.0,389.5,1.75,20.3,489.0,335.33,254.3
2018,8,27,12,0,181.0,414.0,1.8,20.5,575.0,402.62,304.49
2018,8,27,12,15,280.0,379.0,1.85,20.55,627.5,454.26,343.81
2018,8,27,12,30,379.0,344.0,1.9,20.6,680.0,518.9,392.93
2018,8,27,12,45,461.0,305.5,1.9,20.65,709.5,574.05,434.83
2018,8,27,13,0,543.0,267.0,1.9,20.7,739.0,632.58,478.97
2018,8,27,13,15,672.5,210.5,1.95,20.65,783.5,718.71,543.17
2018,8,27,13,30,802.0,154.0,2.0,20.6,828.0,800.3,603.5
2018,8,27,13,45,810.0,146.5,2.05,20.55,810.5,835.99,628.43
2018,8,27,14,0,818.0,139.0,2.1,20.5,793.0,868.96,651.82
2018,8,27,14,15,810.0,135.5,2.15,20.3,761.5,888.75,666.81
2018,8,27,14,30,802.0,132.0,2.2,20.1,730.0,904.83,679.61
2018,8,27,14,45,792.0,127.5,2.2,19.9,693.0,914.23,687.64
2018,8,27,15,0,782.0,123.0,2.2,19.7,656.0,919.79,693.34
2018,8,27,15,15,765.5,119.5,2.2,19.7,613.5,916.29,692.63
2018,8,27,15,30,749.0,116.0,2.2,19.7,571.0,908.94,689.56
2018,8,27,15,45,731.0,110.5,2.2,19.15,525.0,901.1,687.77
2018,8,27,16,0,713.0,105.0,2.2,18.6,479.0,883.08,679.04
2018,8,27,16,15,691.0,98.0,2.15,18.2,430.5,855.78,663.0
2018,8,27,16,30,669.0,91.0,2.1,17.8,382.0,825.41,644.62
2018,8,27,16,45,636.5,84.0,2.1,17.4,331.5,781.87,616.74
2018,8,27,17,0,604.0,77.0,2.1,17.0,281.0,736.14,586.29
2018,8,27,17,15,554.5,69.0,2.05,16.5,231.5,670.92,539.68
2018,8,27,17,30,505.0,61.0,2.0,16.0,182.0,605.0,490.1
2018,8,27,17,45,431.0,51.5,2.0,15.55,136.5,514.55,418.46
2018,8,27,18,0,357.0,42.0,2.0,15.1,91.0,425.92,343.64
2018,8,27,18,15,239.5,29.0,1.95,14.75,56.0,300.48,222.12
2018,8,27,18,30,122.0,16.0,1.9,14.4,21.0,113.34,0.0
2018,8,27,18,45,61.0,8.0,1.85,14.05,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,5,30,4.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,1.8,12.95,2.5,1.97,0.0
2018,8,28,6,0,4.0,5.0,1.9,13.2,5.0,3.92,0.0
2018,8,28,6,15,2.0,9.0,1.9,13.45,9.0,6.83,0.25
2018,8,28,6,30,0.0,13.0,1.9,13.7,13.0,9.86,3.11
2018,8,28,6,45,0.0,18.0,1.9,13.9,18.0,13.68,6.63
2018,8,28,7,0,0.0,23.0,1.9,14.1,23.0,17.5,10.11
2018,8,28,7,15,0.0,25.5,1.85,14.45,25.5,19.42,11.81
2018,8,28,7,30,0.0,28.0,1.8,14.8,28.0,21.35,13.48
2018,8,28,7,45,0.0,41.0,1.8,15.1,41.0,31.34,22.29
2018,8,28,8,0,0.0,54.0,1.8,15.4,54.0,41.36,31.02
2018,8,28,8,15,0.0,81.0,1.75,15.8,81.0,62.27,49.14
2018,8,28,8,30,0.0,108.0,1.7,16.2,108.0,82.08,66.01
2018,8,28,8,45,0.5,130.0,1.7,16.6,130.5,97.71,79.07
2018,8,28,9,0,1.0,152.0,1.7,17.0,153.0,113.06,91.74
2018,8,28,9,15,2.0,158.0,1.7,17.3,159.5,117.51,95.11
2018,8,28,9,30,3.0,164.0,1.7,17.6,166.0,121.91,98.45
2018,8,28,9,45,5.5,183.5,1.65,17.9,187.5,135.33,109.32
2018,8,28,10,0,8.0,203.0,1.6,18.2,209.0,148.67,120.02
2018,8,28,10,15,9.0,209.0,1.65,18.45,216.0,154.49,118.68
2018,8,28,10,30,10.0,215.0,1.7,18.7,223.0,160.43,122.97
2018,8,28,10,45,10.0,216.5,1.7,18.9,224.5,163.21,124.92
2018,8,28,11,0,10.0,218.0,1.7,19.1,226.0,165.92,126.9
2018,8,28,11,15,11.5,228.5,1.7,19.25,238.0,175.54,134.3
2018,8,28,11,30,13.0,239.0,1.7,19.4,250.0,185.5,141.95
2018,8,28,11,45,78.5,287.0,1.7,19.5,356.0,250.26,191.47
2018,8,28,12,0,144.0,335.0,1.7,19.6,462.0,328.38,250.87
2018,8,28,12,15,332.5,313.0,1.75,19.7,606.5,439.06,334.7
2018,8,28,12,30,521.0,291.0,1.8,19.8,751.0,566.59,429.66
2018,8,28,12,45,642.0,233.5,1.8,19.85,794.0,638.67,483.65
2018,8,28,13,0,763.0,176.0,1.8,19.9,837.0,710.87,537.76
2018,8,28,13,15,816.0,148.5,1.8,19.85,843.0,766.91,579.09
2018,8,28,13,30,869.0,121.0,1.8,19.8,849.0,812.95,612.04
2018,8,28,13,45,897.0,104.5,1.85,19.75,836.5,857.35,642.96
2018,8,28,14,0,925.0,88.0,1.9,19.7,824.0,899.17,672.08
2018,8,28,14,15,919.0,86.0,1.9,19.6,793.0,923.18,688.93
2018,8,28,14,30,913.0,84.0,1.9,19.5,762.0,943.45,703.61
2018,8,28,14,45,904.0,82.0,1.9,19.35,724.5,957.11,714.24
2018,8,28,15,0,895.0,80.0,1.9,19.2,687.0,966.86,722.55
2018,8,28,15,15,881.5,78.0,1.9,19.2,643.5,968.35,725.22
2018,8,28,15,30,868.0,76.0,1.9,19.2,600.0,965.95,725.59
2018,8,28,15,45,852.0,73.5,1.85,18.8,553.0,956.65,722.04
2018,8,28,16,0,836.0,71.0,1.8,18.4,506.0,943.71,716.21
2018,8,28,16,15,814.5,67.5,1.75,18.1,455.5,920.48,703.16
2018,8,28,16,30,793.0,64.0,1.7,17.8,405.0,905.75,695.86
2018,8,28,16,45,760.5,60.5,1.7,17.45,352.5,865.21,671.01
2018,8,28,17,0,728.0,57.0,1.7,17.1,300.0,822.16,643.6
2018,8,28,17,15,678.5,52.0,1.65,16.65,247.5,758.49,599.5
2018,8,28,17,30,629.0,47.0,1.6,16.2,195.0,693.71,552.01
2018,8,28,17,45,550.0,41.0,1.6,15.7,146.5,599.82,479.59
2018,8,28,18,0,471.0,35.0,1.6,15.2,98.0,518.57,410.98
2018,8,28,18,15,327.0,25.5,1.55,14.85,60.0,368.64,261.26
2018,8,28,18,30,183.0,16.0,1.5,14.5,22.0,163.39,0.0
2018,8,28,18,45,91.5,8.0,1.5,14.1,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,12.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,12.5,2.0,0.0,0.0
2018,8,29,5,45,22.5,10.5,1.2,13.0,11.0,8.26,0.0
2018,8,29,6,0,30.0,18.0,1.2,13.5,20.0,14.0,2.94
2018,8,29,6,15,95.0,33.0,1.2,13.9,47.5,24.9,15.81
2018,8,29,6,30,160.0,48.0,1.2,14.3,75.0,36.01,26.2
2018,8,29,6,45,150.5,63.0,1.25,14.65,95.5,46.36,35.7
2018,8,29,7,0,141.0,78.0,1.3,15.0,116.0,56.32,44.65
2018,8,29,7,15,87.5,101.5,1.25,15.35,127.0,72.79,59.13
2018,8,29,7,30,34.0,125.0,1.2,15.7,138.0,88.86,72.97
2018,8,29,7,45,37.0,144.0,1.2,16.05,160.0,101.32,83.43
2018,8,29,8,0,40.0,163.0,1.2,16.4,182.0,113.54,93.52
2018,8,29,8,15,34.5,170.5,1.2,16.8,188.0,118.81,97.51
2018,8,29,8,30,29.0,178.0,1.2,17.2,194.0,123.86,101.3
2018,8,29,8,45,51.0,205.0,1.2,17.6,236.0,140.48,114.8
2018,8,29,9,0,73.0,232.0,1.2,18.0,278.0,156.64,127.72
2018,8,29,9,15,111.5,267.5,1.25,18.35,343.0,168.0,136.58
2018,8,29,9,30,150.0,303.0,1.3,18.7,408.0,186.02,150.86
2018,8,29,9,45,96.5,302.5,1.3,19.05,371.5,195.84,158.28
2018,8,29,10,0,43.0,302.0,1.3,19.4,335.0,194.98,157.03
2018,8,29,10,15,66.5,331.5,1.4,19.65,384.5,220.8,167.46
2018,8,29,10,30,90.0,361.0,1.5,19.9,434.0,250.54,188.3
2018,8,29,10,45,198.5,371.0,1.55,20.15,537.5,282.66,208.13
2018,8,29,11,0,307.0,381.0,1.6,20.4,641.0,330.42,241.45
2018,8,29,11,15,520.0,289.0,1.65,20.55,738.5,370.62,268.75
2018,8,29,11,30,733.0,197.0,1.7,20.7,836.0,432.7,315.61
2018,8,29,11,45,845.0,145.5,1.75,20.8,887.0,497.95,367.65
2018,8,29,12,0,957.0,94.0,1.8,20.9,938.0,567.84,423.05
2018,8,29,12,15,953.5,95.5,1.8,20.95,935.5,620.87,465.32
2018,8,29,12,30,950.0,97.0,1.8,21.0,933.0,671.7,504.8
2018,8,29,12,45,943.5,99.5,1.85,21.05,922.0,718.99,540.98
2018,8,29,13,0,937.0,102.0,1.9,21.1,911.0,763.47,574.37
2018,8,29,13,15,933.5,101.0,1.9,21.1,893.5,804.12,603.51
2018,8,29,13,30,930.0,100.0,1.9,21.1,876.0,841.69,629.12
2018,8,29,13,45,925.0,98.5,1.9,21.1,851.0,874.32,651.36
2018,8,29,14,0,920.0,97.0,1.9,21.1,826.0,903.46,671.31
2018,8,29,14,15,912.0,95.5,1.9,21.0,794.0,926.35,687.47
2018,8,29,14,30,904.0,94.0,1.9,20.9,762.0,945.45,701.31
2018,8,29,14,45,894.0,92.0,1.9,20.8,724.0,958.29,711.23
2018,8,29,15,0,884.0,90.0,1.9,20.7,686.0,967.22,718.84
2018,8,29,15,15,837.0,96.5,1.9,20.7,631.0,958.44,714.73
2018,8,29,15,30,790.0,103.0,1.9,20.7,576.0,933.33,700.08
2018,8,29,15,45,728.0,107.5,1.9,20.3,516.0,893.04,676.35
2018,8,29,16,0,666.0,112.0,1.9,19.9,456.0,843.62,646.08
2018,8,29,16,15,617.0,109.5,1.9,19.6,402.5,795.03,615.54
2018,8,29,16,30,568.0,107.0,1.9,19.3,349.0,743.6,582.16
2018,8,29,16,45,512.0,101.0,1.85,19.0,297.0,678.66,537.56
2018,8,29,17,0,456.0,95.0,1.8,18.7,245.0,603.42,483.8
2018,8,29,17,15,425.0,80.5,1.75,18.25,201.0,551.08,445.57
2018,8,29,17,30,394.0,66.0,1.7,17.8,157.0,497.85,404.31
2018,8,29,17,45,337.5,53.5,1.65,17.3,117.0,424.38,344.6
2018,8,29,18,0,281.0,41.0,1.6,16.8,77.0,353.52,282.92
2018,8,29,18,15,179.5,27.0,1.6,16.4,46.0,238.67,161.49
2018,8,29,18,30,78.0,13.0,1.6,16.0,15.0,74.36,0.0
2018,8,29,18,45,39.0,6.5,1.55,15.6,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,13.65,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,30,5,45,28.0,8.0,0.9,14.15,9.5,6.29,0.0
2018,8,30,6,0,52.0,15.0,0.9,14.4,18.0,11.63,0.87
2018,8,30,6,15,26.0,14.5,0.95,14.75,16.0,11.73,4.41
2018,8,30,6,30,0.0,14.0,1.0,15.1,14.0,10.62,3.74
2018,8,30,6,45,0.0,20.0,1.0,15.4,20.0,15.2,7.93
2018,8,30,7,0,0.0,26.0,1.0,15.7,26.0,19.79,12.08
2018,8,30,7,15,0.0,36.0,0.95,15.9,36.0,27.47,18.93
2018,8,30,7,30,0.0,46.0,0.9,16.1,46.0,35.16,25.7
2018,8,30,7,45,0.0,59.0,0.85,16.35,59.0,45.2,34.44
2018,8,30,8,0,0.0,72.0,0.8,16.6,72.0,55.27,43.08
2018,8,30,8,15,0.0,76.5,0.8,16.9,76.5,58.78,45.9
2018,8,30,8,30,0.0,81.0,0.8,17.2,81.0,62.3,48.71
2018,8,30,8,45,1.0,104.0,0.8,17.5,104.5,79.5,63.23
2018,8,30,9,0,2.0,127.0,0.8,17.8,128.0,95.94,76.9
2018,8,30,9,15,15.5,172.0,0.8,18.2,182.5,127.18,102.76
2018,8,30,9,30,29.0,217.0,0.8,18.6,237.0,148.04,119.53
2018,8,30,9,45,29.5,217.0,0.85,19.0,238.5,148.18,119.16
2018,8,30,10,0,30.0,217.0,0.9,19.4,240.0,148.48,119.02
2018,8,30,10,15,24.0,221.5,0.95,19.7,240.5,155.12,117.81
2018,8,30,10,30,18.0,226.0,1.0,20.0,241.0,169.05,128.45
2018,8,30,10,45,107.5,250.0,1.1,20.3,340.5,193.3,143.35
2018,8,30,11,0,197.0,274.0,1.2,20.6,440.0,236.41,173.93
2018,8,30,11,15,341.5,267.5,1.25,20.75,561.5,296.35,217.25
2018,8,30,11,30,486.0,261.0,1.3,20.9,683.0,378.79,278.86
2018,8,30,11,45,666.5,205.0,1.4,21.05,788.5,457.59,338.51
2018,8,30,12,0,847.0,149.0,1.5,21.2,894.0,553.61,411.23
2018,8,30,12,15,867.0,139.5,1.6,21.25,900.5,604.47,451.75
2018,8,30,12,30,887.0,130.0,1.7,21.3,907.0,658.37,493.81
2018,8,30,12,45,883.5,130.5,1.75,21.3,897.5,703.91,528.68
2018,8,30,13,0,880.0,131.0,1.8,21.3,888.0,746.98,561.12
2018,8,30,13,15,876.0,129.5,1.9,21.2,870.5,785.33,590.42
2018,8,30,13,30,872.0,128.0,2.0,21.1,853.0,820.7,616.11
2018,8,30,13,45,866.0,126.5,2.05,21.05,828.0,851.29,637.76
2018,8,30,14,0,860.0,125.0,2.1,21.0,803.0,878.51,657.26
2018,8,30,14,15,851.5,122.0,2.15,20.8,771.0,910.46,680.45
2018,8,30,14,30,843.0,119.0,2.2,20.6,739.0,927.25,693.59
2018,8,30,14,45,831.5,116.5,2.3,20.4,701.0,937.91,703.49
2018,8,30,15,0,820.0,114.0,2.4,20.2,663.0,944.64,711.01
2018,8,30,15,15,803.5,111.0,2.4,20.2,619.5,942.03,710.97
2018,8,30,15,30,787.0,108.0,2.4,20.2,576.0,935.46,708.51
2018,8,30,15,45,767.5,103.5,2.45,19.6,529.0,920.34,702.48
2018,8,30,16,0,748.0,99.0,2.5,19.0,482.0,901.5,693.92
2018,8,30,16,15,721.5,93.5,2.55,18.6,431.5,878.23,681.63
2018,8,30,16,30,695.0,88.0,2.6,18.2,381.0,845.12,662.07
2018,8,30,16,45,656.5,82.0,2.65,17.75,329.0,796.74,630.98
2018,8,30,17,0,618.0,76.0,2.7,17.3,277.0,746.22,597.05
2018,8,30,17,15,561.0,68.5,2.7,16.8,226.0,674.27,544.96
2018,8,30,17,30,504.0,61.0,2.7,16.3,175.0,601.73,489.49
2018,8,30,17,45,418.0,51.0,2.7,15.8,128.5,499.71,407.34
2018,8,30,18,0,332.0,41.0,2.7,15.3,82.0,399.84,321.31
2018,8,30,18,15,210.0,27.0,2.65,14.95,48.5,262.62,167.64
2018,8,30,18,30,88.0,13.0,2.6,14.6,15.0,82.43,0.0
2018,8,30,18,45,44.0,6.5,2.55,14.25,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,5,45,12.5,7.0,2.1,13.15,8.0,5.51,0.0
2018,8,31,6,0,25.0,14.0,2.2,13.5,16.0,11.07,0.0
2018,8,31,6,15,150.5,30.0,2.2,13.8,53.5,22.65,13.73
2018,8,31,6,30,276.0,46.0,2.2,14.1,91.0,34.82,25.08
2018,8,31,6,45,269.5,58.5,2.2,14.4,116.0,43.44,33.09
2018,8,31,7,0,263.0,71.0,2.2,14.7,141.0,51.66,40.54
2018,8,31,7,15,275.5,94.5,2.1,15.15,182.0,66.93,54.02
2018,8,31,7,30,288.0,118.0,2.0,15.6,223.0,83.77,68.61
