Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,7,45,373.0,127.5,1.95,16.0,285.0,88.01,71.97
2018,8,31,8,0,458.0,137.0,1.9,16.4,347.0,94.54,77.26
2018,8,31,8,15,561.0,131.5,1.85,16.95,417.5,93.19,75.64
2018,8,31,8,30,664.0,126.0,1.8,17.5,488.0,90.03,72.5
2018,8,31,8,45,756.0,108.5,1.75,18.0,554.5,86.72,69.29
2018,8,31,9,0,848.0,91.0,1.7,18.5,621.0,85.57,67.97
2018,8,31,9,15,862.5,93.0,1.65,19.0,663.0,87.19,69.01
2018,8,31,9,30,877.0,95.0,1.6,19.5,705.0,88.69,69.96
2018,8,31,9,45,888.5,95.5,1.6,19.95,741.0,89.15,70.06
2018,8,31,10,0,900.0,96.0,1.6,20.4,777.0,92.06,72.23
2018,8,31,10,15,908.0,96.5,1.65,20.8,806.0,150.98,84.35
2018,8,31,10,30,916.0,97.0,1.7,21.2,835.0,210.76,122.49
2018,8,31,10,45,921.0,98.0,1.75,21.6,857.0,270.84,169.99
2018,8,31,11,0,926.0,99.0,1.8,22.0,879.0,331.0,221.14
2018,8,31,11,15,929.5,99.0,1.95,22.2,893.0,389.84,272.47
2018,8,31,11,30,933.0,99.0,2.1,22.4,907.0,448.09,322.84
2018,8,31,11,45,935.0,99.0,2.2,22.65,913.5,504.84,370.8
2018,8,31,12,0,937.0,99.0,2.3,22.9,920.0,560.36,416.48
2018,8,31,12,15,939.0,97.0,2.4,22.95,918.5,612.87,459.04
2018,8,31,12,30,941.0,95.0,2.5,23.0,917.0,663.54,499.19
2018,8,31,12,45,942.5,92.5,2.65,23.05,908.0,711.4,536.66
2018,8,31,13,0,944.0,90.0,2.8,23.1,899.0,756.86,571.74
2018,8,31,13,15,941.0,89.5,2.9,22.95,882.0,798.2,602.44
2018,8,31,13,30,938.0,89.0,3.0,22.8,865.0,836.5,630.03
2018,8,31,13,45,933.0,87.5,3.1,22.7,840.0,868.97,653.56
2018,8,31,14,0,928.0,86.0,3.2,22.6,815.0,897.93,674.83
2018,8,31,14,15,921.0,85.0,3.25,22.3,783.5,922.03,693.17
2018,8,31,14,30,914.0,84.0,3.3,22.0,752.0,942.39,709.2
2018,8,31,14,45,890.0,87.5,3.4,21.75,710.0,948.09,715.72
2018,8,31,15,0,866.0,91.0,3.5,21.5,668.0,949.62,719.71
2018,8,31,15,15,758.5,116.0,3.5,21.5,597.0,902.98,689.37
2018,8,31,15,30,651.0,141.0,3.5,21.5,526.0,846.09,651.83
2018,8,31,15,45,734.0,107.0,3.55,20.7,507.0,897.02,692.46
2018,8,31,16,0,817.0,73.0,3.6,19.9,488.0,936.73,724.63
2018,8,31,16,15,786.5,71.5,3.55,19.35,436.5,907.19,707.09
2018,8,31,16,30,756.0,70.0,3.5,18.8,385.0,874.45,687.43
2018,8,31,16,45,734.5,63.5,3.5,18.25,335.5,840.9,666.85
2018,8,31,17,0,713.0,57.0,3.5,17.7,286.0,804.59,643.17
2018,8,31,17,15,659.5,52.0,3.4,17.05,233.5,737.34,594.48
2018,8,31,17,30,606.0,47.0,3.3,16.4,181.0,669.03,542.11
2018,8,31,17,45,518.0,40.5,3.25,15.8,133.0,576.62,467.28
2018,8,31,18,0,430.0,34.0,3.2,15.2,85.0,479.15,381.61
2018,8,31,18,15,277.5,23.0,3.1,14.75,50.0,311.74,178.74
2018,8,31,18,30,125.0,12.0,3.0,14.3,15.0,111.76,0.0
2018,8,31,18,45,62.5,6.0,2.9,13.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,1,5,45,22.5,9.0,1.45,12.8,10.5,7.08,0.0
2018,9,1,6,0,45.0,18.0,1.5,13.1,21.0,13.72,0.18
2018,9,1,6,15,195.0,34.0,1.45,13.5,63.5,25.72,16.31
2018,9,1,6,30,345.0,50.0,1.4,13.9,106.0,38.09,27.97
2018,9,1,6,45,323.0,65.0,1.3,14.25,132.5,48.38,37.5
2018,9,1,7,0,301.0,80.0,1.2,14.6,159.0,58.13,46.32
2018,9,1,7,15,295.5,99.0,1.15,15.05,191.0,70.17,56.89
2018,9,1,7,30,290.0,118.0,1.1,15.5,223.0,83.79,68.62
2018,9,1,7,45,402.5,123.0,1.05,16.0,292.5,85.77,69.97
2018,9,1,8,0,515.0,128.0,1.0,16.5,362.0,90.19,73.42
2018,9,1,8,15,659.5,110.0,1.0,16.95,445.0,81.08,65.16
2018,9,1,8,30,804.0,92.0,1.0,17.4,528.0,77.66,61.89
2018,9,1,8,45,823.0,94.5,1.0,17.9,574.5,79.14,62.83
2018,9,1,9,0,842.0,97.0,1.0,18.4,621.0,80.57,63.73
2018,9,1,9,15,851.0,101.5,1.1,18.8,661.5,82.91,65.43
2018,9,1,9,30,860.0,106.0,1.2,19.2,702.0,94.4,74.84
2018,9,1,9,45,864.5,111.0,1.3,19.6,736.5,96.93,76.67
2018,9,1,10,0,869.0,116.0,1.4,20.0,771.0,100.85,79.67
2018,9,1,10,15,877.0,118.0,1.5,20.25,800.5,159.19,92.26
2018,9,1,10,30,885.0,120.0,1.6,20.5,830.0,218.45,130.08
2018,9,1,10,45,891.0,121.0,1.7,20.8,852.5,277.42,176.62
2018,9,1,11,0,897.0,122.0,1.8,21.1,875.0,336.62,226.96
2018,9,1,11,15,900.5,123.0,1.9,21.25,889.5,394.99,277.73
2018,9,1,11,30,904.0,124.0,2.0,21.4,904.0,452.88,327.62
2018,9,1,11,45,906.0,124.5,2.1,21.55,911.0,509.03,375.13
2018,9,1,12,0,908.0,125.0,2.2,21.7,918.0,564.06,420.51
2018,9,1,12,15,903.5,127.5,2.25,21.8,915.0,615.55,461.94
2018,9,1,12,30,899.0,130.0,2.3,21.9,912.0,664.9,500.64
2018,9,1,12,45,890.5,132.5,2.4,21.95,900.0,709.29,535.2
2018,9,1,13,0,882.0,135.0,2.5,22.0,888.0,750.8,567.02
2018,9,1,13,15,878.0,134.0,2.55,22.0,870.5,789.76,596.39
2018,9,1,13,30,874.0,133.0,2.6,22.0,853.0,825.75,622.21
2018,9,1,13,45,867.0,131.5,2.65,22.0,827.5,866.59,650.88
2018,9,1,14,0,860.0,130.0,2.7,22.0,802.0,893.84,670.27
2018,9,1,14,15,850.5,128.0,2.7,21.8,770.0,914.69,685.7
2018,9,1,14,30,841.0,126.0,2.7,21.6,738.0,931.67,698.74
2018,9,1,14,45,829.0,123.0,2.75,21.45,699.5,941.35,707.35
2018,9,1,15,0,817.0,120.0,2.8,21.3,661.0,947.02,713.54
2018,9,1,15,15,799.5,117.0,2.8,21.3,617.0,943.38,712.84
2018,9,1,15,30,782.0,114.0,2.8,21.3,573.0,935.72,709.65
2018,9,1,15,45,760.0,109.5,2.8,20.7,524.5,925.33,706.39
2018,9,1,16,0,738.0,105.0,2.8,20.1,476.0,904.52,695.99
2018,9,1,16,15,708.5,99.5,2.75,19.6,425.0,871.55,676.34
2018,9,1,16,30,679.0,94.0,2.7,19.1,374.0,835.48,654.15
2018,9,1,16,45,637.5,87.5,2.7,18.6,321.5,783.57,620.13
2018,9,1,17,0,596.0,81.0,2.7,18.1,269.0,729.48,583.14
2018,9,1,17,15,536.0,72.0,2.65,17.4,217.5,652.95,527.41
2018,9,1,17,30,476.0,63.0,2.6,16.7,166.0,575.86,468.1
2018,9,1,17,45,387.5,51.5,2.55,16.0,120.0,470.37,382.7
2018,9,1,18,0,299.0,40.0,2.5,15.3,74.0,369.87,294.64
2018,9,1,18,15,179.5,24.5,2.45,14.85,42.0,226.87,108.07
2018,9,1,18,30,60.0,9.0,2.4,14.4,10.0,56.08,0.0
2018,9,1,18,45,30.0,4.5,2.4,13.95,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.25,11.9,15.5,9.05,0.0
2018,9,2,6,0,146.0,23.0,1.2,12.3,31.0,17.44,0.15
2018,9,2,6,15,254.0,36.5,1.2,12.8,69.5,27.77,18.03
2018,9,2,6,30,362.0,50.0,1.2,13.3,108.0,40.56,30.19
2018,9,2,6,45,436.5,61.0,1.15,13.8,156.5,48.98,38.08
2018,9,2,7,0,511.0,72.0,1.1,14.3,205.0,57.31,45.63
2018,9,2,7,15,562.5,80.0,1.1,14.8,256.5,62.97,50.59
2018,9,2,7,30,614.0,88.0,1.1,15.3,308.0,68.57,55.33
2018,9,2,7,45,651.5,94.0,1.1,15.85,360.0,72.43,58.41
2018,9,2,8,0,689.0,100.0,1.1,16.4,412.0,76.23,61.38
2018,9,2,8,15,716.0,104.5,1.1,16.95,461.5,78.74,63.18
2018,9,2,8,30,743.0,109.0,1.1,17.5,511.0,81.19,64.92
2018,9,2,8,45,764.0,113.0,1.1,18.1,557.5,90.1,72.15
2018,9,2,9,0,785.0,117.0,1.1,18.7,604.0,92.06,73.4
2018,9,2,9,15,798.5,121.0,1.15,19.2,645.0,93.73,74.46
2018,9,2,9,30,812.0,125.0,1.2,19.7,686.0,95.3,75.44
2018,9,2,9,45,821.0,129.0,1.2,20.15,721.0,96.64,76.25
2018,9,2,10,0,830.0,133.0,1.2,20.6,756.0,98.63,77.62
2018,9,2,10,15,839.0,134.5,1.25,21.0,785.0,155.87,90.8
2018,9,2,10,30,848.0,136.0,1.3,21.4,814.0,214.32,127.85
2018,9,2,10,45,854.5,137.0,1.3,21.8,836.0,272.88,173.49
2018,9,2,11,0,861.0,138.0,1.3,22.2,858.0,331.88,222.77
2018,9,2,11,15,865.5,138.5,1.35,22.45,872.5,392.18,273.92
2018,9,2,11,30,870.0,139.0,1.4,22.7,887.0,448.52,321.53
2018,9,2,11,45,872.5,139.5,1.45,23.0,894.0,503.39,366.88
2018,9,2,12,0,875.0,140.0,1.5,23.3,901.0,557.25,410.13
2018,9,2,12,15,873.5,140.0,1.6,23.35,898.5,607.28,450.09
2018,9,2,12,30,872.0,140.0,1.7,23.4,896.0,655.42,487.69
2018,9,2,12,45,867.5,140.5,1.75,23.5,885.5,699.86,521.39
2018,9,2,13,0,863.0,141.0,1.8,23.6,875.0,750.11,558.04
2018,9,2,13,15,859.0,140.0,1.85,23.5,857.5,789.54,587.26
2018,9,2,13,30,855.0,139.0,1.9,23.4,840.0,825.94,613.64
2018,9,2,13,45,848.0,137.0,1.95,23.35,814.5,855.71,634.52
2018,9,2,14,0,841.0,135.0,2.0,23.3,789.0,881.93,653.17
2018,9,2,14,15,831.5,132.5,2.05,23.05,757.0,901.78,668.27
2018,9,2,14,30,822.0,130.0,2.1,22.8,725.0,917.79,681.06
2018,9,2,14,45,809.0,127.0,2.15,22.55,686.5,926.13,689.01
2018,9,2,15,0,796.0,124.0,2.2,22.3,648.0,930.47,694.58
2018,9,2,15,15,778.5,120.5,2.2,22.3,604.0,925.95,693.29
2018,9,2,15,30,761.0,117.0,2.2,22.3,560.0,924.75,694.49
2018,9,2,15,45,737.5,112.5,2.25,21.55,512.0,905.97,686.39
2018,9,2,16,0,714.0,108.0,2.3,20.8,464.0,883.59,675.89
2018,9,2,16,15,684.0,101.5,2.25,20.2,413.0,848.86,655.31
2018,9,2,16,30,654.0,95.0,2.2,19.6,362.0,811.1,632.2
2018,9,2,16,45,611.5,88.5,2.2,19.05,310.5,758.39,597.81
2018,9,2,17,0,569.0,82.0,2.2,18.5,259.0,703.56,560.45
2018,9,2,17,15,507.5,73.0,2.1,17.75,208.5,625.97,503.75
2018,9,2,17,30,446.0,64.0,2.0,17.0,158.0,547.81,443.51
2018,9,2,17,45,356.5,51.5,1.95,16.3,113.0,439.22,355.87
2018,9,2,18,0,267.0,39.0,1.9,15.6,68.0,340.7,268.91
2018,9,2,18,15,157.5,23.5,1.85,15.15,38.5,203.96,68.36
2018,9,2,18,30,48.0,8.0,1.8,14.7,9.0,45.4,0.0
2018,9,2,18,45,24.0,4.0,1.75,14.2,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,5,45,73.0,11.0,1.0,11.9,15.0,8.65,0.0
2018,9,3,6,0,146.0,22.0,1.0,12.2,30.0,16.7,0.0
2018,9,3,6,15,254.5,35.5,1.0,12.65,68.0,27.05,17.32
2018,9,3,6,30,363.0,49.0,1.0,13.1,106.0,39.8,29.52
2018,9,3,6,45,288.0,62.5,1.0,13.55,118.5,46.36,35.79
2018,9,3,7,0,213.0,76.0,1.0,14.0,131.0,55.77,44.32
2018,9,3,7,15,156.5,108.0,1.0,14.45,153.5,77.29,63.33
2018,9,3,7,30,100.0,140.0,1.0,14.9,176.0,96.06,79.53
2018,9,3,7,45,215.5,152.0,1.0,15.3,244.5,102.83,85.02
2018,9,3,8,0,331.0,164.0,1.0,15.7,313.0,111.82,92.34
2018,9,3,8,15,458.0,153.5,1.05,16.2,385.5,103.63,84.79
2018,9,3,8,30,585.0,143.0,1.1,16.7,458.0,99.63,80.93
2018,9,3,8,45,665.0,134.0,1.1,17.2,521.5,93.75,75.5
2018,9,3,9,0,745.0,125.0,1.1,17.7,585.0,88.73,70.87
2018,9,3,9,15,768.5,127.0,1.1,18.15,629.5,96.82,77.4
2018,9,3,9,30,792.0,129.0,1.1,18.6,674.0,97.29,77.45
2018,9,3,9,45,793.0,137.0,1.1,19.05,706.5,100.71,80.01
2018,9,3,10,0,794.0,145.0,1.1,19.5,739.0,103.91,82.36
2018,9,3,10,15,803.0,147.0,1.15,19.9,767.5,159.31,95.3
2018,9,3,10,30,812.0,149.0,1.2,20.3,796.0,216.09,131.27
2018,9,3,10,45,819.0,150.5,1.25,20.7,818.0,273.16,175.77
2018,9,3,11,0,826.0,152.0,1.3,21.1,840.0,330.8,223.99
2018,9,3,11,15,830.5,152.0,1.35,21.3,854.0,386.92,272.06
2018,9,3,11,30,835.0,152.0,1.4,21.5,868.0,442.79,319.4
2018,9,3,11,45,837.0,153.0,1.45,21.75,874.5,497.75,364.89
2018,9,3,12,0,839.0,154.0,1.5,22.0,881.0,551.75,408.34
2018,9,3,12,15,841.0,152.0,1.5,22.15,879.5,602.2,447.9
2018,9,3,12,30,843.0,150.0,1.5,22.3,878.0,651.01,485.13
2018,9,3,12,45,843.5,147.5,1.55,22.45,869.0,696.53,519.44
2018,9,3,13,0,844.0,145.0,1.6,22.6,860.0,739.75,551.43
2018,9,3,13,15,839.0,144.0,1.65,22.55,842.0,777.71,579.62
2018,9,3,13,30,834.0,143.0,1.7,22.5,824.0,812.6,605.17
2018,9,3,13,45,826.0,141.5,1.75,22.5,798.5,841.33,625.3
2018,9,3,14,0,818.0,140.0,1.8,22.5,773.0,866.52,643.2
2018,9,3,14,15,807.5,138.0,1.85,22.25,741.0,885.37,657.67
2018,9,3,14,30,797.0,136.0,1.9,22.0,709.0,900.41,669.86
2018,9,3,14,45,783.0,132.5,1.95,21.75,670.5,906.78,676.51
2018,9,3,15,0,769.0,129.0,2.0,21.5,632.0,909.16,680.8
2018,9,3,15,15,750.5,125.5,2.0,21.5,588.5,910.66,683.53
2018,9,3,15,30,732.0,122.0,2.0,21.5,545.0,901.54,679.31
2018,9,3,15,45,707.5,117.0,2.05,20.7,497.5,880.98,670.08
2018,9,3,16,0,683.0,112.0,2.1,19.9,450.0,856.88,658.36
2018,9,3,16,15,650.0,106.0,2.05,19.4,399.5,819.83,635.66
2018,9,3,16,30,617.0,100.0,2.0,18.9,349.0,779.82,610.42
2018,9,3,16,45,572.0,92.5,2.0,18.4,298.0,723.62,573.0
2018,9,3,17,0,527.0,85.0,2.0,17.9,247.0,665.43,532.58
2018,9,3,17,15,464.0,75.0,1.95,17.35,197.5,585.77,473.55
2018,9,3,17,30,401.0,65.0,1.9,16.8,148.0,502.51,408.57
2018,9,3,17,45,312.0,51.5,1.85,16.25,104.5,399.24,324.05
2018,9,3,18,0,223.0,38.0,1.8,15.7,61.0,301.2,235.71
2018,9,3,18,15,129.0,22.5,1.7,15.35,34.0,175.69,22.54
2018,9,3,18,30,35.0,7.0,1.6,15.0,7.0,33.96,0.0
2018,9,3,18,45,17.5,3.5,1.55,14.65,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,4,5,45,68.0,10.5,1.2,12.05,14.0,8.26,0.0
2018,9,4,6,0,136.0,21.0,1.2,12.4,28.0,15.94,0.0
2018,9,4,6,15,244.5,35.5,1.2,12.9,66.0,26.99,17.12
2018,9,4,6,30,353.0,50.0,1.2,13.4,104.0,38.1,27.94
2018,9,4,6,45,389.5,62.5,1.2,13.9,144.0,47.25,36.5
2018,9,4,7,0,426.0,75.0,1.2,14.4,184.0,56.18,44.6
2018,9,4,7,15,465.0,87.0,1.15,14.9,230.5,64.59,52.01
2018,9,4,7,30,504.0,99.0,1.1,15.4,277.0,72.78,59.02
2018,9,4,7,45,562.5,104.5,1.05,15.9,332.5,78.47,63.69
2018,9,4,8,0,621.0,110.0,1.0,16.4,388.0,81.9,66.31
2018,9,4,8,15,680.5,108.5,1.0,16.95,445.5,80.75,64.93
2018,9,4,8,30,740.0,107.0,1.0,17.5,503.0,79.98,63.9
2018,9,4,8,45,761.0,111.0,0.95,18.1,549.5,88.82,71.08
2018,9,4,9,0,782.0,115.0,0.9,18.7,596.0,90.84,72.37
2018,9,4,9,15,804.0,115.0,0.9,19.3,638.5,90.26,71.5
2018,9,4,9,30,826.0,115.0,0.9,19.9,681.0,89.77,70.74
2018,9,4,9,45,846.5,112.5,0.9,20.5,719.0,87.85,68.8
2018,9,4,10,0,867.0,110.0,0.9,21.1,757.0,96.18,75.43
2018,9,4,10,15,875.5,111.5,0.95,21.55,786.0,153.24,87.75
2018,9,4,10,30,884.0,113.0,1.0,22.0,815.0,212.23,124.37
2018,9,4,10,45,890.0,114.0,1.0,22.5,837.0,271.13,169.9
2018,9,4,11,0,896.0,115.0,1.0,23.0,859.0,330.24,219.07
2018,9,4,11,15,900.0,115.5,1.05,23.3,873.5,388.36,268.53
2018,9,4,11,30,904.0,116.0,1.1,23.6,888.0,445.98,316.99
2018,9,4,11,45,906.0,116.5,1.2,23.95,894.5,502.0,363.24
2018,9,4,12,0,908.0,117.0,1.3,24.3,901.0,556.85,407.29
2018,9,4,12,15,907.5,117.0,1.35,24.45,899.0,608.54,447.83
2018,9,4,12,30,907.0,117.0,1.4,24.6,897.0,658.33,485.86
2018,9,4,12,45,904.0,116.5,1.5,24.7,886.5,703.95,520.54
2018,9,4,13,0,901.0,116.0,1.6,24.8,876.0,746.98,552.74
2018,9,4,13,15,897.0,115.0,1.65,24.8,858.0,786.07,581.45
2018,9,4,13,30,893.0,114.0,1.7,24.8,840.0,822.11,606.18
2018,9,4,13,45,886.5,112.5,1.8,24.75,814.5,852.44,627.78
2018,9,4,14,0,880.0,111.0,1.9,24.7,789.0,879.29,647.23
2018,9,4,14,15,871.0,109.0,1.95,24.45,756.5,899.85,662.71
2018,9,4,14,30,862.0,107.0,2.0,24.2,724.0,916.65,675.96
2018,9,4,14,45,849.0,105.0,2.1,24.0,685.0,937.82,692.74
2018,9,4,15,0,836.0,103.0,2.2,23.8,646.0,943.56,699.51
2018,9,4,15,15,819.0,100.5,2.2,23.8,602.0,940.87,699.48
2018,9,4,15,30,802.0,98.0,2.2,23.8,558.0,934.22,697.07
2018,9,4,15,45,779.0,94.5,2.25,22.95,509.5,916.59,690.23
2018,9,4,16,0,756.0,91.0,2.3,22.1,461.0,895.23,680.84
2018,9,4,16,15,723.5,86.5,2.25,21.45,409.5,866.4,664.66
2018,9,4,16,30,691.0,82.0,2.2,20.8,358.0,828.57,641.81
2018,9,4,16,45,646.5,76.5,2.2,20.15,305.5,775.03,607.35
2018,9,4,17,0,602.0,71.0,2.2,19.5,253.0,719.57,569.94
2018,9,4,17,15,538.0,64.0,2.15,18.7,202.5,642.15,513.88
2018,9,4,17,30,474.0,57.0,2.1,17.9,152.0,564.32,454.08
2018,9,4,17,45,376.5,46.0,2.05,17.1,107.5,452.09,363.47
2018,9,4,18,0,279.0,35.0,2.0,16.3,63.0,343.25,264.82
2018,9,4,18,15,160.5,21.0,1.9,15.85,35.0,197.19,0.0
2018,9,4,18,30,42.0,7.0,1.8,15.4,7.0,39.57,0.0
2018,9,4,18,45,21.0,3.5,1.75,14.9,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,5,5,45,65.5,10.5,1.05,11.85,14.0,8.26,0.0
2018,9,5,6,0,131.0,21.0,1.0,12.2,28.0,15.92,0.0
2018,9,5,6,15,243.0,34.5,0.95,12.65,65.0,26.26,16.39
2018,9,5,6,30,355.0,48.0,0.9,13.1,102.0,39.03,28.77
2018,9,5,6,45,291.0,63.5,0.9,13.55,119.0,47.09,36.39
2018,9,5,7,0,227.0,79.0,0.9,14.0,136.0,57.8,46.11
2018,9,5,7,15,188.0,110.0,0.9,14.5,164.5,77.1,63.14
2018,9,5,7,30,149.0,141.0,0.9,15.0,193.0,97.19,80.49
2018,9,5,7,45,282.0,143.0,0.9,15.5,261.5,98.72,81.4
2018,9,5,8,0,415.0,145.0,0.9,16.0,330.0,98.87,81.08
2018,9,5,8,15,509.5,139.0,0.95,16.55,392.5,96.15,78.3
2018,9,5,8,30,604.0,133.0,1.0,17.1,455.0,93.73,75.79
2018,9,5,8,45,649.0,134.5,1.05,17.65,508.0,93.9,75.54
2018,9,5,9,0,694.0,136.0,1.1,18.2,561.0,94.23,75.42
2018,9,5,9,15,757.5,124.5,1.15,18.6,617.5,95.13,75.86
2018,9,5,9,30,821.0,113.0,1.2,19.0,674.0,88.49,69.95
2018,9,5,9,45,829.5,116.5,1.3,19.45,708.5,89.79,70.78
2018,9,5,10,0,838.0,120.0,1.4,19.9,743.0,91.01,71.54
2018,9,5,10,15,847.0,122.0,1.5,20.15,772.0,147.16,84.75
2018,9,5,10,30,856.0,124.0,1.6,20.4,801.0,213.45,127.72
2018,9,5,10,45,862.5,124.5,1.7,20.65,822.5,270.75,172.68
2018,9,5,11,0,869.0,125.0,1.8,20.9,844.0,328.32,221.65
2018,9,5,11,15,873.5,125.0,1.85,21.0,858.0,384.96,270.99
2018,9,5,11,30,878.0,125.0,1.9,21.1,872.0,441.18,319.55
2018,9,5,11,45,880.0,125.0,2.0,21.2,878.0,495.63,365.91
2018,9,5,12,0,882.0,125.0,2.1,21.3,884.0,548.94,410.2
2018,9,5,12,15,881.5,125.0,2.15,21.3,882.0,599.49,451.25
2018,9,5,12,30,881.0,125.0,2.2,21.3,880.0,648.19,489.87
2018,9,5,12,45,878.5,124.5,2.25,21.25,870.0,693.12,524.97
2018,9,5,13,0,876.0,124.0,2.3,21.2,860.0,735.57,557.6
2018,9,5,13,15,871.5,123.0,2.35,21.05,842.0,773.44,586.7
2018,9,5,13,30,867.0,122.0,2.4,20.9,824.0,808.31,612.08
2018,9,5,13,45,860.5,120.5,2.4,20.7,798.5,837.92,633.35
2018,9,5,14,0,854.0,119.0,2.4,20.5,773.0,864.13,652.39
2018,9,5,14,15,845.0,116.5,2.45,20.2,741.0,895.0,675.42
2018,9,5,14,30,836.0,114.0,2.5,19.9,709.0,911.29,688.67
2018,9,5,14,45,823.0,111.5,2.5,19.6,670.5,920.01,696.68
2018,9,5,15,0,810.0,109.0,2.5,19.3,632.0,924.76,702.27
2018,9,5,15,15,792.5,105.5,2.5,19.3,588.0,920.09,700.87
2018,9,5,15,30,775.0,102.0,2.5,19.3,544.0,911.48,697.01
2018,9,5,15,45,752.5,98.5,2.5,18.5,496.5,894.14,689.34
2018,9,5,16,0,730.0,95.0,2.5,17.7,449.0,879.92,683.88
2018,9,5,16,15,699.0,90.0,2.5,17.15,398.5,845.95,663.61
2018,9,5,16,30,668.0,85.0,2.5,16.6,348.0,809.03,640.82
2018,9,5,16,45,624.0,79.0,2.5,16.1,296.5,755.5,604.84
2018,9,5,17,0,580.0,73.0,2.5,15.6,245.0,700.05,565.85
2018,9,5,17,15,516.0,64.5,2.45,15.1,195.0,621.0,506.31
2018,9,5,17,30,452.0,56.0,2.4,14.6,145.0,541.8,443.26
2018,9,5,17,45,355.0,45.0,2.4,14.05,101.5,430.71,351.12
2018,9,5,18,0,258.0,34.0,2.4,13.5,58.0,326.17,251.32
2018,9,5,18,15,145.0,19.5,2.35,13.25,31.5,179.11,0.0
2018,9,5,18,30,32.0,5.0,2.3,13.0,5.0,3.93,0.0
2018,9,5,18,45,16.0,2.5,2.25,12.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.0,1.3,10.75,14.0,7.87,0.0
2018,9,6,6,0,175.0,20.0,1.3,11.1,28.0,16.52,0.0
2018,9,6,6,15,312.0,30.5,1.25,11.55,68.0,25.13,15.36
2018,9,6,6,30,449.0,41.0,1.2,12.0,108.0,33.91,24.35
2018,9,6,6,45,456.0,53.0,1.15,12.4,144.5,42.96,32.87
2018,9,6,7,0,463.0,65.0,1.1,12.8,181.0,51.57,40.77
2018,9,6,7,15,556.0,70.5,1.1,13.35,241.5,55.98,44.67
2018,9,6,7,30,649.0,76.0,1.1,13.9,302.0,60.61,48.62
2018,9,6,7,45,714.5,74.5,1.05,14.45,360.0,65.05,52.29
2018,9,6,8,0,780.0,73.0,1.0,15.0,418.0,64.77,51.74
2018,9,6,8,15,804.5,75.5,1.0,15.65,468.0,66.81,53.2
2018,9,6,8,30,829.0,78.0,1.0,16.3,518.0,68.83,54.62
2018,9,6,8,45,847.5,80.5,1.05,16.95,564.5,78.76,62.83
2018,9,6,9,0,866.0,83.0,1.1,17.6,611.0,81.1,64.46
2018,9,6,9,15,875.5,86.5,1.2,18.15,651.5,83.67,66.32
2018,9,6,9,30,885.0,90.0,1.3,18.7,692.0,86.06,68.03
2018,9,6,9,45,890.0,94.0,1.4,19.2,726.0,88.44,69.75
2018,9,6,10,0,895.0,98.0,1.5,19.7,760.0,90.64,71.31
2018,9,6,10,15,902.5,99.0,1.6,20.05,789.0,147.15,83.27
2018,9,6,10,30,910.0,100.0,1.7,20.4,818.0,207.18,120.67
2018,9,6,10,45,915.0,101.0,1.8,20.75,839.5,267.25,167.93
2018,9,6,11,0,920.0,102.0,1.9,21.1,861.0,327.37,219.2
2018,9,6,11,15,923.5,102.5,2.0,21.2,875.0,386.48,270.97
2018,9,6,11,30,927.0,103.0,2.1,21.3,889.0,444.99,321.82
2018,9,6,11,45,929.0,103.0,2.15,21.45,895.0,501.63,369.99
2018,9,6,12,0,931.0,103.0,2.2,21.6,901.0,557.02,415.84
2018,9,6,12,15,934.5,100.0,2.2,21.65,899.5,609.39,458.15
2018,9,6,12,30,938.0,97.0,2.2,21.7,898.0,659.98,497.95
2018,9,6,12,45,941.0,94.0,2.25,21.7,889.0,708.21,535.42
2018,9,6,13,0,944.0,91.0,2.3,21.7,880.0,754.12,570.45
2018,9,6,13,15,940.5,90.0,2.3,21.7,862.0,794.51,599.72
2018,9,6,13,30,937.0,89.0,2.3,21.7,844.0,831.76,625.48
2018,9,6,13,45,931.5,88.0,2.3,21.7,818.5,864.08,647.85
2018,9,6,14,0,926.0,87.0,2.3,21.7,793.0,892.86,667.89
2018,9,6,14,15,918.0,85.0,2.3,21.6,760.0,914.74,683.66
2018,9,6,14,30,910.0,83.0,2.3,21.5,727.0,932.73,697.04
2018,9,6,14,45,899.5,81.5,2.3,21.35,688.5,945.09,707.0
2018,9,6,15,0,889.0,80.0,2.3,21.2,650.0,953.52,714.59
2018,9,6,15,15,874.0,77.5,2.3,21.2,605.5,952.5,715.7
2018,9,6,15,30,859.0,75.0,2.3,21.2,561.0,947.55,714.44
2018,9,6,15,45,839.5,72.5,2.25,20.8,512.5,934.4,708.39
2018,9,6,16,0,820.0,70.0,2.2,20.4,464.0,929.35,707.97
2018,9,6,16,15,792.5,67.0,2.2,20.0,413.0,900.56,691.65
2018,9,6,16,30,765.0,64.0,2.2,19.6,362.0,868.56,672.86
2018,9,6,16,45,724.5,60.0,2.15,19.2,309.0,819.6,640.82
2018,9,6,17,0,684.0,56.0,2.1,18.8,256.0,768.34,605.7
2018,9,6,17,15,622.5,50.5,2.0,18.1,204.5,693.35,551.18
2018,9,6,17,30,561.0,45.0,1.9,17.4,153.0,627.15,499.63
2018,9,6,17,45,458.5,37.0,1.8,16.7,107.0,513.73,407.7
2018,9,6,18,0,356.0,29.0,1.7,16.0,61.0,404.51,298.79
2018,9,6,18,15,204.5,18.0,1.7,15.55,33.5,185.28,0.0
2018,9,6,18,30,53.0,7.0,1.7,15.1,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,1.7,14.65,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,7,5,45,113.5,9.5,1.25,11.15,14.5,7.47,0.0
2018,9,7,6,0,227.0,19.0,1.2,11.5,29.0,15.79,0.0
2018,9,7,6,15,375.0,27.5,1.2,12.05,70.5,22.9,13.3
2018,9,7,6,30,523.0,36.0,1.2,12.6,112.0,32.95,23.4
2018,9,7,6,45,599.5,41.5,1.2,13.1,163.0,38.12,28.44
2018,9,7,7,0,676.0,47.0,1.2,13.6,214.0,43.44,33.37
2018,9,7,7,15,723.0,51.5,1.2,14.25,268.0,47.71,37.15
2018,9,7,7,30,770.0,56.0,1.2,14.9,322.0,52.0,40.81
2018,9,7,7,45,802.0,58.5,1.2,15.55,375.0,54.56,42.84
2018,9,7,8,0,834.0,61.0,1.2,16.2,428.0,63.53,50.43
2018,9,7,8,15,856.5,63.5,1.2,16.85,479.0,66.56,52.74
2018,9,7,8,30,879.0,66.0,1.2,17.5,530.0,69.48,54.92
2018,9,7,8,45,896.0,67.5,1.2,18.1,576.5,71.49,56.33
2018,9,7,9,0,913.0,69.0,1.2,18.7,623.0,73.41,57.65
2018,9,7,9,15,922.0,72.0,1.25,19.25,664.5,75.97,59.53
2018,9,7,9,30,931.0,75.0,1.3,19.8,706.0,78.37,61.26
2018,9,7,9,45,936.5,78.5,1.35,20.35,741.5,80.8,63.03
2018,9,7,10,0,942.0,82.0,1.4,20.9,777.0,83.07,64.66
2018,9,7,10,15,950.0,82.5,1.45,21.35,806.5,140.92,76.64
2018,9,7,10,30,958.0,83.0,1.5,21.8,836.0,203.3,114.98
2018,9,7,10,45,963.0,84.0,1.55,22.2,858.0,265.96,163.86
2018,9,7,11,0,968.0,85.0,1.6,22.6,880.0,328.62,216.85
2018,9,7,11,15,971.0,85.5,1.65,22.85,894.0,390.02,269.98
2018,9,7,11,30,974.0,86.0,1.7,23.1,908.0,450.68,321.92
2018,9,7,11,45,975.5,86.0,1.75,23.35,914.0,509.3,371.06
2018,9,7,12,0,977.0,86.0,1.8,23.6,920.0,566.5,417.64
2018,9,7,12,15,976.0,86.5,1.9,23.75,918.0,621.05,461.29
2018,9,7,12,30,975.0,87.0,2.0,23.9,916.0,673.47,502.19
2018,9,7,12,45,971.5,87.5,2.05,24.05,905.0,721.9,538.96
2018,9,7,13,0,968.0,88.0,2.1,24.2,894.0,767.56,572.92
2018,9,7,13,15,963.5,87.5,2.2,24.15,875.0,808.57,602.9
2018,9,7,13,30,959.0,87.0,2.3,24.1,856.0,846.31,629.53
2018,9,7,13,45,953.0,86.0,2.4,24.05,829.5,878.92,652.78
2018,9,7,14,0,947.0,85.0,2.5,24.0,803.0,907.88,673.74
2018,9,7,14,15,939.0,83.5,2.55,23.8,770.0,930.8,690.82
2018,9,7,14,30,931.0,82.0,2.6,23.6,737.0,949.81,705.54
2018,9,7,14,45,919.5,81.0,2.65,23.4,697.5,962.2,716.1
2018,9,7,15,0,908.0,80.0,2.7,23.2,658.0,970.59,724.29
2018,9,7,15,15,893.0,78.0,2.7,23.2,613.0,970.43,726.02
2018,9,7,15,30,878.0,76.0,2.7,23.2,568.0,966.3,725.35
2018,9,7,15,45,857.5,73.0,2.75,22.5,518.5,951.65,720.14
2018,9,7,16,0,837.0,70.0,2.8,21.8,469.0,933.3,712.44
2018,9,7,16,15,808.5,66.5,2.8,21.2,416.0,914.43,703.53
2018,9,7,16,30,780.0,63.0,2.8,20.6,363.0,880.64,683.79
2018,9,7,16,45,739.5,59.0,2.75,20.05,309.5,831.56,651.86
2018,9,7,17,0,699.0,55.0,2.7,19.5,256.0,780.12,616.66
2018,9,7,17,15,636.0,49.5,2.6,18.7,203.5,703.53,560.72
2018,9,7,17,30,573.0,44.0,2.5,17.9,151.0,635.8,507.57
2018,9,7,17,45,468.0,36.0,2.4,17.1,105.0,520.12,412.9
2018,9,7,18,0,363.0,28.0,2.3,16.3,59.0,407.09,292.84
2018,9,7,18,15,207.5,17.0,2.25,15.8,32.0,186.55,0.0
2018,9,7,18,30,52.0,6.0,2.2,15.3,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.15,14.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,8,5,45,116.0,9.0,1.85,11.9,14.0,7.08,0.0
2018,9,8,6,0,232.0,18.0,1.9,12.3,28.0,14.16,0.0
2018,9,8,6,15,380.5,26.0,1.95,12.85,69.0,21.69,12.05
2018,9,8,6,30,529.0,34.0,2.0,13.4,110.0,31.24,21.75
2018,9,8,6,45,603.5,39.5,2.0,13.95,160.5,36.46,26.82
2018,9,8,7,0,678.0,45.0,2.0,14.5,211.0,41.82,31.77
2018,9,8,7,15,724.0,49.0,2.0,15.0,264.0,45.74,35.27
2018,9,8,7,30,770.0,53.0,2.0,15.5,317.0,49.7,38.66
2018,9,8,7,45,800.0,56.0,2.0,16.0,369.5,58.35,46.1
2018,9,8,8,0,830.0,59.0,2.0,16.5,422.0,62.0,49.04
2018,9,8,8,15,852.0,61.0,2.0,17.0,472.0,64.69,51.1
2018,9,8,8,30,874.0,63.0,2.0,17.5,522.0,67.29,53.06
2018,9,8,8,45,889.5,65.5,2.0,18.0,568.5,69.97,55.07
2018,9,8,9,0,905.0,68.0,2.0,18.5,615.0,72.52,56.97
2018,9,8,9,15,913.0,71.5,2.05,18.95,655.5,75.38,59.13
2018,9,8,9,30,921.0,75.0,2.1,19.4,696.0,78.06,61.14
2018,9,8,9,45,925.0,79.0,2.15,19.85,730.5,80.75,63.15
2018,9,8,10,0,929.0,83.0,2.2,20.3,765.0,83.24,65.01
2018,9,8,10,15,936.0,84.0,2.25,20.6,794.0,139.74,76.77
2018,9,8,10,30,943.0,85.0,2.3,20.9,823.0,201.5,114.96
2018,9,8,10,45,948.0,85.5,2.3,21.2,844.5,262.99,163.35
2018,9,8,11,0,953.0,86.0,2.3,21.5,866.0,324.47,215.95
2018,9,8,11,15,955.5,87.0,2.4,21.75,880.0,385.21,269.24
2018,9,8,11,30,958.0,88.0,2.5,22.0,894.0,445.18,321.42
2018,9,8,11,45,959.5,88.5,2.55,22.2,900.0,503.34,371.0
2018,9,8,12,0,961.0,89.0,2.6,22.4,906.0,560.12,418.11
2018,9,8,12,15,962.5,87.5,2.65,22.6,904.0,613.66,461.47
2018,9,8,12,30,964.0,86.0,2.7,22.8,902.0,665.24,502.16
2018,9,8,12,45,965.0,83.5,2.8,23.0,892.0,713.38,539.6
2018,9,8,13,0,966.0,81.0,2.9,23.2,882.0,758.97,574.41
2018,9,8,13,15,962.0,80.5,2.95,23.2,863.0,799.99,604.34
2018,9,8,13,30,958.0,80.0,3.0,23.2,844.0,837.78,630.99
2018,9,8,13,45,952.5,79.0,3.05,23.2,818.0,870.47,654.15
2018,9,8,14,0,947.0,78.0,3.1,23.2,792.0,899.54,674.95
2018,9,8,14,15,938.5,77.0,3.1,23.1,759.0,922.26,691.51
2018,9,8,14,30,930.0,76.0,3.1,23.0,726.0,941.08,705.63
2018,9,8,14,45,919.0,74.5,3.15,22.85,686.5,953.06,715.86
2018,9,8,15,0,908.0,73.0,3.2,22.7,647.0,961.03,723.66
2018,9,8,15,15,893.5,71.0,3.2,22.7,602.5,961.04,725.52
2018,9,8,15,30,879.0,69.0,3.2,22.7,558.0,957.09,724.94
2018,9,8,15,45,860.0,66.5,3.2,22.2,509.5,944.26,719.84
2018,9,8,16,0,841.0,64.0,3.2,21.7,461.0,927.77,712.28
2018,9,8,16,15,814.0,61.5,3.15,21.15,409.5,900.04,696.51
2018,9,8,16,30,787.0,59.0,3.1,20.6,358.0,880.52,686.16
2018,9,8,16,45,747.0,55.5,3.05,20.05,305.0,832.6,654.69
2018,9,8,17,0,707.0,52.0,3.0,19.5,252.0,782.38,620.04
2018,9,8,17,15,642.5,47.0,2.9,18.75,199.5,705.14,563.04
2018,9,8,17,30,578.0,42.0,2.8,18.0,147.0,627.09,501.49
2018,9,8,17,45,465.0,35.0,2.7,17.2,101.5,515.3,408.69
2018,9,8,18,0,352.0,28.0,2.6,16.4,56.0,392.32,271.03
2018,9,8,18,15,190.0,16.0,2.55,15.85,29.5,170.73,0.0
2018,9,8,18,30,28.0,4.0,2.5,15.3,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,2.5,14.8,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,1.95,11.45,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.9,26.0,14.16,0.0
2018,9,9,6,15,347.0,28.0,1.95,12.4,67.0,23.26,13.13
2018,9,9,6,30,496.0,38.0,1.9,12.9,108.0,31.82,22.28
2018,9,9,6,45,576.5,44.5,1.9,13.4,159.0,37.33,27.65
2018,9,9,7,0,657.0,51.0,1.9,13.9,210.0,46.54,36.06
2018,9,9,7,15,707.0,55.5,1.85,14.35,264.0,50.68,39.77
2018,9,9,7,30,757.0,60.0,1.8,14.8,318.0,54.88,43.38
2018,9,9,7,45,791.0,63.5,1.75,15.3,372.0,58.08,46.0
2018,9,9,8,0,825.0,67.0,1.7,15.8,426.0,61.28,48.55
2018,9,9,8,15,849.0,70.0,1.65,16.3,477.5,70.72,56.51
2018,9,9,8,30,873.0,73.0,1.6,16.8,529.0,73.92,58.95
2018,9,9,8,45,890.0,75.5,1.55,17.35,576.5,76.51,60.84
2018,9,9,9,0,907.0,78.0,1.5,17.9,624.0,78.96,62.62
2018,9,9,9,15,920.5,79.0,1.55,18.4,666.0,80.27,63.42
2018,9,9,9,30,934.0,80.0,1.6,18.9,708.0,81.48,64.16
2018,9,9,9,45,944.5,81.0,1.6,19.4,744.5,82.52,64.76
2018,9,9,10,0,955.0,82.0,1.6,19.9,781.0,83.47,65.3
2018,9,9,10,15,962.0,83.0,1.65,20.35,810.0,140.6,76.91
2018,9,9,10,30,969.0,84.0,1.7,20.8,839.0,203.98,115.72
2018,9,9,10,45,973.0,84.5,1.75,21.2,860.0,266.87,164.91
2018,9,9,11,0,977.0,85.0,1.8,21.6,881.0,329.59,218.28
2018,9,9,11,15,980.0,85.0,1.9,21.95,895.0,391.22,271.97
2018,9,9,11,30,983.0,85.0,2.0,22.3,909.0,452.05,324.48
2018,9,9,11,45,984.0,85.5,2.05,22.6,914.5,511.33,374.49
2018,9,9,12,0,985.0,86.0,2.1,22.9,920.0,569.12,421.83
2018,9,9,12,15,982.0,87.0,2.2,23.05,916.5,623.38,465.63
2018,9,9,12,30,979.0,88.0,2.3,23.2,913.0,675.3,506.52
2018,9,9,12,45,974.0,89.5,2.4,23.4,901.5,723.82,543.83
2018,9,9,13,0,969.0,91.0,2.5,23.6,890.0,769.46,578.28
2018,9,9,13,15,965.0,90.0,2.55,23.55,871.0,810.45,608.33
2018,9,9,13,30,961.0,89.0,2.6,23.5,852.0,848.16,634.78
2018,9,9,13,45,955.0,88.0,2.7,23.5,825.5,880.83,658.1
2018,9,9,14,0,949.0,87.0,2.8,23.5,799.0,909.83,679.07
2018,9,9,14,15,940.5,86.0,2.85,23.3,765.5,932.89,696.38
2018,9,9,14,30,932.0,85.0,2.9,23.1,732.0,952.04,711.3
2018,9,9,14,45,920.5,83.0,2.95,22.9,692.0,963.31,721.19
2018,9,9,15,0,909.0,81.0,3.0,22.7,652.0,970.5,728.63
2018,9,9,15,15,893.0,79.0,3.0,22.7,606.5,969.35,729.74
2018,9,9,15,30,877.0,77.0,3.0,22.7,561.0,964.2,728.39
2018,9,9,15,45,855.0,74.5,3.0,22.05,511.0,948.72,721.98
2018,9,9,16,0,833.0,72.0,3.0,21.4,461.0,941.17,721.08
2018,9,9,16,15,803.0,68.5,2.95,20.8,408.0,909.16,702.5
2018,9,9,16,30,773.0,65.0,2.9,20.2,355.0,873.87,681.21
2018,9,9,16,45,729.5,61.0,2.9,19.65,301.0,821.88,647.17
2018,9,9,17,0,686.0,57.0,2.9,19.1,247.0,767.47,609.54
2018,9,9,17,15,618.5,51.0,2.8,18.3,194.5,694.88,555.67
2018,9,9,17,30,551.0,45.0,2.7,17.5,142.0,615.09,492.38
2018,9,9,17,45,436.5,36.0,2.65,16.7,96.5,490.31,388.89
2018,9,9,18,0,322.0,27.0,2.6,15.9,51.0,360.63,234.57
2018,9,9,18,15,172.5,15.0,2.55,15.4,26.5,154.98,0.0
2018,9,9,18,30,23.0,3.0,2.5,14.9,2.0,0.0,0.0
2018,9,9,18,45,11.5,1.5,2.45,14.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,1.9,11.3,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,1.9,11.7,25.0,13.38,0.0
2018,9,10,6,15,355.0,26.5,1.95,12.2,65.0,22.06,11.9
2018,9,10,6,30,503.0,36.0,2.0,12.7,105.0,30.25,20.88
2018,9,10,6,45,580.5,42.0,2.0,13.25,155.5,38.4,28.59
2018,9,10,7,0,658.0,48.0,2.0,13.8,206.0,44.07,33.86
2018,9,10,7,15,706.5,53.0,1.9,14.25,259.5,48.68,38.0
2018,9,10,7,30,755.0,58.0,1.8,14.7,313.0,53.3,42.0
2018,9,10,7,45,787.0,62.0,1.75,15.2,366.5,56.89,44.98
2018,9,10,8,0,819.0,66.0,1.7,15.7,420.0,60.44,47.85
2018,9,10,8,15,841.5,69.0,1.7,16.25,470.5,69.84,55.77
2018,9,10,8,30,864.0,72.0,1.7,16.8,521.0,73.02,58.19
2018,9,10,8,45,880.5,74.5,1.65,17.35,567.5,75.6,60.08
2018,9,10,9,0,897.0,77.0,1.6,17.9,614.0,78.05,61.85
2018,9,10,9,15,909.5,79.0,1.6,18.45,656.0,79.95,63.15
2018,9,10,9,30,922.0,81.0,1.6,19.0,698.0,81.73,64.36
2018,9,10,9,45,931.5,82.5,1.6,19.5,734.0,83.01,65.16
2018,9,10,10,0,941.0,84.0,1.6,20.0,770.0,84.2,65.9
2018,9,10,10,15,948.0,85.0,1.7,20.45,799.0,139.74,76.94
