Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,10,30,955.0,86.0,1.8,20.9,828.0,202.34,115.09
2018,9,10,10,45,959.0,87.0,1.85,21.35,849.0,264.77,163.83
2018,9,10,11,0,963.0,88.0,1.9,21.8,870.0,327.07,216.76
2018,9,10,11,15,965.0,88.5,1.95,22.1,883.0,387.98,269.83
2018,9,10,11,30,967.0,89.0,2.0,22.4,896.0,448.02,321.65
2018,9,10,11,45,967.0,89.5,2.1,22.65,901.0,506.05,370.92
2018,9,10,12,0,967.0,90.0,2.2,22.9,906.0,562.52,417.6
2018,9,10,12,15,965.0,91.0,2.25,23.05,903.0,616.48,461.03
2018,9,10,12,30,963.0,92.0,2.3,23.2,900.0,668.25,501.6
2018,9,10,12,45,958.5,93.0,2.35,23.3,888.5,715.98,538.32
2018,9,10,13,0,954.0,94.0,2.4,23.4,877.0,760.89,572.22
2018,9,10,13,15,949.0,93.0,2.5,23.4,857.5,800.56,601.77
2018,9,10,13,30,944.0,92.0,2.6,23.4,838.0,836.91,627.61
2018,9,10,13,45,937.0,91.5,2.65,23.4,811.5,868.7,650.04
2018,9,10,14,0,930.0,91.0,2.7,23.4,785.0,896.85,670.12
2018,9,10,14,15,920.0,90.0,2.75,23.25,751.0,918.12,686.11
2018,9,10,14,30,910.0,89.0,2.8,23.1,717.0,935.46,699.71
2018,9,10,14,45,896.5,87.5,2.9,22.95,677.0,945.05,708.74
2018,9,10,15,0,883.0,86.0,3.0,22.8,637.0,950.61,715.34
2018,9,10,15,15,866.5,83.5,3.0,22.8,591.5,948.14,715.53
2018,9,10,15,30,850.0,81.0,3.0,22.8,546.0,941.73,713.29
2018,9,10,15,45,826.0,79.0,3.1,22.05,496.5,936.58,714.88
2018,9,10,16,0,802.0,77.0,3.2,21.3,447.0,916.0,705.75
2018,9,10,16,15,769.0,73.0,3.2,20.65,394.0,880.43,684.92
2018,9,10,16,30,736.0,69.0,3.2,20.0,341.0,841.65,661.17
2018,9,10,16,45,689.0,64.0,3.2,19.4,287.5,785.19,623.29
2018,9,10,17,0,642.0,59.0,3.2,18.8,234.0,734.73,587.88
2018,9,10,17,15,571.0,52.5,3.15,17.95,183.0,651.61,525.4
2018,9,10,17,30,500.0,46.0,3.1,17.1,132.0,568.74,458.91
2018,9,10,17,45,381.0,36.5,3.0,16.3,88.5,440.53,350.75
2018,9,10,18,0,262.0,27.0,2.9,15.5,45.0,303.47,179.43
2018,9,10,18,15,138.5,15.0,2.9,15.0,23.5,126.45,0.0
2018,9,10,18,30,15.0,3.0,2.9,14.5,2.0,0.0,0.0
2018,9,10,18,45,7.5,1.5,2.85,14.0,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,5,45,88.0,9.0,2.55,11.8,12.0,0.0,0.0
2018,9,11,6,0,176.0,18.0,2.6,12.0,24.0,14.16,0.0
2018,9,11,6,15,323.5,27.5,2.65,12.4,62.5,22.82,12.16
2018,9,11,6,30,471.0,37.0,2.7,12.8,101.0,30.9,21.38
2018,9,11,6,45,553.5,43.5,2.75,13.2,151.0,36.38,26.77
2018,9,11,7,0,636.0,50.0,2.8,13.6,201.0,45.51,35.15
2018,9,11,7,15,686.0,55.5,2.75,14.0,254.5,50.43,39.59
2018,9,11,7,30,736.0,61.0,2.7,14.4,308.0,55.36,43.88
2018,9,11,7,45,769.0,65.0,2.65,14.85,360.5,58.85,46.78
2018,9,11,8,0,802.0,69.0,2.6,15.3,413.0,62.31,49.58
2018,9,11,8,15,825.0,72.5,2.6,15.75,463.5,65.17,51.81
2018,9,11,8,30,848.0,76.0,2.6,16.2,514.0,75.25,60.3
2018,9,11,8,45,864.5,79.0,2.6,16.7,560.5,78.08,62.41
2018,9,11,9,0,881.0,82.0,2.6,17.2,607.0,80.76,64.39
2018,9,11,9,15,893.0,84.0,2.6,17.55,648.0,82.57,65.66
2018,9,11,9,30,905.0,86.0,2.6,17.9,689.0,84.25,66.83
2018,9,11,9,45,913.5,88.0,2.6,18.25,724.0,85.72,67.83
2018,9,11,10,0,922.0,90.0,2.6,18.6,759.0,87.08,68.75
2018,9,11,10,15,928.0,92.0,2.65,18.85,787.5,141.36,79.76
2018,9,11,10,30,934.0,94.0,2.7,19.1,816.0,203.38,117.96
2018,9,11,10,45,938.5,94.5,2.7,19.35,837.0,264.53,166.24
2018,9,11,11,0,943.0,95.0,2.7,19.6,858.0,325.6,218.92
2018,9,11,11,15,946.5,95.5,2.7,19.75,872.0,386.01,272.35
2018,9,11,11,30,950.0,96.0,2.7,19.9,886.0,445.75,324.78
2018,9,11,11,45,951.5,96.0,2.75,20.05,891.5,503.31,374.49
2018,9,11,12,0,953.0,96.0,2.8,20.2,897.0,559.46,421.73
2018,9,11,12,15,955.5,94.0,2.85,20.15,894.5,612.92,465.98
2018,9,11,12,30,958.0,92.0,2.9,20.1,892.0,664.47,507.68
2018,9,11,12,45,960.0,89.5,2.95,20.1,882.5,713.1,546.18
2018,9,11,13,0,962.0,87.0,3.0,20.1,873.0,759.27,582.09
2018,9,11,13,15,959.0,85.5,3.05,20.0,854.0,800.0,612.8
2018,9,11,13,30,956.0,84.0,3.1,19.9,835.0,837.51,639.91
2018,9,11,13,45,952.0,82.0,3.15,19.8,809.0,870.32,663.79
2018,9,11,14,0,948.0,80.0,3.2,19.7,783.0,899.54,685.31
2018,9,11,14,15,940.5,78.5,3.25,19.45,750.0,922.55,703.1
2018,9,11,14,30,933.0,77.0,3.3,19.2,717.0,941.65,718.46
2018,9,11,14,45,922.5,75.5,3.3,18.95,677.5,954.06,729.11
2018,9,11,15,0,912.0,74.0,3.3,18.7,638.0,962.46,737.27
2018,9,11,15,15,897.0,71.5,3.3,18.7,592.5,961.33,738.41
2018,9,11,15,30,882.0,69.0,3.3,18.7,547.0,956.18,737.02
2018,9,11,15,45,862.0,66.0,3.3,18.0,497.5,941.63,731.17
2018,9,11,16,0,842.0,63.0,3.3,17.3,448.0,923.39,722.72
2018,9,11,16,15,813.0,60.5,3.25,16.85,396.0,893.66,704.84
2018,9,11,16,30,784.0,58.0,3.2,16.4,344.0,872.01,692.29
2018,9,11,16,45,740.0,54.0,3.2,15.95,290.0,819.57,656.6
2018,9,11,17,0,696.0,50.0,3.2,15.5,236.0,764.98,617.45
2018,9,11,17,15,625.0,45.0,3.1,15.0,184.0,682.08,553.58
2018,9,11,17,30,554.0,40.0,3.0,14.5,132.0,598.5,484.9
2018,9,11,17,45,420.5,31.5,2.9,13.95,87.0,468.83,373.21
2018,9,11,18,0,287.0,23.0,2.8,13.4,42.0,318.54,160.44
2018,9,11,18,15,143.5,11.5,2.75,13.15,21.0,127.51,0.0
2018,9,11,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,45,77.0,8.0,2.1,11.3,10.5,0.0,0.0
2018,9,12,6,0,154.0,16.0,2.1,11.6,21.0,12.59,0.0
2018,9,12,6,15,311.0,26.5,2.15,12.05,60.0,21.96,11.15
2018,9,12,6,30,468.0,37.0,2.2,12.5,99.0,30.9,21.37
2018,9,12,6,45,511.5,45.5,2.25,13.0,141.5,37.65,27.9
2018,9,12,7,0,555.0,54.0,2.3,13.5,184.0,44.27,34.05
2018,9,12,7,15,597.0,63.5,2.25,13.75,234.5,51.48,40.57
2018,9,12,7,30,639.0,73.0,2.2,14.0,285.0,58.49,46.75
2018,9,12,7,45,697.0,74.5,2.2,14.25,341.5,59.97,47.89
2018,9,12,8,0,755.0,76.0,2.2,14.5,398.0,66.61,53.54
2018,9,12,8,15,795.5,76.0,2.2,14.8,452.0,67.07,53.69
2018,9,12,8,30,836.0,76.0,2.2,15.1,506.0,67.7,53.99
2018,9,12,8,45,860.0,77.0,2.2,15.35,554.0,76.66,61.53
2018,9,12,9,0,884.0,78.0,2.2,15.6,602.0,78.29,62.68
2018,9,12,9,15,897.0,79.0,2.2,15.95,642.5,79.57,63.51
2018,9,12,9,30,910.0,80.0,2.2,16.3,683.0,80.75,64.27
2018,9,12,9,45,920.0,81.0,2.2,16.65,718.5,81.76,64.9
2018,9,12,10,0,930.0,82.0,2.2,17.0,754.0,82.7,65.47
2018,9,12,10,15,929.5,85.5,2.2,17.35,779.5,136.79,76.78
2018,9,12,10,30,929.0,89.0,2.2,17.7,805.0,198.78,115.12
2018,9,12,10,45,921.5,96.5,2.25,18.05,822.5,261.51,165.17
2018,9,12,11,0,914.0,104.0,2.3,18.4,840.0,322.96,218.48
2018,9,12,11,15,885.0,121.5,2.35,18.55,844.0,382.41,271.88
2018,9,12,11,30,856.0,139.0,2.4,18.7,848.0,437.39,320.89
2018,9,12,11,45,834.5,151.5,2.45,18.85,846.0,491.36,367.52
2018,9,12,12,0,813.0,164.0,2.5,19.0,844.0,542.14,410.19
2018,9,12,12,15,724.5,207.5,2.55,18.95,812.0,577.86,440.41
2018,9,12,12,30,636.0,251.0,2.6,18.9,780.0,604.16,462.19
2018,9,12,12,45,656.0,238.0,2.7,18.9,777.5,647.68,496.8
2018,9,12,13,0,676.0,225.0,2.8,18.9,775.0,690.43,530.33
2018,9,12,13,15,762.5,178.0,2.85,18.75,785.0,750.77,577.42
2018,9,12,13,30,849.0,131.0,2.9,18.6,795.0,807.08,621.06
2018,9,12,13,45,752.0,167.0,2.95,18.5,740.5,804.86,619.96
2018,9,12,14,0,655.0,203.0,3.0,18.4,686.0,789.48,609.33
2018,9,12,14,15,667.5,186.5,3.0,18.2,659.5,811.19,627.55
2018,9,12,14,30,680.0,170.0,3.0,18.0,633.0,829.8,642.68
2018,9,12,14,45,557.0,197.0,3.05,17.8,562.0,755.36,590.38
2018,9,12,15,0,434.0,224.0,3.1,17.6,491.0,684.73,539.03
2018,9,12,15,15,386.5,216.5,3.1,17.6,441.0,620.72,493.55
2018,9,12,15,30,339.0,209.0,3.1,17.6,391.0,577.13,461.9
2018,9,12,15,45,398.5,175.5,3.1,16.95,370.0,628.19,505.05
2018,9,12,16,0,458.0,142.0,3.1,16.3,349.0,652.81,528.42
2018,9,12,16,15,474.5,122.0,3.05,15.9,314.0,648.16,527.07
2018,9,12,16,30,491.0,102.0,3.0,15.5,279.0,640.2,523.02
2018,9,12,16,45,519.5,81.5,3.0,15.15,242.0,650.24,532.26
2018,9,12,17,0,548.0,61.0,3.0,14.8,205.0,646.22,529.41
2018,9,12,17,15,508.0,52.5,2.9,14.4,162.5,590.87,484.58
2018,9,12,17,30,468.0,44.0,2.8,14.0,120.0,534.98,435.98
2018,9,12,17,45,318.0,33.5,2.75,13.6,76.5,379.91,302.81
2018,9,12,18,0,168.0,23.0,2.7,13.2,33.0,213.44,77.71
2018,9,12,18,15,84.0,11.5,2.6,12.95,16.5,78.2,0.0
2018,9,12,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,13,5,45,11.5,5.0,1.55,11.7,5.5,0.0,0.0
2018,9,13,6,0,23.0,10.0,1.6,12.0,11.0,7.87,0.0
2018,9,13,6,15,72.0,27.0,1.65,12.4,35.5,20.24,9.4
2018,9,13,6,30,121.0,44.0,1.7,12.8,60.0,32.6,22.77
2018,9,13,6,45,179.0,61.5,1.75,13.25,97.0,45.19,34.53
2018,9,13,7,0,237.0,79.0,1.8,13.7,134.0,57.64,45.91
2018,9,13,7,15,344.0,86.5,1.85,14.1,188.5,62.85,50.62
2018,9,13,7,30,451.0,94.0,1.9,14.5,243.0,68.89,55.86
2018,9,13,7,45,437.0,117.0,1.9,14.9,281.0,83.03,68.09
2018,9,13,8,0,423.0,140.0,1.9,15.3,319.0,96.41,79.43
2018,9,13,8,15,630.0,105.0,1.95,15.65,408.5,78.05,63.07
2018,9,13,8,30,837.0,70.0,2.0,16.0,498.0,70.97,56.64
2018,9,13,8,45,855.5,72.0,2.0,16.4,544.0,73.27,58.35
2018,9,13,9,0,874.0,74.0,2.0,16.8,590.0,75.46,59.95
2018,9,13,9,15,885.5,77.0,2.0,17.1,631.0,77.99,61.88
2018,9,13,9,30,897.0,80.0,2.0,17.4,672.0,80.37,63.67
2018,9,13,9,45,884.0,90.5,2.0,17.7,700.0,86.31,68.5
2018,9,13,10,0,871.0,101.0,2.0,18.0,728.0,91.74,72.87
2018,9,13,10,15,878.0,103.5,2.05,18.2,756.5,142.22,82.73
2018,9,13,10,30,885.0,106.0,2.1,18.4,785.0,201.91,119.18
2018,9,13,10,45,910.5,97.0,2.1,18.65,812.0,258.8,163.02
2018,9,13,11,0,936.0,88.0,2.1,18.9,839.0,317.54,212.95
2018,9,13,11,15,939.0,89.0,2.1,19.0,852.5,377.56,266.06
2018,9,13,11,30,942.0,90.0,2.1,19.1,866.0,436.86,318.1
2018,9,13,11,45,943.5,90.0,2.15,19.2,871.5,493.79,367.3
2018,9,13,12,0,945.0,90.0,2.2,19.3,877.0,549.3,414.04
2018,9,13,12,15,929.5,97.0,2.25,19.3,869.0,599.49,455.64
2018,9,13,12,30,914.0,104.0,2.3,19.3,861.0,646.42,493.6
2018,9,13,12,45,836.0,141.0,2.4,19.3,826.0,680.63,520.71
2018,9,13,13,0,758.0,178.0,2.5,19.3,791.0,706.52,540.88
2018,9,13,13,15,774.0,165.5,2.55,19.2,779.0,742.65,569.54
2018,9,13,13,30,790.0,153.0,2.6,19.1,767.0,781.01,599.29
2018,9,13,13,45,777.0,152.0,2.65,19.0,739.0,804.32,617.31
2018,9,13,14,0,764.0,151.0,2.7,18.9,711.0,823.83,632.28
2018,9,13,14,15,740.0,152.0,2.7,18.75,674.5,838.81,644.05
2018,9,13,14,30,716.0,153.0,2.7,18.6,638.0,843.61,648.91
2018,9,13,14,45,546.5,196.0,2.75,18.4,553.5,743.93,579.16
2018,9,13,15,0,377.0,239.0,2.8,18.2,469.0,624.43,491.56
2018,9,13,15,15,399.5,212.0,2.8,18.2,439.5,651.03,514.11
2018,9,13,15,30,422.0,185.0,2.8,18.2,410.0,653.13,518.3
2018,9,13,15,45,604.0,127.0,2.8,17.65,415.5,781.57,617.81
2018,9,13,16,0,786.0,69.0,2.8,17.1,421.0,885.55,694.77
2018,9,13,16,15,720.0,71.0,2.8,16.75,363.0,825.83,654.04
2018,9,13,16,30,654.0,73.0,2.8,16.4,305.0,770.1,616.39
2018,9,13,16,45,626.0,65.0,2.75,16.0,258.0,729.4,588.16
2018,9,13,17,0,598.0,57.0,2.7,15.6,211.0,686.67,556.45
2018,9,13,17,15,550.5,48.0,2.6,15.1,164.5,622.84,505.92
2018,9,13,17,30,503.0,39.0,2.5,14.6,118.0,558.94,451.32
2018,9,13,17,45,375.0,30.5,2.35,14.1,76.5,426.06,333.83
2018,9,13,18,0,247.0,22.0,2.2,13.6,35.0,274.09,44.56
2018,9,13,18,15,123.5,11.0,2.15,13.3,17.5,110.04,0.0
2018,9,13,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,5,45,13.5,4.5,1.2,10.45,5.0,0.0,0.0
2018,9,14,6,0,27.0,9.0,1.2,10.7,10.0,7.08,0.0
2018,9,14,6,15,73.5,26.5,1.25,11.2,34.5,19.87,8.71
2018,9,14,6,30,120.0,44.0,1.3,11.7,59.0,32.55,22.8
2018,9,14,6,45,193.0,59.0,1.35,12.2,97.0,43.64,33.28
2018,9,14,7,0,266.0,74.0,1.4,12.7,135.0,53.93,42.78
2018,9,14,7,15,197.5,101.0,1.4,13.1,152.5,71.5,58.52
2018,9,14,7,30,129.0,128.0,1.4,13.5,170.0,88.93,73.82
2018,9,14,7,45,162.0,147.5,1.4,13.85,209.5,101.7,84.74
2018,9,14,8,0,195.0,167.0,1.4,14.2,249.0,114.24,95.26
2018,9,14,8,15,232.5,187.0,1.4,14.7,296.5,122.77,102.09
2018,9,14,8,30,270.0,207.0,1.4,15.2,344.0,134.17,111.3
2018,9,14,8,45,314.0,220.5,1.35,15.65,394.0,141.94,117.31
2018,9,14,9,0,358.0,234.0,1.3,16.1,444.0,149.52,123.12
2018,9,14,9,15,371.5,249.5,1.3,16.6,481.0,157.15,128.91
2018,9,14,9,30,385.0,265.0,1.3,17.1,518.0,164.48,134.43
2018,9,14,9,45,468.0,248.5,1.3,17.6,572.5,148.09,120.24
2018,9,14,10,0,551.0,232.0,1.3,18.1,627.0,140.09,113.18
2018,9,14,10,15,709.0,174.0,1.35,18.4,702.5,152.77,96.24
2018,9,14,10,30,867.0,116.0,1.4,18.7,778.0,204.42,121.54
2018,9,14,10,45,908.5,100.5,1.45,19.05,811.0,259.87,163.16
2018,9,14,11,0,950.0,85.0,1.5,19.4,844.0,318.48,211.98
2018,9,14,11,15,953.0,85.0,1.6,19.65,857.0,378.56,264.81
2018,9,14,11,30,956.0,85.0,1.7,19.9,870.0,437.83,316.57
2018,9,14,11,45,957.5,85.0,1.75,20.1,875.0,495.4,365.79
2018,9,14,12,0,959.0,85.0,1.8,20.3,880.0,551.51,412.45
2018,9,14,12,15,958.0,85.0,1.85,20.4,877.0,604.56,455.64
2018,9,14,12,30,957.0,85.0,1.9,20.5,874.0,655.44,496.0
2018,9,14,12,45,953.5,85.0,2.0,20.6,862.0,702.32,532.78
2018,9,14,13,0,950.0,85.0,2.1,20.7,850.0,746.38,566.79
2018,9,14,13,15,945.5,84.5,2.15,20.65,831.0,786.24,596.48
2018,9,14,13,30,941.0,84.0,2.2,20.6,812.0,822.86,622.5
2018,9,14,13,45,935.0,82.5,2.25,20.55,785.0,853.86,644.71
2018,9,14,14,0,929.0,81.0,2.3,20.5,758.0,881.2,664.57
2018,9,14,14,15,920.0,79.5,2.35,20.35,724.5,902.21,680.56
2018,9,14,14,30,911.0,78.0,2.4,20.2,691.0,919.31,694.14
2018,9,14,14,45,895.5,77.5,2.45,20.05,650.5,927.68,702.07
2018,9,14,15,0,880.0,77.0,2.5,19.9,610.0,932.02,707.55
2018,9,14,15,15,849.5,76.5,2.5,19.9,559.0,918.13,699.96
2018,9,14,15,30,819.0,76.0,2.5,19.9,508.0,911.54,697.65
2018,9,14,15,45,805.5,71.5,2.55,19.2,462.5,901.2,695.04
2018,9,14,16,0,792.0,67.0,2.6,18.5,417.0,887.22,689.85
2018,9,14,16,15,765.0,63.5,2.6,18.05,367.5,858.08,672.63
2018,9,14,16,30,738.0,60.0,2.6,17.6,318.0,825.84,652.62
2018,9,14,16,45,694.5,55.5,2.6,17.1,266.5,773.65,616.99
2018,9,14,17,0,651.0,51.0,2.6,16.6,215.0,719.34,577.67
2018,9,14,17,15,572.0,45.5,2.55,16.05,164.5,637.89,514.54
2018,9,14,17,30,493.0,40.0,2.5,15.5,114.0,550.33,442.17
2018,9,14,17,45,333.5,30.0,2.45,15.0,71.5,388.35,300.84
2018,9,14,18,0,174.0,20.0,2.4,14.5,29.0,206.79,0.0
2018,9,14,18,15,87.0,10.0,2.35,14.15,14.5,79.09,0.0
2018,9,14,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,15,5,45,74.0,6.5,1.95,11.5,8.5,0.0,0.0
2018,9,15,6,0,148.0,13.0,2.0,11.6,17.0,10.23,0.0
2018,9,15,6,15,305.5,23.5,2.05,11.9,54.0,19.49,7.79
2018,9,15,6,30,463.0,34.0,2.1,12.2,91.0,28.47,19.13
2018,9,15,6,45,548.5,40.5,2.15,12.5,140.5,36.92,27.23
2018,9,15,7,0,634.0,47.0,2.2,12.8,190.0,43.01,33.0
2018,9,15,7,15,687.5,51.5,2.25,13.15,243.0,47.24,36.87
2018,9,15,7,30,741.0,56.0,2.3,13.5,296.0,51.53,40.65
2018,9,15,7,45,759.0,62.5,2.3,13.85,345.0,56.81,45.19
2018,9,15,8,0,777.0,69.0,2.3,14.2,394.0,61.89,49.47
2018,9,15,8,15,784.0,77.5,2.3,14.6,440.0,67.97,54.56
2018,9,15,8,30,791.0,86.0,2.3,15.0,486.0,73.73,59.31
2018,9,15,8,45,843.5,79.0,2.3,15.35,541.0,77.45,62.26
2018,9,15,9,0,896.0,72.0,2.3,15.7,596.0,74.65,59.55
2018,9,15,9,15,907.5,74.5,2.35,16.0,637.0,76.94,61.29
2018,9,15,9,30,919.0,77.0,2.4,16.3,678.0,79.1,62.91
2018,9,15,9,45,926.5,79.5,2.4,16.65,713.0,81.02,64.31
2018,9,15,10,0,934.0,82.0,2.4,17.0,748.0,82.81,65.62
2018,9,15,10,15,942.0,83.0,2.45,17.2,777.0,133.83,75.0
2018,9,15,10,30,950.0,84.0,2.5,17.4,806.0,196.29,112.72
2018,9,15,10,45,955.5,84.5,2.5,17.6,827.5,258.46,161.76
2018,9,15,11,0,961.0,85.0,2.5,17.8,849.0,320.62,215.62
2018,9,15,11,15,964.5,85.0,2.55,17.9,862.5,381.52,270.03
2018,9,15,11,30,968.0,85.0,2.6,18.0,876.0,441.65,323.46
2018,9,15,11,45,970.0,85.0,2.65,18.1,881.5,500.11,374.47
2018,9,15,12,0,972.0,85.0,2.7,18.2,887.0,557.14,422.97
2018,9,15,12,15,971.5,85.0,2.75,18.2,884.0,611.13,467.99
2018,9,15,12,30,971.0,85.0,2.8,18.2,881.0,662.96,510.18
2018,9,15,12,45,968.5,84.5,2.85,18.15,869.5,710.68,548.43
2018,9,15,13,0,966.0,84.0,2.9,18.1,858.0,755.59,583.85
2018,9,15,13,15,962.5,83.0,2.95,18.05,839.0,796.3,614.8
2018,9,15,13,30,959.0,82.0,3.0,18.0,820.0,833.77,641.99
2018,9,15,13,45,953.5,80.5,3.05,17.9,793.0,865.69,665.46
2018,9,15,14,0,948.0,79.0,3.1,17.8,766.0,893.94,686.5
2018,9,15,14,15,940.0,77.5,3.1,17.65,732.5,916.25,703.37
2018,9,15,14,30,932.0,76.0,3.1,17.5,699.0,934.63,717.73
2018,9,15,14,45,920.5,74.5,3.1,17.4,659.0,945.84,727.22
2018,9,15,15,0,909.0,73.0,3.1,17.3,619.0,953.02,734.2
2018,9,15,15,15,892.5,71.0,3.1,17.3,573.0,950.84,734.64
2018,9,15,15,30,876.0,69.0,3.1,17.3,527.0,944.68,732.56
2018,9,15,15,45,855.5,66.5,3.15,16.8,478.0,930.19,726.5
2018,9,15,16,0,835.0,64.0,3.2,16.3,429.0,912.11,717.84
2018,9,15,16,15,805.5,60.0,3.2,15.9,376.5,890.93,706.04
2018,9,15,16,30,776.0,56.0,3.2,15.5,324.0,855.32,683.15
2018,9,15,16,45,730.5,52.0,3.2,15.15,270.5,801.63,645.57
2018,9,15,17,0,685.0,48.0,3.2,14.8,217.0,745.84,604.14
2018,9,15,17,15,610.0,42.5,3.1,14.35,166.0,659.1,535.57
2018,9,15,17,30,535.0,37.0,3.0,13.9,115.0,571.7,461.57
2018,9,15,17,45,384.5,28.5,2.95,13.4,72.5,430.61,330.12
2018,9,15,18,0,234.0,20.0,2.9,12.9,30.0,252.75,0.0
2018,9,15,18,15,117.0,10.0,2.8,12.6,15.0,7.87,0.0
2018,9,15,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.3,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.3,10.7,17.0,11.02,0.0
2018,9,16,6,15,319.0,23.5,1.4,11.35,54.0,19.56,7.15
2018,9,16,6,30,481.0,33.0,1.5,12.0,91.0,27.76,18.48
2018,9,16,6,45,566.0,39.0,1.6,12.7,140.5,35.76,26.17
2018,9,16,7,0,651.0,45.0,1.7,13.4,190.0,41.51,31.57
2018,9,16,7,15,702.5,49.5,1.7,13.85,243.0,45.8,35.49
2018,9,16,7,30,754.0,54.0,1.7,14.3,296.0,50.15,39.29
2018,9,16,7,45,788.5,56.5,1.75,14.7,348.5,52.75,41.45
2018,9,16,8,0,823.0,59.0,1.8,15.1,401.0,61.41,48.89
2018,9,16,8,15,847.0,61.5,1.75,15.55,451.5,64.52,51.34
2018,9,16,8,30,871.0,64.0,1.7,16.0,502.0,67.52,53.68
2018,9,16,8,45,888.5,66.0,1.7,16.45,548.5,69.94,55.49
2018,9,16,9,0,906.0,68.0,1.7,16.9,595.0,72.25,57.21
2018,9,16,9,15,918.5,70.0,1.75,17.3,636.5,74.33,58.73
2018,9,16,9,30,931.0,72.0,1.8,17.7,678.0,76.29,60.15
2018,9,16,9,45,940.5,73.5,1.8,18.05,713.5,77.75,61.17
2018,9,16,10,0,950.0,75.0,1.8,18.4,749.0,79.11,62.11
2018,9,16,10,15,956.5,75.5,1.8,18.7,777.0,129.53,70.94
2018,9,16,10,30,963.0,76.0,1.8,19.0,805.0,192.18,108.13
2018,9,16,10,45,967.5,76.5,1.85,19.25,826.0,254.76,156.99
2018,9,16,11,0,972.0,77.0,1.9,19.5,847.0,317.18,210.59
2018,9,16,11,15,974.5,77.5,1.9,19.7,860.0,378.55,264.68
2018,9,16,11,30,977.0,78.0,1.9,19.9,873.0,439.03,317.54
2018,9,16,11,45,977.5,79.0,1.95,20.1,878.0,497.9,368.04
2018,9,16,12,0,978.0,80.0,2.0,20.3,883.0,555.21,415.85
2018,9,16,12,15,976.5,79.5,2.05,20.35,879.0,608.37,459.46
2018,9,16,12,30,975.0,79.0,2.1,20.4,875.0,659.2,500.14
2018,9,16,12,45,971.5,79.5,2.15,20.45,863.5,707.13,537.65
2018,9,16,13,0,968.0,80.0,2.2,20.5,852.0,752.21,572.27
2018,9,16,13,15,964.5,79.5,2.25,20.45,833.0,793.3,602.82
2018,9,16,13,30,961.0,79.0,2.3,20.4,814.0,831.17,629.73
2018,9,16,13,45,954.5,78.0,2.35,20.35,787.0,862.71,652.35
2018,9,16,14,0,948.0,77.0,2.4,20.3,760.0,890.54,672.59
2018,9,16,14,15,939.5,75.5,2.45,20.1,726.0,912.28,689.25
2018,9,16,14,30,931.0,74.0,2.5,19.9,692.0,930.06,703.48
2018,9,16,14,45,918.5,72.5,2.55,19.75,651.5,940.2,712.65
2018,9,16,15,0,906.0,71.0,2.6,19.6,611.0,946.28,719.35
2018,9,16,15,15,890.0,69.0,2.6,19.6,565.5,944.41,720.01
2018,9,16,15,30,874.0,67.0,2.6,19.6,520.0,938.59,718.2
2018,9,16,15,45,851.5,64.5,2.65,19.0,470.5,922.05,711.16
2018,9,16,16,0,829.0,62.0,2.7,18.4,421.0,901.92,701.54
2018,9,16,16,15,797.5,59.0,2.75,17.9,368.5,880.15,690.13
2018,9,16,16,30,766.0,56.0,2.8,17.4,316.0,844.09,667.75
2018,9,16,16,45,718.5,52.0,2.8,16.95,263.0,788.63,629.41
2018,9,16,17,0,671.0,48.0,2.8,16.5,210.0,731.12,587.15
2018,9,16,17,15,593.5,41.5,2.7,15.9,159.0,641.15,516.74
2018,9,16,17,30,516.0,35.0,2.6,15.3,108.0,551.2,441.18
2018,9,16,17,45,366.0,26.5,2.55,14.7,67.5,411.48,306.98
2018,9,16,18,0,216.0,18.0,2.5,14.1,27.0,195.85,0.0
2018,9,16,18,15,108.0,9.0,2.4,13.75,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,45,78.0,6.5,1.4,10.75,8.0,0.0,0.0
2018,9,17,6,0,156.0,13.0,1.4,11.0,16.0,10.23,0.0
2018,9,17,6,15,317.5,22.0,1.5,11.55,52.0,18.31,5.49
2018,9,17,6,30,479.0,31.0,1.6,12.1,88.0,28.4,18.95
2018,9,17,6,45,563.5,37.5,1.7,12.6,137.5,34.45,24.99
2018,9,17,7,0,648.0,44.0,1.8,13.1,187.0,40.65,30.82
2018,9,17,7,15,699.5,48.5,1.8,13.5,239.5,44.96,34.78
2018,9,17,7,30,751.0,53.0,1.8,13.9,292.0,49.32,38.62
2018,9,17,7,45,785.0,56.0,1.85,14.3,344.5,52.3,41.13
2018,9,17,8,0,819.0,59.0,1.9,14.7,397.0,61.27,48.86
2018,9,17,8,15,842.5,62.0,1.9,15.1,447.0,64.72,51.63
2018,9,17,8,30,866.0,65.0,1.9,15.5,497.0,68.05,54.26
2018,9,17,8,45,883.0,67.0,1.9,15.9,543.5,70.44,56.06
2018,9,17,9,0,900.0,69.0,1.9,16.3,590.0,72.72,57.77
2018,9,17,9,15,910.5,71.5,1.95,16.65,630.5,75.05,59.52
2018,9,17,9,30,921.0,74.0,2.0,17.0,671.0,77.24,61.16
2018,9,17,9,45,927.5,77.0,2.0,17.35,705.5,79.5,62.86
2018,9,17,10,0,934.0,80.0,2.0,17.7,740.0,81.62,64.44
2018,9,17,10,15,941.0,81.0,2.05,18.0,768.5,130.82,73.0
2018,9,17,10,30,948.0,82.0,2.1,18.3,797.0,193.06,109.93
2018,9,17,10,45,953.0,83.0,2.2,18.55,818.0,255.31,158.64
2018,9,17,11,0,958.0,84.0,2.3,18.8,839.0,317.51,212.23
2018,9,17,11,15,961.0,84.0,2.35,18.9,852.0,378.03,266.08
2018,9,17,11,30,964.0,84.0,2.4,19.0,865.0,437.72,318.91
2018,9,17,11,45,965.0,84.5,2.5,19.1,870.0,495.83,369.55
2018,9,17,12,0,966.0,85.0,2.6,19.2,875.0,552.43,417.68
2018,9,17,12,15,964.5,85.5,2.65,19.15,871.5,605.92,462.25
2018,9,17,12,30,963.0,86.0,2.7,19.1,868.0,657.18,503.96
2018,9,17,12,45,960.5,86.0,2.8,19.05,857.0,704.9,542.33
2018,9,17,13,0,958.0,86.0,2.9,19.0,846.0,749.88,577.94
2018,9,17,13,15,954.5,85.0,2.95,18.85,826.5,790.22,609.0
2018,9,17,13,30,951.0,84.0,3.0,18.7,807.0,827.32,636.15
2018,9,17,13,45,945.5,82.5,3.05,18.55,780.5,858.92,659.51
2018,9,17,14,0,940.0,81.0,3.1,18.4,754.0,886.86,680.47
2018,9,17,14,15,931.5,79.5,3.1,18.15,720.0,908.46,697.12
2018,9,17,14,30,923.0,78.0,3.1,17.9,686.0,926.13,711.28
2018,9,17,14,45,911.0,76.0,3.1,17.65,645.5,936.07,720.33
2018,9,17,15,0,899.0,74.0,3.1,17.4,605.0,941.95,726.84
2018,9,17,15,15,882.0,72.0,3.1,17.4,559.5,939.12,726.83
2018,9,17,15,30,865.0,70.0,3.1,17.4,514.0,932.35,724.3
2018,9,17,15,45,842.5,67.0,3.1,16.7,464.5,915.2,716.45
2018,9,17,16,0,820.0,64.0,3.1,16.0,415.0,905.6,713.92
2018,9,17,16,15,787.0,61.0,3.1,15.55,362.5,871.24,692.55
2018,9,17,16,30,754.0,58.0,3.1,15.1,310.0,833.77,668.2
2018,9,17,16,45,704.5,53.5,3.05,14.65,257.0,775.8,626.88
2018,9,17,17,0,655.0,49.0,3.0,14.2,204.0,715.8,581.55
2018,9,17,17,15,571.0,43.0,2.95,13.75,153.5,620.58,505.68
2018,9,17,17,30,487.0,37.0,2.9,13.3,103.0,537.75,433.89
2018,9,17,17,45,334.0,27.5,2.8,12.8,63.5,382.02,279.28
2018,9,17,18,0,181.0,18.0,2.7,12.3,24.0,165.94,0.0
2018,9,17,18,15,90.5,9.0,2.65,12.1,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,3.0,1.75,11.1,3.0,0.0,0.0
2018,9,18,6,0,0.0,6.0,1.8,11.2,6.0,4.72,0.0
2018,9,18,6,15,22.0,21.5,1.85,11.5,24.0,16.33,3.37
2018,9,18,6,30,44.0,37.0,1.9,11.8,42.0,27.68,18.27
2018,9,18,6,45,126.5,54.5,2.0,12.1,79.5,40.06,29.98
2018,9,18,7,0,209.0,72.0,2.1,12.4,117.0,52.72,41.67
2018,9,18,7,15,179.0,93.0,2.05,12.75,139.0,66.23,53.89
2018,9,18,7,30,149.0,114.0,2.0,13.1,161.0,80.92,66.88
2018,9,18,7,45,256.5,124.5,2.0,13.45,222.5,87.21,72.21
2018,9,18,8,0,364.0,135.0,2.0,13.8,284.0,92.57,76.6
2018,9,18,8,15,532.0,121.5,1.95,14.2,369.5,87.94,72.17
2018,9,18,8,30,700.0,108.0,1.9,14.6,455.0,80.72,65.53
2018,9,18,8,45,778.5,97.0,1.9,15.0,517.0,80.61,65.12
2018,9,18,9,0,857.0,86.0,1.9,15.4,579.0,82.48,66.43
2018,9,18,9,15,874.5,87.0,1.95,15.75,621.0,83.79,67.28
2018,9,18,9,30,892.0,88.0,2.0,16.1,663.0,85.02,68.06
2018,9,18,9,45,906.5,87.0,2.0,16.45,698.5,84.91,67.72
2018,9,18,10,0,921.0,86.0,2.0,16.8,734.0,84.77,67.37
2018,9,18,10,15,928.0,87.0,2.05,17.05,762.0,132.6,75.42
2018,9,18,10,30,935.0,88.0,2.1,17.3,790.0,194.19,111.9
2018,9,18,10,45,940.0,89.0,2.1,17.6,811.0,255.8,160.06
2018,9,18,11,0,945.0,90.0,2.1,17.9,832.0,317.36,213.04
2018,9,18,11,15,947.5,90.5,2.15,18.05,844.5,377.46,266.49
2018,9,18,11,30,950.0,91.0,2.2,18.2,857.0,436.71,318.89
2018,9,18,11,45,950.0,91.5,2.2,18.4,861.0,493.78,368.31
2018,9,18,12,0,950.0,92.0,2.2,18.6,865.0,549.24,415.01
2018,9,18,12,15,948.5,92.5,2.25,18.7,861.5,602.07,458.65
2018,9,18,12,30,947.0,93.0,2.3,18.8,858.0,652.69,499.42
2018,9,18,12,45,943.5,93.0,2.35,18.9,846.0,699.19,536.17
2018,9,18,13,0,940.0,93.0,2.4,19.0,834.0,742.89,570.07
2018,9,18,13,15,935.0,92.5,2.45,19.0,814.5,782.04,600.06
2018,9,18,13,30,930.0,92.0,2.5,19.0,795.0,817.92,625.83
2018,9,18,13,45,923.0,90.5,2.55,19.0,767.5,847.78,647.47
2018,9,18,14,0,916.0,89.0,2.6,19.0,740.0,873.96,666.7
2018,9,18,14,15,906.5,87.5,2.7,18.8,706.5,894.23,682.95
2018,9,18,14,30,897.0,86.0,2.8,18.6,673.0,910.61,696.77
2018,9,18,14,45,883.0,84.5,2.85,18.45,632.5,918.99,704.81
2018,9,18,15,0,869.0,83.0,2.9,18.3,592.0,923.38,710.37
2018,9,18,15,15,850.5,80.5,2.9,18.3,546.5,918.41,708.86
2018,9,18,15,30,832.0,78.0,2.9,18.3,501.0,920.8,712.71
2018,9,18,15,45,806.5,75.0,2.95,17.6,451.5,900.83,703.15
2018,9,18,16,0,781.0,72.0,3.0,16.9,402.0,877.16,690.89
2018,9,18,16,15,742.5,68.5,3.05,16.4,349.5,836.86,665.6
2018,9,18,16,30,704.0,65.0,3.1,15.9,297.0,793.46,637.03
2018,9,18,16,45,648.0,60.0,3.1,15.35,244.5,736.73,596.64
2018,9,18,17,0,592.0,55.0,3.1,14.8,192.0,672.05,547.6
2018,9,18,17,15,500.5,48.0,3.05,14.2,143.0,571.26,466.88
2018,9,18,17,30,409.0,41.0,3.0,13.6,94.0,471.12,381.09
2018,9,18,17,45,261.0,28.5,2.95,13.05,56.5,313.88,220.15
2018,9,18,18,0,113.0,16.0,2.9,12.5,19.0,107.05,0.0
2018,9,18,18,15,56.5,8.0,2.8,12.2,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.7,10.25,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.7,10.4,11.0,7.87,0.0
2018,9,19,6,15,191.5,25.0,1.75,10.85,44.0,19.03,3.57
2018,9,19,6,30,324.0,40.0,1.8,11.3,77.0,32.97,22.78
2018,9,19,6,45,391.5,51.0,1.9,11.7,118.5,41.48,31.25
2018,9,19,7,0,459.0,62.0,2.0,12.1,160.0,49.89,39.17
2018,9,19,7,15,494.0,75.0,1.9,12.5,206.5,59.36,47.8
2018,9,19,7,30,529.0,88.0,1.8,12.9,253.0,68.5,55.9
2018,9,19,7,45,633.0,85.0,1.7,13.3,317.5,66.66,54.07
2018,9,19,8,0,737.0,82.0,1.6,13.7,382.0,65.58,52.88
2018,9,19,8,15,767.5,85.5,1.45,14.25,432.5,73.58,59.61
2018,9,19,8,30,798.0,89.0,1.3,14.8,483.0,76.15,61.51
2018,9,19,8,45,821.0,91.5,1.2,15.3,530.0,77.84,62.63
2018,9,19,9,0,844.0,94.0,1.1,15.8,577.0,79.51,63.75
2018,9,19,9,15,860.0,96.0,1.05,16.45,618.5,80.65,64.38
2018,9,19,9,30,876.0,98.0,1.0,17.1,660.0,90.49,72.42
2018,9,19,9,45,887.5,100.0,1.0,17.7,695.5,91.94,73.29
2018,9,19,10,0,899.0,102.0,1.0,18.3,731.0,93.29,74.1
2018,9,19,10,15,907.0,103.5,1.05,18.95,759.5,139.85,81.42
2018,9,19,10,30,915.0,105.0,1.1,19.6,788.0,201.01,116.76
2018,9,19,10,45,920.5,106.0,1.15,20.25,809.0,261.94,163.12
2018,9,19,11,0,926.0,107.0,1.2,20.9,830.0,322.87,214.06
2018,9,19,11,15,929.0,107.5,1.3,21.35,843.0,382.46,265.5
2018,9,19,11,30,932.0,108.0,1.4,21.8,856.0,441.28,315.9
2018,9,19,11,45,933.0,108.5,1.5,22.2,860.5,498.22,363.84
2018,9,19,12,0,934.0,109.0,1.6,22.6,865.0,553.72,409.29
2018,9,19,12,15,933.0,109.0,1.65,22.75,861.5,606.05,451.27
2018,9,19,12,30,932.0,109.0,1.7,22.9,858.0,656.24,490.49
2018,9,19,12,45,929.0,108.5,1.8,23.1,846.0,702.38,526.1
2018,9,19,13,0,926.0,108.0,1.9,23.3,834.0,745.76,559.02
2018,9,19,13,15,921.0,106.5,1.95,23.3,814.0,783.84,587.78
2018,9,19,13,30,916.0,105.0,2.0,23.3,794.0,818.63,612.39
2018,9,19,13,45,908.0,104.0,2.1,23.35,766.5,848.08,633.54
2018,9,19,14,0,900.0,103.0,2.2,23.4,739.0,873.87,652.39
2018,9,19,14,15,889.0,101.5,2.25,23.25,704.5,892.81,666.89
2018,9,19,14,30,878.0,100.0,2.3,23.1,670.0,907.83,679.02
2018,9,19,14,45,863.0,97.5,2.4,23.0,629.0,925.21,693.32
2018,9,19,15,0,848.0,95.0,2.5,22.9,588.0,927.8,697.84
2018,9,19,15,15,827.5,92.0,2.5,22.9,541.5,920.5,694.84
2018,9,19,15,30,807.0,89.0,2.5,22.9,495.0,909.12,689.26
2018,9,19,15,45,778.5,85.5,2.6,22.3,445.0,885.52,677.73
2018,9,19,16,0,750.0,82.0,2.7,21.7,395.0,858.14,663.29
2018,9,19,16,15,708.5,77.5,2.65,21.15,342.0,821.03,640.16
2018,9,19,16,30,667.0,73.0,2.6,20.6,289.0,774.65,609.44
2018,9,19,16,45,607.0,66.5,2.55,20.0,236.5,705.76,560.7
2018,9,19,17,0,547.0,60.0,2.5,19.4,184.0,635.42,508.12
2018,9,19,17,15,452.5,51.0,2.4,18.5,135.5,529.71,425.24
2018,9,19,17,30,358.0,42.0,2.3,17.6,87.0,424.8,337.18
2018,9,19,17,45,222.5,28.0,2.2,16.75,51.5,278.17,179.08
2018,9,19,18,0,87.0,14.0,2.1,15.9,16.0,83.51,0.0
2018,9,19,18,15,43.5,7.0,2.05,15.45,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,0.9,11.9,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,0.9,12.0,11.0,7.87,0.0
2018,9,20,6,15,216.5,23.0,0.9,12.75,43.5,19.01,1.88
2018,9,20,6,30,361.0,36.0,0.9,13.5,76.0,29.8,19.78
2018,9,20,6,45,460.0,45.0,0.85,14.25,124.0,37.09,27.07
2018,9,20,7,0,559.0,54.0,0.8,15.0,172.0,44.5,33.96
2018,9,20,7,15,620.5,60.5,0.8,15.7,225.0,49.69,38.66
2018,9,20,7,30,682.0,67.0,0.8,16.4,278.0,54.92,43.19
2018,9,20,7,45,722.5,71.0,0.8,17.1,330.5,62.83,49.92
2018,9,20,8,0,763.0,75.0,0.8,17.8,383.0,66.19,52.54
2018,9,20,8,15,791.5,78.5,0.8,18.55,433.5,68.95,54.58
2018,9,20,8,30,820.0,82.0,0.8,19.3,484.0,71.68,56.57
2018,9,20,8,45,841.0,84.5,0.85,20.05,531.0,73.52,57.77
2018,9,20,9,0,862.0,87.0,0.9,20.8,578.0,75.33,58.94
2018,9,20,9,15,879.0,88.5,0.9,21.5,620.0,84.78,66.55
2018,9,20,9,30,896.0,90.0,0.9,22.2,662.0,86.31,67.44
2018,9,20,9,45,909.0,91.0,0.95,22.9,698.0,87.34,67.95
2018,9,20,10,0,922.0,92.0,1.0,23.6,734.0,88.3,68.42
2018,9,20,10,15,929.5,93.0,1.0,24.05,762.5,134.6,75.36
2018,9,20,10,30,937.0,94.0,1.0,24.5,791.0,196.54,110.22
