Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,10,45,942.5,95.0,1.05,25.0,812.0,258.53,156.55
2018,9,20,11,0,948.0,96.0,1.1,25.5,833.0,320.52,207.54
2018,9,20,11,15,950.5,96.5,1.15,25.75,845.5,380.95,258.91
2018,9,20,11,30,953.0,97.0,1.2,26.0,858.0,440.51,309.16
2018,9,20,11,45,954.0,97.0,1.25,26.25,862.5,497.94,356.68
2018,9,20,12,0,955.0,97.0,1.3,26.5,867.0,553.83,401.64
2018,9,20,12,15,954.5,96.5,1.35,26.6,863.0,606.72,443.35
2018,9,20,12,30,954.0,96.0,1.4,26.7,859.0,657.44,482.32
2018,9,20,12,45,951.0,95.5,1.45,26.75,847.0,704.16,517.61
2018,9,20,13,0,948.0,95.0,1.5,26.8,835.0,748.06,550.18
2018,9,20,13,15,943.0,94.0,1.55,26.75,814.5,787.03,578.91
2018,9,20,13,30,938.0,93.0,1.6,26.7,794.0,822.67,603.43
2018,9,20,13,45,930.5,92.0,1.6,26.65,766.5,852.85,623.88
2018,9,20,14,0,923.0,91.0,1.6,26.6,739.0,879.32,642.0
2018,9,20,14,15,913.0,89.0,1.65,26.5,704.0,898.78,656.41
2018,9,20,14,30,903.0,87.0,1.7,26.4,669.0,914.25,668.5
2018,9,20,14,45,889.5,85.0,1.7,26.25,628.5,922.58,675.71
2018,9,20,15,0,876.0,83.0,1.7,26.1,588.0,926.88,680.57
2018,9,20,15,15,857.0,80.5,1.7,26.1,542.0,921.47,678.9
2018,9,20,15,30,838.0,78.0,1.7,26.1,496.0,923.29,682.21
2018,9,20,15,45,812.0,74.5,1.7,25.6,445.5,902.17,671.69
2018,9,20,16,0,786.0,71.0,1.7,25.1,395.0,877.31,658.66
2018,9,20,16,15,749.0,67.0,1.65,24.3,342.5,837.79,635.37
2018,9,20,16,30,712.0,63.0,1.6,23.5,290.0,795.17,608.97
2018,9,20,16,45,656.0,57.5,1.5,22.7,237.5,737.76,569.97
2018,9,20,17,0,600.0,52.0,1.4,21.9,185.0,672.51,522.74
2018,9,20,17,15,509.0,44.0,1.4,20.85,135.5,571.28,446.63
2018,9,20,17,30,418.0,36.0,1.4,19.8,86.0,471.64,364.48
2018,9,20,17,45,269.0,25.0,1.35,18.8,51.0,308.49,175.04
2018,9,20,18,0,120.0,14.0,1.3,17.8,16.0,110.69,0.0
2018,9,20,18,15,60.0,7.0,1.3,17.45,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.9,12.5,10.0,7.08,0.0
2018,9,21,6,15,229.0,21.0,1.0,13.2,42.0,17.35,0.0
2018,9,21,6,30,377.0,33.0,1.1,13.9,74.0,27.38,17.57
2018,9,21,6,45,472.5,42.0,1.2,14.6,121.5,34.78,24.95
2018,9,21,7,0,568.0,51.0,1.3,15.3,169.0,42.26,31.9
2018,9,21,7,15,627.5,57.0,1.3,15.85,221.5,47.15,36.36
2018,9,21,7,30,687.0,63.0,1.3,16.4,274.0,56.38,44.47
2018,9,21,7,45,726.5,67.0,1.3,16.95,326.0,59.81,47.3
2018,9,21,8,0,766.0,71.0,1.3,17.5,378.0,63.25,50.06
2018,9,21,8,15,793.5,74.5,1.3,18.15,428.0,66.1,52.23
2018,9,21,8,30,821.0,78.0,1.3,18.8,478.0,68.91,54.33
2018,9,21,8,45,840.5,80.5,1.3,19.45,524.0,70.81,55.62
2018,9,21,9,0,860.0,83.0,1.3,20.1,570.0,80.59,63.62
2018,9,21,9,15,875.0,85.0,1.3,20.7,611.0,82.51,64.89
2018,9,21,9,30,890.0,87.0,1.3,21.3,652.0,84.32,66.08
2018,9,21,9,45,901.0,88.5,1.3,21.85,687.0,85.63,66.87
2018,9,21,10,0,912.0,90.0,1.3,22.4,722.0,86.85,67.6
2018,9,21,10,15,919.5,91.0,1.3,22.85,750.0,131.79,74.2
2018,9,21,10,30,927.0,92.0,1.3,23.3,778.0,193.05,108.74
2018,9,21,10,45,932.0,93.0,1.35,23.7,798.5,254.28,154.88
2018,9,21,11,0,937.0,94.0,1.4,24.1,819.0,315.45,205.78
2018,9,21,11,15,940.0,94.5,1.4,24.35,831.5,375.32,257.1
2018,9,21,11,30,943.0,95.0,1.4,24.6,844.0,434.38,307.33
2018,9,21,11,45,943.5,95.0,1.45,24.85,848.0,490.93,354.7
2018,9,21,12,0,944.0,95.0,1.5,25.1,852.0,545.91,399.5
2018,9,21,12,15,941.5,96.0,1.5,25.1,848.0,598.27,441.16
2018,9,21,12,30,939.0,97.0,1.5,25.1,844.0,648.36,479.93
2018,9,21,12,45,934.5,96.5,1.55,25.1,831.0,693.38,514.52
2018,9,21,13,0,930.0,96.0,1.6,25.1,818.0,735.49,546.34
2018,9,21,13,15,925.0,96.0,1.6,24.95,798.5,774.64,575.4
2018,9,21,13,30,920.0,96.0,1.6,24.8,779.0,810.57,600.16
2018,9,21,13,45,912.5,94.5,1.65,24.65,751.5,839.64,620.87
2018,9,21,14,0,905.0,93.0,1.7,24.5,724.0,865.02,639.32
2018,9,21,14,15,894.5,91.0,1.7,24.25,689.5,883.55,653.12
2018,9,21,14,30,884.0,89.0,1.7,24.0,655.0,898.13,664.57
2018,9,21,14,45,870.0,87.0,1.7,23.75,614.5,905.62,671.57
2018,9,21,15,0,856.0,85.0,1.7,23.5,574.0,909.15,676.22
2018,9,21,15,15,836.5,82.5,1.7,23.5,528.5,914.1,681.39
2018,9,21,15,30,817.0,80.0,1.7,23.5,483.0,904.19,676.79
2018,9,21,15,45,790.0,76.0,1.7,22.8,433.0,881.36,665.48
2018,9,21,16,0,763.0,72.0,1.7,22.1,383.0,854.84,651.47
2018,9,21,16,15,724.5,68.0,1.65,21.5,331.0,813.92,626.15
2018,9,21,16,30,686.0,64.0,1.6,20.9,279.0,769.95,597.66
2018,9,21,16,45,627.5,58.0,1.6,20.3,227.0,710.33,556.66
2018,9,21,17,0,569.0,52.0,1.6,19.7,175.0,642.51,506.79
2018,9,21,17,15,475.0,44.0,1.5,18.75,127.5,539.28,426.57
2018,9,21,17,30,381.0,36.0,1.4,17.8,80.0,437.61,340.11
2018,9,21,17,45,232.5,23.5,1.3,16.85,46.0,271.4,128.7
2018,9,21,18,0,84.0,11.0,1.2,15.9,12.0,78.21,0.0
2018,9,21,18,15,42.0,5.5,1.15,15.5,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.1,10.5,4.5,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.1,10.6,9.0,7.08,0.0
2018,9,22,6,15,210.0,22.0,1.05,11.1,40.5,18.22,0.0
2018,9,22,6,30,352.0,35.0,1.0,11.6,72.0,29.0,19.02
2018,9,22,6,45,452.5,43.5,1.0,12.1,119.0,35.89,26.18
2018,9,22,7,0,553.0,52.0,1.0,12.6,166.0,42.93,32.87
2018,9,22,7,15,615.0,58.0,0.95,13.2,218.0,47.78,37.34
2018,9,22,7,30,677.0,64.0,0.9,13.8,270.0,52.7,41.68
2018,9,22,7,45,718.0,68.5,0.85,14.4,322.5,60.87,48.75
2018,9,22,8,0,759.0,73.0,0.8,15.0,375.0,64.65,51.82
2018,9,22,8,15,788.0,76.0,0.75,15.75,425.0,67.11,53.63
2018,9,22,8,30,817.0,79.0,0.7,16.5,475.0,69.55,55.4
2018,9,22,8,45,838.0,82.0,0.65,17.25,521.5,71.8,56.98
2018,9,22,9,0,859.0,85.0,0.6,18.0,568.0,73.99,58.49
2018,9,22,9,15,872.5,87.5,0.6,18.75,609.0,83.96,66.62
2018,9,22,9,30,886.0,90.0,0.6,19.5,650.0,86.01,67.94
2018,9,22,9,45,895.0,92.5,0.65,20.2,684.5,87.82,69.11
2018,9,22,10,0,904.0,95.0,0.7,20.9,719.0,89.51,70.19
2018,9,22,10,15,912.5,96.5,0.8,21.45,747.5,133.67,76.56
2018,9,22,10,30,921.0,98.0,0.9,22.0,776.0,195.09,111.02
2018,9,22,10,45,926.5,98.5,1.0,22.5,796.5,255.89,156.67
2018,9,22,11,0,932.0,99.0,1.1,23.0,817.0,316.65,207.16
2018,9,22,11,15,935.5,100.0,1.25,23.2,830.0,376.85,259.05
2018,9,22,11,30,939.0,101.0,1.4,23.4,843.0,436.33,310.15
2018,9,22,11,45,940.5,101.0,1.5,23.55,848.0,493.24,358.28
2018,9,22,12,0,942.0,101.0,1.6,23.7,853.0,548.68,404.03
2018,9,22,12,15,944.0,99.0,1.7,23.7,849.5,601.07,446.59
2018,9,22,12,30,946.0,97.0,1.8,23.7,846.0,651.44,486.64
2018,9,22,12,45,946.5,94.5,1.9,23.7,834.5,698.17,523.22
2018,9,22,13,0,947.0,92.0,2.0,23.7,823.0,742.27,557.24
2018,9,22,13,15,941.0,92.0,2.1,23.55,802.5,781.22,587.31
2018,9,22,13,30,935.0,92.0,2.2,23.4,782.0,816.82,613.09
2018,9,22,13,45,927.0,91.0,2.3,23.25,754.0,846.34,634.86
2018,9,22,14,0,919.0,90.0,2.4,23.1,726.0,872.12,654.29
2018,9,22,14,15,909.0,88.0,2.4,22.85,691.5,891.31,668.9
2018,9,22,14,30,899.0,86.0,2.4,22.6,657.0,906.54,681.07
2018,9,22,14,45,885.0,84.0,2.4,22.4,616.0,914.2,688.23
2018,9,22,15,0,871.0,82.0,2.4,22.2,575.0,917.83,692.95
2018,9,22,15,15,851.5,79.5,2.4,22.2,529.0,922.72,698.21
2018,9,22,15,30,832.0,77.0,2.4,22.2,483.0,912.88,693.57
2018,9,22,15,45,805.5,73.5,2.3,21.55,433.0,891.19,681.75
2018,9,22,16,0,779.0,70.0,2.2,20.9,383.0,865.79,667.19
2018,9,22,16,15,741.0,65.5,2.15,20.35,330.5,824.7,641.26
2018,9,22,16,30,703.0,61.0,2.1,19.8,278.0,780.57,612.1
2018,9,22,16,45,644.5,55.5,2.05,19.25,225.5,721.1,569.96
2018,9,22,17,0,586.0,50.0,2.0,18.7,173.0,653.97,519.26
2018,9,22,17,15,488.5,42.0,1.9,17.9,125.0,547.63,435.3
2018,9,22,17,30,391.0,34.0,1.8,17.1,77.0,443.29,344.04
2018,9,22,17,45,237.0,22.0,1.7,16.3,44.0,269.63,89.02
2018,9,22,18,0,83.0,10.0,1.6,15.5,11.0,76.38,0.0
2018,9,22,18,15,41.5,5.0,1.6,15.1,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,11.05,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,11.2,9.0,7.08,0.0
2018,9,23,6,15,203.0,22.0,1.55,11.7,39.5,18.26,0.0
2018,9,23,6,30,344.0,35.0,1.6,12.2,70.0,29.02,18.81
2018,9,23,6,45,447.0,43.0,1.6,12.7,116.5,35.48,25.69
2018,9,23,7,0,550.0,51.0,1.6,13.2,163.0,42.14,32.04
2018,9,23,7,15,613.0,57.0,1.6,13.7,215.0,47.02,36.56
2018,9,23,7,30,676.0,63.0,1.6,14.2,267.0,51.97,40.94
2018,9,23,7,45,717.5,67.5,1.6,14.7,319.0,60.1,48.01
2018,9,23,8,0,759.0,72.0,1.6,15.2,371.0,63.92,51.15
2018,9,23,8,15,787.5,75.0,1.6,15.7,421.0,66.39,53.03
2018,9,23,8,30,816.0,78.0,1.6,16.2,471.0,68.84,54.88
2018,9,23,8,45,836.5,81.5,1.6,16.7,517.5,71.45,56.84
2018,9,23,9,0,857.0,85.0,1.6,17.2,564.0,73.97,58.72
2018,9,23,9,15,871.0,87.0,1.65,17.7,604.5,83.59,66.67
2018,9,23,9,30,885.0,89.0,1.7,18.2,645.0,85.37,67.86
2018,9,23,9,45,895.0,91.5,1.7,18.7,680.0,87.22,69.14
2018,9,23,10,0,905.0,94.0,1.7,19.2,715.0,88.97,70.33
2018,9,23,10,15,913.5,95.0,1.75,19.55,743.0,131.99,76.33
2018,9,23,10,30,922.0,96.0,1.8,19.9,771.0,193.13,110.91
2018,9,23,10,45,928.0,96.0,1.8,20.3,791.5,253.7,157.01
2018,9,23,11,0,934.0,96.0,1.8,20.7,812.0,314.26,208.16
2018,9,23,11,15,937.5,96.5,1.85,21.0,824.5,374.13,260.43
2018,9,23,11,30,941.0,97.0,1.9,21.3,837.0,433.24,311.77
2018,9,23,11,45,943.0,96.5,1.95,21.6,841.5,489.96,360.19
2018,9,23,12,0,945.0,96.0,2.0,21.9,846.0,545.21,406.11
2018,9,23,12,15,947.5,94.0,2.1,21.95,843.0,597.79,449.35
2018,9,23,12,30,950.0,92.0,2.2,22.0,840.0,648.4,490.05
2018,9,23,12,45,951.0,90.0,2.3,22.05,829.0,695.85,527.54
2018,9,23,13,0,952.0,88.0,2.4,22.1,818.0,740.72,562.45
2018,9,23,13,15,947.5,86.5,2.5,21.95,797.5,779.32,592.59
2018,9,23,13,30,943.0,85.0,2.6,21.8,777.0,814.56,618.43
2018,9,23,13,45,935.5,84.5,2.7,21.65,749.5,844.98,641.06
2018,9,23,14,0,928.0,84.0,2.8,21.5,722.0,871.71,661.33
2018,9,23,14,15,918.0,82.0,2.8,21.25,687.0,890.87,676.15
2018,9,23,14,30,908.0,80.0,2.8,21.0,652.0,906.04,688.48
2018,9,23,14,45,894.0,78.5,2.85,20.7,611.5,914.21,696.78
2018,9,23,15,0,880.0,77.0,2.9,20.4,571.0,918.37,702.59
2018,9,23,15,15,861.0,74.5,2.9,20.4,525.0,912.7,700.62
2018,9,23,15,30,842.0,72.0,2.9,20.4,479.0,914.02,703.71
2018,9,23,15,45,815.5,69.0,2.8,19.7,429.0,892.96,692.27
2018,9,23,16,0,789.0,66.0,2.7,19.0,379.0,868.22,678.12
2018,9,23,16,15,751.0,62.5,2.6,18.5,327.0,828.46,652.17
2018,9,23,16,30,713.0,59.0,2.5,18.0,275.0,785.66,622.94
2018,9,23,16,45,654.0,53.5,2.4,17.5,222.5,717.99,573.56
2018,9,23,17,0,595.0,48.0,2.3,17.0,170.0,657.93,526.8
2018,9,23,17,15,494.5,40.5,2.15,16.25,122.0,549.81,439.79
2018,9,23,17,30,394.0,33.0,2.0,15.5,74.0,443.67,343.69
2018,9,23,17,45,237.5,21.5,1.85,14.75,42.0,264.88,29.74
2018,9,23,18,0,81.0,10.0,1.7,14.0,10.0,74.52,0.0
2018,9,23,18,15,40.5,5.0,1.65,13.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,0.6,10.5,3.5,0.0,0.0
2018,9,24,6,0,55.0,7.0,0.5,10.6,7.0,5.51,0.0
2018,9,24,6,15,215.5,20.0,0.5,11.05,38.5,16.58,0.0
2018,9,24,6,30,376.0,33.0,0.5,11.5,70.0,27.5,17.47
2018,9,24,6,45,482.5,41.0,0.5,11.95,118.5,34.11,24.59
2018,9,24,7,0,589.0,49.0,0.5,12.4,167.0,40.93,31.1
2018,9,24,7,15,652.0,54.0,0.5,12.95,219.5,48.95,38.43
2018,9,24,7,30,715.0,59.0,0.5,13.5,272.0,53.58,42.53
2018,9,24,7,45,756.0,63.0,0.55,14.1,325.5,57.18,45.57
2018,9,24,8,0,797.0,67.0,0.6,14.7,379.0,60.8,48.52
2018,9,24,8,15,825.0,69.5,0.6,15.45,429.5,63.09,50.21
2018,9,24,8,30,853.0,72.0,0.6,16.2,480.0,65.38,51.87
2018,9,24,8,45,873.0,74.5,0.6,17.0,527.0,74.84,59.7
2018,9,24,9,0,893.0,77.0,0.6,17.8,574.0,77.46,61.54
2018,9,24,9,15,907.0,79.0,0.65,18.5,615.0,79.49,62.92
2018,9,24,9,30,921.0,81.0,0.7,19.2,656.0,81.42,64.2
2018,9,24,9,45,931.0,83.0,0.7,19.85,691.5,83.13,65.32
2018,9,24,10,0,941.0,85.0,0.7,20.5,727.0,84.74,66.36
2018,9,24,10,15,948.5,85.5,0.75,20.95,755.0,127.92,71.94
2018,9,24,10,30,956.0,86.0,0.8,21.4,783.0,190.52,106.48
2018,9,24,10,45,961.0,86.5,0.9,21.85,803.5,253.03,153.36
2018,9,24,11,0,966.0,87.0,1.0,22.3,824.0,315.4,205.33
2018,9,24,11,15,968.0,88.0,1.0,22.55,836.0,376.79,257.99
2018,9,24,11,30,970.0,89.0,1.0,22.8,848.0,437.22,309.39
2018,9,24,11,45,970.5,89.0,1.05,23.0,852.0,495.03,357.89
2018,9,24,12,0,971.0,89.0,1.1,23.2,856.0,551.18,403.72
2018,9,24,12,15,968.0,90.0,1.15,23.3,851.0,604.4,446.19
2018,9,24,12,30,965.0,91.0,1.2,23.4,846.0,655.21,485.68
2018,9,24,12,45,960.0,91.5,1.25,23.5,833.0,701.71,521.13
2018,9,24,13,0,955.0,92.0,1.3,23.6,820.0,745.22,553.7
2018,9,24,13,15,949.5,91.5,1.35,23.55,799.5,784.27,582.95
2018,9,24,13,30,944.0,91.0,1.4,23.5,779.0,819.95,607.76
2018,9,24,13,45,936.0,90.0,1.45,23.4,751.0,849.64,628.78
2018,9,24,14,0,928.0,89.0,1.5,23.3,723.0,875.56,647.49
2018,9,24,14,15,916.5,87.5,1.5,23.15,687.5,894.12,661.04
2018,9,24,14,30,905.0,86.0,1.5,23.0,652.0,908.65,672.19
2018,9,24,14,45,890.0,84.0,1.55,22.8,610.5,915.44,679.27
2018,9,24,15,0,875.0,82.0,1.6,22.6,569.0,918.16,683.96
2018,9,24,15,15,855.0,79.5,1.6,22.6,522.5,922.5,688.76
2018,9,24,15,30,835.0,77.0,1.6,22.6,476.0,912.14,683.89
2018,9,24,15,45,806.0,74.0,1.6,21.9,425.5,888.7,672.19
2018,9,24,16,0,777.0,71.0,1.6,21.2,375.0,861.51,657.7
2018,9,24,16,15,734.5,67.0,1.6,20.55,322.0,816.77,630.23
2018,9,24,16,30,692.0,63.0,1.6,19.9,269.0,768.9,599.24
2018,9,24,16,45,628.0,57.0,1.6,19.25,216.5,704.96,554.5
2018,9,24,17,0,564.0,51.0,1.6,18.6,164.0,632.32,500.06
2018,9,24,17,15,458.5,42.5,1.55,17.7,116.5,518.74,410.58
2018,9,24,17,30,353.0,34.0,1.5,16.8,69.0,406.86,309.48
2018,9,24,17,45,201.5,20.5,1.4,15.85,38.0,229.08,0.0
2018,9,24,18,0,50.0,7.0,1.3,14.9,7.0,46.52,0.0
2018,9,24,18,15,25.0,3.5,1.25,14.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.0,3.0,1.0,10.85,3.0,0.0,0.0
2018,9,25,6,0,56.0,6.0,1.0,10.9,6.0,4.72,0.0
2018,9,25,6,15,212.5,19.0,0.95,11.4,36.5,15.74,0.0
2018,9,25,6,30,369.0,32.0,0.9,11.9,67.0,26.66,16.52
2018,9,25,6,45,472.0,39.5,0.9,12.35,113.5,32.85,23.36
2018,9,25,7,0,575.0,47.0,0.9,12.8,160.0,39.26,29.51
2018,9,25,7,15,636.5,52.5,0.85,13.35,212.0,47.55,37.09
2018,9,25,7,30,698.0,58.0,0.8,13.9,264.0,52.57,41.55
2018,9,25,7,45,738.5,62.0,0.75,14.45,316.5,56.16,44.59
2018,9,25,8,0,779.0,66.0,0.7,15.0,369.0,59.76,47.55
2018,9,25,8,15,806.5,69.0,0.75,15.8,418.5,62.39,49.54
2018,9,25,8,30,834.0,72.0,0.8,16.6,468.0,65.0,51.47
2018,9,25,8,45,853.0,75.0,0.85,17.35,514.0,74.68,59.5
2018,9,25,9,0,872.0,78.0,0.9,18.1,560.0,77.56,61.59
2018,9,25,9,15,886.5,79.5,0.95,18.65,600.5,79.26,62.72
2018,9,25,9,30,901.0,81.0,1.0,19.2,641.0,80.86,63.77
2018,9,25,9,45,911.5,83.0,1.1,19.75,676.0,82.57,64.92
2018,9,25,10,0,922.0,85.0,1.2,20.3,711.0,84.18,66.0
2018,9,25,10,15,928.5,86.0,1.25,20.65,738.0,125.86,71.41
2018,9,25,10,30,935.0,87.0,1.3,21.0,765.0,187.41,105.48
2018,9,25,10,45,940.0,88.0,1.35,21.35,785.5,248.98,151.9
2018,9,25,11,0,945.0,89.0,1.4,21.7,806.0,310.44,203.46
2018,9,25,11,15,947.5,89.5,1.45,21.95,818.0,370.41,255.55
2018,9,25,11,30,950.0,90.0,1.5,22.2,830.0,429.47,306.61
2018,9,25,11,45,951.0,90.0,1.5,22.45,834.0,486.36,354.74
2018,9,25,12,0,952.0,90.0,1.5,22.7,838.0,541.67,400.19
2018,9,25,12,15,950.0,90.5,1.5,22.8,833.5,594.0,442.23
2018,9,25,12,30,948.0,91.0,1.5,22.9,829.0,644.03,481.31
2018,9,25,12,45,944.0,90.5,1.5,23.0,816.0,689.39,516.0
2018,9,25,13,0,940.0,90.0,1.5,23.1,803.0,731.84,547.78
2018,9,25,13,15,934.5,90.0,1.5,23.1,783.0,770.62,576.53
2018,9,25,13,30,929.0,90.0,1.5,23.1,763.0,806.11,600.84
2018,9,25,13,45,922.0,88.0,1.5,23.15,735.0,834.92,620.51
2018,9,25,14,0,915.0,86.0,1.5,23.2,707.0,860.02,637.81
2018,9,25,14,15,904.5,85.0,1.5,23.1,672.5,879.46,651.88
2018,9,25,14,30,894.0,84.0,1.5,23.0,638.0,895.0,663.6
2018,9,25,14,45,879.0,82.0,1.5,22.9,597.0,901.44,669.53
2018,9,25,15,0,864.0,80.0,1.5,22.8,556.0,903.86,673.09
2018,9,25,15,15,844.0,77.0,1.5,22.8,510.0,907.21,677.21
2018,9,25,15,30,824.0,74.0,1.5,22.8,464.0,896.03,671.77
2018,9,25,15,45,796.0,71.0,1.4,22.3,414.5,873.45,658.77
2018,9,25,16,0,768.0,68.0,1.3,21.8,365.0,847.22,643.09
2018,9,25,16,15,728.5,63.5,1.3,21.1,313.0,804.78,617.41
2018,9,25,16,30,689.0,59.0,1.3,20.4,261.0,759.37,588.36
2018,9,25,16,45,627.5,53.0,1.25,19.7,209.0,697.11,544.56
2018,9,25,17,0,566.0,47.0,1.2,19.0,157.0,627.18,491.97
2018,9,25,17,15,463.0,38.5,1.15,18.05,110.5,516.54,405.12
2018,9,25,17,30,360.0,30.0,1.1,17.1,64.0,408.83,303.87
2018,9,25,17,45,206.5,18.0,1.1,16.1,35.0,228.03,0.0
2018,9,25,18,0,53.0,6.0,1.1,15.1,6.0,4.72,0.0
2018,9,25,18,15,26.5,3.0,1.05,14.75,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,26,5,45,5.0,1.5,0.8,10.85,1.5,0.0,0.0
2018,9,26,6,0,10.0,3.0,0.8,10.9,3.0,2.36,0.0
2018,9,26,6,15,25.5,15.5,0.8,11.35,17.5,12.2,0.0
2018,9,26,6,30,41.0,28.0,0.8,11.8,32.0,21.27,11.88
2018,9,26,6,45,84.0,45.5,0.8,12.25,60.0,34.04,24.38
2018,9,26,7,0,127.0,63.0,0.8,12.7,88.0,45.92,35.43
2018,9,26,7,15,139.0,81.5,0.75,13.25,116.0,59.53,47.76
2018,9,26,7,30,151.0,100.0,0.7,13.8,144.0,72.09,58.88
2018,9,26,7,45,168.5,125.5,0.65,14.35,183.5,88.47,73.07
2018,9,26,8,0,186.0,151.0,0.6,14.9,223.0,104.33,86.5
2018,9,26,8,15,371.0,142.0,0.6,15.75,309.0,96.58,79.2
2018,9,26,8,30,556.0,133.0,0.6,16.6,395.0,95.6,77.87
2018,9,26,8,45,706.5,106.5,0.55,17.4,473.0,79.49,63.56
2018,9,26,9,0,857.0,80.0,0.5,18.2,551.0,78.45,62.3
2018,9,26,9,15,866.5,84.5,0.5,18.95,590.5,81.86,64.83
2018,9,26,9,30,876.0,89.0,0.5,19.7,630.0,85.08,67.17
2018,9,26,9,45,880.5,93.0,0.5,20.45,662.5,87.69,68.98
2018,9,26,10,0,885.0,97.0,0.5,21.2,695.0,90.14,70.67
2018,9,26,10,15,894.0,98.5,0.55,21.85,723.0,130.0,75.46
2018,9,26,10,30,903.0,100.0,0.6,22.5,751.0,190.38,108.14
2018,9,26,10,45,809.0,141.5,0.6,23.15,737.0,251.91,157.44
2018,9,26,11,0,715.0,183.0,0.6,23.8,723.0,305.23,204.15
2018,9,26,11,15,589.5,240.0,0.6,24.35,689.5,354.63,248.36
2018,9,26,11,30,464.0,297.0,0.6,24.9,656.0,388.98,279.2
2018,9,26,11,45,406.5,318.5,0.65,25.5,634.5,415.74,301.7
2018,9,26,12,0,349.0,340.0,0.7,26.1,613.0,433.92,316.86
2018,9,26,12,15,464.0,295.5,0.75,26.45,656.0,495.36,362.08
2018,9,26,12,30,579.0,251.0,0.8,26.8,699.0,561.34,410.18
2018,9,26,12,45,670.5,209.5,0.85,27.15,720.5,625.61,456.59
2018,9,26,13,0,762.0,168.0,0.9,27.5,742.0,689.85,502.56
2018,9,26,13,15,750.0,166.0,0.95,27.45,718.5,718.73,523.96
2018,9,26,13,30,738.0,164.0,1.0,27.4,695.0,744.05,543.06
2018,9,26,13,45,585.0,209.5,1.1,27.3,620.5,698.46,513.01
2018,9,26,14,0,432.0,255.0,1.2,27.2,546.0,635.74,470.68
2018,9,26,14,15,393.5,252.5,1.25,26.9,507.0,602.03,450.09
2018,9,26,14,30,355.0,250.0,1.3,26.6,468.0,583.06,438.66
2018,9,26,14,45,348.5,234.0,1.4,26.3,436.5,574.88,435.73
2018,9,26,15,0,342.0,218.0,1.5,26.0,405.0,564.39,431.0
2018,9,26,15,15,416.5,182.0,1.5,26.0,390.5,626.03,478.16
2018,9,26,15,30,491.0,146.0,1.5,26.0,376.0,664.01,508.28
2018,9,26,15,45,542.0,121.5,1.65,25.05,349.5,689.91,530.94
2018,9,26,16,0,593.0,97.0,1.8,24.1,323.0,723.58,559.22
2018,9,26,16,15,593.0,84.5,1.8,23.15,283.0,709.69,552.24
2018,9,26,16,30,593.0,72.0,1.8,22.2,243.0,692.75,542.52
2018,9,26,16,45,524.5,64.0,1.8,21.3,192.5,615.3,486.72
2018,9,26,17,0,456.0,56.0,1.8,20.4,142.0,536.74,426.79
2018,9,26,17,15,345.0,44.0,1.8,19.5,97.5,416.08,330.09
2018,9,26,17,30,234.0,32.0,1.8,18.6,53.0,302.11,221.57
2018,9,26,17,45,130.5,18.5,1.75,17.7,29.0,124.09,0.0
2018,9,26,18,0,27.0,5.0,1.7,16.8,5.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,1.6,16.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,45,11.0,2.0,0.9,11.25,2.0,0.0,0.0
2018,9,27,6,0,22.0,4.0,0.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,122.5,19.0,0.9,11.65,29.0,14.95,0.0
2018,9,27,6,30,223.0,34.0,0.9,12.0,54.0,25.77,15.28
2018,9,27,6,45,311.5,45.5,0.9,12.4,93.5,34.62,24.82
2018,9,27,7,0,400.0,57.0,0.9,12.8,133.0,45.86,35.32
2018,9,27,7,15,404.0,65.5,0.85,13.3,162.5,49.52,38.82
2018,9,27,7,30,408.0,74.0,0.8,13.8,192.0,55.29,43.98
2018,9,27,7,45,386.5,79.0,0.75,14.3,207.5,58.15,46.4
2018,9,27,8,0,365.0,84.0,0.7,14.8,223.0,60.77,48.5
2018,9,27,8,15,378.5,122.0,0.7,15.45,283.5,84.42,68.89
2018,9,27,8,30,392.0,160.0,0.7,16.1,344.0,106.91,87.83
2018,9,27,8,45,257.5,179.0,0.7,16.7,304.5,118.49,97.15
2018,9,27,9,0,123.0,198.0,0.7,17.3,265.0,131.93,107.94
2018,9,27,9,15,141.0,204.5,0.7,17.85,287.0,136.16,110.9
2018,9,27,9,30,159.0,211.0,0.7,18.4,309.0,140.27,113.79
2018,9,27,9,45,398.0,178.5,0.75,18.95,441.5,111.19,89.08
2018,9,27,10,0,637.0,146.0,0.8,19.5,574.0,95.61,75.77
2018,9,27,10,15,748.0,129.0,0.85,19.9,651.0,129.36,79.75
2018,9,27,10,30,859.0,112.0,0.9,20.3,728.0,183.88,106.15
2018,9,27,10,45,795.5,134.0,0.9,20.75,717.0,243.55,153.59
2018,9,27,11,0,732.0,156.0,0.9,21.2,706.0,290.99,195.72
2018,9,27,11,15,597.0,212.5,0.95,21.4,665.5,337.98,240.05
2018,9,27,11,30,462.0,269.0,1.0,21.6,625.0,369.2,270.25
2018,9,27,11,45,436.5,285.5,1.05,21.8,623.0,405.6,300.56
2018,9,27,12,0,411.0,302.0,1.1,22.0,621.0,439.23,327.81
2018,9,27,12,15,623.0,217.5,1.15,22.0,698.5,522.66,390.92
2018,9,27,12,30,835.0,133.0,1.2,22.0,776.0,615.19,460.57
2018,9,27,12,45,679.0,193.0,1.25,22.0,710.5,616.33,462.65
2018,9,27,13,0,523.0,253.0,1.3,22.0,645.0,596.2,449.24
2018,9,27,13,15,441.0,278.5,1.35,21.9,603.0,590.45,446.33
2018,9,27,13,30,359.0,304.0,1.4,21.8,561.0,563.98,428.19
2018,9,27,13,45,374.0,287.0,1.45,21.65,545.5,581.04,442.93
2018,9,27,14,0,389.0,270.0,1.5,21.5,530.0,596.78,456.43
2018,9,27,14,15,425.0,244.0,1.55,21.25,514.5,638.71,489.0
2018,9,27,14,30,461.0,218.0,1.6,21.0,499.0,662.14,508.7
2018,9,27,14,45,436.5,208.5,1.65,20.75,460.5,646.76,499.71
2018,9,27,15,0,412.0,199.0,1.7,20.5,422.0,628.14,488.6
2018,9,27,15,15,380.0,186.5,1.7,20.5,378.5,573.96,451.1
2018,9,27,15,30,348.0,174.0,1.7,20.5,335.0,539.44,427.13
2018,9,27,15,45,275.5,157.0,1.8,19.6,275.5,458.91,368.6
2018,9,27,16,0,203.0,140.0,1.9,18.7,216.0,376.33,306.12
2018,9,27,16,15,201.0,122.0,1.95,18.05,188.0,357.41,293.39
2018,9,27,16,30,199.0,104.0,2.0,17.4,160.0,337.21,278.58
2018,9,27,16,45,165.0,84.0,2.05,16.75,124.0,283.03,234.42
2018,9,27,17,0,131.0,64.0,2.1,16.1,88.0,228.01,187.91
2018,9,27,17,15,97.5,46.5,2.1,15.55,61.0,177.84,143.3
2018,9,27,17,30,64.0,29.0,2.1,15.0,34.0,108.66,76.08
2018,9,27,17,45,40.0,16.0,2.1,14.45,18.5,46.05,0.0
2018,9,27,18,0,16.0,3.0,2.1,13.9,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.05,13.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.5,1.0,1.3,11.4,1.0,0.0,0.0
2018,9,28,6,0,9.0,2.0,1.3,11.5,2.0,0.0,0.0
2018,9,28,6,15,4.5,6.5,1.3,11.75,6.5,5.11,0.0
2018,9,28,6,30,0.0,11.0,1.3,12.0,11.0,8.35,1.03
2018,9,28,6,45,0.0,16.0,1.3,12.25,16.0,12.15,5.05
2018,9,28,7,0,0.0,21.0,1.3,12.5,21.0,15.97,8.67
2018,9,28,7,15,0.0,20.0,1.3,12.7,20.0,15.2,8.09
2018,9,28,7,30,0.0,19.0,1.3,12.9,19.0,14.45,7.43
2018,9,28,7,45,0.0,37.0,1.25,13.15,37.0,28.24,19.85
2018,9,28,8,0,0.0,55.0,1.2,13.4,55.0,42.1,32.19
2018,9,28,8,15,1.5,93.0,1.2,13.8,93.5,70.48,57.15
2018,9,28,8,30,3.0,131.0,1.2,14.2,132.0,96.72,79.76
2018,9,28,8,45,59.5,163.0,1.2,14.55,195.0,114.96,95.11
2018,9,28,9,0,116.0,195.0,1.2,14.9,258.0,130.11,107.63
2018,9,28,9,15,87.0,222.5,1.25,15.35,271.5,150.58,124.47
2018,9,28,9,30,58.0,250.0,1.3,15.8,285.0,165.17,136.16
2018,9,28,9,45,313.5,213.5,1.35,16.2,421.0,136.37,111.46
2018,9,28,10,0,569.0,177.0,1.4,16.6,557.0,112.16,90.75
2018,9,28,10,15,733.0,136.0,1.45,16.9,646.0,124.73,77.79
2018,9,28,10,30,897.0,95.0,1.5,17.2,735.0,184.65,106.93
2018,9,28,10,45,903.0,95.0,1.55,17.5,754.5,243.59,151.68
2018,9,28,11,0,909.0,95.0,1.6,17.8,774.0,302.49,201.84
2018,9,28,11,15,911.5,96.0,1.65,17.95,785.5,360.76,253.41
2018,9,28,11,30,914.0,97.0,1.7,18.1,797.0,418.19,304.13
2018,9,28,11,45,915.0,97.0,1.75,18.25,801.0,473.14,351.98
2018,9,28,12,0,916.0,97.0,1.8,18.4,805.0,526.57,397.38
2018,9,28,12,15,915.0,97.5,1.85,18.45,801.0,577.6,439.84
2018,9,28,12,30,914.0,98.0,1.9,18.5,797.0,626.52,479.55
2018,9,28,12,45,911.0,97.0,1.95,18.5,784.5,670.52,514.86
2018,9,28,13,0,908.0,96.0,2.0,18.5,772.0,711.74,547.41
2018,9,28,13,15,903.0,95.0,2.05,18.45,752.0,748.6,576.38
2018,9,28,13,30,898.0,94.0,2.1,18.4,732.0,782.22,601.41
2018,9,28,13,45,890.5,92.5,2.15,18.4,704.5,810.02,621.81
2018,9,28,14,0,883.0,91.0,2.2,18.4,677.0,834.22,639.86
2018,9,28,14,15,873.0,89.0,2.2,18.15,643.0,852.08,653.89
2018,9,28,14,30,863.0,87.0,2.2,17.9,609.0,866.13,665.52
2018,9,28,14,45,849.0,84.0,2.25,17.7,569.0,871.64,671.79
2018,9,28,15,0,835.0,81.0,2.3,17.5,529.0,883.64,682.86
2018,9,28,15,15,813.5,78.0,2.3,17.5,483.5,874.65,678.43
2018,9,28,15,30,792.0,75.0,2.3,17.5,438.0,861.73,671.47
2018,9,28,15,45,764.0,71.5,2.3,16.8,389.5,838.31,658.74
2018,9,28,16,0,736.0,68.0,2.3,16.1,341.0,811.34,643.08
2018,9,28,16,15,696.0,63.0,2.25,15.65,290.5,767.94,613.64
2018,9,28,16,30,656.0,58.0,2.2,15.2,240.0,728.97,586.07
2018,9,28,16,45,592.0,52.0,2.15,14.7,190.0,658.45,532.68
2018,9,28,17,0,528.0,46.0,2.1,14.2,140.0,587.12,475.15
2018,9,28,17,15,418.0,37.0,2.0,13.75,96.0,471.13,377.66
2018,9,28,17,30,308.0,28.0,1.9,13.3,52.0,351.35,241.21
2018,9,28,17,45,165.0,15.5,1.85,12.85,27.0,149.74,0.0
2018,9,28,18,0,22.0,3.0,1.8,12.4,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.75,12.15,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,5,45,23.0,3.0,1.3,10.9,2.5,0.0,0.0
2018,9,29,6,0,46.0,6.0,1.3,11.0,5.0,0.0,0.0
2018,9,29,6,15,157.5,17.0,1.35,11.65,28.0,13.38,0.0
2018,9,29,6,30,269.0,28.0,1.4,12.3,51.0,23.05,12.41
2018,9,29,6,45,401.5,36.5,1.45,12.95,97.5,30.09,20.68
2018,9,29,7,0,534.0,45.0,1.5,13.6,144.0,37.41,27.65
2018,9,29,7,15,604.5,50.0,1.5,14.05,195.0,41.7,31.71
2018,9,29,7,30,675.0,55.0,1.5,14.5,246.0,49.91,39.06
2018,9,29,7,45,598.5,78.5,1.45,14.95,272.0,61.97,49.66
2018,9,29,8,0,522.0,102.0,1.4,15.4,298.0,76.85,62.54
2018,9,29,8,15,422.0,138.0,1.4,15.8,310.5,95.24,78.26
2018,9,29,8,30,322.0,174.0,1.4,16.2,323.0,117.3,96.88
2018,9,29,8,45,362.0,182.5,1.35,16.65,365.5,122.75,101.0
2018,9,29,9,0,402.0,191.0,1.3,17.1,408.0,122.91,100.63
2018,9,29,9,15,578.5,154.5,1.35,17.45,492.5,104.89,84.93
2018,9,29,9,30,755.0,118.0,1.4,17.8,577.0,92.37,74.0
2018,9,29,9,45,446.5,204.0,1.45,18.1,479.5,126.81,102.86
2018,9,29,10,0,138.0,290.0,1.5,18.4,382.0,179.5,146.29
2018,9,29,10,15,145.5,306.5,1.55,18.65,407.0,198.11,150.31
2018,9,29,10,30,153.0,323.0,1.6,18.9,432.0,224.6,167.93
2018,9,29,10,45,263.5,317.0,1.65,19.1,510.5,253.14,184.8
2018,9,29,11,0,374.0,311.0,1.7,19.3,589.0,302.44,219.71
2018,9,29,11,15,264.0,331.5,1.75,19.4,529.0,312.56,233.21
2018,9,29,11,30,154.0,352.0,1.8,19.5,469.0,311.78,236.87
2018,9,29,11,45,139.0,348.0,1.85,19.6,454.0,319.75,244.33
2018,9,29,12,0,124.0,344.0,1.9,19.7,439.0,325.43,249.71
2018,9,29,12,15,220.5,331.5,1.9,19.75,499.5,381.66,293.23
2018,9,29,12,30,317.0,319.0,1.9,19.8,560.0,453.52,348.36
2018,9,29,12,45,276.5,326.0,1.95,19.85,534.0,458.31,352.67
2018,9,29,13,0,236.0,333.0,2.0,19.9,508.0,447.7,345.63
2018,9,29,13,15,199.0,333.0,2.05,19.85,477.5,439.09,339.92
2018,9,29,13,30,162.0,333.0,2.1,19.8,447.0,427.15,331.39
2018,9,29,13,45,310.5,279.0,2.1,19.75,487.0,522.38,406.77
2018,9,29,14,0,459.0,225.0,2.1,19.7,527.0,626.88,487.06
2018,9,29,14,15,666.0,153.0,2.1,19.55,566.0,758.56,586.49
2018,9,29,14,30,873.0,81.0,2.1,19.4,605.0,866.19,662.07
2018,9,29,14,45,857.5,79.5,2.15,19.2,565.0,872.08,667.63
2018,9,29,15,0,842.0,78.0,2.2,19.0,525.0,874.07,671.72
2018,9,29,15,15,797.5,80.5,2.2,19.0,474.5,861.16,664.66
2018,9,29,15,30,753.0,83.0,2.2,19.0,424.0,833.47,647.36
2018,9,29,15,45,673.5,85.0,2.15,18.45,364.0,775.04,608.86
2018,9,29,16,0,594.0,87.0,2.1,17.9,304.0,707.72,562.94
2018,9,29,16,15,586.5,75.0,2.05,17.5,262.5,686.92,549.67
2018,9,29,16,30,579.0,63.0,2.0,17.1,221.0,663.2,532.63
2018,9,29,16,45,548.0,54.0,1.95,16.7,178.0,619.55,498.68
2018,9,29,17,0,517.0,45.0,1.9,16.3,135.0,574.44,460.51
2018,9,29,17,15,406.0,35.5,1.8,15.75,91.5,457.59,362.41
2018,9,29,17,30,295.0,26.0,1.7,15.2,48.0,333.76,210.88
2018,9,29,17,45,158.0,14.5,1.55,14.65,25.0,142.66,0.0
2018,9,29,18,0,21.0,3.0,1.4,14.1,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,1.4,13.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,0.45,13.3,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,0.4,13.4,2.0,0.0,0.0
2018,9,30,6,15,135.0,16.5,0.4,13.65,27.0,12.98,0.0
2018,9,30,6,30,256.0,31.0,0.4,13.9,52.0,25.65,13.91
2018,9,30,6,45,368.0,41.0,0.4,14.2,95.0,33.66,23.66
2018,9,30,7,0,480.0,51.0,0.4,14.5,138.0,41.81,31.45
2018,9,30,7,15,501.0,62.0,0.4,15.0,178.5,49.96,38.93
2018,9,30,7,30,522.0,73.0,0.4,15.5,219.0,57.8,45.9
2018,9,30,7,45,610.5,74.0,0.4,16.0,277.0,58.89,46.74
2018,9,30,8,0,699.0,75.0,0.4,16.5,335.0,60.42,47.88
2018,9,30,8,15,731.0,78.5,0.4,17.0,383.5,68.13,54.36
2018,9,30,8,30,763.0,82.0,0.4,17.5,432.0,70.85,56.4
2018,9,30,8,45,728.5,101.5,0.4,18.0,462.5,77.03,61.41
2018,9,30,9,0,694.0,121.0,0.4,18.5,493.0,87.85,70.3
2018,9,30,9,15,745.5,114.5,0.45,18.85,541.0,83.86,66.59
2018,9,30,9,30,797.0,108.0,0.5,19.2,589.0,86.95,68.96
2018,9,30,9,45,837.0,100.0,0.55,19.5,630.5,82.13,64.64
2018,9,30,10,0,877.0,92.0,0.6,19.8,672.0,87.01,68.56
2018,9,30,10,15,858.5,104.5,0.65,20.05,691.0,127.46,76.61
2018,9,30,10,30,840.0,117.0,0.7,20.3,710.0,182.16,105.86
2018,9,30,10,45,860.5,112.0,0.8,20.55,734.0,244.46,151.61
2018,9,30,11,0,881.0,107.0,0.9,20.8,758.0,301.56,198.56
2018,9,30,11,15,895.5,102.5,0.95,20.9,773.0,358.32,247.39
