Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,11,30,910.0,98.0,1.0,21.0,788.0,415.29,296.4
2018,9,30,11,45,699.5,188.0,1.05,21.15,720.0,447.04,328.48
2018,9,30,12,0,489.0,278.0,1.1,21.3,652.0,458.03,341.78
2018,9,30,12,15,330.5,321.5,1.15,21.2,573.5,437.15,329.66
2018,9,30,12,30,172.0,365.0,1.2,21.1,495.0,398.57,302.5
2018,9,30,12,45,181.0,357.0,1.2,21.0,492.0,414.61,315.77
2018,9,30,13,0,190.0,349.0,1.2,20.9,489.0,430.51,328.57
2018,9,30,13,15,192.0,336.5,1.25,20.65,474.5,437.19,334.95
2018,9,30,13,30,194.0,324.0,1.3,20.4,460.0,442.76,340.6
2018,9,30,13,45,210.0,309.0,1.35,20.15,451.0,455.82,352.13
2018,9,30,14,0,226.0,294.0,1.4,19.9,442.0,468.52,363.48
2018,9,30,14,15,248.5,276.0,1.4,19.65,430.5,502.14,390.02
2018,9,30,14,30,271.0,258.0,1.4,19.4,419.0,517.15,403.1
2018,9,30,14,45,190.5,238.5,1.45,19.15,348.0,417.12,328.88
2018,9,30,15,0,110.0,219.0,1.5,18.9,277.0,332.59,264.16
2018,9,30,15,15,65.0,179.0,1.5,18.9,212.5,232.23,185.7
2018,9,30,15,30,20.0,139.0,1.5,18.9,148.0,135.83,107.46
2018,9,30,15,45,45.5,136.5,1.5,18.55,154.0,176.31,142.27
2018,9,30,16,0,71.0,134.0,1.5,18.2,160.0,204.66,166.8
2018,9,30,16,15,62.5,117.5,1.45,17.9,137.5,183.32,149.51
2018,9,30,16,30,54.0,101.0,1.4,17.6,115.0,162.04,131.96
2018,9,30,16,45,39.0,79.5,1.3,17.25,88.5,126.33,101.69
2018,9,30,17,0,24.0,58.0,1.2,16.9,62.0,89.3,69.72
2018,9,30,17,15,22.0,40.0,1.15,16.5,42.5,68.91,51.28
2018,9,30,17,30,20.0,22.0,1.1,16.1,23.0,42.41,19.42
2018,9,30,17,45,18.5,12.5,1.0,15.7,12.5,25.15,0.0
2018,9,30,18,0,17.0,3.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,0.9,15.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.0,0.85,13.0,5.0,3.93,0.0
2018,10,1,6,30,0.0,10.0,0.8,13.2,10.0,7.59,0.0
2018,10,1,6,45,0.0,18.5,0.8,13.45,18.5,14.07,6.63
2018,10,1,7,0,0.0,27.0,0.8,13.7,27.0,20.57,12.69
2018,10,1,7,15,0.0,38.0,0.75,14.25,38.0,29.01,20.38
2018,10,1,7,30,0.0,49.0,0.7,14.8,49.0,37.48,27.98
2018,10,1,7,45,1.5,71.0,0.65,15.35,71.5,54.07,42.64
2018,10,1,8,0,3.0,93.0,0.6,15.9,94.0,69.8,56.26
2018,10,1,8,15,22.5,131.0,0.65,16.6,141.0,93.34,76.34
2018,10,1,8,30,42.0,169.0,0.7,17.3,188.0,116.72,95.87
2018,10,1,8,45,82.5,200.5,0.75,17.95,242.5,135.99,111.56
2018,10,1,9,0,123.0,232.0,0.8,18.6,297.0,149.2,121.97
2018,10,1,9,15,110.0,245.5,0.8,19.1,307.0,156.25,127.2
2018,10,1,9,30,97.0,259.0,0.8,19.6,317.0,170.33,138.2
2018,10,1,9,45,192.0,273.5,0.85,20.1,397.0,172.85,139.68
2018,10,1,10,0,287.0,288.0,0.9,20.6,477.0,173.07,139.34
2018,10,1,10,15,248.5,307.0,0.9,20.95,475.0,195.24,144.06
2018,10,1,10,30,210.0,326.0,0.9,21.3,473.0,232.81,169.84
2018,10,1,10,45,203.5,333.0,0.95,21.65,479.0,256.71,187.39
2018,10,1,11,0,197.0,340.0,1.0,22.0,485.0,279.81,205.67
2018,10,1,11,15,201.5,345.0,1.1,22.1,495.0,304.29,225.35
2018,10,1,11,30,206.0,350.0,1.2,22.2,505.0,329.19,245.47
2018,10,1,11,45,129.0,332.0,1.25,22.3,429.0,304.29,229.38
2018,10,1,12,0,52.0,314.0,1.3,22.4,353.0,265.53,201.63
2018,10,1,12,15,47.5,311.5,1.4,22.35,347.0,268.99,204.98
2018,10,1,12,30,43.0,309.0,1.5,22.3,341.0,271.77,207.56
2018,10,1,12,45,70.5,321.5,1.55,22.25,373.5,306.46,234.57
2018,10,1,13,0,98.0,334.0,1.6,22.2,406.0,344.51,264.02
2018,10,1,13,15,179.5,326.0,1.6,22.05,453.0,418.77,321.35
2018,10,1,13,30,261.0,318.0,1.6,21.9,500.0,502.23,384.52
2018,10,1,13,45,251.0,307.0,1.6,21.8,476.0,502.46,385.26
2018,10,1,14,0,241.0,296.0,1.6,21.7,452.0,482.72,372.25
2018,10,1,14,15,253.5,274.5,1.55,21.5,431.0,504.62,389.91
2018,10,1,14,30,266.0,253.0,1.5,21.3,410.0,507.15,393.46
2018,10,1,14,45,307.5,228.0,1.45,21.1,397.5,529.81,412.72
2018,10,1,15,0,349.0,203.0,1.4,20.9,385.0,551.37,431.12
2018,10,1,15,15,469.5,157.0,1.4,20.9,378.5,642.12,501.15
2018,10,1,15,30,590.0,111.0,1.4,20.9,372.0,719.23,557.91
2018,10,1,15,45,572.0,98.5,1.3,20.35,327.5,694.25,541.12
2018,10,1,16,0,554.0,86.0,1.2,19.8,283.0,666.08,522.63
2018,10,1,16,15,595.0,69.0,1.1,19.4,250.5,683.68,536.14
2018,10,1,16,30,636.0,52.0,1.0,19.0,218.0,690.08,539.81
2018,10,1,16,45,567.0,46.0,0.95,18.6,169.5,622.21,488.58
2018,10,1,17,0,498.0,40.0,0.9,18.2,121.0,547.75,429.52
2018,10,1,17,15,359.5,31.0,0.8,17.75,78.5,409.22,315.7
2018,10,1,17,30,221.0,22.0,0.7,17.3,36.0,258.29,115.71
2018,10,1,17,45,110.5,11.0,0.65,16.85,18.0,99.8,0.0
2018,10,1,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,5.5,0.65,14.9,5.5,4.33,0.0
2018,10,2,6,30,0.0,11.0,0.6,15.1,11.0,8.35,0.28
2018,10,2,6,45,0.0,21.0,0.6,15.25,21.0,15.99,8.19
2018,10,2,7,0,0.0,31.0,0.6,15.4,31.0,23.65,15.29
2018,10,2,7,15,50.5,56.5,0.65,15.8,70.5,42.41,32.11
2018,10,2,7,30,101.0,82.0,0.7,16.2,110.0,60.1,47.79
2018,10,2,7,45,110.0,109.5,0.7,16.6,145.5,77.88,63.27
2018,10,2,8,0,119.0,137.0,0.7,17.0,181.0,94.95,77.83
2018,10,2,8,15,124.5,155.0,0.75,17.6,206.5,106.16,87.03
2018,10,2,8,30,130.0,173.0,0.8,18.2,232.0,117.06,95.82
2018,10,2,8,45,200.5,190.5,0.85,18.75,291.5,128.73,105.17
2018,10,2,9,0,271.0,208.0,0.9,19.3,351.0,134.51,109.46
2018,10,2,9,15,203.5,219.5,1.0,19.8,331.5,145.39,118.03
2018,10,2,9,30,136.0,231.0,1.1,20.3,312.0,150.04,121.37
2018,10,2,9,45,256.5,248.0,1.15,20.8,411.5,153.25,123.51
2018,10,2,10,0,377.0,265.0,1.2,21.3,511.0,164.37,132.16
2018,10,2,10,15,560.0,204.5,1.25,21.65,587.0,152.65,103.73
2018,10,2,10,30,743.0,144.0,1.3,22.0,663.0,179.26,107.3
2018,10,2,10,45,682.5,176.5,1.35,22.35,663.0,240.65,155.57
2018,10,2,11,0,622.0,209.0,1.4,22.7,663.0,295.83,202.71
2018,10,2,11,15,413.5,271.5,1.45,22.85,575.5,317.69,229.5
2018,10,2,11,30,205.0,334.0,1.5,23.0,488.0,318.12,237.1
2018,10,2,11,45,279.0,295.0,1.55,23.2,505.5,342.13,255.85
2018,10,2,12,0,353.0,256.0,1.6,23.4,523.0,376.33,282.89
2018,10,2,12,15,434.5,257.0,1.65,23.45,583.5,447.71,337.39
2018,10,2,12,30,516.0,258.0,1.7,23.5,644.0,526.38,396.5
2018,10,2,12,45,552.0,241.0,1.7,23.55,647.5,568.27,428.57
2018,10,2,13,0,588.0,224.0,1.7,23.6,651.0,615.35,464.12
2018,10,2,13,15,584.0,220.5,1.75,23.5,634.5,637.12,481.69
2018,10,2,13,30,580.0,217.0,1.8,23.4,618.0,661.13,500.72
2018,10,2,13,45,464.0,232.5,1.85,23.3,545.0,613.29,467.16
2018,10,2,14,0,348.0,248.0,1.9,23.2,472.0,538.6,413.93
2018,10,2,14,15,362.5,237.5,1.95,22.9,460.0,557.08,430.29
2018,10,2,14,30,377.0,227.0,2.0,22.6,448.0,574.52,445.35
2018,10,2,14,45,253.0,218.5,2.05,22.3,362.5,470.46,368.16
2018,10,2,15,0,129.0,210.0,2.1,22.0,277.0,339.74,268.29
2018,10,2,15,15,245.5,170.5,2.1,22.0,283.0,429.03,341.94
2018,10,2,15,30,362.0,131.0,2.1,22.0,289.0,520.59,414.99
2018,10,2,15,45,253.5,127.5,2.1,21.2,232.0,398.8,322.01
2018,10,2,16,0,145.0,124.0,2.1,20.4,175.0,280.22,228.25
2018,10,2,16,15,72.5,78.0,2.0,19.9,103.5,156.68,127.41
2018,10,2,16,30,0.0,32.0,1.9,19.4,32.0,24.39,14.9
2018,10,2,16,45,58.5,25.5,1.85,18.85,35.0,92.08,74.06
2018,10,2,17,0,117.0,19.0,1.8,18.3,38.0,152.64,124.61
2018,10,2,17,15,137.0,18.5,1.7,17.85,32.5,176.94,139.07
2018,10,2,17,30,157.0,18.0,1.6,17.4,27.0,195.97,57.91
2018,10,2,17,45,78.5,9.0,1.45,16.9,13.5,71.61,0.0
2018,10,2,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,0.85,15.3,2.5,1.97,0.0
2018,10,3,6,30,0.0,5.0,0.9,15.5,5.0,3.78,0.0
2018,10,3,6,45,0.0,9.0,0.95,15.75,9.0,6.82,0.22
2018,10,3,7,0,0.0,13.0,1.0,16.0,13.0,9.86,3.05
2018,10,3,7,15,0.0,23.5,1.0,16.25,23.5,17.88,10.28
2018,10,3,7,30,0.0,34.0,1.0,16.5,34.0,25.93,17.5
2018,10,3,7,45,0.0,51.5,1.05,16.7,51.5,39.4,29.44
2018,10,3,8,0,0.0,69.0,1.1,16.9,69.0,52.93,41.27
2018,10,3,8,15,0.0,62.0,1.2,17.25,62.0,47.52,36.32
2018,10,3,8,30,0.0,55.0,1.3,17.6,55.0,42.13,31.44
2018,10,3,8,45,1.5,91.5,1.35,17.9,92.5,70.0,55.5
2018,10,3,9,0,3.0,128.0,1.4,18.2,130.0,95.66,77.25
2018,10,3,9,15,11.0,165.0,1.4,18.5,171.5,120.8,98.22
2018,10,3,9,30,19.0,202.0,1.4,18.8,213.0,145.05,118.14
2018,10,3,9,45,46.5,243.5,1.45,19.15,273.0,161.84,131.62
2018,10,3,10,0,74.0,285.0,1.5,19.5,333.0,184.27,149.64
2018,10,3,10,15,170.5,283.0,1.5,19.8,399.5,187.03,140.82
2018,10,3,10,30,267.0,281.0,1.5,20.1,466.0,207.62,149.62
2018,10,3,10,45,218.0,264.0,1.55,20.35,418.0,213.11,155.07
2018,10,3,11,0,169.0,247.0,1.6,20.6,370.0,215.96,160.0
2018,10,3,11,15,92.5,238.5,1.6,20.65,306.0,202.18,152.78
2018,10,3,11,30,16.0,230.0,1.6,20.7,242.0,179.14,137.13
2018,10,3,11,45,32.0,268.5,1.6,20.75,292.5,216.6,166.18
2018,10,3,12,0,48.0,307.0,1.6,20.8,343.0,258.43,198.33
2018,10,3,12,15,101.0,331.5,1.65,20.6,406.5,312.55,240.08
2018,10,3,12,30,154.0,356.0,1.7,20.4,470.0,380.84,292.42
2018,10,3,12,45,202.5,341.0,1.7,20.25,488.5,414.41,318.79
2018,10,3,13,0,251.0,326.0,1.7,20.1,507.0,462.36,356.0
2018,10,3,13,15,202.5,320.0,1.7,19.9,463.5,429.46,332.15
2018,10,3,13,30,154.0,314.0,1.7,19.7,420.0,403.4,313.15
2018,10,3,13,45,304.0,253.5,1.7,19.55,451.5,490.86,383.26
2018,10,3,14,0,454.0,193.0,1.7,19.4,483.0,587.59,458.5
2018,10,3,14,15,299.0,210.0,1.65,19.3,397.0,474.22,372.81
2018,10,3,14,30,144.0,227.0,1.6,19.2,311.0,353.27,279.27
2018,10,3,14,45,271.5,182.5,1.6,19.1,326.5,445.7,355.31
2018,10,3,15,0,399.0,138.0,1.6,19.0,342.0,542.76,432.21
2018,10,3,15,15,485.5,113.0,1.6,19.0,338.5,614.04,486.99
2018,10,3,15,30,572.0,88.0,1.6,19.0,335.0,671.38,529.83
2018,10,3,15,45,565.0,76.5,1.5,18.8,296.0,656.49,519.51
2018,10,3,16,0,558.0,65.0,1.4,18.6,257.0,638.41,507.16
2018,10,3,16,15,574.5,58.0,1.35,18.35,228.5,645.82,513.37
2018,10,3,16,30,591.0,51.0,1.3,18.1,200.0,650.6,516.08
2018,10,3,16,45,520.5,44.0,1.2,17.9,153.0,574.34,456.43
2018,10,3,17,0,450.0,37.0,1.1,17.7,106.0,498.28,393.9
2018,10,3,17,15,333.0,29.0,1.05,17.25,69.0,382.05,292.33
2018,10,3,17,30,216.0,21.0,1.0,16.8,32.0,244.14,17.42
2018,10,3,17,45,108.0,10.5,0.9,16.3,16.0,96.73,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.8,13.55,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.8,13.6,2.0,0.0,0.0
2018,10,4,6,15,119.5,14.0,0.85,13.85,21.0,11.02,0.0
2018,10,4,6,30,221.0,25.0,0.9,14.1,40.0,20.57,7.43
2018,10,4,6,45,255.5,38.0,0.95,14.35,70.0,28.9,19.24
2018,10,4,7,0,290.0,51.0,1.0,14.6,100.0,38.42,28.29
2018,10,4,7,15,203.0,64.5,1.05,14.85,104.5,47.83,36.96
2018,10,4,7,30,116.0,78.0,1.1,15.1,109.0,57.64,45.8
2018,10,4,7,45,58.0,86.0,1.1,15.3,101.5,64.01,51.4
2018,10,4,8,0,0.0,94.0,1.1,15.5,94.0,70.27,56.78
2018,10,4,8,15,6.5,107.5,1.15,15.85,110.5,80.14,65.17
2018,10,4,8,30,13.0,121.0,1.2,16.2,127.0,89.96,73.39
2018,10,4,8,45,72.0,173.5,1.25,16.55,210.5,120.73,99.49
2018,10,4,9,0,131.0,226.0,1.3,16.9,294.0,146.16,120.59
2018,10,4,9,15,120.0,231.5,1.35,17.15,297.5,149.38,122.79
2018,10,4,9,30,109.0,237.0,1.4,17.4,301.0,152.33,124.85
2018,10,4,9,45,73.5,226.0,1.45,17.65,270.5,153.17,125.17
2018,10,4,10,0,38.0,215.0,1.5,17.9,240.0,146.64,119.36
2018,10,4,10,15,29.0,212.5,1.55,18.0,232.0,147.85,114.16
2018,10,4,10,30,20.0,210.0,1.6,18.1,224.0,156.21,120.48
2018,10,4,10,45,28.5,245.0,1.65,18.25,265.5,177.79,136.93
2018,10,4,11,0,37.0,280.0,1.7,18.4,307.0,207.57,159.91
2018,10,4,11,15,41.0,274.0,1.8,18.45,304.0,211.47,163.0
2018,10,4,11,30,45.0,268.0,1.9,18.5,301.0,215.25,166.2
2018,10,4,11,45,35.5,261.5,1.95,18.55,287.5,212.98,164.89
2018,10,4,12,0,26.0,255.0,2.0,18.6,274.0,209.19,162.24
2018,10,4,12,15,33.5,271.0,2.05,18.6,295.5,230.36,179.07
2018,10,4,12,30,41.0,287.0,2.1,18.6,317.0,253.11,197.07
2018,10,4,12,45,49.0,293.5,2.2,18.6,329.0,269.89,210.54
2018,10,4,13,0,57.0,300.0,2.3,18.6,341.0,287.84,225.0
2018,10,4,13,15,85.5,305.0,2.35,18.5,364.5,320.12,251.07
2018,10,4,13,30,114.0,310.0,2.4,18.4,388.0,369.93,290.5
2018,10,4,13,45,323.5,249.5,2.45,18.35,457.5,501.66,396.17
2018,10,4,14,0,533.0,189.0,2.5,18.3,527.0,646.5,508.58
2018,10,4,14,15,676.0,138.5,2.5,18.15,543.0,744.64,583.12
2018,10,4,14,30,819.0,88.0,2.5,18.0,559.0,827.88,643.4
2018,10,4,14,45,804.0,85.0,2.5,17.85,520.0,831.8,647.39
2018,10,4,15,0,789.0,82.0,2.5,17.7,481.0,831.82,649.5
2018,10,4,15,15,765.0,79.0,2.5,17.7,436.5,819.88,642.85
2018,10,4,15,30,741.0,76.0,2.5,17.7,392.0,804.11,633.52
2018,10,4,15,45,711.5,71.0,2.45,17.2,345.0,777.17,616.72
2018,10,4,16,0,682.0,66.0,2.4,16.7,298.0,746.85,596.9
2018,10,4,16,15,639.0,60.5,2.4,16.4,250.0,707.31,569.05
2018,10,4,16,30,596.0,55.0,2.4,16.1,202.0,659.67,533.32
2018,10,4,16,45,522.0,48.0,2.35,15.75,154.5,580.36,470.58
2018,10,4,17,0,448.0,41.0,2.3,15.4,107.0,500.84,403.6
2018,10,4,17,15,311.0,30.5,2.3,15.0,67.5,363.87,280.65
2018,10,4,17,30,174.0,20.0,2.3,14.6,28.0,203.82,0.0
2018,10,4,17,45,87.0,10.0,2.25,14.2,14.0,78.89,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.5,10.45,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.5,10.6,2.0,0.0,0.0
2018,10,5,6,15,121.0,14.5,1.55,11.15,21.5,11.41,0.0
2018,10,5,6,30,223.0,26.0,1.6,11.7,41.0,21.5,6.99
2018,10,5,6,45,383.5,33.5,1.65,12.25,86.5,27.72,18.3
2018,10,5,7,0,544.0,41.0,1.7,12.8,132.0,34.41,24.9
2018,10,5,7,15,613.0,46.5,1.65,13.15,182.0,42.42,32.38
2018,10,5,7,30,682.0,52.0,1.6,13.5,232.0,47.59,37.12
2018,10,5,7,45,725.0,55.5,1.55,13.85,282.0,50.91,40.06
2018,10,5,8,0,768.0,59.0,1.5,14.2,332.0,54.28,42.93
2018,10,5,8,15,796.5,62.0,1.4,14.6,380.5,57.07,45.21
2018,10,5,8,30,825.0,65.0,1.3,15.0,429.0,66.15,52.97
2018,10,5,8,45,845.5,66.5,1.25,15.4,473.0,68.31,54.59
2018,10,5,9,0,866.0,68.0,1.2,15.8,517.0,70.38,56.13
2018,10,5,9,15,872.0,72.5,1.2,16.25,554.0,74.0,59.0
2018,10,5,9,30,878.0,77.0,1.2,16.7,591.0,77.43,61.68
2018,10,5,9,45,758.0,125.0,1.2,17.15,586.5,89.17,71.46
2018,10,5,10,0,638.0,173.0,1.2,17.6,582.0,113.67,91.92
2018,10,5,10,15,751.5,138.0,1.25,18.05,639.0,121.93,77.57
2018,10,5,10,30,865.0,103.0,1.3,18.5,696.0,178.59,103.94
2018,10,5,10,45,898.0,92.5,1.3,18.9,723.0,233.65,143.17
2018,10,5,11,0,931.0,82.0,1.3,19.3,750.0,291.06,190.28
2018,10,5,11,15,908.5,93.0,1.35,19.6,753.5,349.8,242.47
2018,10,5,11,30,886.0,104.0,1.4,19.9,757.0,405.11,291.54
2018,10,5,11,45,890.5,102.5,1.4,20.15,761.0,458.67,337.52
2018,10,5,12,0,895.0,101.0,1.4,20.4,765.0,511.0,381.29
2018,10,5,12,15,827.5,130.5,1.45,20.45,741.0,552.49,416.29
2018,10,5,12,30,760.0,160.0,1.5,20.5,717.0,586.72,444.46
2018,10,5,12,45,683.5,188.0,1.55,20.55,682.5,606.9,461.37
2018,10,5,13,0,607.0,216.0,1.6,20.6,648.0,618.27,471.15
2018,10,5,13,15,633.5,193.5,1.75,20.6,633.0,650.68,497.81
2018,10,5,13,30,660.0,171.0,1.9,20.6,618.0,681.27,522.94
2018,10,5,13,45,774.5,125.5,2.0,20.55,628.5,750.13,576.15
2018,10,5,14,0,889.0,80.0,2.1,20.5,639.0,814.66,622.51
2018,10,5,14,15,877.0,78.0,2.2,20.35,604.0,830.25,635.16
2018,10,5,14,30,865.0,76.0,2.3,20.2,569.0,841.92,645.76
2018,10,5,14,45,847.5,74.0,2.4,20.0,528.5,844.92,650.67
2018,10,5,15,0,830.0,72.0,2.5,19.8,488.0,843.99,653.04
2018,10,5,15,15,807.0,69.0,2.5,19.8,442.5,843.12,654.3
2018,10,5,15,30,784.0,66.0,2.5,19.8,397.0,828.51,645.86
2018,10,5,15,45,752.0,62.5,2.6,19.2,348.5,801.34,630.47
2018,10,5,16,0,720.0,59.0,2.7,18.6,300.0,770.77,611.88
2018,10,5,16,15,670.5,54.5,2.7,18.15,250.0,719.78,576.02
2018,10,5,16,30,621.0,50.0,2.7,17.7,200.0,666.23,536.2
2018,10,5,16,45,529.5,44.5,2.7,17.2,151.0,580.57,468.98
2018,10,5,17,0,438.0,39.0,2.7,16.7,102.0,488.21,392.09
2018,10,5,17,15,308.5,28.5,2.7,16.2,64.0,358.79,271.42
2018,10,5,17,30,179.0,18.0,2.7,15.7,26.0,163.69,0.0
2018,10,5,17,45,89.5,9.0,2.7,15.15,13.0,7.08,0.0
2018,10,5,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,11.5,2.05,12.45,18.5,9.05,0.0
2018,10,6,6,30,224.0,23.0,2.1,12.9,37.0,18.95,4.18
2018,10,6,6,45,357.5,31.5,2.2,13.35,78.5,25.97,16.6
2018,10,6,7,0,491.0,40.0,2.3,13.8,120.0,33.26,23.73
2018,10,6,7,15,514.0,48.0,2.3,14.25,158.0,39.41,29.52
2018,10,6,7,30,537.0,56.0,2.3,14.7,196.0,45.38,34.95
2018,10,6,7,45,513.5,71.5,2.3,15.2,228.0,56.05,44.38
2018,10,6,8,0,490.0,87.0,2.3,15.7,260.0,66.11,53.11
2018,10,6,8,15,582.5,87.5,2.35,16.15,321.5,66.92,53.57
2018,10,6,8,30,675.0,88.0,2.4,16.6,383.0,68.14,54.38
2018,10,6,8,45,776.0,76.0,2.4,17.05,449.0,66.64,52.79
2018,10,6,9,0,877.0,64.0,2.4,17.5,515.0,67.86,53.6
2018,10,6,9,15,890.5,66.5,2.45,17.8,555.0,70.42,55.58
2018,10,6,9,30,904.0,69.0,2.5,18.1,595.0,72.86,57.46
2018,10,6,9,45,892.0,79.5,2.55,18.45,623.0,79.6,63.01
2018,10,6,10,0,880.0,90.0,2.6,18.8,651.0,85.87,68.11
2018,10,6,10,15,909.5,84.0,2.7,19.0,684.5,112.16,66.76
2018,10,6,10,30,939.0,78.0,2.8,19.2,718.0,170.39,94.72
2018,10,6,10,45,944.5,79.0,2.85,19.4,738.0,231.73,140.22
2018,10,6,11,0,950.0,80.0,2.9,19.6,758.0,292.95,192.15
2018,10,6,11,15,953.0,80.5,2.95,19.7,769.5,352.68,245.37
2018,10,6,11,30,956.0,81.0,3.0,19.8,781.0,411.47,297.99
2018,10,6,11,45,957.5,81.0,3.05,19.9,784.5,468.07,348.1
2018,10,6,12,0,959.0,81.0,3.1,20.0,788.0,523.08,395.73
2018,10,6,12,15,957.5,81.0,3.15,20.05,783.0,574.7,439.61
2018,10,6,12,30,956.0,81.0,3.2,20.1,778.0,623.97,480.56
2018,10,6,12,45,952.0,81.0,3.3,20.15,764.5,669.17,517.66
2018,10,6,13,0,948.0,81.0,3.4,20.2,751.0,711.42,551.83
2018,10,6,13,15,941.5,80.5,3.4,20.15,729.5,748.33,581.34
2018,10,6,13,30,935.0,80.0,3.4,20.1,708.0,781.81,606.61
2018,10,6,13,45,926.0,79.0,3.45,20.1,679.0,809.28,627.16
2018,10,6,14,0,917.0,78.0,3.5,20.1,650.0,832.97,645.18
2018,10,6,14,15,904.5,76.0,3.5,20.0,614.0,848.8,657.8
2018,10,6,14,30,892.0,74.0,3.5,19.9,578.0,860.58,667.79
2018,10,6,14,45,875.0,72.5,3.55,19.85,537.0,865.08,672.98
2018,10,6,15,0,858.0,71.0,3.6,19.8,496.0,865.6,675.56
2018,10,6,15,15,835.0,68.5,3.6,19.8,450.0,865.63,677.5
2018,10,6,15,30,812.0,66.0,3.6,19.8,404.0,851.92,669.6
2018,10,6,15,45,778.5,62.5,3.55,19.45,354.0,823.52,651.52
2018,10,6,16,0,745.0,59.0,3.5,19.1,304.0,791.6,630.24
2018,10,6,16,15,694.0,54.5,3.45,18.7,253.0,739.2,592.69
2018,10,6,16,30,643.0,50.0,3.4,18.3,202.0,684.12,550.98
2018,10,6,16,45,560.0,44.0,3.3,17.85,153.0,605.62,488.21
2018,10,6,17,0,477.0,38.0,3.2,17.4,104.0,519.8,415.15
2018,10,6,17,15,328.0,28.0,3.15,16.9,64.5,374.07,275.71
2018,10,6,17,30,179.0,18.0,3.1,16.4,25.0,163.13,0.0
2018,10,6,17,45,89.5,9.0,3.05,15.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,6,15,147.5,11.5,2.45,13.65,20.5,9.05,0.0
2018,10,7,6,30,295.0,23.0,2.5,14.1,41.0,19.19,2.64
2018,10,7,6,45,428.0,30.5,2.6,14.5,84.5,25.51,16.02
2018,10,7,7,0,561.0,38.0,2.7,14.9,128.0,34.89,25.01
2018,10,7,7,15,630.0,43.5,2.75,15.35,178.5,40.06,29.93
2018,10,7,7,30,699.0,49.0,2.8,15.8,229.0,45.33,34.73
2018,10,7,7,45,743.0,53.0,2.9,16.25,280.5,49.16,38.1
2018,10,7,8,0,787.0,57.0,3.0,16.7,332.0,53.03,41.38
2018,10,7,8,15,816.0,60.5,3.0,17.15,381.5,56.27,44.05
2018,10,7,8,30,845.0,64.0,3.0,17.6,431.0,65.69,52.05
2018,10,7,8,45,865.5,66.5,3.0,18.05,476.0,68.59,54.29
2018,10,7,9,0,886.0,69.0,3.0,18.5,521.0,71.37,56.43
2018,10,7,9,15,901.0,71.0,3.0,18.85,561.5,73.59,58.09
2018,10,7,9,30,916.0,73.0,3.0,19.2,602.0,75.71,59.67
2018,10,7,9,45,927.0,74.5,2.95,19.6,636.0,77.31,60.79
2018,10,7,10,0,938.0,76.0,2.9,20.0,670.0,78.83,61.85
2018,10,7,10,15,945.0,77.0,2.9,20.3,696.5,108.63,63.43
2018,10,7,10,30,952.0,78.0,2.9,20.6,723.0,170.71,94.16
2018,10,7,10,45,956.0,78.5,2.9,20.9,741.5,232.18,139.29
2018,10,7,11,0,960.0,79.0,2.9,21.2,760.0,293.3,190.77
2018,10,7,11,15,960.0,80.5,2.85,21.45,770.5,353.39,243.84
2018,10,7,11,30,960.0,82.0,2.8,21.7,781.0,412.24,295.91
2018,10,7,11,45,958.0,83.5,2.75,21.9,783.0,468.81,345.28
2018,10,7,12,0,956.0,85.0,2.7,22.1,785.0,523.48,391.79
2018,10,7,12,15,952.0,85.5,2.75,22.25,778.5,574.14,434.27
2018,10,7,12,30,948.0,86.0,2.8,22.4,772.0,622.26,473.66
2018,10,7,12,45,942.0,86.0,2.8,22.5,757.5,665.95,508.71
2018,10,7,13,0,936.0,86.0,2.8,22.6,743.0,706.55,540.66
2018,10,7,13,15,928.0,85.5,2.8,22.65,721.0,742.04,568.41
2018,10,7,13,30,920.0,85.0,2.8,22.7,699.0,774.0,592.24
2018,10,7,13,45,908.0,84.5,2.85,22.7,669.0,799.31,610.95
2018,10,7,14,0,896.0,84.0,2.9,22.7,639.0,820.73,627.12
2018,10,7,14,15,879.5,83.5,2.95,22.6,602.5,834.55,638.44
2018,10,7,14,30,863.0,83.0,3.0,22.5,566.0,844.34,647.19
2018,10,7,14,45,841.0,81.5,3.0,22.45,524.0,853.85,655.53
2018,10,7,15,0,819.0,80.0,3.0,22.4,482.0,849.94,654.62
2018,10,7,15,15,793.5,77.0,3.0,22.4,436.0,836.96,647.37
2018,10,7,15,30,768.0,74.0,3.0,22.4,390.0,820.02,637.3
2018,10,7,15,45,729.0,70.0,2.85,22.0,340.0,785.79,614.65
2018,10,7,16,0,690.0,66.0,2.7,21.6,290.0,748.01,588.78
2018,10,7,16,15,635.0,60.0,2.5,21.05,239.0,697.73,552.54
2018,10,7,16,30,580.0,54.0,2.3,20.5,188.0,638.85,507.91
2018,10,7,16,45,497.0,46.0,2.1,19.95,140.5,550.94,438.53
2018,10,7,17,0,414.0,38.0,1.9,19.4,93.0,463.32,364.86
2018,10,7,17,15,279.0,27.0,1.85,18.7,57.0,327.05,230.6
2018,10,7,17,30,144.0,16.0,1.8,18.0,21.0,131.98,0.0
2018,10,7,17,45,72.0,8.0,1.75,17.3,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.4,13.35,19.5,8.65,0.0
2018,10,8,6,30,295.0,22.0,1.4,14.1,39.0,18.37,0.35
2018,10,8,6,45,428.0,29.0,1.45,14.8,81.5,24.29,14.88
2018,10,8,7,0,561.0,36.0,1.5,15.5,124.0,33.16,23.41
2018,10,8,7,15,630.0,41.5,1.55,16.0,174.0,38.38,28.36
2018,10,8,7,30,699.0,47.0,1.6,16.5,224.0,43.7,33.19
2018,10,8,7,45,742.0,50.0,1.7,17.0,274.0,46.78,35.89
2018,10,8,8,0,785.0,53.0,1.8,17.5,324.0,49.93,38.54
2018,10,8,8,15,813.0,56.0,1.8,17.95,372.5,58.52,45.89
2018,10,8,8,30,841.0,59.0,1.8,18.4,421.0,62.06,48.73
2018,10,8,8,45,861.0,60.5,1.85,18.9,465.0,64.3,50.41
2018,10,8,9,0,881.0,62.0,1.9,19.4,509.0,66.45,52.0
2018,10,8,9,15,894.5,64.0,1.9,19.85,548.0,68.71,53.69
2018,10,8,9,30,908.0,66.0,1.9,20.3,587.0,70.87,55.28
2018,10,8,9,45,918.5,67.0,1.9,20.75,620.0,72.2,56.17
2018,10,8,10,0,929.0,68.0,1.9,21.2,653.0,73.46,57.01
2018,10,8,10,15,935.5,69.0,1.9,21.55,679.0,101.72,58.34
2018,10,8,10,30,942.0,70.0,1.9,21.9,705.0,162.88,87.94
2018,10,8,10,45,946.5,71.0,1.9,22.25,723.5,223.91,132.16
2018,10,8,11,0,951.0,72.0,1.9,22.6,742.0,284.67,182.7
2018,10,8,11,15,953.5,72.0,1.9,22.8,753.0,343.58,234.2
2018,10,8,11,30,956.0,72.0,1.9,23.0,764.0,401.45,284.94
2018,10,8,11,45,956.5,72.5,1.85,23.25,767.0,457.65,333.27
2018,10,8,12,0,957.0,73.0,1.8,23.5,770.0,512.16,378.84
2018,10,8,12,15,955.5,73.5,1.85,23.6,765.0,563.73,421.44
2018,10,8,12,30,954.0,74.0,1.9,23.7,760.0,612.98,461.13
2018,10,8,12,45,950.0,73.5,1.9,23.8,746.5,657.23,495.96
2018,10,8,13,0,946.0,73.0,1.9,23.9,733.0,698.52,527.8
2018,10,8,13,15,940.5,72.5,1.9,23.85,712.0,735.64,556.35
2018,10,8,13,30,935.0,72.0,1.9,23.8,691.0,769.4,580.75
2018,10,8,13,45,926.0,71.5,1.95,23.75,662.5,797.01,600.83
2018,10,8,14,0,917.0,71.0,2.0,23.7,634.0,820.89,618.52
2018,10,8,14,15,904.5,69.5,2.0,23.55,598.5,836.93,630.88
2018,10,8,14,30,892.0,68.0,2.0,23.4,563.0,848.99,640.76
2018,10,8,14,45,875.0,66.5,2.05,23.25,522.0,853.21,645.98
2018,10,8,15,0,858.0,65.0,2.1,23.1,481.0,853.47,648.71
2018,10,8,15,15,835.0,62.5,2.1,23.1,435.5,843.23,643.49
2018,10,8,15,30,812.0,60.0,2.1,23.1,390.0,829.26,635.71
2018,10,8,15,45,778.0,57.0,2.15,22.45,341.0,811.09,626.71
2018,10,8,16,0,744.0,54.0,2.2,21.8,292.0,779.53,607.51
2018,10,8,16,15,693.0,50.0,2.1,21.0,241.5,728.12,571.92
2018,10,8,16,30,642.0,46.0,2.0,20.2,191.0,674.17,532.22
2018,10,8,16,45,558.0,40.0,1.95,19.45,143.0,586.33,464.2
2018,10,8,17,0,474.0,34.0,1.9,18.7,95.0,509.2,398.54
2018,10,8,17,15,315.5,24.0,1.9,17.95,57.0,350.51,235.61
2018,10,8,17,30,157.0,14.0,1.9,17.2,19.0,140.7,0.0
2018,10,8,17,45,78.5,7.0,1.85,16.5,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,6,15,120.0,11.0,0.85,12.1,17.5,8.65,0.0
2018,10,9,6,30,240.0,22.0,0.8,12.6,35.0,18.28,0.0
2018,10,9,6,45,374.0,31.0,0.75,13.1,76.5,25.73,16.13
2018,10,9,7,0,508.0,40.0,0.7,13.6,118.0,33.43,23.85
2018,10,9,7,15,543.0,48.5,0.7,14.05,160.0,40.12,30.17
2018,10,9,7,30,578.0,57.0,0.7,14.5,202.0,46.66,36.14
2018,10,9,7,45,594.5,66.0,0.7,14.95,243.0,53.16,41.9
2018,10,9,8,0,611.0,75.0,0.7,15.4,284.0,59.41,47.29
2018,10,9,8,15,635.5,84.5,0.65,16.0,330.0,65.9,52.74
2018,10,9,8,30,660.0,94.0,0.6,16.6,376.0,72.15,57.89
2018,10,9,8,45,762.0,81.0,0.6,17.15,439.5,70.02,55.73
2018,10,9,9,0,864.0,68.0,0.6,17.7,503.0,70.1,55.5
2018,10,9,9,15,877.0,70.5,0.6,18.35,541.5,72.6,57.34
2018,10,9,9,30,890.0,73.0,0.6,19.0,580.0,74.98,59.06
2018,10,9,9,45,898.5,76.0,0.6,19.7,613.0,77.45,60.84
2018,10,9,10,0,907.0,79.0,0.6,20.4,646.0,79.81,62.52
2018,10,9,10,15,916.0,80.0,0.6,20.8,673.0,106.49,63.23
2018,10,9,10,30,925.0,81.0,0.6,21.2,700.0,167.02,91.91
2018,10,9,10,45,903.5,92.0,0.65,21.65,710.5,229.47,137.62
2018,10,9,11,0,882.0,103.0,0.7,22.1,721.0,288.93,187.06
2018,10,9,11,15,878.5,107.0,0.75,22.3,730.5,345.72,235.8
2018,10,9,11,30,875.0,111.0,0.8,22.5,740.0,401.09,283.44
2018,10,9,11,45,809.5,139.0,0.9,22.65,722.5,448.26,325.21
2018,10,9,12,0,744.0,167.0,1.0,22.8,705.0,488.63,360.2
2018,10,9,12,15,680.0,190.5,1.1,22.75,679.5,520.74,387.94
2018,10,9,12,30,616.0,214.0,1.2,22.7,654.0,545.32,409.06
2018,10,9,12,45,575.0,224.5,1.35,22.6,629.5,561.9,424.27
2018,10,9,13,0,534.0,235.0,1.5,22.5,605.0,577.76,438.32
2018,10,9,13,15,708.0,164.5,1.65,22.25,639.5,670.98,510.16
2018,10,9,13,30,882.0,94.0,1.8,22.0,674.0,751.46,572.35
2018,10,9,13,45,866.0,94.5,1.9,21.7,643.5,773.64,589.38
2018,10,9,14,0,850.0,95.0,2.0,21.4,613.0,800.25,610.23
2018,10,9,14,15,812.0,98.0,2.1,21.0,570.0,799.95,612.78
2018,10,9,14,30,774.0,101.0,2.2,20.6,527.0,794.57,612.17
2018,10,9,14,45,800.0,88.0,2.3,20.2,499.5,821.74,634.59
2018,10,9,15,0,826.0,75.0,2.4,19.8,472.0,845.49,654.52
2018,10,9,15,15,793.5,73.5,2.4,19.8,424.5,828.18,643.94
2018,10,9,15,30,761.0,72.0,2.4,19.8,377.0,806.81,630.69
2018,10,9,15,45,709.5,69.0,2.4,18.85,325.0,762.55,602.77
2018,10,9,16,0,658.0,66.0,2.4,17.9,273.0,721.69,576.27
2018,10,9,16,15,629.0,58.5,2.3,17.35,228.0,686.57,550.94
2018,10,9,16,30,600.0,51.0,2.2,16.8,183.0,649.13,521.65
2018,10,9,16,45,512.0,44.0,2.1,16.25,136.0,558.53,449.05
2018,10,9,17,0,424.0,37.0,2.0,15.7,89.0,468.01,370.9
2018,10,9,17,15,272.5,25.5,1.9,15.15,53.0,310.58,196.89
2018,10,9,17,30,121.0,14.0,1.8,14.6,17.0,110.59,0.0
2018,10,9,17,45,60.5,7.0,1.7,14.0,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,6,15,44.5,9.0,0.7,11.2,11.5,7.08,0.0
2018,10,10,6,30,89.0,18.0,0.7,11.4,23.0,13.64,0.0
2018,10,10,6,45,247.0,32.5,0.75,11.6,65.5,24.85,15.35
2018,10,10,7,0,405.0,47.0,0.8,11.8,108.0,38.53,28.5
2018,10,10,7,15,331.5,58.5,0.8,12.05,121.0,43.99,33.85
2018,10,10,7,30,258.0,70.0,0.8,12.3,134.0,51.04,40.37
2018,10,10,7,45,147.0,91.0,0.8,12.6,129.0,64.77,52.67
2018,10,10,8,0,36.0,112.0,0.8,12.9,124.0,80.35,66.35
2018,10,10,8,15,55.5,136.0,0.75,13.25,158.0,96.0,79.83
2018,10,10,8,30,75.0,160.0,0.7,13.6,192.0,111.28,92.76
2018,10,10,8,45,109.0,187.5,0.7,14.0,239.0,124.62,103.8
2018,10,10,9,0,143.0,215.0,0.7,14.4,286.0,140.37,116.75
2018,10,10,9,15,144.5,230.5,0.7,14.9,307.5,148.99,123.45
2018,10,10,9,30,146.0,246.0,0.7,15.4,329.0,157.34,129.89
2018,10,10,9,45,169.5,264.0,0.7,15.9,365.5,167.16,137.52
2018,10,10,10,0,193.0,282.0,0.7,16.4,402.0,176.73,144.88
2018,10,10,10,15,241.5,285.0,0.7,16.8,441.5,180.99,136.82
2018,10,10,10,30,290.0,288.0,0.7,17.2,481.0,211.82,153.66
2018,10,10,10,45,377.0,270.0,0.65,17.55,528.0,242.87,172.36
2018,10,10,11,0,464.0,252.0,0.6,17.9,575.0,279.97,198.52
2018,10,10,11,15,451.0,258.5,0.65,18.15,576.5,316.69,229.92
2018,10,10,11,30,438.0,265.0,0.7,18.4,578.0,351.7,259.92
2018,10,10,11,45,491.0,244.5,0.7,18.65,596.5,392.44,292.57
2018,10,10,12,0,544.0,224.0,0.7,18.9,615.0,436.6,327.71
2018,10,10,12,15,586.0,208.0,0.8,19.05,626.5,485.37,366.65
2018,10,10,12,30,628.0,192.0,0.9,19.2,638.0,533.18,404.52
