Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,12,45,772.0,139.0,0.95,19.3,677.0,609.68,463.02
2018,10,10,13,0,916.0,86.0,1.0,19.4,716.0,687.9,522.1
2018,10,10,13,15,908.5,85.0,1.1,19.4,694.0,722.23,549.08
2018,10,10,13,30,901.0,84.0,1.2,19.4,672.0,753.12,573.15
2018,10,10,13,45,891.0,82.5,1.3,19.35,643.0,778.06,592.13
2018,10,10,14,0,881.0,81.0,1.4,19.3,614.0,799.23,608.75
2018,10,10,14,15,866.5,79.5,1.5,19.1,578.5,812.96,620.82
2018,10,10,14,30,852.0,78.0,1.6,18.9,543.0,822.75,630.43
2018,10,10,14,45,831.0,76.5,1.75,18.75,501.5,832.47,640.61
2018,10,10,15,0,810.0,75.0,1.9,18.6,460.0,829.17,641.8
2018,10,10,15,15,784.5,72.0,1.9,18.6,415.0,816.02,634.39
2018,10,10,15,30,759.0,69.0,1.9,18.6,370.0,799.01,624.21
2018,10,10,15,45,718.5,66.0,2.0,17.85,321.5,764.81,603.92
2018,10,10,16,0,678.0,63.0,2.1,17.1,273.0,727.11,580.02
2018,10,10,16,15,617.0,58.0,2.1,16.55,223.0,673.26,541.3
2018,10,10,16,30,556.0,53.0,2.1,16.0,173.0,610.97,493.69
2018,10,10,16,45,461.5,45.5,2.1,15.45,127.0,514.52,416.33
2018,10,10,17,0,367.0,38.0,2.1,14.9,81.0,418.0,332.62
2018,10,10,17,15,229.5,25.5,2.05,14.4,48.0,269.22,153.46
2018,10,10,17,30,92.0,13.0,2.0,13.9,15.0,85.66,0.0
2018,10,10,17,45,46.0,6.5,1.9,13.4,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,6,15,51.5,10.5,0.5,11.6,13.0,8.26,0.0
2018,10,11,6,30,103.0,21.0,0.5,11.8,26.0,15.85,0.0
2018,10,11,6,45,214.0,37.0,0.45,11.95,63.5,27.91,17.73
2018,10,11,7,0,325.0,53.0,0.4,12.1,101.0,39.99,29.72
2018,10,11,7,15,305.0,63.5,0.4,12.35,122.5,47.21,36.67
2018,10,11,7,30,285.0,74.0,0.4,12.6,144.0,54.04,43.01
2018,10,11,7,45,276.0,92.5,0.35,12.8,172.5,67.3,54.88
2018,10,11,8,0,267.0,111.0,0.3,13.0,201.0,79.02,65.12
2018,10,11,8,15,429.5,111.5,0.3,13.45,280.5,79.41,65.17
2018,10,11,8,30,592.0,112.0,0.3,13.9,360.0,83.71,68.63
2018,10,11,8,45,657.5,110.5,0.35,14.35,413.5,82.6,67.33
2018,10,11,9,0,723.0,109.0,0.4,14.8,467.0,81.88,66.4
2018,10,11,9,15,698.0,123.0,0.4,15.3,491.0,89.44,72.6
2018,10,11,9,30,673.0,137.0,0.4,15.8,515.0,96.6,78.37
2018,10,11,9,45,563.0,177.5,0.45,16.3,506.5,117.12,95.44
2018,10,11,10,0,453.0,218.0,0.5,16.8,498.0,135.7,110.61
2018,10,11,10,15,517.5,208.5,0.5,17.1,541.0,147.03,105.03
2018,10,11,10,30,582.0,199.0,0.5,17.4,584.0,188.06,123.59
2018,10,11,10,45,364.5,252.5,0.5,17.75,496.0,229.8,162.58
2018,10,11,11,0,147.0,306.0,0.5,18.1,408.0,245.01,183.51
2018,10,11,11,15,175.0,292.0,0.5,18.4,415.0,260.33,195.11
2018,10,11,11,30,203.0,278.0,0.5,18.7,422.0,277.37,208.61
2018,10,11,11,45,286.5,277.0,0.5,19.0,481.0,329.44,247.92
2018,10,11,12,0,370.0,276.0,0.5,19.3,540.0,390.33,293.82
2018,10,11,12,15,346.0,277.5,0.55,19.45,523.0,406.36,307.6
2018,10,11,12,30,322.0,279.0,0.6,19.6,506.0,419.27,318.94
2018,10,11,12,45,189.5,277.0,0.6,19.75,410.0,351.1,269.12
2018,10,11,13,0,57.0,275.0,0.6,19.9,314.0,266.6,205.04
2018,10,11,13,15,190.5,267.0,0.7,19.95,391.5,371.4,287.72
2018,10,11,13,30,324.0,259.0,0.8,20.0,469.0,488.94,376.81
2018,10,11,13,45,583.5,177.5,0.85,20.05,535.0,649.93,496.69
2018,10,11,14,0,843.0,96.0,0.9,20.1,601.0,791.7,597.29
2018,10,11,14,15,829.0,93.5,1.0,20.0,566.0,804.72,607.16
2018,10,11,14,30,815.0,91.0,1.1,19.9,531.0,813.76,616.16
2018,10,11,14,45,795.5,88.0,1.15,19.8,490.5,813.56,618.39
2018,10,11,15,0,776.0,85.0,1.2,19.7,450.0,809.31,618.05
2018,10,11,15,15,748.5,81.5,1.2,19.7,405.0,793.45,608.88
2018,10,11,15,30,721.0,78.0,1.2,19.7,360.0,779.59,601.07
2018,10,11,15,45,679.5,74.0,1.35,19.15,312.0,744.04,580.48
2018,10,11,16,0,638.0,70.0,1.5,18.6,264.0,705.33,556.41
2018,10,11,16,15,576.0,64.0,1.55,18.0,215.0,642.85,512.21
2018,10,11,16,30,514.0,58.0,1.6,17.4,166.0,578.18,463.58
2018,10,11,16,45,418.5,48.5,1.65,16.75,121.0,478.56,384.58
2018,10,11,17,0,323.0,39.0,1.7,16.1,76.0,378.91,298.6
2018,10,11,17,15,194.0,25.0,1.8,15.55,44.0,237.37,111.76
2018,10,11,17,30,65.0,11.0,1.9,15.0,12.0,61.75,0.0
2018,10,11,17,45,32.5,5.5,1.95,14.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.2,11.4,13.5,7.87,0.0
2018,10,12,6,30,158.0,20.0,1.2,11.9,27.0,15.22,0.0
2018,10,12,6,45,290.0,31.5,1.15,12.4,65.5,25.93,15.78
2018,10,12,7,0,422.0,43.0,1.1,12.9,104.0,35.44,25.53
2018,10,12,7,15,500.5,50.5,1.1,13.45,150.5,41.43,31.31
2018,10,12,7,30,579.0,58.0,1.1,14.0,197.0,47.52,36.93
2018,10,12,7,45,629.5,63.0,1.05,14.55,245.5,51.47,40.45
2018,10,12,8,0,680.0,68.0,1.0,15.1,294.0,55.47,43.88
2018,10,12,8,15,714.5,72.0,1.0,15.95,341.0,63.34,50.55
2018,10,12,8,30,749.0,76.0,1.0,16.8,388.0,66.59,53.06
2018,10,12,8,45,774.0,79.5,0.95,17.6,432.0,69.28,55.05
2018,10,12,9,0,799.0,83.0,0.9,18.4,476.0,71.94,56.99
2018,10,12,9,15,822.5,83.0,0.9,19.1,515.5,72.12,56.82
2018,10,12,9,30,846.0,83.0,0.9,19.8,555.0,72.39,56.73
2018,10,12,9,45,866.5,81.5,0.85,20.5,589.5,80.0,62.88
2018,10,12,10,0,887.0,80.0,0.8,21.2,624.0,79.81,62.38
2018,10,12,10,15,895.5,81.0,0.8,21.75,650.0,102.33,62.1
2018,10,12,10,30,904.0,82.0,0.8,22.3,676.0,161.41,88.77
2018,10,12,10,45,909.5,83.5,0.75,22.85,695.0,220.78,130.26
2018,10,12,11,0,915.0,85.0,0.7,23.4,714.0,280.06,178.04
2018,10,12,11,15,918.5,85.5,0.8,23.6,725.0,337.68,227.39
2018,10,12,11,30,922.0,86.0,0.9,23.8,736.0,394.44,276.36
2018,10,12,11,45,923.0,86.0,1.0,24.05,739.0,448.72,322.72
2018,10,12,12,0,924.0,86.0,1.1,24.3,742.0,501.39,366.75
2018,10,12,12,15,922.5,86.0,1.2,24.3,736.5,550.96,407.74
2018,10,12,12,30,921.0,86.0,1.3,24.3,731.0,598.26,446.05
2018,10,12,12,45,917.5,85.0,1.4,24.3,717.5,640.96,480.27
2018,10,12,13,0,914.0,84.0,1.5,24.3,704.0,680.78,511.78
2018,10,12,13,15,908.0,83.0,1.6,24.2,683.0,715.88,539.68
2018,10,12,13,30,902.0,82.0,1.7,24.1,662.0,747.65,564.44
2018,10,12,13,45,892.0,81.5,1.75,24.0,633.5,773.53,583.49
2018,10,12,14,0,882.0,81.0,1.8,23.9,605.0,795.72,600.2
2018,10,12,14,15,869.0,79.0,1.85,23.65,570.0,810.07,612.1
2018,10,12,14,30,856.0,77.0,1.9,23.4,535.0,820.52,621.61
2018,10,12,14,45,837.0,74.5,2.0,23.2,494.0,830.63,631.42
2018,10,12,15,0,818.0,72.0,2.1,23.0,453.0,827.85,632.48
2018,10,12,15,15,792.0,69.0,2.1,23.0,407.5,814.32,624.85
2018,10,12,15,30,766.0,66.0,2.1,23.0,362.0,796.93,614.44
2018,10,12,15,45,730.0,62.0,2.15,22.35,314.0,765.66,595.69
2018,10,12,16,0,694.0,58.0,2.2,21.7,266.0,731.0,573.51
2018,10,12,16,15,639.0,53.0,2.1,20.95,217.0,675.05,533.34
2018,10,12,16,30,584.0,48.0,2.0,20.2,168.0,625.41,495.27
2018,10,12,16,45,492.0,40.5,1.9,19.4,122.0,531.76,420.74
2018,10,12,17,0,400.0,33.0,1.8,18.6,76.0,438.84,338.25
2018,10,12,17,15,245.5,21.5,1.8,17.9,43.5,271.39,90.0
2018,10,12,17,30,91.0,10.0,1.8,17.2,11.0,81.92,0.0
2018,10,12,17,45,45.5,5.0,1.75,16.5,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,6,15,105.5,9.5,1.05,12.4,14.0,7.47,0.0
2018,10,13,6,30,211.0,19.0,1.0,12.8,28.0,14.95,0.0
2018,10,13,6,45,358.5,28.0,0.95,13.2,68.0,23.28,13.31
2018,10,13,7,0,506.0,37.0,0.9,13.6,108.0,31.07,21.59
2018,10,13,7,15,584.0,42.5,0.9,14.2,156.5,38.86,28.92
2018,10,13,7,30,662.0,48.0,0.9,14.8,205.0,44.11,33.77
2018,10,13,7,45,711.0,52.5,0.95,15.35,255.5,48.33,37.53
2018,10,13,8,0,760.0,57.0,1.0,15.9,306.0,52.58,41.19
2018,10,13,8,15,792.0,59.5,1.0,16.5,354.0,55.07,43.19
2018,10,13,8,30,824.0,62.0,1.0,17.1,402.0,57.58,45.15
2018,10,13,8,45,847.0,64.0,1.05,17.7,446.5,66.08,52.29
2018,10,13,9,0,870.0,66.0,1.1,18.3,491.0,68.61,54.17
2018,10,13,9,15,886.5,68.0,1.15,18.8,530.5,70.91,55.88
2018,10,13,9,30,903.0,70.0,1.2,19.3,570.0,73.11,57.5
2018,10,13,9,45,915.0,71.0,1.25,19.8,603.5,74.46,58.39
2018,10,13,10,0,927.0,72.0,1.3,20.3,637.0,75.74,59.23
2018,10,13,10,15,935.5,73.0,1.35,20.65,663.5,97.86,58.93
2018,10,13,10,30,944.0,74.0,1.4,21.0,690.0,159.11,86.35
2018,10,13,10,45,949.5,74.5,1.45,21.3,709.0,219.92,129.28
2018,10,13,11,0,955.0,75.0,1.5,21.6,728.0,280.53,179.23
2018,10,13,11,15,958.5,76.0,1.55,21.75,739.5,340.5,231.46
2018,10,13,11,30,962.0,77.0,1.6,21.9,751.0,399.59,283.27
2018,10,13,11,45,962.5,77.0,1.65,22.0,753.5,455.53,332.0
2018,10,13,12,0,963.0,77.0,1.7,22.1,756.0,509.72,378.19
2018,10,13,12,15,961.5,76.5,1.75,22.1,750.0,560.48,420.75
2018,10,13,12,30,960.0,76.0,1.8,22.1,744.0,608.84,460.37
2018,10,13,12,45,957.0,75.5,1.8,22.1,730.5,653.7,496.16
2018,10,13,13,0,954.0,75.0,1.8,22.1,717.0,695.65,529.0
2018,10,13,13,15,948.0,74.5,1.85,22.0,696.0,732.5,558.13
2018,10,13,13,30,942.0,74.0,1.9,21.9,675.0,765.93,583.64
2018,10,13,13,45,933.0,73.0,1.95,21.75,646.0,793.04,603.83
2018,10,13,14,0,924.0,72.0,2.0,21.6,617.0,816.36,621.59
2018,10,13,14,15,911.5,70.5,2.0,21.4,581.5,832.45,634.26
2018,10,13,14,30,899.0,69.0,2.0,21.2,546.0,844.55,644.41
2018,10,13,14,45,882.0,67.0,2.0,20.95,504.5,848.26,649.11
2018,10,13,15,0,865.0,65.0,2.0,20.7,463.0,847.98,651.25
2018,10,13,15,15,840.0,62.0,2.0,20.7,416.5,835.5,644.35
2018,10,13,15,30,815.0,59.0,2.0,20.7,370.0,828.9,641.5
2018,10,13,15,45,778.5,56.0,1.95,20.0,320.5,798.75,622.83
2018,10,13,16,0,742.0,53.0,1.9,19.3,271.0,765.16,600.86
2018,10,13,16,15,686.0,48.0,1.8,18.5,220.5,708.46,560.21
2018,10,13,16,30,630.0,43.0,1.7,17.7,170.0,649.31,515.01
2018,10,13,16,45,535.0,37.0,1.6,16.95,123.0,552.95,437.97
2018,10,13,17,0,440.0,31.0,1.5,16.2,76.0,469.49,359.51
2018,10,13,17,15,272.0,20.5,1.45,15.5,43.5,288.51,41.06
2018,10,13,17,30,104.0,10.0,1.4,14.8,11.0,92.2,0.0
2018,10,13,17,45,52.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,104.5,9.5,1.2,10.85,13.5,0.0,0.0
2018,10,14,6,30,209.0,19.0,1.1,11.3,27.0,14.95,0.0
2018,10,14,6,45,357.0,28.0,1.05,11.7,66.5,23.31,13.14
2018,10,14,7,0,505.0,37.0,1.0,12.1,106.0,31.08,21.69
2018,10,14,7,15,529.0,45.5,0.95,12.55,144.5,37.76,28.12
2018,10,14,7,30,553.0,54.0,0.9,13.0,183.0,44.25,34.14
2018,10,14,7,45,539.0,70.5,0.85,13.4,220.0,56.1,44.78
2018,10,14,8,0,525.0,87.0,0.8,13.8,257.0,67.36,54.68
2018,10,14,8,15,652.0,79.5,0.75,14.25,323.5,62.9,50.52
2018,10,14,8,30,779.0,72.0,0.7,14.7,390.0,64.18,51.43
2018,10,14,8,45,823.5,70.5,0.7,15.15,439.5,63.77,50.82
2018,10,14,9,0,868.0,69.0,0.7,15.6,489.0,70.52,56.46
2018,10,14,9,15,883.5,71.5,0.65,16.1,528.5,73.11,58.41
2018,10,14,9,30,899.0,74.0,0.6,16.6,568.0,75.58,60.25
2018,10,14,9,45,910.0,76.0,0.6,17.05,601.5,77.51,61.66
2018,10,14,10,0,921.0,78.0,0.6,17.5,635.0,79.36,62.99
2018,10,14,10,15,930.0,79.0,0.6,18.0,662.0,100.09,62.18
2018,10,14,10,30,939.0,80.0,0.6,18.5,689.0,161.17,89.06
2018,10,14,10,45,945.5,80.5,0.6,19.0,708.0,221.96,131.52
2018,10,14,11,0,952.0,81.0,0.6,19.5,727.0,282.68,180.94
2018,10,14,11,15,955.5,81.5,0.65,19.9,738.5,342.21,232.17
2018,10,14,11,30,959.0,82.0,0.7,20.3,750.0,400.82,282.84
2018,10,14,11,45,961.0,82.0,0.7,20.75,753.0,457.27,330.61
2018,10,14,12,0,963.0,82.0,0.7,21.2,756.0,512.15,375.7
2018,10,14,12,15,963.0,81.5,0.75,21.45,751.0,563.76,417.64
2018,10,14,12,30,963.0,81.0,0.8,21.7,746.0,613.11,456.71
2018,10,14,12,45,960.0,80.0,0.85,21.95,732.5,657.73,491.41
2018,10,14,13,0,957.0,79.0,0.9,22.2,719.0,699.41,523.21
2018,10,14,13,15,951.5,78.0,0.95,22.3,697.5,736.28,551.37
2018,10,14,13,30,946.0,77.0,1.0,22.4,676.0,769.73,576.14
2018,10,14,13,45,938.5,76.0,1.05,22.45,647.5,798.17,596.36
2018,10,14,14,0,931.0,75.0,1.1,22.5,619.0,822.9,614.26
2018,10,14,14,15,919.0,73.5,1.15,22.45,583.5,839.66,627.26
2018,10,14,14,30,907.0,72.0,1.2,22.4,548.0,852.44,637.89
2018,10,14,14,45,889.5,69.5,1.25,22.3,506.0,855.37,642.25
2018,10,14,15,0,872.0,67.0,1.3,22.2,464.0,854.24,644.09
2018,10,14,15,15,847.0,64.0,1.3,22.2,417.0,841.98,637.55
2018,10,14,15,30,822.0,61.0,1.3,22.2,370.0,835.41,634.82
2018,10,14,15,45,786.5,57.5,1.3,21.55,320.5,805.55,617.17
2018,10,14,16,0,751.0,54.0,1.3,20.9,271.0,772.18,596.18
2018,10,14,16,15,695.5,49.5,1.35,19.85,220.5,716.56,558.94
2018,10,14,16,30,640.0,45.0,1.4,18.8,170.0,658.1,516.4
2018,10,14,16,45,541.5,38.0,1.45,17.75,122.5,557.17,437.87
2018,10,14,17,0,443.0,31.0,1.5,16.7,75.0,470.5,355.34
2018,10,14,17,15,271.5,20.5,1.55,16.05,42.5,283.45,0.0
2018,10,14,17,30,100.0,10.0,1.6,15.4,10.0,88.66,0.0
2018,10,14,17,45,50.0,5.0,1.6,14.75,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,15,6,15,111.0,9.0,1.5,10.3,13.0,0.0,0.0
2018,10,15,6,30,222.0,18.0,1.6,11.0,26.0,14.16,0.0
2018,10,15,6,45,376.0,26.5,1.65,11.7,66.0,22.15,11.84
2018,10,15,7,0,530.0,35.0,1.7,12.4,106.0,32.16,22.53
2018,10,15,7,15,608.5,41.0,1.7,13.05,155.5,37.78,28.02
2018,10,15,7,30,687.0,47.0,1.7,13.7,205.0,43.53,33.36
2018,10,15,7,45,735.5,50.5,1.7,14.35,255.5,47.0,36.48
2018,10,15,8,0,784.0,54.0,1.7,15.0,306.0,50.56,39.54
2018,10,15,8,15,816.5,57.0,1.6,15.8,355.0,53.54,41.97
2018,10,15,8,30,849.0,60.0,1.5,16.6,404.0,62.33,49.43
2018,10,15,8,45,871.5,62.5,1.4,17.35,449.0,65.36,51.76
2018,10,15,9,0,894.0,65.0,1.3,18.1,494.0,68.28,53.97
2018,10,15,9,15,910.0,66.0,1.25,18.75,533.5,69.94,55.1
2018,10,15,9,30,926.0,67.0,1.2,19.4,573.0,71.53,56.16
2018,10,15,9,45,937.5,69.0,1.15,20.0,607.0,73.59,57.64
2018,10,15,10,0,949.0,71.0,1.1,20.6,641.0,75.56,59.04
2018,10,15,10,15,956.5,72.0,1.1,21.0,667.5,95.39,58.14
2018,10,15,10,30,964.0,73.0,1.1,21.4,694.0,157.66,84.84
2018,10,15,10,45,969.0,73.5,1.05,21.8,712.5,219.44,127.63
2018,10,15,11,0,974.0,74.0,1.0,22.2,731.0,280.93,177.56
2018,10,15,11,15,975.5,75.0,1.05,22.35,741.5,341.28,229.68
2018,10,15,11,30,977.0,76.0,1.1,22.5,752.0,400.48,281.2
2018,10,15,11,45,977.0,76.0,1.1,22.65,754.0,456.86,329.6
2018,10,15,12,0,977.0,76.0,1.1,22.8,756.0,511.42,375.25
2018,10,15,12,15,975.5,76.0,1.15,22.85,750.0,563.16,417.91
2018,10,15,12,30,974.0,76.0,1.2,22.9,744.0,612.5,457.62
2018,10,15,12,45,970.0,75.5,1.3,22.9,730.0,657.27,493.57
2018,10,15,13,0,966.0,75.0,1.4,22.9,716.0,699.0,526.66
2018,10,15,13,15,959.0,74.0,1.4,22.8,693.5,735.01,554.5
2018,10,15,13,30,952.0,73.0,1.4,22.7,671.0,767.45,578.74
2018,10,15,13,45,942.5,72.5,1.45,22.65,642.0,794.94,598.73
2018,10,15,14,0,933.0,72.0,1.5,22.6,613.0,818.63,616.31
2018,10,15,14,15,920.0,70.5,1.55,22.4,577.0,834.49,629.15
2018,10,15,14,30,907.0,69.0,1.6,22.2,541.0,846.32,639.53
2018,10,15,14,45,889.0,67.0,1.6,22.05,499.0,849.32,643.44
2018,10,15,15,0,871.0,65.0,1.6,21.9,457.0,848.29,644.79
2018,10,15,15,15,845.5,62.0,1.6,21.9,410.5,835.52,637.77
2018,10,15,15,30,820.0,59.0,1.6,21.9,364.0,828.45,634.59
2018,10,15,15,45,782.5,55.5,1.55,21.2,314.0,796.86,614.99
2018,10,15,16,0,745.0,52.0,1.5,20.5,264.0,761.82,592.02
2018,10,15,16,15,686.5,47.5,1.45,19.6,213.5,703.8,551.16
2018,10,15,16,30,628.0,43.0,1.4,18.7,163.0,643.16,505.32
2018,10,15,16,45,527.5,36.5,1.35,17.8,116.5,541.66,424.84
2018,10,15,17,0,427.0,30.0,1.3,16.9,70.0,454.46,337.6
2018,10,15,17,15,249.0,18.5,1.3,16.25,38.5,259.82,0.0
2018,10,15,17,30,71.0,7.0,1.3,15.6,7.0,5.51,0.0
2018,10,15,17,45,35.5,3.5,1.3,14.95,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,110.5,9.0,0.55,12.05,12.5,0.0,0.0
2018,10,16,6,30,221.0,18.0,0.5,12.3,25.0,14.16,0.0
2018,10,16,6,45,378.5,26.5,0.5,12.5,65.0,22.19,11.45
2018,10,16,7,0,536.0,35.0,0.5,12.7,105.0,32.22,22.54
2018,10,16,7,15,615.0,41.0,0.5,13.2,154.5,37.84,28.08
2018,10,16,7,30,694.0,47.0,0.5,13.7,204.0,43.59,33.45
2018,10,16,7,45,741.0,50.5,0.45,14.15,254.0,47.06,36.61
2018,10,16,8,0,788.0,54.0,0.4,14.6,304.0,50.59,39.69
2018,10,16,8,15,820.0,57.0,0.45,15.45,353.0,53.57,42.1
2018,10,16,8,30,852.0,60.0,0.5,16.3,402.0,62.29,49.49
2018,10,16,8,45,874.0,62.0,0.55,17.1,446.5,64.97,51.49
2018,10,16,9,0,896.0,64.0,0.6,17.9,491.0,67.55,53.4
2018,10,16,9,15,911.5,66.0,0.6,18.55,530.5,69.9,55.11
2018,10,16,9,30,927.0,68.0,0.6,19.2,570.0,72.15,56.74
2018,10,16,9,45,938.5,69.0,0.65,19.85,603.5,73.55,57.64
2018,10,16,10,0,950.0,70.0,0.7,20.5,637.0,74.88,58.48
2018,10,16,10,15,956.0,71.5,0.75,20.85,662.5,93.59,57.59
2018,10,16,10,30,962.0,73.0,0.8,21.2,688.0,155.93,83.84
2018,10,16,10,45,966.5,73.0,0.85,21.6,706.0,217.08,125.88
2018,10,16,11,0,971.0,73.0,0.9,22.0,724.0,277.85,175.23
2018,10,16,11,15,973.5,73.5,1.0,22.2,734.5,337.82,227.04
2018,10,16,11,30,976.0,74.0,1.1,22.4,745.0,396.73,278.45
2018,10,16,11,45,976.0,74.0,1.15,22.6,747.0,452.92,326.94
2018,10,16,12,0,976.0,74.0,1.2,22.8,749.0,507.28,372.78
2018,10,16,12,15,974.5,74.5,1.25,22.85,743.5,559.29,415.78
2018,10,16,12,30,973.0,75.0,1.3,22.9,738.0,608.92,455.84
2018,10,16,12,45,969.0,74.0,1.35,22.95,723.5,653.05,491.0
2018,10,16,13,0,965.0,73.0,1.4,23.0,709.0,694.12,523.2
2018,10,16,13,15,958.0,72.5,1.45,22.95,687.0,730.47,551.67
2018,10,16,13,30,951.0,72.0,1.5,22.9,665.0,763.3,576.69
2018,10,16,13,45,941.5,71.0,1.5,22.85,635.5,790.12,595.76
2018,10,16,14,0,932.0,70.0,1.5,22.8,606.0,813.1,612.36
2018,10,16,14,15,917.5,69.0,1.55,22.6,569.5,828.22,624.7
2018,10,16,14,30,903.0,68.0,1.6,22.4,533.0,839.28,634.56
2018,10,16,14,45,884.5,65.5,1.65,22.25,491.0,841.1,638.21
2018,10,16,15,0,866.0,63.0,1.7,22.1,449.0,838.86,639.26
2018,10,16,15,15,840.0,60.5,1.7,22.1,402.5,826.23,632.27
2018,10,16,15,30,814.0,58.0,1.7,22.1,356.0,819.31,629.1
2018,10,16,15,45,775.5,55.0,1.7,21.4,307.0,787.57,609.71
2018,10,16,16,0,737.0,52.0,1.7,20.7,258.0,752.39,586.83
2018,10,16,16,15,677.5,47.0,1.65,19.75,207.5,693.0,544.6
2018,10,16,16,30,618.0,42.0,1.6,18.8,157.0,631.1,497.36
2018,10,16,16,45,515.0,35.0,1.6,17.8,111.0,527.54,414.78
2018,10,16,17,0,412.0,28.0,1.6,16.8,65.0,438.54,321.03
2018,10,16,17,15,239.0,17.5,1.65,16.2,35.5,209.88,0.0
2018,10,16,17,30,66.0,7.0,1.7,15.6,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.7,14.95,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,0.75,10.15,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,0.7,10.4,20.0,11.8,0.0
2018,10,17,6,45,316.0,25.0,0.7,10.65,58.0,20.74,9.93
2018,10,17,7,0,474.0,35.0,0.7,10.9,96.0,29.33,20.12
2018,10,17,7,15,557.5,42.0,0.7,11.35,144.0,35.27,25.97
2018,10,17,7,30,641.0,49.0,0.7,11.8,192.0,44.77,34.75
2018,10,17,7,45,693.0,53.0,0.65,12.25,241.5,48.52,38.2
2018,10,17,8,0,745.0,57.0,0.6,12.7,291.0,52.36,41.57
2018,10,17,8,15,779.0,60.5,0.6,13.4,339.0,55.6,44.27
2018,10,17,8,30,813.0,64.0,0.6,14.1,387.0,58.83,46.88
2018,10,17,8,45,836.5,67.0,0.55,14.85,431.5,61.49,48.94
2018,10,17,9,0,860.0,70.0,0.5,15.6,476.0,70.82,56.77
2018,10,17,9,15,877.5,71.0,0.55,16.2,515.0,72.45,57.87
2018,10,17,9,30,895.0,72.0,0.6,16.8,554.0,74.0,58.91
2018,10,17,9,45,908.0,73.0,0.6,17.45,587.0,75.37,59.79
2018,10,17,10,0,921.0,74.0,0.6,18.1,620.0,76.67,60.61
2018,10,17,10,15,929.0,75.5,0.65,18.6,646.0,93.56,59.46
2018,10,17,10,30,937.0,77.0,0.7,19.1,672.0,154.51,84.67
2018,10,17,10,45,942.5,77.5,0.7,19.65,690.5,214.73,125.95
2018,10,17,11,0,948.0,78.0,0.7,20.2,709.0,274.74,174.52
2018,10,17,11,15,950.5,79.0,0.75,20.4,720.0,333.83,225.54
2018,10,17,11,30,953.0,80.0,0.8,20.6,731.0,391.92,276.13
2018,10,17,11,45,953.5,80.0,0.85,20.85,733.0,447.17,323.78
2018,10,17,12,0,954.0,80.0,0.9,21.1,735.0,500.68,368.87
2018,10,17,12,15,952.0,80.0,0.95,21.15,729.0,550.99,410.64
2018,10,17,12,30,950.0,80.0,1.0,21.2,723.0,598.89,449.48
2018,10,17,12,45,945.5,80.0,1.1,21.25,709.0,642.74,484.87
2018,10,17,13,0,941.0,80.0,1.2,21.3,695.0,683.61,517.43
2018,10,17,13,15,934.5,78.5,1.25,21.25,673.0,718.5,545.0
2018,10,17,13,30,928.0,77.0,1.3,21.2,651.0,749.92,569.54
2018,10,17,13,45,918.0,76.0,1.35,21.15,622.0,775.73,588.54
2018,10,17,14,0,908.0,75.0,1.4,21.1,593.0,797.75,605.14
2018,10,17,14,15,894.0,73.5,1.45,20.9,557.0,812.21,617.12
2018,10,17,14,30,880.0,72.0,1.5,20.7,521.0,822.69,626.64
2018,10,17,14,45,860.5,69.5,1.55,20.5,479.5,823.41,629.64
2018,10,17,15,0,841.0,67.0,1.6,20.3,438.0,829.32,636.42
2018,10,17,15,15,813.5,64.5,1.6,20.3,392.0,815.43,628.36
2018,10,17,15,30,786.0,62.0,1.6,20.3,346.0,797.63,617.52
2018,10,17,15,45,745.5,58.0,1.6,19.5,297.0,762.74,595.86
2018,10,17,16,0,705.0,54.0,1.6,18.7,248.0,724.44,570.5
2018,10,17,16,15,641.5,49.0,1.55,17.8,198.5,661.64,524.91
2018,10,17,16,30,578.0,44.0,1.5,16.9,149.0,605.74,481.19
2018,10,17,16,45,471.0,36.5,1.45,16.0,104.5,501.01,396.01
2018,10,17,17,0,364.0,29.0,1.4,15.1,60.0,395.83,284.41
2018,10,17,17,15,208.0,17.5,1.4,14.45,32.5,183.78,0.0
2018,10,17,17,30,52.0,6.0,1.4,13.8,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,1.4,13.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,15,76.5,7.5,1.05,10.05,9.5,0.0,0.0
2018,10,18,6,30,153.0,15.0,1.0,10.3,19.0,11.8,0.0
2018,10,18,6,45,310.0,25.0,0.95,10.6,56.0,20.75,9.31
2018,10,18,7,0,467.0,35.0,0.9,10.9,93.0,29.32,20.02
2018,10,18,7,15,551.0,41.5,0.9,11.35,140.5,34.84,25.53
2018,10,18,7,30,635.0,48.0,0.9,11.8,188.0,43.88,33.92
2018,10,18,7,45,687.0,52.5,0.85,12.25,237.0,48.05,37.76
2018,10,18,8,0,739.0,57.0,0.8,12.7,286.0,52.28,41.5
2018,10,18,8,15,773.5,60.5,0.8,13.4,334.0,55.51,44.19
2018,10,18,8,30,808.0,64.0,0.8,14.1,382.0,58.74,46.81
2018,10,18,8,45,832.0,66.5,0.8,14.8,426.0,61.04,48.56
2018,10,18,9,0,856.0,69.0,0.8,15.5,470.0,69.99,56.1
2018,10,18,9,15,873.0,71.0,0.8,16.2,509.0,72.29,57.75
2018,10,18,9,30,890.0,73.0,0.8,16.9,548.0,74.48,59.33
2018,10,18,9,45,902.0,74.5,0.75,17.6,581.0,76.14,60.44
2018,10,18,10,0,914.0,76.0,0.7,18.3,614.0,77.73,61.48
2018,10,18,10,15,922.5,76.5,0.65,18.9,639.5,92.47,59.58
2018,10,18,10,30,931.0,77.0,0.6,19.5,665.0,152.36,83.36
2018,10,18,10,45,936.5,78.0,0.6,20.1,683.5,212.51,124.2
2018,10,18,11,0,942.0,79.0,0.6,20.7,702.0,272.47,172.4
2018,10,18,11,15,945.0,79.5,0.55,21.1,712.5,330.93,222.16
2018,10,18,11,30,948.0,80.0,0.5,21.5,723.0,388.42,271.24
2018,10,18,11,45,948.5,80.5,0.5,21.85,725.5,443.73,318.0
2018,10,18,12,0,949.0,81.0,0.5,22.2,728.0,497.34,362.09
2018,10,18,12,15,947.5,80.5,0.55,22.4,722.0,547.16,402.69
2018,10,18,12,30,946.0,80.0,0.6,22.6,716.0,594.61,440.41
2018,10,18,12,45,942.0,79.5,0.65,22.8,702.0,638.02,474.29
2018,10,18,13,0,938.0,79.0,0.7,23.0,688.0,678.48,505.3
2018,10,18,13,15,930.5,78.5,0.75,23.0,666.0,713.51,532.36
2018,10,18,13,30,923.0,78.0,0.8,23.0,644.0,745.08,556.61
2018,10,18,13,45,913.0,77.0,0.85,23.0,615.0,770.71,575.09
2018,10,18,14,0,903.0,76.0,0.9,23.0,586.0,792.59,591.24
2018,10,18,14,15,888.5,74.0,0.95,22.85,550.0,805.94,602.23
2018,10,18,14,30,874.0,72.0,1.0,22.7,514.0,815.29,610.82
2018,10,18,14,45,854.5,69.5,1.1,22.5,472.5,815.91,614.54
2018,10,18,15,0,835.0,67.0,1.2,22.3,431.0,821.68,621.87
2018,10,18,15,15,807.0,64.5,1.2,22.3,385.5,807.32,613.6
2018,10,18,15,30,779.0,62.0,1.2,22.3,340.0,789.06,602.6
2018,10,18,15,45,737.5,58.0,1.3,21.45,291.0,753.35,581.91
2018,10,18,16,0,696.0,54.0,1.4,20.6,242.0,714.22,557.28
2018,10,18,16,15,631.0,49.0,1.5,19.55,193.0,650.24,512.56
2018,10,18,16,30,566.0,44.0,1.6,18.5,144.0,593.62,469.5
2018,10,18,16,45,456.5,36.0,1.7,17.45,100.0,486.55,383.02
2018,10,18,17,0,347.0,28.0,1.8,16.4,56.0,375.87,260.24
2018,10,18,17,15,187.5,16.0,1.8,15.8,29.5,165.25,0.0
2018,10,18,17,30,28.0,4.0,1.8,15.2,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.75,14.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,6,15,66.5,7.0,1.25,11.7,8.5,0.0,0.0
2018,10,19,6,30,133.0,14.0,1.2,12.1,17.0,11.02,0.0
2018,10,19,6,45,282.0,25.0,1.15,12.55,52.5,20.71,8.39
2018,10,19,7,0,431.0,36.0,1.1,13.0,88.0,29.99,20.32
2018,10,19,7,15,517.0,43.5,1.1,13.6,134.5,36.2,26.44
2018,10,19,7,30,603.0,51.0,1.1,14.2,181.0,42.53,32.34
2018,10,19,7,45,656.0,56.0,1.15,14.85,229.5,50.58,39.58
2018,10,19,8,0,709.0,61.0,1.2,15.5,278.0,55.07,43.47
2018,10,19,8,15,744.5,65.0,1.15,16.2,325.5,58.55,46.36
2018,10,19,8,30,780.0,69.0,1.1,16.9,373.0,62.03,49.16
2018,10,19,8,45,804.5,72.0,1.05,17.6,416.5,64.55,51.07
2018,10,19,9,0,829.0,75.0,1.0,18.3,460.0,67.06,52.93
2018,10,19,9,15,848.0,77.0,1.0,19.05,499.0,68.72,54.05
2018,10,19,9,30,867.0,79.0,1.0,19.8,538.0,77.8,61.49
2018,10,19,9,45,881.5,80.0,1.0,20.55,571.0,79.13,62.28
2018,10,19,10,0,896.0,81.0,1.0,21.3,604.0,80.4,63.02
2018,10,19,10,15,904.5,82.0,1.0,21.85,629.5,93.77,61.15
2018,10,19,10,30,913.0,83.0,1.0,22.4,655.0,153.01,84.06
2018,10,19,10,45,918.5,84.0,0.95,22.95,673.5,212.18,123.7
2018,10,19,11,0,924.0,85.0,0.9,23.5,692.0,271.18,170.68
2018,10,19,11,15,927.0,85.0,0.9,23.85,702.0,328.34,219.29
2018,10,19,11,30,930.0,85.0,0.9,24.2,712.0,384.51,267.5
2018,10,19,11,45,930.5,85.5,0.85,24.6,714.5,438.92,313.29
2018,10,19,12,0,931.0,86.0,0.8,25.0,717.0,491.66,356.36
2018,10,19,12,15,928.0,86.5,0.8,25.15,710.5,540.8,396.08
2018,10,19,12,30,925.0,87.0,0.8,25.3,704.0,587.53,432.81
2018,10,19,12,45,918.5,87.0,0.75,25.45,689.5,629.16,464.4
2018,10,19,13,0,912.0,87.0,0.7,25.6,675.0,667.72,492.86
2018,10,19,13,15,905.0,86.5,0.75,25.55,653.5,702.26,519.46
2018,10,19,13,30,898.0,86.0,0.8,25.5,632.0,733.46,543.43
2018,10,19,13,45,887.5,84.0,0.85,25.45,603.0,757.06,560.9
2018,10,19,14,0,877.0,82.0,0.9,25.4,574.0,776.89,575.71
2018,10,19,14,15,862.0,80.5,0.95,25.15,538.5,798.02,592.05
2018,10,19,14,30,847.0,79.0,1.0,24.9,503.0,807.66,600.89
2018,10,19,14,45,826.5,76.5,1.1,24.7,462.0,807.52,604.02
2018,10,19,15,0,806.0,74.0,1.2,24.5,421.0,803.29,604.51
2018,10,19,15,15,776.5,70.5,1.2,24.5,375.5,786.13,594.41
2018,10,19,15,30,747.0,67.0,1.2,24.5,330.0,765.05,581.43
2018,10,19,15,45,704.5,62.0,1.3,23.5,281.5,727.1,559.32
2018,10,19,16,0,662.0,57.0,1.4,22.5,233.0,685.74,533.16
2018,10,19,16,15,595.5,51.0,1.45,21.35,184.5,627.93,492.45
2018,10,19,16,30,529.0,45.0,1.5,20.2,136.0,561.35,441.71
2018,10,19,16,45,418.5,36.5,1.55,19.05,93.5,453.39,354.28
2018,10,19,17,0,308.0,28.0,1.6,17.9,51.0,338.2,221.11
2018,10,19,17,15,165.0,15.5,1.65,17.35,26.5,146.01,0.0
2018,10,19,17,30,22.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.7,16.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,6,15,65.0,6.5,1.15,11.75,8.0,0.0,0.0
2018,10,20,6,30,130.0,13.0,1.1,12.2,16.0,10.23,0.0
2018,10,20,6,45,281.5,24.0,1.05,12.6,51.0,19.9,6.89
2018,10,20,7,0,433.0,35.0,1.0,13.0,86.0,29.2,19.56
2018,10,20,7,15,521.0,42.0,1.05,13.65,132.5,35.05,25.39
2018,10,20,7,30,609.0,49.0,1.1,14.3,179.0,41.05,31.0
2018,10,20,7,45,663.5,54.0,1.1,14.95,227.5,49.03,38.18
2018,10,20,8,0,718.0,59.0,1.1,15.6,276.0,53.6,42.16
2018,10,20,8,15,753.5,63.0,1.05,16.3,323.5,57.15,45.11
2018,10,20,8,30,789.0,67.0,1.0,17.0,371.0,60.68,47.97
2018,10,20,8,45,814.0,69.5,0.9,17.7,414.5,62.9,49.63
2018,10,20,9,0,839.0,72.0,0.8,18.4,458.0,65.12,51.26
2018,10,20,9,15,857.0,73.5,0.75,19.15,496.5,73.47,58.12
2018,10,20,9,30,875.0,75.0,0.7,19.9,535.0,75.33,59.36
2018,10,20,9,45,888.0,76.5,0.65,20.7,568.0,76.99,60.43
2018,10,20,10,0,901.0,78.0,0.6,21.5,601.0,78.58,61.43
2018,10,20,10,15,910.0,79.0,0.6,22.0,626.5,90.59,59.47
2018,10,20,10,30,919.0,80.0,0.6,22.5,652.0,150.05,81.71
2018,10,20,10,45,925.0,81.0,0.55,23.0,670.5,209.5,121.02
