Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,11,0,931.0,82.0,0.5,23.5,689.0,268.83,167.81
2018,10,20,11,15,934.0,82.5,0.65,23.65,699.5,326.61,217.13
2018,10,20,11,30,937.0,83.0,0.8,23.8,710.0,383.42,266.42
2018,10,20,11,45,938.0,82.5,0.9,23.95,712.0,437.44,313.0
2018,10,20,12,0,939.0,82.0,1.0,24.1,714.0,489.78,357.29
2018,10,20,12,15,937.0,82.0,1.05,24.05,708.0,539.18,398.31
2018,10,20,12,30,935.0,82.0,1.1,24.0,702.0,586.21,436.53
2018,10,20,12,45,931.0,81.5,1.2,24.0,688.0,629.06,471.14
2018,10,20,13,0,927.0,81.0,1.3,24.0,674.0,668.99,503.0
2018,10,20,13,15,920.5,79.5,1.35,23.85,652.0,703.18,530.21
2018,10,20,13,30,914.0,78.0,1.4,23.7,630.0,733.96,554.69
2018,10,20,13,45,904.5,77.0,1.4,23.6,601.5,759.58,573.31
2018,10,20,14,0,895.0,76.0,1.4,23.5,573.0,781.51,589.36
2018,10,20,14,15,881.5,73.5,1.4,23.3,537.5,794.83,599.93
2018,10,20,14,30,868.0,71.0,1.4,23.1,502.0,804.19,608.05
2018,10,20,14,45,848.0,69.0,1.45,22.85,461.0,804.89,611.1
2018,10,20,15,0,828.0,67.0,1.5,22.6,420.0,810.69,617.79
2018,10,20,15,15,799.5,64.0,1.5,22.6,374.5,795.24,608.59
2018,10,20,15,30,771.0,61.0,1.5,22.6,329.0,775.91,596.57
2018,10,20,15,45,729.5,57.0,1.45,21.75,280.5,740.33,573.85
2018,10,20,16,0,688.0,53.0,1.4,20.9,232.0,701.37,547.37
2018,10,20,16,15,622.5,47.0,1.4,19.9,183.5,636.16,500.3
2018,10,20,16,30,557.0,41.0,1.4,18.9,135.0,568.55,447.85
2018,10,20,16,45,444.0,33.5,1.4,17.85,92.5,470.02,366.08
2018,10,20,17,0,331.0,26.0,1.4,16.8,50.0,351.61,213.35
2018,10,20,17,15,177.5,14.5,1.35,16.2,26.0,154.81,0.0
2018,10,20,17,30,24.0,3.0,1.3,15.6,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.3,15.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,6,15,66.5,6.0,1.15,10.1,7.5,0.0,0.0
2018,10,21,6,30,133.0,12.0,1.1,10.3,15.0,9.44,0.0
2018,10,21,6,45,287.0,23.0,1.1,10.5,49.5,19.1,5.32
2018,10,21,7,0,441.0,34.0,1.1,10.7,84.0,28.44,19.01
2018,10,21,7,15,529.5,40.5,1.1,11.1,130.0,33.93,24.64
2018,10,21,7,30,618.0,47.0,1.1,11.5,176.0,42.91,33.02
2018,10,21,7,45,672.0,52.0,1.1,11.9,225.0,47.49,37.28
2018,10,21,8,0,726.0,57.0,1.1,12.3,274.0,52.11,41.41
2018,10,21,8,15,761.5,60.0,1.15,12.9,321.0,54.94,43.79
2018,10,21,8,30,797.0,63.0,1.2,13.5,368.0,57.8,46.12
2018,10,21,8,45,822.5,65.5,1.2,14.05,411.5,60.13,47.95
2018,10,21,9,0,848.0,68.0,1.2,14.6,455.0,68.94,55.44
2018,10,21,9,15,862.5,71.0,1.2,15.15,493.0,71.86,57.7
2018,10,21,9,30,877.0,74.0,1.2,15.7,531.0,74.66,59.85
2018,10,21,9,45,886.5,76.5,1.15,16.2,563.0,76.91,61.52
2018,10,21,10,0,896.0,79.0,1.1,16.7,595.0,79.05,63.1
2018,10,21,10,15,904.5,80.5,1.1,17.2,620.5,89.82,61.18
2018,10,21,10,30,913.0,82.0,1.1,17.7,646.0,149.21,83.43
2018,10,21,10,45,919.0,83.0,1.1,18.2,664.5,208.29,123.2
2018,10,21,11,0,925.0,84.0,1.1,18.7,683.0,267.25,170.94
2018,10,21,11,15,927.5,84.5,1.1,19.05,693.0,324.53,220.66
2018,10,21,11,30,930.0,85.0,1.1,19.4,703.0,380.79,270.05
2018,10,21,11,45,930.5,85.0,1.15,19.75,705.0,434.64,317.08
2018,10,21,12,0,931.0,85.0,1.2,20.1,707.0,486.79,361.64
2018,10,21,12,15,927.0,86.0,1.3,20.35,700.5,535.73,402.97
2018,10,21,12,30,923.0,87.0,1.4,20.6,694.0,582.18,441.33
2018,10,21,12,45,915.5,87.0,1.45,20.9,679.0,623.02,474.26
2018,10,21,13,0,908.0,87.0,1.5,21.2,664.0,660.71,504.11
2018,10,21,13,15,900.5,86.0,1.65,21.15,642.0,694.16,531.79
2018,10,21,13,30,893.0,85.0,1.8,21.1,620.0,724.21,556.73
2018,10,21,13,45,882.5,83.5,1.9,21.05,591.0,748.08,575.69
2018,10,21,14,0,872.0,82.0,2.0,21.0,562.0,768.23,591.64
2018,10,21,14,15,857.0,80.0,2.1,20.75,527.0,788.53,608.36
2018,10,21,14,30,842.0,78.0,2.2,20.5,492.0,797.41,617.23
2018,10,21,14,45,821.5,75.0,2.25,20.25,451.0,796.55,619.06
2018,10,21,15,0,801.0,72.0,2.3,20.0,410.0,791.63,618.11
2018,10,21,15,15,770.5,68.5,2.3,20.0,364.5,773.62,606.77
2018,10,21,15,30,740.0,65.0,2.3,20.0,319.0,751.71,592.33
2018,10,21,15,45,696.0,60.5,2.3,19.1,271.0,713.23,567.01
2018,10,21,16,0,652.0,56.0,2.3,18.2,223.0,678.67,543.06
2018,10,21,16,15,582.5,50.0,2.2,17.4,175.5,611.62,491.65
2018,10,21,16,30,513.0,44.0,2.1,16.6,128.0,542.95,435.63
2018,10,21,16,45,394.0,35.0,2.0,15.85,86.5,428.19,337.9
2018,10,21,17,0,275.0,26.0,1.9,15.1,45.0,300.43,165.06
2018,10,21,17,15,145.5,14.5,1.9,14.55,23.5,128.51,0.0
2018,10,21,17,30,16.0,3.0,1.9,14.0,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.85,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,6,15,52.5,5.5,1.4,9.85,6.5,0.0,0.0
2018,10,22,6,30,105.0,11.0,1.5,10.2,13.0,8.65,0.0
2018,10,22,6,45,267.5,22.0,1.55,10.6,47.0,18.23,3.38
2018,10,22,7,0,430.0,33.0,1.6,11.0,81.0,27.59,18.11
2018,10,22,7,15,497.0,39.5,1.6,11.3,121.5,32.93,23.67
2018,10,22,7,30,564.0,46.0,1.6,11.6,162.0,38.35,28.88
2018,10,22,7,45,462.0,56.5,1.6,11.9,167.5,45.03,35.04
2018,10,22,8,0,360.0,67.0,1.6,12.2,173.0,50.01,39.53
2018,10,22,8,15,383.5,83.5,1.55,12.6,213.5,61.04,49.29
2018,10,22,8,30,407.0,100.0,1.5,13.0,254.0,71.73,58.59
2018,10,22,8,45,420.5,109.5,1.5,13.35,284.5,77.52,63.45
2018,10,22,9,0,434.0,119.0,1.5,13.7,315.0,83.14,68.12
2018,10,22,9,15,446.0,129.5,1.5,14.1,346.0,89.18,73.09
2018,10,22,9,30,458.0,140.0,1.5,14.5,377.0,95.04,77.87
2018,10,22,9,45,576.5,134.5,1.5,14.9,451.5,93.46,76.19
2018,10,22,10,0,695.0,129.0,1.5,15.3,526.0,91.65,74.36
2018,10,22,10,15,806.5,104.5,1.5,15.65,584.5,92.49,74.85
2018,10,22,10,30,918.0,80.0,1.5,16.0,643.0,146.73,82.31
2018,10,22,10,45,924.5,80.5,1.5,16.3,661.5,205.71,122.13
2018,10,22,11,0,931.0,81.0,1.5,16.6,680.0,264.58,170.35
2018,10,22,11,15,934.0,82.0,1.55,16.85,690.5,322.56,221.43
2018,10,22,11,30,937.0,83.0,1.6,17.1,701.0,379.59,272.45
2018,10,22,11,45,938.0,82.0,1.65,17.35,702.5,433.06,320.19
2018,10,22,12,0,939.0,81.0,1.7,17.6,704.0,484.79,365.49
2018,10,22,12,15,937.0,81.0,1.8,17.7,698.0,534.02,408.1
2018,10,22,12,30,935.0,81.0,1.9,17.8,692.0,580.88,447.81
2018,10,22,12,45,931.0,80.5,2.0,17.9,678.0,623.56,483.49
2018,10,22,13,0,927.0,80.0,2.1,18.0,664.0,663.33,516.27
2018,10,22,13,15,919.5,79.0,2.15,17.95,642.0,697.24,544.19
2018,10,22,13,30,912.0,78.0,2.2,17.9,620.0,727.69,569.2
2018,10,22,13,45,901.0,77.0,2.25,17.8,591.0,752.08,588.44
2018,10,22,14,0,890.0,76.0,2.3,17.7,562.0,772.71,604.72
2018,10,22,14,15,874.5,74.0,2.35,17.45,526.0,784.88,615.48
2018,10,22,14,30,859.0,72.0,2.4,17.2,490.0,793.08,623.65
2018,10,22,14,45,837.5,70.0,2.45,17.0,449.0,801.09,631.72
2018,10,22,15,0,816.0,68.0,2.5,16.8,408.0,796.76,630.95
2018,10,22,15,15,786.0,64.5,2.5,16.8,362.5,779.35,619.83
2018,10,22,15,30,756.0,61.0,2.5,16.8,317.0,758.07,605.57
2018,10,22,15,45,711.0,57.0,2.55,15.95,269.0,719.58,579.94
2018,10,22,16,0,666.0,53.0,2.6,15.1,221.0,677.69,550.07
2018,10,22,16,15,595.5,47.5,2.55,14.5,173.0,617.42,502.66
2018,10,22,16,30,525.0,42.0,2.5,13.9,125.0,548.92,445.36
2018,10,22,16,45,396.5,33.0,2.4,13.35,83.0,426.8,338.99
2018,10,22,17,0,268.0,24.0,2.3,12.8,41.0,289.59,134.93
2018,10,22,17,15,134.0,12.0,2.2,12.4,20.5,116.89,0.0
2018,10,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,29.0,4.0,1.3,9.75,4.5,0.0,0.0
2018,10,23,6,30,58.0,8.0,1.3,10.1,9.0,6.29,0.0
2018,10,23,6,45,192.0,20.5,1.25,10.45,38.5,16.79,0.99
2018,10,23,7,0,326.0,33.0,1.2,10.8,68.0,27.15,17.64
2018,10,23,7,15,347.0,45.0,1.2,11.15,99.5,36.42,26.75
2018,10,23,7,30,368.0,57.0,1.2,11.5,131.0,43.28,33.29
2018,10,23,7,45,383.5,69.5,1.2,11.8,164.5,52.02,41.33
2018,10,23,8,0,399.0,82.0,1.2,12.1,198.0,60.48,48.93
2018,10,23,8,15,408.0,102.5,1.25,12.5,238.5,73.77,60.65
2018,10,23,8,30,417.0,123.0,1.3,12.9,279.0,86.55,71.72
2018,10,23,8,45,478.0,127.5,1.3,13.25,326.5,89.84,74.31
2018,10,23,9,0,539.0,132.0,1.3,13.6,374.0,93.2,76.95
2018,10,23,9,15,515.5,150.5,1.4,13.95,398.0,103.34,85.46
2018,10,23,9,30,492.0,169.0,1.5,14.3,422.0,113.03,93.5
2018,10,23,9,45,445.0,195.0,1.55,14.6,434.5,126.1,104.41
2018,10,23,10,0,398.0,221.0,1.6,14.9,447.0,143.97,119.3
2018,10,23,10,15,390.0,234.0,1.65,15.05,463.5,153.76,127.3
2018,10,23,10,30,382.0,247.0,1.7,15.2,480.0,191.27,138.02
2018,10,23,10,45,394.0,249.0,1.8,15.35,495.0,224.75,160.86
2018,10,23,11,0,406.0,251.0,1.9,15.5,510.0,259.24,188.32
2018,10,23,11,15,616.0,185.0,2.0,15.5,585.0,303.93,219.06
2018,10,23,11,30,826.0,119.0,2.1,15.5,660.0,367.53,268.37
2018,10,23,11,45,800.5,127.5,2.15,15.5,653.5,414.76,311.82
2018,10,23,12,0,775.0,136.0,2.2,15.5,647.0,456.74,350.12
2018,10,23,12,15,732.5,148.5,2.25,15.45,628.0,492.42,382.5
2018,10,23,12,30,690.0,161.0,2.3,15.4,609.0,522.71,409.56
2018,10,23,12,45,666.0,165.0,2.35,15.35,590.0,550.84,434.17
2018,10,23,13,0,642.0,169.0,2.4,15.3,571.0,575.02,455.16
2018,10,23,13,15,581.0,180.5,2.35,15.35,535.0,571.04,453.75
2018,10,23,13,30,520.0,192.0,2.3,15.4,499.0,567.82,452.37
2018,10,23,13,45,596.0,159.5,2.25,15.45,495.0,622.92,496.55
2018,10,23,14,0,672.0,127.0,2.2,15.5,491.0,671.82,535.56
2018,10,23,14,15,630.5,129.0,2.1,15.55,453.0,664.47,530.53
2018,10,23,14,30,589.0,131.0,2.0,15.6,415.0,652.31,522.21
2018,10,23,14,45,642.0,107.5,1.95,15.7,393.0,686.52,549.09
2018,10,23,15,0,695.0,84.0,1.9,15.8,371.0,717.09,572.1
2018,10,23,15,15,703.5,74.0,1.9,15.8,336.5,723.56,577.88
2018,10,23,15,30,712.0,64.0,1.9,15.8,302.0,721.64,577.43
2018,10,23,15,45,694.5,57.5,1.8,15.55,260.0,703.64,564.28
2018,10,23,16,0,677.0,51.0,1.7,15.3,218.0,682.48,547.57
2018,10,23,16,15,611.5,45.0,1.65,14.6,170.5,617.85,497.48
2018,10,23,16,30,546.0,39.0,1.6,13.9,123.0,550.74,441.99
2018,10,23,16,45,417.0,31.0,1.55,13.2,81.5,440.34,344.59
2018,10,23,17,0,288.0,23.0,1.5,12.5,40.0,301.2,103.22
2018,10,23,17,15,144.0,11.5,1.55,12.1,20.0,124.08,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.0,0.6,10.7,4.0,0.0,0.0
2018,10,24,6,30,45.0,8.0,0.6,10.9,8.0,6.29,0.0
2018,10,24,6,45,120.0,22.5,0.55,11.1,32.5,17.01,0.0
2018,10,24,7,0,195.0,37.0,0.5,11.3,57.0,27.85,18.08
2018,10,24,7,15,368.0,43.5,0.5,11.75,107.0,35.39,25.77
2018,10,24,7,30,541.0,50.0,0.5,12.2,157.0,41.32,31.46
2018,10,24,7,45,632.0,50.5,0.55,12.65,208.0,45.86,35.69
2018,10,24,8,0,723.0,51.0,0.6,13.1,259.0,47.29,36.98
2018,10,24,8,15,758.0,54.0,0.65,13.65,305.0,50.23,39.5
2018,10,24,8,30,793.0,57.0,0.7,14.2,351.0,53.2,41.96
2018,10,24,8,45,817.0,59.5,0.7,14.7,393.5,61.52,49.1
2018,10,24,9,0,841.0,62.0,0.7,15.2,436.0,64.45,51.42
2018,10,24,9,15,856.5,64.5,0.8,15.75,473.5,67.13,53.5
2018,10,24,9,30,872.0,67.0,0.9,16.3,511.0,69.7,55.46
2018,10,24,9,45,883.0,69.0,0.95,16.8,542.5,71.73,56.98
2018,10,24,10,0,894.0,71.0,1.0,17.3,574.0,73.68,58.41
2018,10,24,10,15,901.5,72.0,1.1,17.65,598.5,79.54,63.24
2018,10,24,10,30,909.0,73.0,1.2,18.0,623.0,137.83,75.68
2018,10,24,10,45,914.0,73.5,1.3,18.35,640.0,195.67,113.76
2018,10,24,11,0,919.0,74.0,1.4,18.7,657.0,253.24,160.38
2018,10,24,11,15,921.0,74.5,1.55,18.85,666.5,309.51,209.88
2018,10,24,11,30,923.0,75.0,1.7,19.0,676.0,364.71,259.49
2018,10,24,11,45,923.0,74.5,1.85,19.2,677.0,417.03,306.51
2018,10,24,12,0,923.0,74.0,2.0,19.4,678.0,467.57,351.25
2018,10,24,12,15,920.5,74.0,2.1,19.45,671.5,515.39,392.91
2018,10,24,12,30,918.0,74.0,2.2,19.5,665.0,560.83,431.71
2018,10,24,12,45,913.5,73.5,2.3,19.55,651.0,602.09,466.51
2018,10,24,13,0,909.0,73.0,2.4,19.6,637.0,640.45,498.43
2018,10,24,13,15,892.5,75.0,2.4,19.65,613.0,670.53,523.13
2018,10,24,13,30,876.0,77.0,2.4,19.7,589.0,696.77,544.56
2018,10,24,13,45,854.5,78.5,2.45,19.7,558.0,715.02,559.53
2018,10,24,14,0,833.0,80.0,2.5,19.7,527.0,736.38,576.18
2018,10,24,14,15,836.5,73.0,2.45,19.6,497.0,748.98,586.23
2018,10,24,14,30,840.0,66.0,2.4,19.5,467.0,765.38,599.19
2018,10,24,14,45,818.5,64.0,2.35,19.4,427.0,764.22,599.58
2018,10,24,15,0,797.0,62.0,2.3,19.3,387.0,768.02,603.69
2018,10,24,15,15,693.5,71.0,2.3,19.3,330.5,704.0,558.49
2018,10,24,15,30,590.0,80.0,2.3,19.3,274.0,641.36,513.57
2018,10,24,15,45,539.0,71.5,2.2,18.85,227.5,592.62,477.97
2018,10,24,16,0,488.0,63.0,2.1,18.4,181.0,541.19,438.56
2018,10,24,16,15,500.0,50.0,2.0,17.75,147.5,535.8,432.56
2018,10,24,16,30,512.0,37.0,1.9,17.1,114.0,527.83,420.83
2018,10,24,16,45,383.0,29.0,1.85,16.45,74.5,408.43,315.05
2018,10,24,17,0,254.0,21.0,1.8,15.8,35.0,268.52,46.23
2018,10,24,17,15,127.0,10.5,1.85,15.5,17.5,109.33,0.0
2018,10,24,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,6,15,51.0,4.5,1.4,10.5,5.0,0.0,0.0
2018,10,25,6,30,102.0,9.0,1.3,10.8,10.0,7.08,0.0
2018,10,25,6,45,266.5,20.0,1.15,11.1,42.0,16.63,0.0
2018,10,25,7,0,431.0,31.0,1.0,11.4,74.0,26.02,16.32
2018,10,25,7,15,525.0,36.5,0.95,11.9,118.5,33.39,23.91
2018,10,25,7,30,619.0,42.0,0.9,12.4,163.0,38.71,29.05
2018,10,25,7,45,674.0,46.5,0.9,12.9,210.5,42.99,33.06
2018,10,25,8,0,729.0,51.0,0.9,13.4,258.0,47.35,36.97
2018,10,25,8,15,763.5,54.0,0.85,13.9,304.0,50.3,39.51
2018,10,25,8,30,798.0,57.0,0.8,14.4,350.0,53.26,41.98
2018,10,25,8,45,822.5,59.5,0.8,14.95,392.5,61.52,49.07
2018,10,25,9,0,847.0,62.0,0.8,15.5,435.0,64.49,51.4
2018,10,25,9,15,861.5,65.0,0.85,16.1,472.5,67.5,53.76
2018,10,25,9,30,876.0,68.0,0.9,16.7,510.0,70.39,55.99
2018,10,25,9,45,886.0,69.5,0.9,17.25,541.0,72.07,57.18
2018,10,25,10,0,896.0,71.0,0.9,17.8,572.0,73.67,58.3
2018,10,25,10,15,905.0,72.0,0.95,18.35,597.0,78.0,61.76
2018,10,25,10,30,914.0,73.0,1.0,18.9,622.0,136.57,74.67
2018,10,25,10,45,919.5,73.5,1.0,19.5,639.5,194.71,112.19
2018,10,25,11,0,925.0,74.0,1.0,20.1,657.0,252.62,158.29
2018,10,25,11,15,928.0,75.0,1.0,20.45,667.5,309.81,207.5
2018,10,25,11,30,931.0,76.0,1.0,20.8,678.0,366.07,256.66
2018,10,25,11,45,931.5,76.0,1.0,21.15,680.0,419.39,303.02
2018,10,25,12,0,932.0,76.0,1.0,21.5,682.0,471.01,346.86
2018,10,25,12,15,929.0,76.5,1.05,21.7,675.5,519.49,387.59
2018,10,25,12,30,926.0,77.0,1.1,21.9,669.0,565.56,425.36
2018,10,25,12,45,920.0,77.0,1.15,22.05,654.5,606.86,458.8
2018,10,25,13,0,914.0,77.0,1.2,22.2,640.0,645.14,489.27
2018,10,25,13,15,906.5,76.0,1.3,22.25,618.5,678.28,516.16
2018,10,25,13,30,899.0,75.0,1.4,22.3,597.0,708.03,540.28
2018,10,25,13,45,888.0,73.5,1.45,22.35,568.0,731.24,558.21
2018,10,25,14,0,877.0,72.0,1.5,22.4,539.0,750.72,572.96
2018,10,25,14,15,861.5,70.5,1.55,22.25,504.0,762.98,583.32
2018,10,25,14,30,846.0,69.0,1.6,22.1,469.0,771.38,591.22
2018,10,25,14,45,824.5,66.5,1.65,21.95,428.5,778.29,598.22
2018,10,25,15,0,803.0,64.0,1.7,21.8,388.0,773.15,596.82
2018,10,25,15,15,772.5,61.0,1.7,21.8,343.5,755.93,586.05
2018,10,25,15,30,742.0,58.0,1.7,21.8,299.0,734.95,572.24
2018,10,25,15,45,696.5,54.0,1.7,21.05,252.0,696.35,546.48
2018,10,25,16,0,651.0,50.0,1.7,20.3,205.0,654.46,516.64
2018,10,25,16,15,578.5,44.0,1.65,19.25,158.5,584.34,463.5
2018,10,25,16,30,506.0,38.0,1.6,18.2,112.0,522.68,412.69
2018,10,25,16,45,374.0,29.5,1.6,17.2,72.5,400.47,304.39
2018,10,25,17,0,242.0,21.0,1.6,16.2,33.0,254.68,0.0
2018,10,25,17,15,121.0,10.5,1.6,15.7,16.5,104.19,0.0
2018,10,25,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,50.0,5.0,1.15,12.0,5.0,0.0,0.0
2018,10,26,6,30,100.0,10.0,1.1,12.2,10.0,7.87,0.0
2018,10,26,6,45,263.0,19.5,1.05,12.4,40.0,16.23,0.0
2018,10,26,7,0,426.0,29.0,1.0,12.6,70.0,24.34,14.63
2018,10,26,7,15,498.0,36.0,1.0,13.15,111.0,30.19,20.92
2018,10,26,7,30,570.0,43.0,1.0,13.7,152.0,39.16,29.26
2018,10,26,7,45,625.5,49.0,0.95,14.2,199.0,44.57,34.27
2018,10,26,8,0,681.0,55.0,0.9,14.7,246.0,49.98,39.11
2018,10,26,8,15,737.0,55.0,0.85,15.4,294.5,50.7,39.61
2018,10,26,8,30,793.0,55.0,0.8,16.1,343.0,51.66,40.28
2018,10,26,8,45,816.5,57.5,0.7,16.8,385.0,59.92,47.31
2018,10,26,9,0,840.0,60.0,0.6,17.5,427.0,62.88,49.6
2018,10,26,9,15,796.5,74.0,0.6,18.25,446.0,65.67,51.72
2018,10,26,9,30,753.0,88.0,0.6,19.0,465.0,74.38,58.9
2018,10,26,9,45,522.0,152.0,0.6,19.8,421.0,103.27,83.06
2018,10,26,10,0,291.0,216.0,0.6,20.6,377.0,138.92,112.28
2018,10,26,10,15,229.5,244.0,0.65,21.2,374.5,159.17,128.39
2018,10,26,10,30,168.0,272.0,0.7,21.8,372.0,189.14,139.96
2018,10,26,10,45,170.0,281.0,0.75,22.4,385.0,211.9,155.34
2018,10,26,11,0,172.0,290.0,0.8,23.0,398.0,235.01,172.64
2018,10,26,11,15,222.0,290.5,0.85,23.25,432.0,265.75,195.05
2018,10,26,11,30,272.0,291.0,0.9,23.5,466.0,302.66,222.97
2018,10,26,11,45,383.0,257.5,1.0,23.75,504.5,343.31,253.41
2018,10,26,12,0,494.0,224.0,1.1,24.0,543.0,397.85,295.27
2018,10,26,12,15,588.0,191.5,1.15,24.05,567.5,453.78,338.85
2018,10,26,12,30,682.0,159.0,1.2,24.1,592.0,511.65,383.96
2018,10,26,12,45,704.0,145.5,1.3,24.15,584.0,549.9,414.94
2018,10,26,13,0,726.0,132.0,1.4,24.2,576.0,587.03,444.91
2018,10,26,13,15,697.0,136.0,1.45,24.1,550.5,606.92,461.67
2018,10,26,13,30,668.0,140.0,1.5,24.0,525.0,622.43,475.06
2018,10,26,13,45,533.0,170.0,1.55,23.9,467.5,575.14,442.01
2018,10,26,14,0,398.0,200.0,1.6,23.8,410.0,526.45,406.88
2018,10,26,14,15,443.0,175.0,1.6,23.6,394.5,553.15,429.66
2018,10,26,14,30,488.0,150.0,1.6,23.4,379.0,578.42,450.92
2018,10,26,14,45,557.0,121.0,1.6,23.2,360.5,625.46,488.21
2018,10,26,15,0,626.0,92.0,1.6,23.0,342.0,663.14,516.91
2018,10,26,15,15,543.0,94.0,1.6,23.0,292.5,606.52,476.55
2018,10,26,15,30,460.0,96.0,1.6,23.0,243.0,538.2,427.15
2018,10,26,15,45,444.5,82.0,1.45,22.2,205.5,513.67,409.81
2018,10,26,16,0,429.0,68.0,1.3,21.4,168.0,493.16,393.88
2018,10,26,16,15,365.0,56.5,1.35,20.5,128.0,420.73,337.47
2018,10,26,16,30,301.0,45.0,1.4,19.6,88.0,354.74,282.9
2018,10,26,16,45,216.5,32.0,1.4,18.7,56.5,271.07,203.87
2018,10,26,17,0,132.0,19.0,1.4,17.8,25.0,161.74,0.0
2018,10,26,17,15,66.0,9.5,1.4,17.4,12.5,59.61,0.0
2018,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.5,0.65,12.9,3.5,0.0,0.0
2018,10,27,6,30,52.0,7.0,0.7,13.1,7.0,5.51,0.0
2018,10,27,6,45,202.0,19.0,0.7,13.25,35.5,15.71,0.0
2018,10,27,7,0,352.0,31.0,0.7,13.4,64.0,25.77,15.52
2018,10,27,7,15,454.0,38.5,0.75,13.8,107.0,31.97,22.37
2018,10,27,7,30,556.0,46.0,0.8,14.2,150.0,38.36,28.47
2018,10,27,7,45,537.0,57.5,0.85,14.6,181.0,46.79,36.17
2018,10,27,8,0,518.0,69.0,0.9,15.0,212.0,54.76,43.29
2018,10,27,8,15,526.0,78.5,0.95,15.6,246.0,61.18,48.84
2018,10,27,8,30,534.0,88.0,1.0,16.2,280.0,67.34,54.05
2018,10,27,8,45,608.5,87.5,1.05,16.75,331.5,67.34,53.79
2018,10,27,9,0,683.0,87.0,1.1,17.3,383.0,67.69,53.84
2018,10,27,9,15,767.0,79.0,1.15,17.8,438.5,68.68,54.44
2018,10,27,9,30,851.0,71.0,1.2,18.3,494.0,71.72,56.82
2018,10,27,9,45,866.5,72.5,1.25,18.8,526.5,73.49,58.08
2018,10,27,10,0,882.0,74.0,1.3,19.3,559.0,75.18,59.29
2018,10,27,10,15,847.5,87.5,1.4,19.7,570.5,75.27,59.16
2018,10,27,10,30,813.0,101.0,1.5,20.1,582.0,136.51,78.73
2018,10,27,10,45,828.0,100.0,1.55,20.5,602.5,190.62,112.89
2018,10,27,11,0,843.0,99.0,1.6,20.9,623.0,245.72,156.15
2018,10,27,11,15,879.5,89.0,1.65,21.15,643.0,303.88,204.73
2018,10,27,11,30,916.0,79.0,1.7,21.4,663.0,359.6,252.82
2018,10,27,11,45,797.5,121.0,1.75,21.65,630.5,401.28,293.2
2018,10,27,12,0,679.0,163.0,1.8,21.9,598.0,431.05,322.17
2018,10,27,12,15,647.0,172.0,1.85,21.95,583.5,464.5,351.56
2018,10,27,12,30,615.0,181.0,1.9,22.0,569.0,493.54,376.62
2018,10,27,12,45,652.0,164.5,1.95,22.1,567.5,535.5,410.67
2018,10,27,13,0,689.0,148.0,2.0,22.2,566.0,577.6,444.41
2018,10,27,13,15,708.5,135.5,2.05,22.1,552.5,611.89,472.38
2018,10,27,13,30,728.0,123.0,2.1,22.0,539.0,644.41,498.9
2018,10,27,13,45,737.5,112.5,2.15,21.9,516.0,669.81,520.04
2018,10,27,14,0,747.0,102.0,2.2,21.8,493.0,692.4,539.12
2018,10,27,14,15,728.0,98.5,2.2,21.6,458.5,698.27,544.82
2018,10,27,14,30,709.0,95.0,2.2,21.4,424.0,700.31,547.92
2018,10,27,14,45,749.0,80.0,2.25,21.15,400.0,728.25,570.26
2018,10,27,15,0,789.0,65.0,2.3,20.9,376.0,757.79,593.51
2018,10,27,15,15,757.0,62.0,2.3,20.9,332.0,739.3,581.16
2018,10,27,15,30,725.0,59.0,2.3,20.9,288.0,717.03,565.92
2018,10,27,15,45,603.0,61.0,2.25,20.05,231.0,627.99,501.83
2018,10,27,16,0,481.0,63.0,2.2,19.2,174.0,530.12,428.35
2018,10,27,16,15,384.5,53.5,2.15,18.5,129.0,437.53,355.05
2018,10,27,16,30,288.0,44.0,2.1,17.8,84.0,341.93,275.53
2018,10,27,16,45,238.0,31.5,2.0,17.1,55.5,288.32,215.51
2018,10,27,17,0,188.0,19.0,1.9,16.4,27.0,165.77,0.0
2018,10,27,17,15,94.0,9.5,1.85,15.95,13.5,7.47,0.0
2018,10,27,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.25,11.8,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,12.2,3.0,2.36,0.0
2018,10,28,6,45,19.5,16.5,1.35,12.6,18.0,12.98,0.0
2018,10,28,7,0,30.0,30.0,1.4,13.0,33.0,22.53,12.6
2018,10,28,7,15,113.0,48.0,1.45,13.4,67.5,35.31,25.24
2018,10,28,7,30,196.0,66.0,1.5,13.8,102.0,48.27,37.21
2018,10,28,7,45,221.5,81.5,1.55,14.25,133.0,59.04,47.03
2018,10,28,8,0,247.0,97.0,1.6,14.7,164.0,69.56,56.42
2018,10,28,8,15,327.5,105.5,1.6,15.15,211.5,74.8,60.94
2018,10,28,8,30,408.0,114.0,1.6,15.6,259.0,80.95,66.14
2018,10,28,8,45,578.0,96.5,1.65,16.0,329.5,73.27,59.16
2018,10,28,9,0,748.0,79.0,1.7,16.4,400.0,68.68,54.92
2018,10,28,9,15,808.0,72.5,1.75,16.8,447.0,64.87,51.37
2018,10,28,9,30,868.0,66.0,1.8,17.2,494.0,68.65,54.44
2018,10,28,9,45,878.5,68.5,1.85,17.6,525.0,71.04,56.29
2018,10,28,10,0,889.0,71.0,1.9,18.0,556.0,73.32,58.04
2018,10,28,10,15,897.0,72.0,1.95,18.25,580.5,74.48,58.86
2018,10,28,10,30,905.0,73.0,2.0,18.5,605.0,130.48,71.93
2018,10,28,10,45,910.5,74.0,2.05,18.8,622.5,188.21,108.53
2018,10,28,11,0,916.0,75.0,2.1,19.1,640.0,245.75,154.54
2018,10,28,11,15,918.0,75.5,2.15,19.2,649.0,301.58,203.54
2018,10,28,11,30,920.0,76.0,2.2,19.3,658.0,356.35,252.87
2018,10,28,11,45,919.5,76.0,2.25,19.45,659.5,408.49,299.89
2018,10,28,12,0,919.0,76.0,2.3,19.6,661.0,458.84,344.6
2018,10,28,12,15,915.0,76.5,2.35,19.6,654.0,506.01,386.0
2018,10,28,12,30,911.0,77.0,2.4,19.6,647.0,550.71,424.45
2018,10,28,12,45,904.0,77.0,2.45,19.6,632.5,590.62,458.39
2018,10,28,13,0,897.0,77.0,2.5,19.6,618.0,627.48,489.29
2018,10,28,13,15,888.0,76.0,2.55,19.5,595.5,658.86,515.78
2018,10,28,13,30,879.0,75.0,2.6,19.4,573.0,686.82,539.34
2018,10,28,13,45,866.5,74.0,2.65,19.3,544.5,708.8,557.79
2018,10,28,14,0,854.0,73.0,2.7,19.2,516.0,727.08,572.49
2018,10,28,14,15,837.0,71.0,2.7,19.0,481.0,737.06,581.28
2018,10,28,14,30,820.0,69.0,2.7,18.8,446.0,751.08,593.19
2018,10,28,14,45,796.0,67.0,2.75,18.6,406.0,748.16,593.1
2018,10,28,15,0,772.0,65.0,2.8,18.4,366.0,741.28,590.18
2018,10,28,15,15,730.5,63.0,2.8,18.4,321.0,716.03,572.77
2018,10,28,15,30,689.0,61.0,2.8,18.4,276.0,686.84,551.92
2018,10,28,15,45,534.5,65.0,2.75,17.75,215.5,573.54,467.08
2018,10,28,16,0,380.0,69.0,2.7,17.1,155.0,444.82,366.63
2018,10,28,16,15,315.5,57.0,2.65,16.7,117.0,378.68,311.89
2018,10,28,16,30,251.0,45.0,2.6,16.3,79.0,312.87,253.74
2018,10,28,16,45,162.0,30.5,2.5,15.85,49.0,224.64,164.82
2018,10,28,17,0,73.0,16.0,2.4,15.4,19.0,70.93,0.0
2018,10,28,17,15,36.5,8.0,2.4,15.1,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,6,15,8.5,1.0,2.3,10.7,1.0,0.0,0.0
2018,10,29,6,30,17.0,2.0,2.3,11.0,2.0,1.57,0.0
2018,10,29,6,45,11.0,14.0,2.25,11.25,14.0,11.02,0.0
2018,10,29,7,0,5.0,26.0,2.2,11.5,26.0,19.61,10.03
2018,10,29,7,15,15.0,41.0,2.3,12.0,43.5,30.68,21.26
2018,10,29,7,30,25.0,56.0,2.4,12.5,61.0,41.51,31.36
2018,10,29,7,45,24.0,71.0,2.45,12.95,76.5,52.12,41.09
2018,10,29,8,0,23.0,86.0,2.5,13.4,92.0,62.55,50.47
2018,10,29,8,15,38.5,111.0,2.6,13.85,123.5,78.94,64.96
2018,10,29,8,30,54.0,136.0,2.7,14.3,155.0,94.86,78.78
2018,10,29,8,45,125.5,157.0,2.8,14.7,208.5,106.71,88.85
2018,10,29,9,0,197.0,178.0,2.9,15.1,262.0,120.23,100.25
2018,10,29,9,15,168.0,196.0,2.9,15.3,272.0,130.06,108.4
2018,10,29,9,30,139.0,214.0,2.9,15.5,282.0,139.48,116.15
2018,10,29,9,45,156.5,229.0,2.95,15.7,310.0,148.08,123.15
2018,10,29,10,0,174.0,244.0,3.0,15.9,338.0,156.46,129.95
2018,10,29,10,15,200.5,252.5,3.0,15.9,365.5,161.75,134.2
2018,10,29,10,30,227.0,261.0,3.0,15.9,393.0,186.48,140.73
2018,10,29,10,45,290.0,258.5,3.0,15.9,432.5,210.65,154.78
2018,10,29,11,0,353.0,256.0,3.0,15.9,472.0,246.53,180.86
2018,10,29,11,15,300.5,271.0,3.0,15.9,457.0,270.93,204.11
2018,10,29,11,30,248.0,286.0,3.0,15.9,442.0,288.66,221.89
2018,10,29,11,45,275.5,282.0,3.0,15.85,455.5,319.11,247.42
2018,10,29,12,0,303.0,278.0,3.0,15.8,469.0,350.41,273.81
2018,10,29,12,15,306.0,274.0,3.0,15.85,465.5,372.15,292.85
2018,10,29,12,30,309.0,270.0,3.0,15.9,462.0,393.2,311.15
2018,10,29,12,45,421.0,232.5,3.05,15.95,488.0,455.46,361.8
2018,10,29,13,0,533.0,195.0,3.1,16.0,514.0,515.93,411.23
2018,10,29,13,15,516.5,189.0,3.1,16.2,489.0,527.96,422.05
2018,10,29,13,30,500.0,183.0,3.1,16.4,464.0,536.71,430.34
2018,10,29,13,45,666.0,132.5,3.1,16.6,487.0,635.48,509.2
2018,10,29,14,0,832.0,82.0,3.1,16.8,510.0,725.51,579.28
2018,10,29,14,15,839.5,75.0,3.05,16.9,481.5,748.63,596.46
2018,10,29,14,30,847.0,68.0,3.0,17.0,453.0,760.68,606.03
2018,10,29,14,45,826.5,65.0,2.95,17.05,413.0,767.67,612.12
2018,10,29,15,0,806.0,62.0,2.9,17.1,373.0,762.83,609.51
2018,10,29,15,15,774.0,59.0,2.9,17.1,328.5,744.65,597.29
2018,10,29,15,30,742.0,56.0,2.9,17.1,284.0,722.69,581.74
2018,10,29,15,45,694.0,51.5,2.85,16.8,237.0,681.83,551.33
2018,10,29,16,0,646.0,47.0,2.8,16.5,190.0,637.73,516.64
2018,10,29,16,15,567.0,41.5,2.7,15.9,144.5,563.62,456.53
2018,10,29,16,30,488.0,36.0,2.6,15.3,99.0,498.85,398.99
2018,10,29,16,45,340.0,27.0,2.45,14.7,62.0,362.38,259.78
2018,10,29,17,0,192.0,18.0,2.3,14.1,25.0,167.01,0.0
2018,10,29,17,15,96.0,9.0,2.4,13.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,6,15,33.5,3.5,2.25,10.05,3.0,0.0,0.0
2018,10,30,6,30,67.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,243.5,17.0,2.3,10.55,34.0,13.38,0.0
2018,10,30,7,0,420.0,27.0,2.3,10.8,62.0,24.77,13.74
2018,10,30,7,15,524.5,33.5,2.4,11.35,106.5,30.81,21.37
2018,10,30,7,30,629.0,40.0,2.5,11.9,151.0,37.08,27.47
2018,10,30,7,45,689.0,44.5,2.65,12.45,199.5,41.45,31.62
2018,10,30,8,0,749.0,49.0,2.8,13.0,248.0,45.91,35.68
2018,10,30,8,15,786.5,52.0,2.85,13.45,294.5,48.96,38.36
2018,10,30,8,30,824.0,55.0,2.9,13.9,341.0,56.94,45.35
2018,10,30,8,45,849.0,57.0,2.95,14.4,384.0,59.74,47.64
2018,10,30,9,0,874.0,59.0,3.0,14.9,427.0,62.44,49.81
2018,10,30,9,15,891.0,61.0,2.95,15.3,465.0,64.91,51.76
2018,10,30,9,30,908.0,63.0,2.9,15.7,503.0,67.28,53.62
2018,10,30,9,45,919.5,64.5,2.9,16.15,535.0,69.1,54.98
