Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,10,0,931.0,66.0,2.9,16.6,567.0,70.83,56.27
2018,10,30,10,15,939.5,67.0,2.85,16.95,592.0,72.08,57.16
2018,10,30,10,30,948.0,68.0,2.8,17.3,617.0,126.73,69.14
2018,10,30,10,45,952.0,69.0,2.8,17.7,634.0,186.48,106.32
2018,10,30,11,0,956.0,70.0,2.8,18.1,651.0,245.83,153.7
2018,10,30,11,15,959.5,70.0,2.8,18.35,661.0,303.62,204.45
2018,10,30,11,30,963.0,70.0,2.8,18.6,671.0,360.42,255.75
2018,10,30,11,45,964.0,70.0,2.8,18.85,673.0,415.08,305.17
2018,10,30,12,0,965.0,70.0,2.8,19.1,675.0,468.03,352.24
2018,10,30,12,15,962.0,70.0,2.8,19.25,668.5,517.18,395.36
2018,10,30,12,30,959.0,70.0,2.8,19.4,662.0,563.83,435.35
2018,10,30,12,45,953.0,70.5,2.85,19.55,647.5,606.61,471.52
2018,10,30,13,0,947.0,71.0,2.9,19.7,633.0,646.34,504.53
2018,10,30,13,15,939.5,70.0,2.9,19.7,611.0,680.36,532.77
2018,10,30,13,30,932.0,69.0,2.9,19.7,589.0,710.9,557.96
2018,10,30,13,45,922.0,67.5,2.9,19.75,560.0,735.58,577.77
2018,10,30,14,0,912.0,66.0,2.9,19.8,531.0,756.49,593.74
2018,10,30,14,15,896.5,65.0,2.9,19.7,496.0,770.07,604.9
2018,10,30,14,30,881.0,64.0,2.9,19.6,461.0,779.74,613.39
2018,10,30,14,45,850.5,61.0,2.85,19.5,416.0,771.0,608.36
2018,10,30,15,0,820.0,58.0,2.8,19.4,371.0,758.02,600.29
2018,10,30,15,15,771.5,57.0,2.8,19.4,323.0,737.46,586.44
2018,10,30,15,30,723.0,56.0,2.8,19.4,275.0,704.41,562.76
2018,10,30,15,45,631.5,53.5,2.65,18.75,222.0,629.66,507.28
2018,10,30,16,0,540.0,51.0,2.5,18.1,169.0,559.55,453.09
2018,10,30,16,15,476.0,43.5,2.4,17.15,128.5,497.63,402.8
2018,10,30,16,30,412.0,36.0,2.3,16.2,88.0,434.77,347.14
2018,10,30,16,45,305.0,26.5,2.2,15.3,55.5,329.56,227.9
2018,10,30,17,0,198.0,17.0,2.1,14.4,23.0,170.4,0.0
2018,10,30,17,15,99.0,8.5,2.1,13.9,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.0,1.5,10.0,2.5,0.0,0.0
2018,10,31,6,30,61.0,6.0,1.4,10.3,5.0,0.0,0.0
2018,10,31,6,45,185.5,16.0,1.3,10.55,28.0,12.59,0.0
2018,10,31,7,0,310.0,26.0,1.2,10.8,51.0,21.55,10.76
2018,10,31,7,15,342.0,39.5,1.25,11.6,84.5,32.35,22.64
2018,10,31,7,30,374.0,53.0,1.3,12.4,118.0,42.79,32.46
2018,10,31,7,45,451.5,59.0,1.3,13.2,161.0,47.36,36.79
2018,10,31,8,0,529.0,65.0,1.3,14.0,204.0,52.09,41.05
2018,10,31,8,15,557.0,76.0,1.3,14.55,246.0,60.03,48.05
2018,10,31,8,30,585.0,87.0,1.3,15.1,288.0,67.75,54.69
2018,10,31,8,45,678.5,79.5,1.25,15.65,341.0,63.15,50.41
2018,10,31,9,0,772.0,72.0,1.2,16.2,394.0,64.02,50.94
2018,10,31,9,15,776.5,79.5,1.3,16.7,428.0,69.38,55.37
2018,10,31,9,30,781.0,87.0,1.4,17.2,462.0,74.54,59.6
2018,10,31,9,45,837.5,78.5,1.5,17.75,504.5,69.48,54.96
2018,10,31,10,0,894.0,70.0,1.6,18.3,547.0,72.59,57.39
2018,10,31,10,15,903.0,71.5,1.7,18.7,572.0,74.12,58.51
2018,10,31,10,30,912.0,73.0,1.8,19.1,597.0,125.44,69.31
2018,10,31,10,45,917.5,74.0,1.85,19.5,614.5,183.35,104.49
2018,10,31,11,0,923.0,75.0,1.9,19.9,632.0,241.06,149.75
2018,10,31,11,15,909.5,81.0,1.95,20.2,637.0,297.42,199.08
2018,10,31,11,30,896.0,87.0,2.0,20.5,642.0,351.26,247.51
2018,10,31,11,45,905.0,84.0,2.1,20.8,646.0,403.22,293.7
2018,10,31,12,0,914.0,81.0,2.2,21.1,650.0,454.21,338.4
2018,10,31,12,15,913.5,80.0,2.2,21.25,644.0,501.4,379.24
2018,10,31,12,30,913.0,79.0,2.2,21.4,638.0,546.36,417.29
2018,10,31,12,45,835.0,99.0,2.15,21.6,601.5,569.12,437.43
2018,10,31,13,0,757.0,119.0,2.1,21.8,565.0,582.78,449.77
2018,10,31,13,15,713.5,126.0,2.1,21.85,534.5,597.54,462.94
2018,10,31,13,30,670.0,133.0,2.1,21.9,504.0,606.91,471.62
2018,10,31,13,45,702.0,116.0,2.1,21.9,487.0,639.69,498.23
2018,10,31,14,0,734.0,99.0,2.1,21.9,470.0,670.38,523.03
2018,10,31,14,15,624.0,117.0,2.1,21.8,417.5,630.91,494.85
2018,10,31,14,30,514.0,135.0,2.1,21.7,365.0,574.58,454.12
2018,10,31,14,45,447.5,133.5,2.15,21.6,320.5,534.98,425.96
2018,10,31,15,0,381.0,132.0,2.2,21.5,276.0,491.47,393.86
2018,10,31,15,15,370.0,116.5,2.2,21.5,242.0,473.99,381.89
2018,10,31,15,30,359.0,101.0,2.2,21.5,208.0,454.09,367.36
2018,10,31,15,45,323.5,86.5,2.0,20.8,171.0,412.88,335.43
2018,10,31,16,0,288.0,72.0,1.8,20.1,134.0,369.87,300.75
2018,10,31,16,15,240.0,57.5,1.7,19.1,100.0,315.39,255.45
2018,10,31,16,30,192.0,43.0,1.6,18.1,66.0,260.97,207.17
2018,10,31,16,45,125.0,27.0,1.5,17.15,39.5,181.18,117.48
2018,10,31,17,0,58.0,11.0,1.4,16.2,13.0,54.48,0.0
2018,10,31,17,15,29.0,5.5,1.4,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,1,6,15,5.5,1.0,1.1,12.25,1.0,0.0,0.0
2018,11,1,6,30,11.0,2.0,1.1,12.6,2.0,0.0,0.0
2018,11,1,6,45,47.5,15.0,1.1,12.9,18.0,11.8,0.0
2018,11,1,7,0,84.0,28.0,1.1,13.2,34.0,20.93,9.55
2018,11,1,7,15,236.5,39.0,1.2,13.85,75.0,29.53,19.9
2018,11,1,7,30,389.0,50.0,1.3,14.5,116.0,40.52,30.13
2018,11,1,7,45,315.0,72.0,1.35,15.15,136.0,53.08,41.52
2018,11,1,8,0,241.0,94.0,1.4,15.8,156.0,67.44,54.27
2018,11,1,8,15,223.0,114.0,1.35,16.35,180.0,79.94,65.16
2018,11,1,8,30,205.0,134.0,1.3,16.9,204.0,91.94,75.4
2018,11,1,8,45,318.5,136.5,1.3,17.5,260.5,95.41,78.06
2018,11,1,9,0,432.0,139.0,1.3,18.1,317.0,96.17,78.35
2018,11,1,9,15,475.5,143.5,1.35,18.8,356.0,99.08,80.43
2018,11,1,9,30,519.0,148.0,1.4,19.5,395.0,102.04,82.54
2018,11,1,9,45,553.0,148.5,1.5,20.15,427.5,102.46,82.5
2018,11,1,10,0,587.0,149.0,1.6,20.8,460.0,104.14,83.55
2018,11,1,10,15,614.0,148.5,1.65,21.3,487.0,103.19,82.44
2018,11,1,10,30,641.0,148.0,1.7,21.8,514.0,140.85,89.52
2018,11,1,10,45,648.5,152.0,1.75,22.3,531.5,188.74,118.88
2018,11,1,11,0,656.0,156.0,1.8,22.8,549.0,237.21,155.89
2018,11,1,11,15,690.5,147.5,1.8,23.15,567.0,283.59,193.59
2018,11,1,11,30,725.0,139.0,1.8,23.5,585.0,332.45,234.63
2018,11,1,11,45,768.0,125.0,1.85,23.85,599.0,381.96,276.39
2018,11,1,12,0,811.0,111.0,1.9,24.2,613.0,435.24,320.74
2018,11,1,12,15,840.5,100.5,1.9,24.4,616.0,484.65,361.83
2018,11,1,12,30,870.0,90.0,1.9,24.6,619.0,532.23,400.83
2018,11,1,12,45,847.0,94.0,1.9,24.75,599.5,568.58,430.8
2018,11,1,13,0,824.0,98.0,1.9,24.9,580.0,598.91,455.59
2018,11,1,13,15,841.5,89.0,1.85,25.0,566.0,637.46,485.78
2018,11,1,13,30,859.0,80.0,1.8,25.1,552.0,668.57,510.27
2018,11,1,13,45,852.5,78.0,1.8,25.15,526.0,693.15,529.84
2018,11,1,14,0,846.0,76.0,1.8,25.2,500.0,721.16,550.48
2018,11,1,14,15,840.0,71.5,1.75,25.15,468.0,736.99,562.17
2018,11,1,14,30,834.0,67.0,1.7,25.1,436.0,749.2,571.49
2018,11,1,14,45,777.0,68.5,1.65,25.0,387.5,724.8,555.42
2018,11,1,15,0,720.0,70.0,1.6,24.9,339.0,695.32,535.86
2018,11,1,15,15,670.0,66.5,1.6,24.9,292.5,666.04,516.18
2018,11,1,15,30,620.0,63.0,1.6,24.9,246.0,629.04,490.16
2018,11,1,15,45,556.0,58.5,1.4,23.7,201.5,575.96,452.07
2018,11,1,16,0,492.0,54.0,1.2,22.5,157.0,520.21,410.0
2018,11,1,16,15,416.5,45.5,1.3,21.6,117.0,447.99,353.9
2018,11,1,16,30,341.0,37.0,1.4,20.7,77.0,374.91,291.86
2018,11,1,16,45,224.5,25.0,1.5,19.8,46.5,256.1,155.88
2018,11,1,17,0,108.0,13.0,1.6,18.9,16.0,95.23,0.0
2018,11,1,17,15,54.0,6.5,1.6,18.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,1.0,14.05,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,2,6,45,184.5,15.0,0.95,14.15,27.0,11.8,0.0
2018,11,2,7,0,343.0,26.0,0.9,14.2,51.0,21.75,9.3
2018,11,2,7,15,453.5,33.0,0.9,14.6,92.5,27.63,18.13
2018,11,2,7,30,564.0,40.0,0.9,15.0,134.0,36.64,26.64
2018,11,2,7,45,628.5,45.0,0.85,15.45,180.0,41.31,31.07
2018,11,2,8,0,693.0,50.0,0.8,15.9,226.0,46.08,35.41
2018,11,2,8,15,734.0,53.5,0.8,16.45,271.5,49.43,38.34
2018,11,2,8,30,775.0,57.0,0.8,17.0,317.0,52.81,41.19
2018,11,2,8,45,776.5,64.5,0.8,17.6,353.5,58.61,46.08
2018,11,2,9,0,778.0,72.0,0.8,18.2,390.0,64.16,50.68
2018,11,2,9,15,811.5,72.0,0.85,18.85,430.5,64.64,50.82
2018,11,2,9,30,845.0,72.0,0.9,19.5,471.0,65.22,51.06
2018,11,2,9,45,870.0,71.0,1.0,20.15,505.5,72.18,56.76
2018,11,2,10,0,895.0,70.0,1.1,20.8,540.0,72.47,56.73
2018,11,2,10,15,813.5,96.5,1.2,21.25,539.0,80.88,63.66
2018,11,2,10,30,732.0,123.0,1.3,21.7,538.0,129.54,78.37
2018,11,2,10,45,796.5,108.5,1.35,22.15,572.0,182.24,107.74
2018,11,2,11,0,861.0,94.0,1.4,22.6,606.0,234.32,145.03
2018,11,2,11,15,882.0,89.0,1.5,22.75,621.0,292.4,193.41
2018,11,2,11,30,903.0,84.0,1.6,22.9,636.0,346.64,240.48
2018,11,2,11,45,841.5,103.5,1.7,23.05,619.0,390.94,281.96
2018,11,2,12,0,780.0,123.0,1.8,23.2,602.0,430.59,318.4
2018,11,2,12,15,677.0,153.5,1.9,23.15,566.5,452.75,340.82
2018,11,2,12,30,574.0,184.0,2.0,23.1,531.0,460.27,350.76
2018,11,2,12,45,678.5,148.0,2.1,23.1,549.0,524.5,401.87
2018,11,2,13,0,783.0,112.0,2.2,23.1,567.0,585.78,450.59
2018,11,2,13,15,773.5,108.5,2.25,22.85,544.0,611.76,472.79
2018,11,2,13,30,764.0,105.0,2.3,22.6,521.0,634.37,492.44
2018,11,2,13,45,783.0,94.0,2.35,22.4,501.5,665.68,518.44
2018,11,2,14,0,802.0,83.0,2.4,22.2,482.0,694.58,542.17
2018,11,2,14,15,816.5,75.5,2.4,21.9,457.0,721.45,563.12
2018,11,2,14,30,831.0,68.0,2.4,21.6,432.0,745.48,582.1
2018,11,2,14,45,810.0,65.0,2.35,21.25,392.5,744.09,582.68
2018,11,2,15,0,789.0,62.0,2.3,20.9,353.0,738.78,580.53
2018,11,2,15,15,750.5,60.0,2.3,20.9,309.5,716.69,565.47
2018,11,2,15,30,712.0,58.0,2.3,20.9,266.0,690.65,546.92
2018,11,2,15,45,655.5,53.0,2.1,20.1,219.0,642.45,511.25
2018,11,2,16,0,599.0,48.0,1.9,19.3,172.0,599.04,477.13
2018,11,2,16,15,505.0,42.0,1.8,18.45,127.5,514.95,410.0
2018,11,2,16,30,411.0,36.0,1.7,17.6,83.0,429.52,335.82
2018,11,2,16,45,250.0,24.0,1.6,16.7,48.5,272.45,154.33
2018,11,2,17,0,89.0,12.0,1.5,15.8,14.0,79.23,0.0
2018,11,2,17,15,44.5,6.0,1.55,15.45,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,3,6,15,17.0,2.0,1.15,11.1,1.5,0.0,0.0
2018,11,3,6,30,34.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,1.1,11.75,27.5,11.02,0.0
2018,11,3,7,0,400.0,24.0,1.1,12.1,52.0,22.05,8.59
2018,11,3,7,15,510.5,30.5,1.15,12.95,95.0,28.11,18.59
2018,11,3,7,30,621.0,37.0,1.2,13.8,138.0,34.43,24.78
2018,11,3,7,45,681.5,41.0,1.25,14.6,184.5,38.42,28.59
2018,11,3,8,0,742.0,45.0,1.3,15.4,231.0,42.52,32.3
2018,11,3,8,15,780.0,48.5,1.4,15.95,277.0,46.03,35.39
2018,11,3,8,30,818.0,52.0,1.5,16.5,323.0,54.27,42.56
2018,11,3,8,45,844.0,54.0,1.55,17.0,365.5,57.11,44.88
2018,11,3,9,0,870.0,56.0,1.6,17.5,408.0,59.86,47.09
2018,11,3,9,15,887.0,58.0,1.65,18.05,445.5,62.37,49.04
2018,11,3,9,30,904.0,60.0,1.7,18.6,483.0,64.77,50.89
2018,11,3,9,45,915.5,61.5,1.8,19.1,514.5,66.63,52.27
2018,11,3,10,0,927.0,63.0,1.9,19.6,546.0,68.4,53.57
2018,11,3,10,15,935.5,64.5,1.95,20.05,571.0,70.02,54.75
2018,11,3,10,30,944.0,66.0,2.0,20.5,596.0,116.95,63.34
2018,11,3,10,45,948.5,67.0,2.05,20.95,613.5,176.15,97.56
2018,11,3,11,0,953.0,68.0,2.1,21.4,631.0,235.0,142.8
2018,11,3,11,15,949.5,70.0,2.15,21.8,638.5,292.11,191.95
2018,11,3,11,30,946.0,72.0,2.2,22.2,646.0,347.58,241.3
2018,11,3,11,45,942.5,73.0,2.2,22.55,646.5,400.37,288.35
2018,11,3,12,0,939.0,74.0,2.2,22.9,647.0,451.08,332.81
2018,11,3,12,15,936.5,74.5,2.25,23.15,641.0,499.53,374.59
2018,11,3,12,30,934.0,75.0,2.3,23.4,635.0,545.61,413.45
2018,11,3,12,45,899.0,82.0,2.3,23.65,611.0,577.75,440.85
2018,11,3,13,0,864.0,89.0,2.3,23.9,587.0,608.63,466.27
2018,11,3,13,15,751.0,116.5,2.3,23.95,538.0,605.13,465.73
2018,11,3,13,30,638.0,144.0,2.3,24.0,489.0,590.1,456.09
2018,11,3,13,45,500.0,168.0,2.25,24.05,429.5,537.32,417.84
2018,11,3,14,0,362.0,192.0,2.2,24.1,370.0,466.76,365.34
2018,11,3,14,15,419.5,165.0,2.2,23.95,357.5,514.03,403.65
2018,11,3,14,30,477.0,138.0,2.2,23.8,345.0,544.6,429.17
2018,11,3,14,45,479.0,124.0,2.15,23.6,315.5,544.73,431.0
2018,11,3,15,0,481.0,110.0,2.1,23.4,286.0,542.28,430.95
2018,11,3,15,15,423.5,102.5,2.1,23.4,243.0,497.06,397.23
2018,11,3,15,30,366.0,95.0,2.1,23.4,200.0,449.13,360.61
2018,11,3,15,45,339.0,81.0,1.85,22.05,165.0,415.74,335.72
2018,11,3,16,0,312.0,67.0,1.6,20.7,130.0,380.58,307.75
2018,11,3,16,15,258.5,53.0,1.55,19.6,96.0,322.59,259.59
2018,11,3,16,30,205.0,39.0,1.5,18.5,62.0,264.91,207.4
2018,11,3,16,45,136.5,25.0,1.5,17.45,37.0,180.98,89.85
2018,11,3,17,0,68.0,11.0,1.5,16.4,12.0,61.78,0.0
2018,11,3,17,15,34.0,5.5,1.45,15.95,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.2,10.4,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,11,4,6,45,155.5,14.0,1.2,10.55,23.0,11.02,0.0
2018,11,4,7,0,287.0,25.0,1.2,10.6,44.0,20.81,6.62
2018,11,4,7,15,381.0,34.0,1.2,11.05,81.5,28.17,18.69
2018,11,4,7,30,475.0,43.0,1.2,11.5,119.0,35.59,26.03
2018,11,4,7,45,416.5,54.0,1.2,12.0,136.0,43.35,33.3
2018,11,4,8,0,358.0,65.0,1.2,12.5,153.0,48.71,38.24
2018,11,4,8,15,228.5,97.0,1.2,13.05,157.0,69.51,56.78
2018,11,4,8,30,99.0,129.0,1.2,13.6,161.0,89.1,73.92
2018,11,4,8,45,163.5,145.5,1.2,14.15,207.0,100.34,83.47
2018,11,4,9,0,228.0,162.0,1.2,14.7,253.0,108.77,90.42
2018,11,4,9,15,243.0,177.5,1.3,15.3,283.0,117.79,97.8
2018,11,4,9,30,258.0,193.0,1.4,15.9,313.0,126.58,104.89
2018,11,4,9,45,311.0,198.0,1.45,16.55,352.0,130.28,107.55
2018,11,4,10,0,364.0,203.0,1.5,17.2,391.0,133.99,110.22
2018,11,4,10,15,462.5,186.5,1.55,17.6,437.0,121.72,99.46
2018,11,4,10,30,561.0,170.0,1.6,18.0,483.0,144.15,97.36
2018,11,4,10,45,738.5,127.5,1.7,18.4,552.5,179.03,109.69
2018,11,4,11,0,916.0,85.0,1.8,18.8,622.0,238.53,148.38
2018,11,4,11,15,937.0,81.0,1.9,18.95,638.0,295.33,196.58
2018,11,4,11,30,958.0,77.0,2.0,19.1,654.0,352.82,247.3
2018,11,4,11,45,934.0,82.0,2.1,19.25,646.0,402.51,293.31
2018,11,4,12,0,910.0,87.0,2.2,19.4,638.0,448.18,335.21
2018,11,4,12,15,856.0,98.0,2.25,19.45,612.0,482.56,367.58
2018,11,4,12,30,802.0,109.0,2.3,19.5,586.0,510.59,393.76
2018,11,4,12,45,774.5,113.0,2.4,19.5,565.0,539.9,419.99
2018,11,4,13,0,747.0,117.0,2.5,19.5,544.0,566.14,443.1
2018,11,4,13,15,752.0,109.5,2.55,19.4,526.0,596.38,468.96
2018,11,4,13,30,757.0,102.0,2.6,19.3,508.0,622.07,491.14
2018,11,4,13,45,801.5,90.0,2.65,19.2,500.0,669.36,529.35
2018,11,4,14,0,846.0,78.0,2.7,19.1,492.0,715.57,565.9
2018,11,4,14,15,855.0,72.5,2.7,18.85,465.5,741.45,586.18
2018,11,4,14,30,864.0,67.0,2.7,18.6,439.0,764.3,604.46
2018,11,4,14,45,839.5,64.5,2.75,18.35,398.0,761.46,604.4
2018,11,4,15,0,815.0,62.0,2.8,18.1,357.0,754.5,601.38
2018,11,4,15,15,779.5,59.0,2.8,18.1,312.0,734.05,587.21
2018,11,4,15,30,744.0,56.0,2.8,18.1,267.0,709.66,569.4
2018,11,4,15,45,684.5,52.0,2.7,17.15,219.5,660.63,533.23
2018,11,4,16,0,625.0,48.0,2.6,16.2,172.0,607.84,491.87
2018,11,4,16,15,522.0,41.5,2.45,15.45,126.0,524.94,423.48
2018,11,4,16,30,419.0,35.0,2.3,14.7,80.0,431.92,339.51
2018,11,4,16,45,250.0,22.5,2.2,13.9,45.5,264.85,114.58
2018,11,4,17,0,81.0,10.0,2.1,13.1,11.0,70.92,0.0
2018,11,4,17,15,40.5,5.0,2.1,12.8,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.7,9.75,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.7,10.1,2.0,0.0,0.0
2018,11,5,6,45,178.0,13.0,1.7,10.45,23.0,10.23,0.0
2018,11,5,7,0,332.0,23.0,1.7,10.8,44.0,19.25,4.19
2018,11,5,7,15,447.0,29.5,1.75,11.35,83.5,26.95,17.48
2018,11,5,7,30,562.0,36.0,1.8,11.9,123.0,33.17,23.77
2018,11,5,7,45,583.5,44.5,1.8,12.5,161.5,40.52,30.66
2018,11,5,8,0,605.0,53.0,1.8,13.1,200.0,43.96,33.87
2018,11,5,8,15,691.5,51.5,1.85,13.65,251.0,47.29,36.86
2018,11,5,8,30,778.0,50.0,1.9,14.2,302.0,52.05,40.99
2018,11,5,8,45,806.0,52.0,1.9,14.8,343.5,54.87,43.33
2018,11,5,9,0,834.0,54.0,1.9,15.4,385.0,57.62,45.55
2018,11,5,9,15,850.5,56.5,2.0,15.95,421.5,60.45,47.82
2018,11,5,9,30,867.0,59.0,2.1,16.5,458.0,63.17,49.97
2018,11,5,9,45,877.5,62.5,2.15,17.05,489.5,66.36,52.52
2018,11,5,10,0,888.0,66.0,2.2,17.6,521.0,69.43,54.94
2018,11,5,10,15,897.5,67.0,2.25,18.0,545.5,70.68,55.83
2018,11,5,10,30,907.0,68.0,2.3,18.4,570.0,111.71,62.31
2018,11,5,10,45,913.0,69.0,2.3,18.8,587.5,168.82,94.54
2018,11,5,11,0,919.0,70.0,2.3,19.2,605.0,225.8,138.18
2018,11,5,11,15,922.5,70.5,2.3,19.5,615.0,281.41,186.07
2018,11,5,11,30,926.0,71.0,2.3,19.8,625.0,336.11,234.97
2018,11,5,11,45,926.5,71.5,2.25,20.05,627.0,388.65,282.22
2018,11,5,12,0,927.0,72.0,2.2,20.3,629.0,439.52,327.28
2018,11,5,12,15,925.5,72.0,2.2,20.4,623.5,487.2,369.08
2018,11,5,12,30,924.0,72.0,2.2,20.5,618.0,532.6,408.02
2018,11,5,12,45,920.0,71.0,2.25,20.65,604.0,573.23,442.51
2018,11,5,13,0,916.0,70.0,2.3,20.8,590.0,611.0,474.05
2018,11,5,13,15,908.5,69.0,2.3,20.8,569.0,643.61,501.17
2018,11,5,13,30,901.0,68.0,2.3,20.8,548.0,672.87,525.33
2018,11,5,13,45,890.5,66.5,2.3,20.75,520.0,696.09,544.84
2018,11,5,14,0,880.0,65.0,2.3,20.7,492.0,715.68,560.26
2018,11,5,14,15,863.5,64.0,2.3,20.55,458.0,727.8,570.34
2018,11,5,14,30,847.0,63.0,2.3,20.4,424.0,736.12,577.82
2018,11,5,14,45,824.0,60.5,2.3,20.25,384.5,741.56,583.26
2018,11,5,15,0,801.0,58.0,2.3,20.1,345.0,735.59,580.34
2018,11,5,15,15,766.5,55.0,2.3,20.1,301.0,715.9,566.81
2018,11,5,15,30,732.0,52.0,2.3,20.1,257.0,692.46,549.83
2018,11,5,15,45,678.0,48.0,2.15,19.2,211.5,648.3,517.12
2018,11,5,16,0,624.0,44.0,2.0,18.3,166.0,600.79,479.69
2018,11,5,16,15,533.0,38.0,1.95,17.3,122.0,517.93,412.85
2018,11,5,16,30,442.0,32.0,1.9,16.3,78.0,446.22,345.06
2018,11,5,16,45,275.0,21.5,1.85,15.25,45.0,280.84,92.99
2018,11,5,17,0,108.0,11.0,1.8,14.2,12.0,92.43,0.0
2018,11,5,17,15,54.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,155.0,11.5,1.25,9.35,21.0,9.05,0.0
2018,11,6,7,0,310.0,23.0,1.2,9.5,42.0,19.24,2.31
2018,11,6,7,15,445.0,30.5,1.2,10.3,84.0,25.62,16.31
2018,11,6,7,30,580.0,38.0,1.2,11.1,126.0,35.05,25.5
2018,11,6,7,45,649.5,43.0,1.2,11.9,173.0,39.81,30.09
2018,11,6,8,0,719.0,48.0,1.2,12.7,220.0,44.69,34.59
2018,11,6,8,15,761.5,51.5,1.3,13.25,266.0,48.13,37.67
2018,11,6,8,30,804.0,55.0,1.4,13.8,312.0,51.61,40.68
2018,11,6,8,45,832.0,57.0,1.45,14.35,354.5,53.74,42.42
2018,11,6,9,0,860.0,59.0,1.5,14.9,397.0,61.52,49.11
2018,11,6,9,15,879.0,61.5,1.5,15.45,435.0,64.4,51.4
2018,11,6,9,30,898.0,64.0,1.5,16.0,473.0,67.16,53.57
2018,11,6,9,45,911.0,65.0,1.55,16.5,504.5,68.69,54.67
2018,11,6,10,0,924.0,66.0,1.6,17.0,536.0,70.14,55.7
2018,11,6,10,15,933.5,67.5,1.6,17.5,561.5,71.77,56.89
2018,11,6,10,30,943.0,69.0,1.6,18.0,587.0,112.6,63.04
2018,11,6,10,45,948.5,69.5,1.6,18.45,604.5,171.35,95.37
2018,11,6,11,0,954.0,70.0,1.6,18.9,622.0,229.84,139.66
2018,11,6,11,15,957.0,71.0,1.6,19.3,632.0,287.63,188.93
2018,11,6,11,30,960.0,72.0,1.6,19.7,642.0,344.43,239.16
2018,11,6,11,45,960.5,72.0,1.65,20.1,644.0,398.32,287.23
2018,11,6,12,0,961.0,72.0,1.7,20.5,646.0,450.46,333.07
2018,11,6,12,15,958.5,72.0,1.7,20.7,639.5,499.3,375.37
2018,11,6,12,30,956.0,72.0,1.7,20.9,633.0,545.71,414.6
2018,11,6,12,45,949.5,72.0,1.75,21.1,618.5,587.38,449.48
2018,11,6,13,0,943.0,72.0,1.8,21.3,604.0,625.95,481.21
2018,11,6,13,15,934.5,71.5,1.8,21.35,582.0,659.57,508.63
2018,11,6,13,30,926.0,71.0,1.8,21.4,560.0,689.72,532.99
2018,11,6,13,45,913.5,69.5,1.85,21.4,531.0,712.51,552.18
2018,11,6,14,0,901.0,68.0,1.9,21.4,502.0,731.47,567.38
2018,11,6,14,15,883.0,66.0,1.85,21.3,466.0,741.96,575.67
2018,11,6,14,30,865.0,64.0,1.8,21.2,430.0,748.44,581.23
2018,11,6,14,45,840.5,61.5,1.8,21.1,389.0,753.08,585.92
2018,11,6,15,0,816.0,59.0,1.8,21.0,348.0,746.23,582.31
2018,11,6,15,15,780.5,56.0,1.8,21.0,303.5,726.0,568.61
2018,11,6,15,30,745.0,53.0,1.8,21.0,259.0,701.9,551.37
2018,11,6,15,45,690.5,49.0,1.55,19.65,213.0,657.45,518.79
2018,11,6,16,0,636.0,45.0,1.3,18.3,167.0,609.41,481.2
2018,11,6,16,15,544.0,38.5,1.4,17.4,122.5,525.12,414.76
2018,11,6,16,30,452.0,32.0,1.5,16.5,78.0,452.69,345.74
2018,11,6,16,45,281.0,21.5,1.55,15.55,45.0,282.32,58.73
2018,11,6,17,0,110.0,11.0,1.6,14.6,12.0,93.68,0.0
2018,11,6,17,15,55.0,5.5,1.65,14.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,45,150.5,11.0,0.5,12.55,19.5,8.65,0.0
2018,11,7,7,0,301.0,22.0,0.5,12.6,39.0,18.4,0.0
2018,11,7,7,15,432.5,29.0,0.5,12.9,79.5,24.34,14.91
2018,11,7,7,30,564.0,36.0,0.5,13.2,120.0,33.2,23.63
2018,11,7,7,45,632.5,41.5,0.5,13.5,166.0,38.39,28.64
2018,11,7,8,0,701.0,47.0,0.5,13.8,212.0,43.67,33.55
2018,11,7,8,15,743.5,50.0,0.55,14.3,257.0,46.7,36.26
2018,11,7,8,30,786.0,53.0,0.6,14.8,302.0,49.78,38.92
2018,11,7,8,45,814.0,56.0,0.7,15.3,344.0,52.69,41.35
2018,11,7,9,0,842.0,59.0,0.8,15.8,386.0,61.13,48.6
2018,11,7,9,15,861.5,61.0,0.9,16.4,423.5,63.64,50.55
2018,11,7,9,30,881.0,63.0,1.0,17.0,461.0,66.06,52.41
2018,11,7,9,45,895.0,64.5,1.1,17.55,492.5,67.94,53.8
2018,11,7,10,0,909.0,66.0,1.2,18.1,524.0,69.74,55.12
2018,11,7,10,15,918.5,67.0,1.25,18.55,549.0,71.02,56.01
2018,11,7,10,30,928.0,68.0,1.3,19.0,574.0,108.82,61.0
2018,11,7,10,45,934.0,68.5,1.4,19.45,591.5,166.64,92.07
2018,11,7,11,0,940.0,69.0,1.5,19.9,609.0,224.27,135.24
2018,11,7,11,15,943.5,69.5,1.5,20.2,619.0,280.88,183.26
2018,11,7,11,30,947.0,70.0,1.5,20.5,629.0,336.55,232.41
2018,11,7,11,45,947.0,70.0,1.55,20.75,630.5,389.45,279.7
2018,11,7,12,0,947.0,70.0,1.6,21.0,632.0,440.56,324.82
2018,11,7,12,15,945.5,70.0,1.65,21.05,626.0,489.04,367.14
2018,11,7,12,30,944.0,70.0,1.7,21.1,620.0,535.22,406.63
2018,11,7,12,45,940.5,68.5,1.75,21.2,606.0,576.36,441.38
2018,11,7,13,0,937.0,67.0,1.8,21.3,592.0,614.58,473.15
2018,11,7,13,15,929.5,66.0,1.85,21.25,570.5,647.85,500.92
2018,11,7,13,30,922.0,65.0,1.9,21.2,549.0,677.72,525.76
2018,11,7,13,45,910.5,64.0,1.9,21.15,520.5,701.41,545.44
2018,11,7,14,0,899.0,63.0,1.9,21.1,492.0,721.38,561.11
2018,11,7,14,15,882.5,61.0,1.95,20.9,457.0,732.75,571.01
2018,11,7,14,30,866.0,59.0,2.0,20.7,422.0,740.19,578.26
2018,11,7,14,45,842.5,57.0,2.0,20.55,382.0,738.41,578.46
2018,11,7,15,0,819.0,55.0,2.0,20.4,342.0,732.84,575.83
2018,11,7,15,15,784.5,52.0,2.0,20.4,298.0,721.45,568.29
2018,11,7,15,30,750.0,49.0,2.0,20.4,254.0,698.39,551.49
2018,11,7,15,45,696.5,45.0,1.85,19.35,208.0,655.13,519.64
2018,11,7,16,0,643.0,41.0,1.7,18.3,162.0,608.63,483.01
2018,11,7,16,15,552.5,35.0,1.65,17.25,118.5,527.12,417.12
2018,11,7,16,30,462.0,29.0,1.6,16.2,75.0,442.97,336.61
2018,11,7,16,45,290.0,19.5,1.55,15.15,43.0,285.3,16.45
2018,11,7,17,0,118.0,10.0,1.5,14.1,11.0,98.76,0.0
2018,11,7,17,15,59.0,5.0,1.5,13.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,6,45,97.0,12.0,1.9,8.5,17.0,9.44,0.0
2018,11,8,7,0,194.0,24.0,1.9,8.7,34.0,18.25,0.0
2018,11,8,7,15,320.0,36.5,1.95,9.3,73.5,30.26,19.94
2018,11,8,7,30,446.0,49.0,2.0,9.9,113.0,40.59,30.39
2018,11,8,7,45,524.5,57.0,2.1,10.5,159.0,46.91,36.54
2018,11,8,8,0,603.0,65.0,2.2,11.1,205.0,53.32,42.52
2018,11,8,8,15,656.0,70.5,2.2,11.65,251.5,57.58,46.38
2018,11,8,8,30,709.0,76.0,2.2,12.2,298.0,61.89,50.15
2018,11,8,8,45,747.0,80.0,2.2,12.75,342.0,64.93,52.69
2018,11,8,9,0,785.0,84.0,2.2,13.3,386.0,68.01,55.2
2018,11,8,9,15,820.0,84.0,2.2,13.9,426.5,73.83,60.08
2018,11,8,9,30,855.0,84.0,2.2,14.5,467.0,74.19,60.1
2018,11,8,9,45,886.0,81.5,2.15,15.1,502.5,72.79,58.6
2018,11,8,10,0,917.0,79.0,2.1,15.7,538.0,78.43,63.25
2018,11,8,10,15,926.0,81.0,2.1,16.1,563.5,80.29,64.64
2018,11,8,10,30,935.0,83.0,2.1,16.5,589.0,117.15,69.35
2018,11,8,10,45,941.0,84.0,2.05,16.95,607.0,176.15,100.87
2018,11,8,11,0,947.0,85.0,2.0,17.4,625.0,234.97,144.99
2018,11,8,11,15,950.0,86.5,2.0,17.65,635.5,293.05,194.58
2018,11,8,11,30,953.0,88.0,2.0,17.9,646.0,350.19,245.46
2018,11,8,11,45,955.5,89.0,2.0,18.2,650.0,405.59,295.02
2018,11,8,12,0,958.0,90.0,2.0,18.5,654.0,459.52,342.59
2018,11,8,12,15,963.0,87.5,2.0,18.65,649.5,509.82,386.44
2018,11,8,12,30,968.0,85.0,2.0,18.8,645.0,558.21,427.69
2018,11,8,12,45,970.0,82.0,2.0,19.0,632.0,602.42,464.69
2018,11,8,13,0,972.0,79.0,2.0,19.2,619.0,644.0,498.8
2018,11,8,13,15,963.0,78.0,1.95,19.25,596.5,678.13,526.64
2018,11,8,13,30,954.0,77.0,1.9,19.3,574.0,708.66,551.23
2018,11,8,13,45,940.5,76.0,1.9,19.35,544.0,732.48,570.87
2018,11,8,14,0,927.0,75.0,1.9,19.4,514.0,752.36,586.8
2018,11,8,14,15,907.0,73.5,1.85,19.35,477.0,769.88,599.97
2018,11,8,14,30,887.0,72.0,1.8,19.3,440.0,776.67,605.56
2018,11,8,14,45,858.5,69.5,1.75,19.25,397.5,771.47,602.7
2018,11,8,15,0,830.0,67.0,1.7,19.2,355.0,761.85,596.6
2018,11,8,15,15,792.0,63.0,1.7,19.2,309.0,738.66,580.7
2018,11,8,15,30,754.0,59.0,1.7,19.2,263.0,711.28,560.92
2018,11,8,15,45,686.5,54.5,1.4,18.05,214.0,655.44,518.77
2018,11,8,16,0,619.0,50.0,1.1,16.9,165.0,606.36,479.1
2018,11,8,16,15,505.5,42.5,1.15,16.15,118.5,505.79,399.47
2018,11,8,16,30,392.0,35.0,1.2,15.4,72.0,403.06,304.23
2018,11,8,16,45,233.5,22.5,1.25,14.6,41.0,238.44,0.0
2018,11,8,17,0,75.0,10.0,1.3,13.8,10.0,65.44,0.0
2018,11,8,17,15,37.5,5.0,1.35,13.55,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,6,45,119.0,11.5,1.65,7.9,17.5,9.05,0.0
2018,11,9,7,0,238.0,23.0,1.6,8.1,35.0,19.26,0.0
2018,11,9,7,15,377.0,33.0,1.6,9.0,75.5,27.55,17.44
2018,11,9,7,30,516.0,43.0,1.6,9.9,116.0,36.05,26.33
2018,11,9,7,45,593.5,49.5,1.55,10.75,162.5,41.46,31.61
2018,11,9,8,0,671.0,56.0,1.5,11.6,209.0,46.99,36.75
2018,11,9,8,15,719.0,60.5,1.4,12.2,255.5,54.97,43.95
2018,11,9,8,30,767.0,65.0,1.3,12.8,302.0,59.03,47.49
2018,11,9,8,45,799.0,68.5,1.2,13.45,345.5,62.1,50.04
2018,11,9,9,0,831.0,72.0,1.1,14.1,389.0,65.18,52.53
2018,11,9,9,15,841.0,77.5,0.95,14.8,425.0,69.35,55.93
2018,11,9,9,30,851.0,83.0,0.8,15.5,461.0,73.41,59.18
2018,11,9,9,45,851.0,90.5,0.7,16.2,490.5,78.61,63.38
2018,11,9,10,0,851.0,98.0,0.6,16.9,520.0,83.65,67.4
2018,11,9,10,15,862.5,100.0,0.6,17.4,545.5,84.94,68.24
2018,11,9,10,30,874.0,102.0,0.6,17.9,571.0,118.18,72.01
2018,11,9,10,45,881.5,103.0,0.65,18.4,589.0,175.1,101.66
2018,11,9,11,0,889.0,104.0,0.7,18.9,607.0,232.18,143.36
2018,11,9,11,15,892.0,105.0,0.7,19.2,617.0,288.13,189.8
2018,11,9,11,30,895.0,106.0,0.7,19.5,627.0,343.23,237.38
2018,11,9,11,45,894.5,106.5,0.7,19.75,628.5,395.68,283.07
2018,11,9,12,0,894.0,107.0,0.7,20.0,630.0,446.43,326.62
2018,11,9,12,15,889.5,107.5,0.7,20.15,623.5,493.55,366.48
2018,11,9,12,30,885.0,108.0,0.7,20.3,617.0,538.19,403.34
2018,11,9,12,45,876.5,108.0,0.75,20.4,602.0,577.62,435.93
2018,11,9,13,0,868.0,108.0,0.8,20.5,587.0,613.88,465.48
