Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,13,15,856.0,107.0,0.8,20.5,564.5,643.79,489.57
2018,11,9,13,30,844.0,106.0,0.8,20.5,542.0,670.03,510.6
2018,11,9,13,45,826.5,104.5,0.85,20.5,512.5,688.34,526.3
2018,11,9,14,0,809.0,103.0,0.9,20.5,483.0,706.78,541.81
2018,11,9,14,15,785.0,100.5,0.9,20.3,447.0,712.1,547.85
2018,11,9,14,30,761.0,98.0,0.9,20.1,411.0,713.21,550.34
2018,11,9,14,45,727.5,94.0,0.9,19.9,369.5,701.21,543.41
2018,11,9,15,0,694.0,90.0,0.9,19.7,328.0,684.93,533.34
2018,11,9,15,15,650.0,83.5,0.9,19.7,283.5,653.52,511.56
2018,11,9,15,30,606.0,77.0,0.9,19.7,239.0,618.16,486.07
2018,11,9,15,45,537.0,69.5,0.95,18.1,193.0,557.97,443.94
2018,11,9,16,0,468.0,62.0,1.0,16.5,147.0,494.0,395.97
2018,11,9,16,15,364.0,49.5,1.1,15.75,104.0,395.63,316.64
2018,11,9,16,30,260.0,37.0,1.2,15.0,61.0,306.02,230.65
2018,11,9,16,45,148.0,22.0,1.3,14.25,34.0,174.61,0.0
2018,11,9,17,0,36.0,7.0,1.4,13.5,7.0,33.05,0.0
2018,11,9,17,15,18.0,3.5,1.4,13.2,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,45,39.5,8.0,1.3,8.05,10.0,6.29,0.0
2018,11,10,7,0,79.0,16.0,1.3,8.0,20.0,12.14,0.0
2018,11,10,7,15,164.0,34.0,1.2,8.3,53.0,25.54,15.55
2018,11,10,7,30,249.0,52.0,1.1,8.6,86.0,38.79,28.87
2018,11,10,7,45,317.5,66.5,1.0,8.85,127.0,49.37,38.95
2018,11,10,8,0,386.0,81.0,0.9,9.1,168.0,59.83,48.72
2018,11,10,8,15,437.0,93.0,0.9,9.6,211.0,68.32,56.44
2018,11,10,8,30,488.0,105.0,0.9,10.1,254.0,76.68,63.86
2018,11,10,8,45,525.5,114.0,0.9,10.55,294.5,82.82,69.14
2018,11,10,9,0,563.0,123.0,0.9,11.0,335.0,88.86,74.25
2018,11,10,9,15,591.5,129.0,0.85,11.65,371.5,92.8,77.36
2018,11,10,9,30,620.0,135.0,0.8,12.3,408.0,99.82,83.13
2018,11,10,9,45,641.0,140.5,0.75,12.95,440.0,102.76,85.28
2018,11,10,10,0,662.0,146.0,0.7,13.6,472.0,105.76,87.47
2018,11,10,10,15,678.5,149.0,0.65,14.1,497.5,107.01,88.2
2018,11,10,10,30,695.0,152.0,0.6,14.6,523.0,133.91,90.72
2018,11,10,10,45,707.5,153.5,0.55,15.15,541.0,183.1,116.61
2018,11,10,11,0,720.0,155.0,0.5,15.7,559.0,233.31,152.93
2018,11,10,11,15,726.5,155.5,0.5,15.95,569.5,282.18,193.21
2018,11,10,11,30,733.0,156.0,0.5,16.2,580.0,330.85,234.99
2018,11,10,11,45,735.5,155.5,0.5,16.5,582.0,376.97,275.0
2018,11,10,12,0,738.0,155.0,0.5,16.8,584.0,421.97,313.51
2018,11,10,12,15,713.0,161.0,0.6,16.9,572.0,459.05,346.45
2018,11,10,12,30,688.0,167.0,0.7,17.0,560.0,492.2,375.58
2018,11,10,12,45,654.0,172.5,0.8,17.05,539.0,516.19,397.27
2018,11,10,13,0,620.0,178.0,0.9,17.1,518.0,530.46,411.27
2018,11,10,13,15,605.0,175.0,0.95,17.1,496.5,549.28,427.97
2018,11,10,13,30,590.0,172.0,1.0,17.1,475.0,564.93,441.94
2018,11,10,13,45,568.5,168.0,1.05,17.1,447.0,572.1,449.46
2018,11,10,14,0,547.0,164.0,1.1,17.1,419.0,575.8,454.29
2018,11,10,14,15,522.0,156.5,1.1,16.85,385.5,570.02,452.08
2018,11,10,14,30,497.0,149.0,1.1,16.6,352.0,560.79,447.17
2018,11,10,14,45,464.0,139.0,1.05,16.4,314.0,539.52,432.54
2018,11,10,15,0,431.0,129.0,1.0,16.2,276.0,515.0,415.09
2018,11,10,15,15,390.5,116.0,1.0,16.2,235.5,478.25,387.72
2018,11,10,15,30,350.0,103.0,1.0,16.2,195.0,438.85,357.34
2018,11,10,15,45,297.0,86.0,1.05,15.1,154.0,382.38,313.67
2018,11,10,16,0,244.0,69.0,1.1,14.0,113.0,307.55,253.43
2018,11,10,16,15,179.5,50.0,1.15,13.5,77.0,235.04,191.24
2018,11,10,16,30,115.0,31.0,1.2,13.0,41.0,160.26,119.69
2018,11,10,16,45,63.0,17.0,1.25,12.55,22.0,85.37,0.0
2018,11,10,17,0,11.0,3.0,1.3,12.1,3.0,10.75,0.0
2018,11,10,17,15,5.5,1.5,1.35,11.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,11,6,45,48.0,9.0,1.7,6.1,11.0,7.08,0.0
2018,11,11,7,0,96.0,18.0,1.7,6.1,22.0,13.63,0.0
2018,11,11,7,15,200.5,34.5,1.65,6.85,57.0,26.03,15.7
2018,11,11,7,30,305.0,51.0,1.6,7.6,92.0,38.41,28.55
2018,11,11,7,45,386.5,63.5,1.6,8.4,135.5,47.83,37.57
2018,11,11,8,0,468.0,76.0,1.6,9.2,179.0,57.22,46.31
2018,11,11,8,15,528.0,84.5,1.65,9.85,224.5,67.29,55.44
2018,11,11,8,30,588.0,93.0,1.7,10.5,270.0,73.46,60.88
2018,11,11,8,45,635.0,97.0,1.7,11.15,313.0,76.04,62.98
2018,11,11,9,0,682.0,101.0,1.7,11.8,356.0,78.75,65.12
2018,11,11,9,15,707.5,105.5,1.65,12.55,393.0,81.54,67.26
2018,11,11,9,30,733.0,110.0,1.6,13.3,430.0,84.35,69.38
2018,11,11,9,45,751.0,114.0,1.5,14.1,462.0,86.69,71.04
2018,11,11,10,0,769.0,118.0,1.4,14.9,494.0,89.04,72.72
2018,11,11,10,15,784.5,120.0,1.35,15.45,519.5,90.05,73.29
2018,11,11,10,30,800.0,122.0,1.3,16.0,545.0,117.41,75.65
2018,11,11,10,45,811.5,122.5,1.2,16.55,563.5,171.24,103.07
2018,11,11,11,0,823.0,123.0,1.1,17.1,582.0,225.72,142.53
2018,11,11,11,15,828.5,123.5,1.05,17.45,592.5,279.28,186.99
2018,11,11,11,30,834.0,124.0,1.0,17.8,603.0,335.8,235.57
2018,11,11,11,45,836.5,124.0,0.95,18.15,605.5,385.86,279.3
2018,11,11,12,0,839.0,124.0,0.9,18.5,608.0,434.64,321.25
2018,11,11,12,15,841.0,122.0,0.9,18.7,603.0,480.01,360.01
2018,11,11,12,30,843.0,120.0,0.9,18.9,598.0,523.52,396.34
2018,11,11,12,45,843.5,116.0,0.85,19.1,585.0,562.4,427.94
2018,11,11,13,0,844.0,112.0,0.8,19.3,572.0,598.78,456.81
2018,11,11,13,15,833.5,110.5,0.8,19.35,550.0,628.24,480.69
2018,11,11,13,30,823.0,109.0,0.8,19.4,528.0,656.97,503.48
2018,11,11,13,45,805.0,106.5,0.8,19.45,498.0,674.16,517.78
2018,11,11,14,0,787.0,104.0,0.8,19.5,468.0,687.35,529.09
2018,11,11,14,15,762.5,100.5,0.75,19.4,432.0,690.78,533.02
2018,11,11,14,30,738.0,97.0,0.7,19.3,396.0,690.01,533.63
2018,11,11,14,45,714.0,92.0,0.7,19.15,357.5,683.91,530.66
2018,11,11,15,0,690.0,87.0,0.7,19.0,319.0,673.91,524.77
2018,11,11,15,15,646.5,80.5,0.7,19.0,275.0,643.14,503.28
2018,11,11,15,30,603.0,74.0,0.7,19.0,231.0,608.5,478.2
2018,11,11,15,45,540.0,65.5,0.7,17.7,186.0,552.69,438.19
2018,11,11,16,0,477.0,57.0,0.7,16.4,141.0,493.68,393.08
2018,11,11,16,15,379.5,45.0,0.75,15.95,99.5,402.15,318.53
2018,11,11,16,30,282.0,33.0,0.8,15.5,58.0,310.58,226.53
2018,11,11,16,45,160.0,19.0,0.8,15.05,31.5,138.33,0.0
2018,11,11,17,0,38.0,5.0,0.8,14.6,5.0,3.93,0.0
2018,11,11,17,15,19.0,2.5,0.8,14.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,2.2,7.1,11.0,6.69,0.0
2018,11,12,7,0,118.0,17.0,2.2,7.2,22.0,13.38,0.0
2018,11,12,7,15,228.5,32.0,2.2,7.85,56.5,24.33,13.82
2018,11,12,7,30,339.0,47.0,2.2,8.5,91.0,35.77,26.02
2018,11,12,7,45,413.5,58.5,2.25,9.1,133.5,47.61,37.21
2018,11,12,8,0,488.0,70.0,2.3,9.7,176.0,56.53,45.56
2018,11,12,8,15,539.0,79.0,2.2,10.35,219.5,63.16,51.61
2018,11,12,8,30,590.0,88.0,2.1,11.0,263.0,69.72,57.42
2018,11,12,8,45,625.0,95.0,2.05,11.6,304.5,74.5,61.51
2018,11,12,9,0,660.0,102.0,2.0,12.2,346.0,79.24,65.48
2018,11,12,9,15,690.0,106.0,1.9,12.95,383.5,81.71,67.32
2018,11,12,9,30,720.0,110.0,1.8,13.7,421.0,84.22,69.18
2018,11,12,9,45,743.5,112.5,1.7,14.4,453.5,85.63,70.06
2018,11,12,10,0,767.0,115.0,1.6,15.1,486.0,87.1,71.01
2018,11,12,10,15,781.5,117.0,1.5,15.75,511.5,88.12,71.57
2018,11,12,10,30,796.0,119.0,1.4,16.4,537.0,113.29,73.26
2018,11,12,10,45,807.0,119.5,1.25,17.05,555.0,166.66,99.74
2018,11,12,11,0,818.0,120.0,1.1,17.7,573.0,220.62,138.41
2018,11,12,11,15,824.0,120.5,1.05,18.2,583.5,273.85,182.27
2018,11,12,11,30,830.0,121.0,1.0,18.7,594.0,330.09,230.34
2018,11,12,11,45,833.0,120.5,0.95,19.2,596.5,379.57,273.36
2018,11,12,12,0,836.0,120.0,0.9,19.7,599.0,427.81,314.64
2018,11,12,12,15,832.5,120.0,0.85,19.95,593.0,472.23,352.31
2018,11,12,12,30,829.0,120.0,0.8,20.2,587.0,514.37,387.09
2018,11,12,12,45,821.0,119.0,0.75,20.4,572.5,551.55,417.23
2018,11,12,13,0,813.0,118.0,0.7,20.6,558.0,585.85,444.34
2018,11,12,13,15,804.5,115.5,0.65,20.6,537.0,615.26,467.57
2018,11,12,13,30,796.0,113.0,0.6,20.6,516.0,641.39,487.91
2018,11,12,13,45,783.0,109.5,0.55,20.65,488.0,660.13,502.54
2018,11,12,14,0,770.0,106.0,0.5,20.7,460.0,675.18,514.33
2018,11,12,14,15,749.0,102.5,0.5,20.5,425.5,680.79,520.5
2018,11,12,14,30,728.0,99.0,0.5,20.3,391.0,682.41,523.79
2018,11,12,14,45,699.0,93.0,0.5,20.1,351.0,671.29,517.37
2018,11,12,15,0,670.0,87.0,0.5,19.9,311.0,656.16,508.0
2018,11,12,15,15,626.0,81.0,0.5,19.9,268.0,625.44,486.67
2018,11,12,15,30,582.0,75.0,0.5,19.9,225.0,590.83,461.68
2018,11,12,15,45,518.0,66.0,0.6,18.7,180.5,533.76,421.65
2018,11,12,16,0,454.0,57.0,0.7,17.5,136.0,473.56,376.27
2018,11,12,16,15,356.5,44.5,0.75,16.95,95.0,382.04,301.66
2018,11,12,16,30,259.0,32.0,0.8,16.4,54.0,289.15,206.74
2018,11,12,16,45,145.5,18.5,0.85,15.9,29.5,126.36,0.0
2018,11,12,17,0,32.0,5.0,0.9,15.4,5.0,3.93,0.0
2018,11,12,17,15,16.0,2.5,0.9,15.15,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.5,1.3,8.65,5.5,0.0,0.0
2018,11,13,7,0,13.0,11.0,1.3,8.7,11.0,8.65,0.0
2018,11,13,7,15,6.5,23.0,1.3,9.05,23.0,17.49,7.94
2018,11,13,7,30,0.0,35.0,1.3,9.4,35.0,26.41,17.64
2018,11,13,7,45,0.0,50.5,1.25,9.75,50.5,37.66,28.21
2018,11,13,8,0,0.0,66.0,1.2,10.1,66.0,48.81,38.55
2018,11,13,8,15,35.0,89.5,1.2,10.55,100.0,64.33,52.63
2018,11,13,8,30,70.0,113.0,1.2,11.0,134.0,79.83,66.45
2018,11,13,8,45,57.5,124.5,1.25,11.45,143.0,87.66,73.24
2018,11,13,9,0,45.0,136.0,1.3,11.9,152.0,95.27,79.73
2018,11,13,9,15,69.5,146.5,1.2,12.4,174.5,102.75,85.97
2018,11,13,9,30,94.0,157.0,1.1,12.9,197.0,107.13,89.42
2018,11,13,9,45,54.5,163.5,1.05,13.4,187.0,113.92,94.94
2018,11,13,10,0,15.0,170.0,1.0,13.9,177.0,122.05,101.57
2018,11,13,10,15,19.0,178.5,1.0,14.55,188.0,128.01,106.23
2018,11,13,10,30,23.0,187.0,1.0,15.2,199.0,135.14,106.48
2018,11,13,10,45,36.5,203.5,1.0,15.8,223.5,146.12,113.97
2018,11,13,11,0,50.0,220.0,1.0,16.4,248.0,164.31,127.46
2018,11,13,11,15,93.0,238.5,0.95,16.6,291.0,192.4,148.07
2018,11,13,11,30,136.0,257.0,0.9,16.8,334.0,227.2,174.48
2018,11,13,11,45,162.0,249.5,0.9,17.0,341.5,243.96,187.8
2018,11,13,12,0,188.0,242.0,0.9,17.2,349.0,262.43,202.93
2018,11,13,12,15,113.0,229.0,0.85,17.0,293.0,235.29,183.89
2018,11,13,12,30,38.0,216.0,0.8,16.8,237.0,192.45,151.3
2018,11,13,12,45,53.0,208.5,0.75,16.6,237.5,199.0,157.2
2018,11,13,13,0,68.0,201.0,0.7,16.4,238.0,206.42,163.75
2018,11,13,13,15,77.5,206.0,0.7,16.25,246.5,223.0,177.6
2018,11,13,13,30,87.0,211.0,0.7,16.1,255.0,241.03,192.6
2018,11,13,13,45,96.5,198.5,0.65,15.95,244.5,242.58,194.59
2018,11,13,14,0,106.0,186.0,0.6,15.8,234.0,258.34,207.9
2018,11,13,14,15,162.0,174.5,0.6,15.6,242.0,294.91,238.83
2018,11,13,14,30,218.0,163.0,0.6,15.4,250.0,349.52,283.41
2018,11,13,14,45,200.0,147.0,0.55,15.25,220.5,311.74,254.18
2018,11,13,15,0,182.0,131.0,0.5,15.1,191.0,288.27,236.25
2018,11,13,15,15,124.0,114.5,0.5,15.1,153.0,231.3,189.81
2018,11,13,15,30,66.0,98.0,0.5,15.1,115.0,157.07,128.13
2018,11,13,15,45,49.0,80.0,0.45,14.55,91.0,127.37,103.2
2018,11,13,16,0,32.0,62.0,0.4,14.0,67.0,96.62,76.58
2018,11,13,16,15,20.5,44.5,0.45,13.75,47.5,69.78,52.76
2018,11,13,16,30,9.0,27.0,0.5,13.5,28.0,39.46,23.55
2018,11,13,16,45,11.5,15.0,0.55,13.25,15.5,20.61,0.0
2018,11,13,17,0,14.0,3.0,0.6,13.0,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.65,12.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,14,6,45,70.5,8.0,1.45,7.35,10.5,0.0,0.0
2018,11,14,7,0,141.0,16.0,1.4,7.3,21.0,12.59,0.0
2018,11,14,7,15,268.5,28.5,1.35,7.95,55.5,23.58,12.13
2018,11,14,7,30,396.0,41.0,1.3,8.6,90.0,33.97,24.27
2018,11,14,7,45,474.5,50.5,1.25,9.25,133.0,41.59,31.74
2018,11,14,8,0,553.0,60.0,1.2,9.9,176.0,49.22,38.92
2018,11,14,8,15,604.0,66.5,1.25,10.45,219.5,54.23,43.54
2018,11,14,8,30,655.0,73.0,1.3,11.0,263.0,59.24,48.03
2018,11,14,8,45,688.0,79.0,1.3,11.6,304.5,63.64,51.82
2018,11,14,9,0,721.0,85.0,1.3,12.2,346.0,67.99,55.5
2018,11,14,9,15,742.5,89.5,1.25,12.9,382.0,71.05,57.94
2018,11,14,9,30,764.0,94.0,1.2,13.6,418.0,74.08,60.32
2018,11,14,9,45,777.0,98.5,1.2,14.25,449.0,76.92,62.52
2018,11,14,10,0,790.0,103.0,1.2,14.9,480.0,79.74,64.69
2018,11,14,10,15,802.0,105.5,1.2,15.5,504.5,81.19,65.68
2018,11,14,10,30,814.0,108.0,1.2,16.1,529.0,109.43,72.06
2018,11,14,10,45,821.0,109.5,1.15,16.7,546.0,162.83,97.05
2018,11,14,11,0,828.0,111.0,1.1,17.3,563.0,216.42,134.95
2018,11,14,11,15,831.5,112.0,1.1,17.7,573.0,268.83,178.2
2018,11,14,11,30,835.0,113.0,1.1,18.1,583.0,320.57,223.21
2018,11,14,11,45,835.5,113.5,1.05,18.55,585.0,370.02,266.67
2018,11,14,12,0,836.0,114.0,1.0,19.0,587.0,418.01,308.26
2018,11,14,12,15,824.5,116.0,1.0,19.15,578.5,460.56,345.42
2018,11,14,12,30,813.0,118.0,1.0,19.3,570.0,499.98,379.16
2018,11,14,12,45,796.0,120.0,1.0,19.5,554.0,534.67,408.35
2018,11,14,13,0,779.0,122.0,1.0,19.7,538.0,565.83,434.06
2018,11,14,13,15,765.0,120.5,1.0,19.7,516.0,591.77,455.73
2018,11,14,13,30,751.0,119.0,1.0,19.7,494.0,614.18,474.38
2018,11,14,13,45,730.5,117.5,1.0,19.65,465.5,628.74,487.13
2018,11,14,14,0,710.0,116.0,1.0,19.6,437.0,639.35,496.83
2018,11,14,14,15,684.5,112.5,1.0,19.35,403.0,640.43,499.91
2018,11,14,14,30,659.0,109.0,1.0,19.1,369.0,637.4,499.88
2018,11,14,14,45,623.0,103.5,1.0,18.85,329.5,620.44,489.47
2018,11,14,15,0,587.0,98.0,1.0,18.6,290.0,599.28,475.6
2018,11,14,15,15,542.0,89.5,1.0,18.6,248.0,564.28,450.21
2018,11,14,15,30,497.0,81.0,1.0,18.6,206.0,525.52,420.94
2018,11,14,15,45,430.0,70.5,1.05,16.95,163.5,463.65,375.18
2018,11,14,16,0,363.0,60.0,1.1,15.3,121.0,403.19,327.38
2018,11,14,16,15,271.5,45.5,1.2,14.7,83.0,317.19,254.18
2018,11,14,16,30,180.0,31.0,1.3,14.1,45.0,227.04,157.08
2018,11,14,16,45,99.0,17.0,1.35,13.5,24.0,88.94,0.0
2018,11,14,17,0,18.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,11,14,17,15,9.0,1.5,1.4,12.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,15,6,45,16.5,6.0,1.6,6.4,6.5,0.0,0.0
2018,11,15,7,0,33.0,12.0,1.6,6.5,13.0,9.44,0.0
2018,11,15,7,15,94.0,27.0,1.6,7.2,37.0,20.26,9.0
2018,11,15,7,30,155.0,42.0,1.6,7.9,61.0,31.3,21.9
2018,11,15,7,45,195.5,57.5,1.6,8.6,91.5,42.45,32.54
2018,11,15,8,0,236.0,73.0,1.6,9.3,122.0,53.44,42.77
2018,11,15,8,15,236.5,90.0,1.55,9.9,148.5,64.76,53.11
2018,11,15,8,30,237.0,107.0,1.5,10.5,175.0,75.73,62.91
2018,11,15,8,45,227.0,125.0,1.5,11.1,198.0,86.81,72.62
2018,11,15,9,0,217.0,143.0,1.5,11.7,221.0,97.5,81.81
2018,11,15,9,15,234.5,157.5,1.4,12.25,249.5,106.28,89.19
2018,11,15,9,30,252.0,172.0,1.3,12.8,278.0,114.87,96.29
2018,11,15,9,45,349.5,169.0,1.2,13.4,327.5,115.02,95.97
2018,11,15,10,0,447.0,166.0,1.1,14.0,377.0,111.48,92.48
2018,11,15,10,15,513.5,159.5,1.05,14.6,414.0,108.38,89.43
2018,11,15,10,30,580.0,153.0,1.0,15.2,451.0,119.3,85.11
2018,11,15,10,45,590.5,155.0,0.95,15.75,467.0,163.73,107.26
2018,11,15,11,0,601.0,157.0,0.9,16.3,483.0,206.84,137.53
2018,11,15,11,15,593.0,160.5,0.85,16.65,487.0,247.82,171.49
2018,11,15,11,30,585.0,164.0,0.8,17.0,491.0,287.32,205.92
2018,11,15,11,45,580.0,167.0,0.75,17.35,492.0,321.88,236.63
2018,11,15,12,0,575.0,170.0,0.7,17.7,493.0,358.46,268.4
2018,11,15,12,15,581.5,167.0,0.7,17.9,491.0,393.4,298.41
2018,11,15,12,30,588.0,164.0,0.7,18.1,489.0,427.42,327.11
2018,11,15,12,45,568.0,163.5,0.7,18.25,471.5,449.08,346.16
2018,11,15,13,0,548.0,163.0,0.7,18.4,454.0,467.46,362.23
2018,11,15,13,15,513.5,166.0,0.7,18.45,430.0,477.37,371.6
2018,11,15,13,30,479.0,169.0,0.7,18.5,406.0,483.29,377.62
2018,11,15,13,45,500.5,157.0,0.7,18.55,393.0,507.41,397.51
2018,11,15,14,0,522.0,145.0,0.7,18.6,380.0,530.4,416.28
2018,11,15,14,15,503.5,140.0,0.7,18.35,352.5,531.11,418.51
2018,11,15,14,30,485.0,135.0,0.7,18.1,325.0,528.95,418.66
2018,11,15,14,45,468.0,126.5,0.7,17.9,294.5,521.31,414.57
2018,11,15,15,0,451.0,118.0,0.7,17.7,264.0,511.06,408.23
2018,11,15,15,15,408.5,105.5,0.7,17.7,224.0,473.93,380.59
2018,11,15,15,30,366.0,93.0,0.7,17.7,184.0,434.11,350.01
2018,11,15,15,45,310.5,78.0,0.8,16.45,144.5,378.78,307.8
2018,11,15,16,0,255.0,63.0,0.9,15.2,105.0,321.89,261.78
2018,11,15,16,15,184.0,44.5,0.95,14.65,70.0,246.86,197.1
2018,11,15,16,30,113.0,26.0,1.0,14.1,35.0,163.55,108.95
2018,11,15,16,45,61.5,14.0,1.1,13.6,18.5,57.8,0.0
2018,11,15,17,0,10.0,2.0,1.2,13.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.55,6.8,6.5,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.5,6.9,13.0,8.65,0.0
2018,11,16,7,15,143.5,27.5,1.4,7.55,42.0,20.74,8.48
2018,11,16,7,30,231.0,44.0,1.3,8.2,71.0,33.02,23.28
2018,11,16,7,45,304.5,58.0,1.25,8.85,110.0,43.38,33.29
2018,11,16,8,0,378.0,72.0,1.2,9.5,149.0,53.65,42.9
2018,11,16,8,15,432.0,83.5,1.15,10.1,190.5,61.96,50.54
2018,11,16,8,30,486.0,95.0,1.1,10.7,232.0,70.17,57.88
2018,11,16,8,45,525.5,103.0,1.1,11.3,271.5,75.82,62.77
2018,11,16,9,0,565.0,111.0,1.1,11.9,311.0,81.41,67.5
2018,11,16,9,15,593.0,117.5,1.05,12.55,347.0,88.98,73.88
2018,11,16,9,30,621.0,124.0,1.0,13.2,383.0,92.95,77.0
2018,11,16,9,45,640.0,128.5,0.95,13.85,412.5,95.34,78.72
2018,11,16,10,0,659.0,133.0,0.9,14.5,442.0,97.78,80.48
2018,11,16,10,15,675.5,136.0,0.85,14.95,467.0,99.2,81.41
2018,11,16,10,30,692.0,139.0,0.8,15.4,492.0,114.86,80.72
2018,11,16,10,45,704.5,140.0,0.8,15.9,509.5,162.73,102.4
2018,11,16,11,0,717.0,141.0,0.8,16.4,527.0,211.57,136.19
2018,11,16,11,15,724.0,141.5,0.8,16.7,537.5,259.61,175.23
2018,11,16,11,30,731.0,142.0,0.8,17.0,548.0,307.5,216.39
2018,11,16,11,45,735.0,141.0,0.8,17.3,550.5,352.88,256.19
2018,11,16,12,0,739.0,140.0,0.8,17.6,553.0,397.28,294.81
2018,11,16,12,15,738.5,139.0,0.75,17.75,548.0,438.61,330.28
2018,11,16,12,30,738.0,138.0,0.7,17.9,543.0,478.12,363.38
2018,11,16,12,45,735.5,134.5,0.7,18.1,530.0,512.4,392.02
2018,11,16,13,0,733.0,131.0,0.7,18.3,517.0,544.22,418.17
2018,11,16,13,15,723.5,128.0,0.75,18.3,497.0,569.85,440.0
2018,11,16,13,30,714.0,125.0,0.8,18.3,477.0,592.31,459.18
2018,11,16,13,45,700.0,121.0,0.8,18.35,450.0,607.62,472.36
2018,11,16,14,0,686.0,117.0,0.8,18.4,423.0,619.39,482.77
2018,11,16,14,15,664.0,112.0,0.8,18.25,390.0,620.95,485.99
2018,11,16,14,30,642.0,107.0,0.8,18.1,357.0,618.64,486.29
2018,11,16,14,45,612.0,101.0,0.8,17.95,319.5,605.56,478.47
2018,11,16,15,0,582.0,95.0,0.8,17.8,282.0,588.57,467.41
2018,11,16,15,15,536.5,86.5,0.8,17.8,240.5,553.46,441.87
2018,11,16,15,30,491.0,78.0,0.8,17.8,199.0,514.66,412.46
2018,11,16,15,45,428.0,67.5,0.9,16.6,157.5,455.7,368.43
2018,11,16,16,0,365.0,57.0,1.0,15.4,116.0,398.72,322.9
2018,11,16,16,15,275.0,43.0,1.05,14.9,79.5,315.07,250.88
2018,11,16,16,30,185.0,29.0,1.1,14.4,43.0,223.98,145.67
2018,11,16,16,45,98.0,15.5,1.15,13.9,22.5,86.51,0.0
2018,11,16,17,0,11.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,1.15,13.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.0,1.1,7.8,7.0,0.0,0.0
2018,11,17,7,0,63.0,12.0,1.1,7.8,14.0,9.44,0.0
2018,11,17,7,15,161.0,28.0,1.05,8.25,43.5,21.14,7.62
2018,11,17,7,30,259.0,44.0,1.0,8.7,73.0,33.14,23.22
2018,11,17,7,45,338.0,56.5,0.9,9.1,112.5,42.55,32.49
2018,11,17,8,0,417.0,69.0,0.8,9.5,152.0,51.93,41.34
2018,11,17,8,15,472.5,78.5,0.85,10.0,193.5,59.01,47.9
2018,11,17,8,30,528.0,88.0,0.9,10.5,235.0,69.51,57.34
2018,11,17,8,45,568.0,94.5,0.9,10.95,274.5,73.88,61.13
2018,11,17,9,0,608.0,101.0,0.9,11.4,314.0,78.27,64.84
2018,11,17,9,15,658.0,100.5,0.9,11.95,353.5,77.73,64.11
2018,11,17,9,30,708.0,100.0,0.9,12.5,393.0,77.48,63.61
2018,11,17,9,45,755.0,94.5,0.9,13.05,427.5,73.99,60.27
2018,11,17,10,0,802.0,89.0,0.9,13.6,462.0,76.62,62.34
2018,11,17,10,15,815.5,90.5,0.95,13.95,487.0,77.67,63.06
2018,11,17,10,30,829.0,92.0,1.0,14.3,512.0,92.45,62.14
2018,11,17,10,45,838.5,92.5,1.0,14.65,529.5,145.67,84.55
2018,11,17,11,0,848.0,93.0,1.0,15.0,547.0,199.28,121.67
2018,11,17,11,15,852.5,93.0,1.0,15.25,556.5,251.62,164.91
2018,11,17,11,30,857.0,93.0,1.0,15.5,566.0,303.29,210.43
2018,11,17,11,45,858.5,93.5,1.05,15.7,568.5,353.57,255.71
2018,11,17,12,0,860.0,94.0,1.1,15.9,571.0,402.45,299.51
2018,11,17,12,15,839.0,100.0,1.1,15.95,561.5,445.36,338.11
2018,11,17,12,30,818.0,106.0,1.1,16.0,552.0,484.58,372.71
2018,11,17,12,45,787.0,112.5,1.15,16.05,533.5,515.84,400.59
2018,11,17,13,0,756.0,119.0,1.2,16.1,515.0,543.21,424.69
2018,11,17,13,15,748.0,116.0,1.25,16.05,495.0,570.28,448.24
2018,11,17,13,30,740.0,113.0,1.3,16.0,475.0,594.26,469.07
2018,11,17,13,45,727.0,109.5,1.3,15.95,448.5,611.33,484.11
2018,11,17,14,0,714.0,106.0,1.3,15.9,422.0,624.92,496.35
2018,11,17,14,15,693.5,102.0,1.3,15.7,390.0,629.21,501.79
2018,11,17,14,30,673.0,98.0,1.3,15.5,358.0,629.71,504.27
2018,11,17,14,45,644.0,92.5,1.3,15.3,320.5,618.57,497.81
2018,11,17,15,0,615.0,87.0,1.3,15.1,283.0,603.59,487.79
2018,11,17,15,15,569.5,80.0,1.3,15.1,242.0,570.66,463.13
2018,11,17,15,30,524.0,73.0,1.3,15.1,201.0,534.03,434.66
2018,11,17,15,45,460.0,63.5,1.2,14.0,159.5,477.22,390.07
2018,11,17,16,0,396.0,54.0,1.1,12.9,118.0,417.51,340.76
2018,11,17,16,15,301.0,41.5,1.15,12.15,81.0,332.34,266.81
2018,11,17,16,30,206.0,29.0,1.2,11.4,44.0,238.69,151.64
2018,11,17,16,45,109.5,15.5,1.2,10.7,23.0,94.98,0.0
2018,11,17,17,0,13.0,2.0,1.2,10.0,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.2,9.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,6,45,34.5,6.0,0.75,7.25,6.5,0.0,0.0
2018,11,18,7,0,69.0,12.0,0.8,7.2,13.0,9.44,0.0
2018,11,18,7,15,171.5,26.0,0.8,7.5,41.5,19.71,5.47
2018,11,18,7,30,274.0,40.0,0.8,7.8,70.0,30.36,20.78
2018,11,18,7,45,319.0,52.5,0.85,8.05,103.0,39.62,29.97
2018,11,18,8,0,364.0,65.0,0.9,8.3,136.0,48.73,38.62
2018,11,18,8,15,381.0,76.5,0.95,8.6,167.0,56.73,46.09
2018,11,18,8,30,398.0,88.0,1.0,8.9,198.0,64.51,53.19
2018,11,18,8,45,385.5,104.5,1.05,9.25,224.0,74.96,62.52
2018,11,18,9,0,373.0,121.0,1.1,9.6,250.0,85.01,71.35
2018,11,18,9,15,471.5,119.5,1.1,10.2,300.5,85.14,71.17
2018,11,18,9,30,570.0,118.0,1.1,10.8,351.0,88.01,73.41
2018,11,18,9,45,657.0,110.0,1.15,11.45,398.5,82.91,68.56
2018,11,18,10,0,744.0,102.0,1.2,12.1,446.0,78.45,64.34
2018,11,18,10,15,726.5,110.5,1.15,12.65,460.5,83.27,68.33
2018,11,18,10,30,709.0,119.0,1.1,13.2,475.0,98.41,70.1
2018,11,18,10,45,677.5,131.0,1.05,13.8,480.5,150.3,95.1
2018,11,18,11,0,646.0,143.0,1.0,14.4,486.0,198.62,130.3
2018,11,18,11,15,582.0,163.0,1.05,14.8,476.5,239.25,166.38
2018,11,18,11,30,518.0,183.0,1.1,15.2,467.0,275.16,200.25
2018,11,18,11,45,496.5,190.0,1.1,15.65,463.0,307.98,230.01
2018,11,18,12,0,475.0,197.0,1.1,16.1,459.0,338.02,257.07
2018,11,18,12,15,445.5,202.0,1.15,16.3,446.0,360.4,278.01
2018,11,18,12,30,416.0,207.0,1.2,16.5,433.0,379.17,295.43
2018,11,18,12,45,444.0,194.0,1.2,16.65,430.0,408.09,319.87
2018,11,18,13,0,472.0,181.0,1.2,16.8,427.0,437.29,344.31
2018,11,18,13,15,485.5,170.0,1.25,16.8,414.5,459.92,363.94
2018,11,18,13,30,499.0,159.0,1.3,16.8,402.0,481.34,382.56
2018,11,18,13,45,511.0,147.0,1.35,16.75,383.5,499.38,398.61
2018,11,18,14,0,523.0,135.0,1.4,16.7,365.0,515.68,413.3
2018,11,18,14,15,520.5,123.0,1.4,16.45,337.5,519.9,418.69
2018,11,18,14,30,518.0,111.0,1.4,16.2,310.0,521.43,421.99
2018,11,18,14,45,490.5,103.0,1.4,15.95,276.0,506.53,412.15
2018,11,18,15,0,463.0,95.0,1.4,15.7,242.0,488.67,399.65
2018,11,18,15,15,442.0,85.0,1.4,15.7,209.5,470.63,386.13
2018,11,18,15,30,421.0,75.0,1.4,15.7,177.0,450.34,369.89
2018,11,18,15,45,373.0,65.0,1.45,14.45,142.0,407.26,335.79
2018,11,18,16,0,325.0,55.0,1.5,13.2,107.0,363.08,298.48
2018,11,18,16,15,248.5,42.0,1.45,12.55,74.0,292.24,234.62
2018,11,18,16,30,172.0,29.0,1.4,11.9,41.0,211.21,128.13
2018,11,18,16,45,90.5,15.5,1.35,11.25,21.5,80.4,0.0
2018,11,18,17,0,9.0,2.0,1.3,10.6,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.25,10.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,6,45,28.0,5.0,1.05,8.1,5.5,0.0,0.0
2018,11,19,7,0,56.0,10.0,1.0,8.2,11.0,7.87,0.0
2018,11,19,7,15,116.0,23.0,0.95,8.75,33.0,17.38,2.64
2018,11,19,7,30,176.0,36.0,0.9,9.3,55.0,27.05,17.64
2018,11,19,7,45,217.5,51.0,0.85,9.85,85.5,37.91,28.17
2018,11,19,8,0,259.0,66.0,0.8,10.4,116.0,48.55,38.1
2018,11,19,8,15,310.5,78.0,0.75,10.8,152.0,57.05,45.95
2018,11,19,8,30,362.0,90.0,0.7,11.2,188.0,65.44,53.53
2018,11,19,8,45,264.5,110.5,0.7,11.65,188.0,78.46,65.05
2018,11,19,9,0,167.0,131.0,0.7,12.1,188.0,91.67,76.53
2018,11,19,9,15,223.0,145.5,0.7,12.55,230.5,99.13,82.8
2018,11,19,9,30,279.0,160.0,0.7,13.0,273.0,108.52,90.67
2018,11,19,9,45,351.0,162.0,0.7,13.45,315.5,111.04,92.49
2018,11,19,10,0,423.0,164.0,0.7,13.9,358.0,110.22,91.44
2018,11,19,10,15,439.5,169.5,0.7,14.25,380.5,113.21,93.74
2018,11,19,10,30,456.0,175.0,0.7,14.6,403.0,122.33,92.77
2018,11,19,10,45,433.0,188.5,0.7,14.95,410.5,161.93,113.14
2018,11,19,11,0,410.0,202.0,0.7,15.3,418.0,199.17,140.28
2018,11,19,11,15,412.5,205.5,0.75,15.45,426.5,232.47,167.1
2018,11,19,11,30,415.0,209.0,0.8,15.6,435.0,265.65,195.43
2018,11,19,11,45,342.5,224.0,0.8,15.75,411.0,280.5,211.92
2018,11,19,12,0,270.0,239.0,0.8,15.9,387.0,290.12,223.34
2018,11,19,12,15,254.0,238.5,0.8,15.95,376.5,303.7,236.09
2018,11,19,12,30,238.0,238.0,0.8,16.0,366.0,307.75,241.08
2018,11,19,12,45,167.5,232.0,0.8,16.05,321.0,283.96,224.15
2018,11,19,13,0,97.0,226.0,0.8,16.1,276.0,243.73,193.43
2018,11,19,13,15,232.0,196.5,0.8,16.1,310.0,324.66,259.15
2018,11,19,13,30,367.0,167.0,0.8,16.1,344.0,406.62,324.41
2018,11,19,13,45,344.5,162.5,0.75,16.1,321.5,391.04,313.15
2018,11,19,14,0,322.0,158.0,0.7,16.1,299.0,386.89,310.99
2018,11,19,14,15,181.5,150.0,0.7,15.9,228.5,279.12,226.31
