Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,14,30,41.0,142.0,0.7,15.7,158.0,163.79,131.86
2018,11,19,14,45,162.5,128.0,0.7,15.5,180.5,258.43,212.79
2018,11,19,15,0,284.0,114.0,0.7,15.3,203.0,357.74,294.23
2018,11,19,15,15,272.0,100.0,0.7,15.3,175.5,340.56,280.1
2018,11,19,15,30,260.0,86.0,0.7,15.3,148.0,321.82,264.99
2018,11,19,15,45,218.5,71.0,0.75,14.9,116.0,277.32,228.28
2018,11,19,16,0,177.0,56.0,0.8,14.5,84.0,231.59,189.11
2018,11,19,16,15,132.0,41.0,0.8,14.35,58.0,182.62,144.38
2018,11,19,16,30,87.0,26.0,0.8,14.2,32.0,123.97,69.08
2018,11,19,16,45,49.0,14.0,0.8,14.0,17.0,47.83,0.0
2018,11,19,17,0,11.0,2.0,0.8,13.8,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.8,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,6,45,45.0,5.0,1.15,8.85,5.5,0.0,0.0
2018,11,20,7,0,90.0,10.0,1.1,8.9,11.0,7.87,0.0
2018,11,20,7,15,233.0,21.5,1.05,9.35,41.5,17.76,0.9
2018,11,20,7,30,376.0,33.0,1.0,9.8,72.0,27.44,17.77
2018,11,20,7,45,462.0,41.5,0.9,10.25,112.5,34.42,24.97
2018,11,20,8,0,548.0,50.0,0.8,10.7,153.0,41.47,31.69
2018,11,20,8,15,602.5,55.5,0.8,11.2,195.0,45.92,35.89
2018,11,20,8,30,657.0,61.0,0.8,11.7,237.0,50.43,39.99
2018,11,20,8,45,658.0,69.5,0.75,12.2,269.5,56.48,45.35
2018,11,20,9,0,659.0,78.0,0.7,12.7,302.0,62.31,50.4
2018,11,20,9,15,690.5,82.0,0.8,13.25,339.5,65.22,52.77
2018,11,20,9,30,722.0,86.0,0.9,13.8,377.0,68.14,55.13
2018,11,20,9,45,757.5,85.5,0.95,14.35,411.5,73.68,59.76
2018,11,20,10,0,793.0,85.0,1.0,14.9,446.0,73.66,59.49
2018,11,20,10,15,790.0,90.0,1.05,15.25,465.5,76.94,62.16
2018,11,20,10,30,787.0,95.0,1.1,15.6,485.0,87.09,70.78
2018,11,20,10,45,745.5,105.5,1.15,15.95,485.0,134.91,80.33
2018,11,20,11,0,704.0,116.0,1.2,16.3,485.0,183.97,115.41
2018,11,20,11,15,725.5,115.0,1.3,16.55,501.5,232.13,153.85
2018,11,20,11,30,747.0,114.0,1.4,16.8,518.0,281.62,196.31
2018,11,20,11,45,704.0,125.5,1.45,17.0,507.5,322.56,234.9
2018,11,20,12,0,661.0,137.0,1.5,17.2,497.0,358.33,268.71
2018,11,20,12,15,685.5,129.0,1.5,17.3,499.0,399.83,304.92
2018,11,20,12,30,710.0,121.0,1.5,17.4,501.0,441.57,340.78
2018,11,20,12,45,710.0,118.5,1.5,17.5,491.0,476.19,370.74
2018,11,20,13,0,710.0,116.0,1.5,17.6,481.0,508.73,398.48
2018,11,20,13,15,678.5,116.5,1.5,17.55,454.5,523.93,412.82
2018,11,20,13,30,647.0,117.0,1.5,17.5,428.0,534.68,423.41
2018,11,20,13,45,584.0,125.0,1.45,17.4,393.5,528.18,420.15
2018,11,20,14,0,521.0,133.0,1.4,17.3,359.0,509.0,407.09
2018,11,20,14,15,531.5,119.0,1.35,17.2,334.5,519.98,417.54
2018,11,20,14,30,542.0,105.0,1.3,17.1,310.0,536.6,431.65
2018,11,20,14,45,551.0,92.0,1.25,16.95,282.0,543.56,438.4
2018,11,20,15,0,560.0,79.0,1.2,16.8,254.0,547.85,442.86
2018,11,20,15,15,563.5,69.0,1.2,16.8,223.5,548.72,443.41
2018,11,20,15,30,567.0,59.0,1.2,16.8,193.0,547.0,441.01
2018,11,20,15,45,505.0,52.0,1.05,15.9,153.0,495.85,400.04
2018,11,20,16,0,443.0,45.0,0.9,15.0,113.0,442.14,355.0
2018,11,20,16,15,316.0,35.5,0.9,14.75,76.0,334.22,262.92
2018,11,20,16,30,189.0,26.0,0.9,14.5,39.0,215.96,116.26
2018,11,20,16,45,103.5,14.5,0.9,14.3,20.5,88.95,0.0
2018,11,20,17,0,18.0,3.0,0.9,14.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.35,12.35,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,12.4,3.0,2.36,0.0
2018,11,21,7,15,0.0,10.5,2.45,12.6,10.5,7.98,0.0
2018,11,21,7,30,0.0,18.0,2.5,12.8,18.0,13.7,5.82
2018,11,21,7,45,0.0,26.5,2.55,13.0,26.5,20.21,12.12
2018,11,21,8,0,0.0,35.0,2.6,13.2,35.0,26.73,18.19
2018,11,21,8,15,0.0,44.0,2.65,13.35,44.0,33.64,24.55
2018,11,21,8,30,0.0,53.0,2.7,13.5,53.0,40.58,30.84
2018,11,21,8,45,0.0,56.5,2.75,13.65,56.5,43.27,33.25
2018,11,21,9,0,0.0,60.0,2.8,13.8,60.0,45.97,35.61
2018,11,21,9,15,0.0,67.0,2.95,14.05,67.0,51.38,40.33
2018,11,21,9,30,0.0,74.0,3.1,14.3,74.0,56.81,45.02
2018,11,21,9,45,2.0,77.0,3.25,14.55,78.0,59.17,46.97
2018,11,21,10,0,4.0,80.0,3.4,14.8,82.0,61.54,48.92
2018,11,21,10,15,3.5,85.0,3.5,14.95,86.5,65.31,52.11
2018,11,21,10,30,3.0,90.0,3.6,15.1,91.0,69.02,55.24
2018,11,21,10,45,7.0,113.0,3.75,15.25,116.5,86.07,66.58
2018,11,21,11,0,11.0,136.0,3.9,15.4,142.0,103.68,80.86
2018,11,21,11,15,14.5,117.5,3.9,15.45,125.5,92.25,71.14
2018,11,21,11,30,18.0,99.0,3.9,15.5,109.0,80.93,61.64
2018,11,21,11,45,13.0,112.5,3.95,15.55,119.5,90.16,69.59
2018,11,21,12,0,8.0,126.0,4.0,15.6,130.0,99.51,77.54
2018,11,21,12,15,6.0,106.5,3.95,15.6,109.5,84.4,65.09
2018,11,21,12,30,4.0,87.0,3.9,15.6,89.0,68.73,52.13
2018,11,21,12,45,3.0,95.0,3.9,15.55,96.5,74.69,57.19
2018,11,21,13,0,2.0,103.0,3.9,15.5,104.0,80.74,62.32
2018,11,21,13,15,14.0,103.0,3.85,15.45,109.5,87.87,68.55
2018,11,21,13,30,26.0,103.0,3.8,15.4,115.0,101.24,80.13
2018,11,21,13,45,14.5,90.5,3.75,15.35,97.0,84.49,66.09
2018,11,21,14,0,3.0,78.0,3.7,15.3,79.0,61.91,46.97
2018,11,21,14,15,22.5,80.0,3.5,15.2,88.5,82.89,65.4
2018,11,21,14,30,42.0,82.0,3.3,15.1,98.0,100.33,80.88
2018,11,21,14,45,37.5,76.5,3.15,15.0,89.5,93.75,75.41
2018,11,21,15,0,33.0,71.0,3.0,14.9,81.0,86.99,69.71
2018,11,21,15,15,46.5,46.0,3.0,14.9,58.0,83.18,67.04
2018,11,21,15,30,60.0,21.0,3.0,14.9,35.0,74.32,59.93
2018,11,21,15,45,88.5,21.5,2.55,14.5,37.5,112.51,92.68
2018,11,21,16,0,117.0,22.0,2.1,14.1,40.0,141.25,116.03
2018,11,21,16,15,110.5,17.0,1.95,13.65,29.5,132.95,105.19
2018,11,21,16,30,104.0,12.0,1.8,13.2,19.0,126.7,63.16
2018,11,21,16,45,57.5,6.5,1.65,12.7,10.0,48.07,0.0
2018,11,21,17,0,11.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.45,11.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,6,45,46.5,4.5,1.65,9.8,5.0,0.0,0.0
2018,11,22,7,0,93.0,9.0,1.6,9.9,10.0,7.08,0.0
2018,11,22,7,15,248.5,19.5,1.55,10.45,39.5,16.16,0.0
2018,11,22,7,30,404.0,30.0,1.5,11.0,69.0,25.1,15.3
2018,11,22,7,45,496.5,36.5,1.45,11.6,109.5,30.61,21.35
2018,11,22,8,0,589.0,43.0,1.4,12.2,150.0,39.36,29.52
2018,11,22,8,15,497.0,56.0,1.45,12.45,162.5,45.37,35.15
2018,11,22,8,30,405.0,69.0,1.5,12.7,175.0,51.92,41.11
2018,11,22,8,45,472.5,71.0,1.55,13.0,214.0,55.31,44.13
2018,11,22,9,0,540.0,73.0,1.6,13.3,253.0,57.08,45.62
2018,11,22,9,15,396.5,99.0,1.65,13.55,239.0,71.05,57.91
2018,11,22,9,30,253.0,125.0,1.7,13.8,225.0,87.52,72.25
2018,11,22,9,45,312.5,136.0,1.75,14.05,269.5,95.16,78.71
2018,11,22,10,0,372.0,147.0,1.8,14.3,314.0,99.2,82.01
2018,11,22,10,15,472.0,135.0,1.85,14.45,358.5,93.36,76.73
2018,11,22,10,30,572.0,123.0,1.9,14.6,403.0,90.47,74.07
2018,11,22,10,45,441.5,149.5,2.0,14.8,370.0,134.36,91.85
2018,11,22,11,0,311.0,176.0,2.1,15.0,337.0,166.15,119.1
2018,11,22,11,15,586.0,128.5,2.15,15.05,439.0,211.19,144.13
2018,11,22,11,30,861.0,81.0,2.2,15.1,541.0,282.49,194.61
2018,11,22,11,45,884.0,75.0,2.3,15.2,549.0,335.36,242.22
2018,11,22,12,0,907.0,69.0,2.4,15.3,557.0,385.56,288.01
2018,11,22,12,15,903.0,69.5,2.5,15.3,551.5,430.97,330.19
2018,11,22,12,30,899.0,70.0,2.6,15.3,546.0,474.04,369.65
2018,11,22,12,45,891.0,70.0,2.65,15.35,532.5,512.19,404.21
2018,11,22,13,0,883.0,70.0,2.7,15.4,519.0,547.38,435.64
2018,11,22,13,15,874.0,68.5,2.75,15.3,498.5,577.36,462.66
2018,11,22,13,30,865.0,67.0,2.8,15.2,478.0,604.07,486.64
2018,11,22,13,45,786.5,79.5,2.9,15.1,437.0,603.91,489.17
2018,11,22,14,0,708.0,92.0,3.0,15.0,396.0,594.86,484.42
2018,11,22,14,15,563.5,107.5,3.0,14.85,337.5,534.45,438.52
2018,11,22,14,30,419.0,123.0,3.0,14.7,279.0,458.39,379.0
2018,11,22,14,45,507.0,98.0,3.0,14.5,267.5,506.96,420.97
2018,11,22,15,0,595.0,73.0,3.0,14.3,256.0,563.69,467.62
2018,11,22,15,15,498.5,72.5,3.0,14.3,211.0,500.28,416.84
2018,11,22,15,30,402.0,72.0,3.0,14.3,166.0,427.49,357.23
2018,11,22,15,45,291.0,63.0,2.8,13.7,123.5,338.04,282.24
2018,11,22,16,0,180.0,54.0,2.6,13.1,81.0,230.25,190.17
2018,11,22,16,15,222.0,38.5,2.5,12.7,60.5,264.9,211.74
2018,11,22,16,30,264.0,23.0,2.4,12.3,40.0,265.06,127.44
2018,11,22,16,45,143.0,13.0,2.3,11.85,21.0,116.76,0.0
2018,11,22,17,0,22.0,3.0,2.2,11.4,2.0,0.0,0.0
2018,11,22,17,15,11.0,1.5,2.25,11.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,1.5,1.4,11.95,1.5,0.0,0.0
2018,11,23,7,0,15.0,3.0,1.4,12.0,3.0,2.36,0.0
2018,11,23,7,15,7.5,6.5,1.45,12.25,6.5,5.31,0.0
2018,11,23,7,30,0.0,10.0,1.5,12.5,10.0,7.58,0.57
2018,11,23,7,45,0.0,13.5,1.55,12.7,13.5,10.24,3.35
2018,11,23,8,0,0.0,17.0,1.6,12.9,17.0,12.91,5.88
2018,11,23,8,15,0.0,22.0,1.7,13.1,22.0,16.73,9.41
2018,11,23,8,30,0.0,27.0,1.8,13.3,27.0,20.56,12.9
2018,11,23,8,45,0.0,43.5,1.9,13.45,43.5,33.23,24.31
2018,11,23,9,0,0.0,60.0,2.0,13.6,60.0,45.97,35.67
2018,11,23,9,15,0.0,47.5,2.05,13.75,47.5,36.32,26.96
2018,11,23,9,30,0.0,35.0,2.1,13.9,35.0,26.72,18.32
2018,11,23,9,45,0.0,57.0,2.15,14.05,57.0,43.66,33.36
2018,11,23,10,0,0.0,79.0,2.2,14.2,79.0,60.69,48.33
2018,11,23,10,15,0.0,82.5,2.3,14.3,82.5,63.41,50.6
2018,11,23,10,30,0.0,86.0,2.4,14.4,86.0,66.03,52.8
2018,11,23,10,45,0.0,74.5,2.5,14.55,74.5,57.23,42.84
2018,11,23,11,0,0.0,63.0,2.6,14.7,63.0,48.34,35.29
2018,11,23,11,15,0.0,74.5,2.65,14.8,74.5,57.24,42.73
2018,11,23,11,30,0.0,86.0,2.7,14.9,86.0,66.16,50.16
2018,11,23,11,45,0.0,80.5,2.8,14.95,80.5,61.9,46.56
2018,11,23,12,0,0.0,75.0,2.9,15.0,75.0,57.64,42.98
2018,11,23,12,15,0.0,72.0,2.9,15.05,72.0,55.31,41.03
2018,11,23,12,30,0.0,69.0,2.9,15.1,69.0,52.99,39.09
2018,11,23,12,45,0.0,70.5,2.95,15.15,70.5,54.14,40.09
2018,11,23,13,0,0.0,72.0,3.0,15.2,72.0,55.29,41.09
2018,11,23,13,15,0.0,73.5,3.0,15.2,73.5,56.45,42.11
2018,11,23,13,30,0.0,75.0,3.0,15.2,75.0,57.6,43.15
2018,11,23,13,45,7.5,82.0,3.0,15.15,85.0,67.81,52.01
2018,11,23,14,0,15.0,89.0,3.0,15.1,95.0,84.71,66.56
2018,11,23,14,15,8.0,85.0,2.95,15.05,88.0,71.64,55.5
2018,11,23,14,30,1.0,81.0,2.9,15.0,81.0,63.92,48.89
2018,11,23,14,45,1.0,61.5,2.85,14.9,61.5,47.85,35.34
2018,11,23,15,0,1.0,42.0,2.8,14.8,42.0,32.82,22.56
2018,11,23,15,15,0.5,27.5,2.8,14.8,27.5,21.32,12.68
2018,11,23,15,30,0.0,13.0,2.8,14.8,13.0,9.87,2.8
2018,11,23,15,45,0.0,10.5,2.6,14.4,10.5,7.96,1.13
2018,11,23,16,0,0.0,8.0,2.4,14.0,8.0,6.06,0.0
2018,11,23,16,15,1.0,6.0,2.4,13.85,6.0,5.3,0.0
2018,11,23,16,30,2.0,4.0,2.4,13.7,4.0,4.63,0.0
2018,11,23,16,45,2.0,2.5,2.35,13.55,2.5,3.45,0.0
2018,11,23,17,0,2.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,11,23,17,15,1.0,0.5,2.3,13.4,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.5,1.6,12.4,3.5,0.0,0.0
2018,11,24,7,0,62.0,7.0,1.6,12.4,7.0,5.51,0.0
2018,11,24,7,15,108.5,13.5,1.65,12.65,20.5,10.36,0.0
2018,11,24,7,30,155.0,20.0,1.7,12.9,34.0,15.39,6.79
2018,11,24,7,45,257.0,32.5,1.75,13.2,71.0,26.04,17.1
2018,11,24,8,0,359.0,45.0,1.8,13.5,108.0,36.17,26.47
2018,11,24,8,15,322.0,56.0,1.9,13.7,124.0,42.2,32.1
2018,11,24,8,30,285.0,67.0,2.0,13.9,140.0,49.26,38.52
2018,11,24,8,45,235.5,88.0,2.05,14.05,155.0,63.97,51.64
2018,11,24,9,0,186.0,109.0,2.1,14.2,170.0,76.61,62.77
2018,11,24,9,15,355.0,105.0,2.15,14.4,237.5,74.33,60.61
2018,11,24,9,30,524.0,101.0,2.2,14.6,305.0,75.72,61.69
2018,11,24,9,45,374.0,135.5,2.25,14.75,287.0,92.91,76.61
2018,11,24,10,0,224.0,170.0,2.3,14.9,269.0,113.21,94.09
2018,11,24,10,15,319.5,167.5,2.35,15.1,317.0,113.57,94.14
2018,11,24,10,30,415.0,165.0,2.4,15.3,365.0,109.96,90.8
2018,11,24,10,45,487.5,153.0,2.4,15.5,396.0,137.51,93.5
2018,11,24,11,0,560.0,141.0,2.4,15.7,427.0,175.14,115.62
2018,11,24,11,15,540.5,145.5,2.45,15.8,426.0,209.09,143.92
2018,11,24,11,30,521.0,150.0,2.5,15.9,425.0,242.72,174.51
2018,11,24,11,45,494.0,153.0,2.5,16.0,415.0,270.36,201.2
2018,11,24,12,0,467.0,156.0,2.5,16.1,405.0,294.5,224.82
2018,11,24,12,15,502.0,150.5,2.5,16.1,415.5,332.55,257.99
2018,11,24,12,30,537.0,145.0,2.5,16.1,426.0,372.4,292.46
2018,11,24,12,45,444.0,164.5,2.5,16.1,393.5,374.12,297.2
2018,11,24,13,0,351.0,184.0,2.5,16.1,361.0,356.7,285.87
2018,11,24,13,15,401.0,172.0,2.5,16.0,366.5,404.93,326.06
2018,11,24,13,30,451.0,160.0,2.5,15.9,372.0,444.16,358.99
2018,11,24,13,45,501.0,141.0,2.5,15.8,364.0,477.53,387.5
2018,11,24,14,0,551.0,122.0,2.5,15.7,356.0,510.8,415.95
2018,11,24,14,15,573.0,107.5,2.5,15.5,334.5,537.49,438.84
2018,11,24,14,30,595.0,93.0,2.5,15.3,313.0,554.91,454.65
2018,11,24,14,45,567.5,87.5,2.5,15.15,279.5,544.07,447.6
2018,11,24,15,0,540.0,82.0,2.5,15.0,246.0,529.77,437.48
2018,11,24,15,15,535.5,70.0,2.5,15.0,213.0,522.44,432.11
2018,11,24,15,30,531.0,58.0,2.5,15.0,180.0,512.29,422.89
2018,11,24,15,45,467.5,50.0,2.3,14.15,141.0,459.44,379.14
2018,11,24,16,0,404.0,42.0,2.1,13.3,102.0,404.37,331.33
2018,11,24,16,15,345.0,33.0,2.05,12.7,71.5,350.42,277.3
2018,11,24,16,30,286.0,24.0,2.0,12.1,41.0,278.39,111.7
2018,11,24,16,45,152.0,13.5,1.95,11.45,21.5,123.25,0.0
2018,11,24,17,0,18.0,3.0,1.9,10.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,1.9,10.6,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,11,25,7,0,58.0,7.0,1.2,8.5,7.0,5.51,0.0
2018,11,25,7,15,214.5,18.0,1.15,8.95,34.0,14.16,0.0
2018,11,25,7,30,371.0,29.0,1.1,9.4,61.0,24.24,13.85
2018,11,25,7,45,470.0,35.5,1.05,9.85,100.5,29.7,20.56
2018,11,25,8,0,569.0,42.0,1.0,10.3,140.0,38.39,28.82
2018,11,25,8,15,628.5,46.5,0.95,10.7,182.0,42.57,32.85
2018,11,25,8,30,688.0,51.0,0.9,11.1,224.0,46.85,36.82
2018,11,25,8,45,727.0,54.5,0.9,11.5,264.5,50.13,39.77
2018,11,25,9,0,766.0,58.0,0.9,11.9,305.0,53.44,42.65
2018,11,25,9,15,792.5,59.5,0.95,12.5,341.0,55.04,43.92
2018,11,25,9,30,819.0,61.0,1.0,13.1,377.0,56.67,45.18
2018,11,25,9,45,837.5,63.0,1.05,13.75,408.5,58.55,46.64
2018,11,25,10,0,856.0,65.0,1.1,14.4,440.0,66.66,53.57
2018,11,25,10,15,866.5,66.5,1.1,14.7,464.0,68.34,54.87
2018,11,25,10,30,877.0,68.0,1.1,15.0,488.0,69.94,56.11
2018,11,25,10,45,884.0,69.0,1.15,15.35,505.5,120.25,67.24
2018,11,25,11,0,891.0,70.0,1.2,15.7,523.0,174.29,100.61
2018,11,25,11,15,894.5,70.5,1.25,15.9,533.0,227.1,142.59
2018,11,25,11,30,898.0,71.0,1.3,16.1,543.0,279.1,188.14
2018,11,25,11,45,898.0,72.0,1.3,16.25,546.0,329.47,233.87
2018,11,25,12,0,898.0,73.0,1.3,16.4,549.0,378.3,278.27
2018,11,25,12,15,898.0,72.0,1.35,16.5,544.0,423.58,319.39
2018,11,25,12,30,898.0,71.0,1.4,16.6,539.0,466.83,358.04
2018,11,25,12,45,895.5,69.5,1.45,16.7,527.0,506.19,392.83
2018,11,25,13,0,893.0,68.0,1.5,16.8,515.0,542.95,424.81
2018,11,25,13,15,884.0,67.0,1.45,16.75,495.0,573.87,451.38
2018,11,25,13,30,875.0,66.0,1.4,16.7,475.0,601.53,474.85
2018,11,25,13,45,861.0,65.0,1.4,16.7,448.5,622.78,493.29
2018,11,25,14,0,847.0,64.0,1.4,16.7,422.0,640.43,508.73
2018,11,25,14,15,819.0,63.5,1.4,16.55,387.5,651.62,519.12
2018,11,25,14,30,791.0,63.0,1.4,16.4,353.0,653.07,521.73
2018,11,25,14,45,775.0,58.0,1.35,16.3,317.5,653.64,522.61
2018,11,25,15,0,759.0,53.0,1.3,16.2,282.0,650.58,520.46
2018,11,25,15,15,717.5,49.5,1.3,16.2,241.0,626.9,502.6
2018,11,25,15,30,676.0,46.0,1.3,16.2,200.0,599.49,480.91
2018,11,25,15,45,602.0,42.0,1.25,15.15,157.5,543.27,437.07
2018,11,25,16,0,528.0,38.0,1.2,14.1,115.0,492.83,394.59
2018,11,25,16,15,333.5,30.0,1.25,13.65,72.5,337.88,263.69
2018,11,25,16,30,139.0,22.0,1.3,13.2,30.0,165.57,57.31
2018,11,25,16,45,69.5,11.0,1.35,12.75,15.0,60.02,0.0
2018,11,25,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.45,7.6,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.4,7.6,5.0,3.93,0.0
2018,11,26,7,15,82.5,17.5,1.45,8.25,23.0,13.77,0.0
2018,11,26,7,30,132.0,30.0,1.5,8.9,41.0,22.54,12.13
2018,11,26,7,45,190.5,44.0,1.55,9.6,70.5,32.83,23.25
2018,11,26,8,0,249.0,58.0,1.6,10.3,100.0,42.99,32.86
2018,11,26,8,15,283.0,71.5,1.55,10.8,132.0,52.47,41.67
2018,11,26,8,30,317.0,85.0,1.5,11.3,164.0,61.75,50.12
2018,11,26,8,45,343.0,97.5,1.4,11.8,196.0,70.08,57.55
2018,11,26,9,0,369.0,110.0,1.3,12.3,228.0,78.23,64.67
2018,11,26,9,15,359.5,125.0,1.25,12.95,251.0,87.28,72.42
2018,11,26,9,30,350.0,140.0,1.2,13.6,274.0,98.01,81.53
2018,11,26,9,45,397.0,144.5,1.15,14.3,308.0,99.03,82.02
2018,11,26,10,0,444.0,149.0,1.1,15.0,342.0,102.09,84.3
2018,11,26,10,15,468.5,153.0,1.0,15.4,367.0,104.49,86.07
2018,11,26,10,30,493.0,157.0,0.9,15.8,392.0,106.93,87.89
2018,11,26,10,45,489.5,164.5,0.8,16.15,405.0,142.03,97.49
2018,11,26,11,0,486.0,172.0,0.7,16.5,418.0,180.66,122.43
2018,11,26,11,15,432.5,188.5,0.65,16.75,410.5,215.73,151.93
2018,11,26,11,30,379.0,205.0,0.6,17.0,403.0,243.36,177.37
2018,11,26,11,45,385.5,203.0,0.55,17.25,405.5,269.87,200.13
2018,11,26,12,0,392.0,201.0,0.5,17.5,408.0,296.16,222.82
2018,11,26,12,15,454.0,183.5,0.5,17.7,421.0,337.62,256.25
2018,11,26,12,30,516.0,166.0,0.5,17.9,434.0,377.92,288.91
2018,11,26,12,45,556.5,151.0,0.5,18.05,433.5,413.14,317.93
2018,11,26,13,0,597.0,136.0,0.5,18.2,433.0,455.6,352.03
2018,11,26,13,15,543.5,142.0,0.5,18.15,404.5,453.67,352.99
2018,11,26,13,30,490.0,148.0,0.5,18.1,376.0,452.89,354.48
2018,11,26,13,45,380.0,157.5,0.55,18.1,328.5,415.34,327.66
2018,11,26,14,0,270.0,167.0,0.6,18.1,281.0,356.32,283.66
2018,11,26,14,15,170.5,152.5,0.6,17.8,222.5,271.61,218.41
2018,11,26,14,30,71.0,138.0,0.6,17.5,164.0,180.75,145.41
2018,11,26,14,45,172.5,120.0,0.6,17.2,174.0,253.8,207.63
2018,11,26,15,0,274.0,102.0,0.6,16.9,184.0,330.27,270.41
2018,11,26,15,15,380.0,81.0,0.6,16.9,177.0,409.99,333.58
2018,11,26,15,30,486.0,60.0,0.6,16.9,170.0,477.95,385.17
2018,11,26,15,45,424.0,52.0,0.85,16.1,133.0,426.36,345.02
2018,11,26,16,0,362.0,44.0,1.1,15.3,96.0,372.45,300.73
2018,11,26,16,15,268.0,33.0,1.15,14.95,64.0,290.51,225.58
2018,11,26,16,30,174.0,22.0,1.2,14.6,32.0,191.0,58.53
2018,11,26,16,45,87.0,11.0,1.3,14.25,16.0,72.8,0.0
2018,11,26,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.2,10.05,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.2,10.1,3.0,2.36,0.0
2018,11,27,7,15,10.5,12.0,1.15,10.3,12.0,9.44,0.0
2018,11,27,7,30,0.0,21.0,1.1,10.5,21.0,16.04,6.62
2018,11,27,7,45,0.0,33.5,1.05,10.75,33.5,25.34,16.54
2018,11,27,8,0,0.0,46.0,1.0,11.0,46.0,34.56,25.25
2018,11,27,8,15,0.5,60.5,1.0,11.35,60.5,45.05,34.94
2018,11,27,8,30,1.0,75.0,1.0,11.7,75.0,55.44,44.4
2018,11,27,8,45,0.5,86.5,1.0,12.05,86.5,63.78,51.88
2018,11,27,9,0,0.0,98.0,1.0,12.4,98.0,72.04,59.16
2018,11,27,9,15,3.0,111.0,1.05,12.6,112.0,81.23,67.18
2018,11,27,9,30,6.0,124.0,1.1,12.8,126.0,90.33,75.04
2018,11,27,9,45,3.5,133.5,1.15,13.05,134.5,97.02,80.69
2018,11,27,10,0,1.0,143.0,1.2,13.3,143.0,103.62,86.23
2018,11,27,10,15,10.0,159.5,1.2,13.4,164.0,114.67,95.66
2018,11,27,10,30,19.0,176.0,1.2,13.5,185.0,125.52,104.84
2018,11,27,10,45,13.0,167.5,1.25,13.65,174.0,122.53,97.11
2018,11,27,11,0,7.0,159.0,1.3,13.8,163.0,118.39,93.64
2018,11,27,11,15,12.5,170.0,1.35,13.85,176.5,128.54,101.7
2018,11,27,11,30,18.0,181.0,1.4,13.9,190.0,139.54,110.51
2018,11,27,11,45,15.0,178.5,1.45,13.95,186.0,139.19,110.39
2018,11,27,12,0,12.0,176.0,1.5,14.0,182.0,138.33,109.87
2018,11,27,12,15,23.5,189.0,1.55,14.0,201.0,154.57,123.17
2018,11,27,12,30,35.0,202.0,1.6,14.0,220.0,177.84,142.32
2018,11,27,12,45,96.5,208.5,1.7,14.05,256.5,217.62,174.89
2018,11,27,13,0,158.0,215.0,1.8,14.1,293.0,272.51,219.93
2018,11,27,13,15,138.0,199.5,1.85,14.1,266.0,258.72,209.64
2018,11,27,13,30,118.0,184.0,1.9,14.1,239.0,242.18,197.08
2018,11,27,13,45,65.0,153.0,1.9,14.1,183.0,174.76,142.08
2018,11,27,14,0,12.0,122.0,1.9,14.1,127.0,106.11,84.52
2018,11,27,14,15,11.0,121.0,1.9,14.05,125.5,106.48,85.13
2018,11,27,14,30,10.0,120.0,1.9,14.0,124.0,107.42,86.08
2018,11,27,14,45,18.0,109.5,1.9,13.95,115.5,105.65,85.01
2018,11,27,15,0,26.0,99.0,1.9,13.9,107.0,114.37,92.75
2018,11,27,15,15,27.0,91.0,1.9,13.9,98.0,111.42,90.24
2018,11,27,15,30,28.0,83.0,1.9,13.9,89.0,109.67,88.54
2018,11,27,15,45,17.0,55.0,1.8,13.55,58.5,68.09,52.75
2018,11,27,16,0,6.0,27.0,1.7,13.2,28.0,25.13,15.7
2018,11,27,16,15,4.0,17.0,1.65,13.05,17.5,15.94,7.3
2018,11,27,16,30,2.0,7.0,1.6,12.9,7.0,6.79,0.0
2018,11,27,16,45,1.0,3.5,1.55,12.7,3.5,3.49,0.0
2018,11,27,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.5,1.0,0.85,12.3,1.0,0.0,0.0
2018,11,28,7,0,13.0,2.0,0.8,12.4,2.0,0.0,0.0
2018,11,28,7,15,6.5,6.0,0.8,12.55,6.0,4.72,0.0
2018,11,28,7,30,0.0,10.0,0.8,12.7,10.0,7.59,0.0
2018,11,28,7,45,0.0,17.5,0.8,12.85,17.5,13.31,5.91
2018,11,28,8,0,0.0,25.0,0.8,13.0,25.0,19.04,11.28
2018,11,28,8,15,0.0,20.0,0.8,13.1,20.0,15.2,8.02
2018,11,28,8,30,0.0,15.0,0.8,13.2,15.0,11.39,4.64
2018,11,28,8,45,1.0,32.5,0.8,13.3,33.0,24.79,16.77
2018,11,28,9,0,2.0,50.0,0.8,13.4,51.0,38.27,28.87
2018,11,28,9,15,1.0,46.5,0.8,13.55,47.0,35.56,26.38
2018,11,28,9,30,0.0,43.0,0.8,13.7,43.0,32.86,23.9
2018,11,28,9,45,0.5,50.5,0.8,13.8,50.5,38.65,29.01
2018,11,28,10,0,1.0,58.0,0.8,13.9,58.0,44.45,34.09
2018,11,28,10,15,1.0,84.0,0.75,14.05,84.0,64.39,51.62
2018,11,28,10,30,1.0,110.0,0.7,14.2,110.0,82.7,67.5
2018,11,28,10,45,9.5,137.0,0.65,14.3,141.5,102.19,80.17
2018,11,28,11,0,18.0,164.0,0.6,14.4,173.0,122.98,96.61
2018,11,28,11,15,25.5,153.0,0.75,14.45,166.0,118.07,92.12
2018,11,28,11,30,33.0,142.0,0.9,14.5,159.0,115.24,89.62
2018,11,28,11,45,18.0,135.5,1.1,14.6,145.0,108.35,84.65
2018,11,28,12,0,3.0,129.0,1.3,14.7,131.0,99.85,78.14
2018,11,28,12,15,39.5,129.5,1.4,14.75,150.0,117.4,92.19
2018,11,28,12,30,76.0,130.0,1.5,14.8,169.0,142.21,112.68
2018,11,28,12,45,139.5,162.5,1.6,14.85,232.0,205.96,165.09
2018,11,28,13,0,203.0,195.0,1.7,14.9,295.0,277.04,223.08
2018,11,28,13,15,190.0,191.5,1.75,14.85,282.5,279.42,225.94
2018,11,28,13,30,177.0,188.0,1.8,14.8,270.0,280.41,227.79
2018,11,28,13,45,96.0,166.5,1.85,14.75,210.5,219.58,178.63
2018,11,28,14,0,15.0,145.0,1.9,14.7,151.0,129.43,103.72
2018,11,28,14,15,22.0,137.0,1.9,14.65,145.0,129.42,104.34
2018,11,28,14,30,29.0,129.0,1.9,14.6,139.0,141.01,114.46
2018,11,28,14,45,67.5,115.0,1.85,14.55,135.5,157.81,129.81
2018,11,28,15,0,106.0,101.0,1.8,14.5,132.0,189.55,157.43
2018,11,28,15,15,119.5,93.5,1.8,14.5,124.0,197.91,164.63
2018,11,28,15,30,133.0,86.0,1.8,14.5,116.0,207.49,172.4
2018,11,28,15,45,99.5,68.5,1.6,14.1,88.0,166.15,136.51
2018,11,28,16,0,66.0,51.0,1.4,13.7,60.0,123.16,98.64
2018,11,28,16,15,35.5,32.5,1.45,13.45,37.0,77.89,57.38
2018,11,28,16,30,5.0,14.0,1.5,13.2,14.0,14.9,0.0
2018,11,28,16,45,2.5,7.0,1.55,12.9,7.0,7.34,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.05,12.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.1,12.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.2,12.3,3.0,2.36,0.0
2018,11,29,7,30,0.0,5.0,5.3,12.3,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.35,12.3,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.4,12.3,9.0,6.82,0.39
2018,11,29,8,15,0.0,11.0,5.4,12.3,11.0,8.34,1.83
2018,11,29,8,30,0.0,13.0,5.4,12.3,13.0,9.87,3.25
2018,11,29,8,45,0.0,21.0,5.4,12.3,21.0,15.97,8.79
2018,11,29,9,0,0.0,29.0,5.4,12.3,29.0,22.1,14.33
2018,11,29,9,15,0.0,40.0,5.3,12.35,40.0,30.54,21.93
2018,11,29,9,30,0.0,51.0,5.2,12.4,51.0,39.02,29.5
2018,11,29,9,45,0.0,36.5,5.1,12.4,36.5,27.87,19.44
2018,11,29,10,0,0.0,22.0,5.0,12.4,22.0,16.77,9.43
2018,11,29,10,15,0.0,29.0,4.9,12.4,29.0,22.14,14.23
2018,11,29,10,30,0.0,36.0,4.8,12.4,36.0,27.52,19.01
2018,11,29,10,45,0.0,32.5,4.65,12.4,32.5,24.84,15.65
2018,11,29,11,0,0.0,29.0,4.5,12.4,29.0,22.16,13.34
2018,11,29,11,15,7.0,80.5,4.45,12.45,84.0,63.1,47.87
2018,11,29,11,30,14.0,132.0,4.4,12.5,139.0,103.32,81.49
2018,11,29,11,45,22.0,139.0,4.3,12.55,150.5,113.06,89.43
2018,11,29,12,0,30.0,146.0,4.2,12.6,162.0,123.6,98.22
2018,11,29,12,15,16.5,127.0,4.15,12.6,136.0,103.98,82.24
2018,11,29,12,30,3.0,108.0,4.1,12.6,110.0,84.55,66.19
2018,11,29,12,45,42.5,143.5,4.05,12.6,164.5,136.48,109.85
2018,11,29,13,0,82.0,179.0,4.0,12.6,219.0,191.26,155.85
2018,11,29,13,15,91.5,184.5,3.9,12.55,227.5,207.97,170.26
2018,11,29,13,30,101.0,190.0,3.8,12.5,236.0,226.14,185.99
2018,11,29,13,45,224.0,162.0,3.75,12.5,257.0,306.38,254.47
2018,11,29,14,0,347.0,134.0,3.7,12.5,278.0,383.92,320.32
2018,11,29,14,15,242.5,120.5,3.65,12.45,217.5,297.13,249.29
2018,11,29,14,30,138.0,107.0,3.6,12.4,157.0,205.22,172.2
2018,11,29,14,45,83.0,85.5,3.55,12.35,114.5,147.8,123.24
2018,11,29,15,0,28.0,64.0,3.5,12.3,72.0,75.76,60.57
2018,11,29,15,15,118.0,48.0,3.5,12.3,75.0,149.89,126.64
2018,11,29,15,30,208.0,32.0,3.5,12.3,78.0,225.77,192.34
2018,11,29,15,45,156.0,25.5,3.4,12.05,56.0,170.03,143.24
2018,11,29,16,0,104.0,19.0,3.3,11.8,34.0,124.07,101.68
2018,11,29,16,15,85.0,16.0,3.35,11.7,25.5,111.41,85.77
2018,11,29,16,30,66.0,13.0,3.4,11.6,17.0,88.57,14.02
2018,11,29,16,45,33.0,6.5,3.5,11.5,8.5,29.28,0.0
2018,11,29,17,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
