Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,45,4.0,0.5,3.3,9.6,0.5,0.0,0.0
2018,11,30,7,0,8.0,1.0,3.3,9.6,1.0,0.0,0.0
2018,11,30,7,15,49.0,13.5,3.35,9.9,16.5,10.62,0.0
2018,11,30,7,30,90.0,26.0,3.4,10.2,32.0,19.52,7.49
2018,11,30,7,45,118.0,41.0,3.5,10.5,55.5,30.36,20.64
2018,11,30,8,0,146.0,56.0,3.6,10.8,79.0,41.02,30.83
2018,11,30,8,15,175.5,71.5,3.65,11.05,107.0,51.82,40.9
2018,11,30,8,30,205.0,87.0,3.7,11.3,135.0,62.41,50.64
2018,11,30,8,45,291.0,95.0,3.75,11.55,177.0,68.83,56.48
2018,11,30,9,0,377.0,103.0,3.8,11.8,219.0,73.91,60.99
2018,11,30,9,15,420.5,110.0,3.8,12.0,254.0,78.73,65.19
2018,11,30,9,30,464.0,117.0,3.8,12.2,289.0,83.55,69.33
2018,11,30,9,45,626.0,98.0,3.8,12.4,350.5,75.02,61.58
2018,11,30,10,0,788.0,79.0,3.8,12.6,412.0,69.46,56.49
2018,11,30,10,15,826.0,75.5,3.75,12.75,442.5,67.44,54.58
2018,11,30,10,30,864.0,72.0,3.7,12.9,473.0,65.61,52.84
2018,11,30,10,45,738.0,102.0,3.7,13.05,453.5,111.89,69.47
2018,11,30,11,0,612.0,132.0,3.7,13.2,434.0,165.29,107.7
2018,11,30,11,15,644.0,128.0,3.7,13.25,452.0,207.42,139.54
2018,11,30,11,30,676.0,124.0,3.7,13.3,470.0,252.05,177.43
2018,11,30,11,45,782.5,100.0,3.7,13.35,502.5,306.27,222.63
2018,11,30,12,0,889.0,76.0,3.7,13.4,535.0,365.45,273.57
2018,11,30,12,15,888.0,75.0,3.7,13.4,530.5,410.01,315.75
2018,11,30,12,30,887.0,74.0,3.7,13.4,526.0,452.49,355.51
2018,11,30,12,45,882.5,73.5,3.75,13.4,514.0,491.58,391.81
2018,11,30,13,0,878.0,73.0,3.8,13.4,502.0,528.04,425.2
2018,11,30,13,15,869.0,71.5,3.75,13.3,482.5,558.27,452.97
2018,11,30,13,30,860.0,70.0,3.7,13.2,463.0,589.32,480.64
2018,11,30,13,45,847.0,68.0,3.65,13.15,436.5,610.74,500.27
2018,11,30,14,0,834.0,66.0,3.6,13.1,410.0,628.54,516.68
2018,11,30,14,15,815.0,63.5,3.55,13.0,378.0,638.12,526.45
2018,11,30,14,30,796.0,61.0,3.5,12.9,346.0,643.85,532.83
2018,11,30,14,45,768.5,58.0,3.45,12.75,309.5,639.19,529.91
2018,11,30,15,0,741.0,55.0,3.4,12.6,273.0,630.62,523.59
2018,11,30,15,15,697.5,51.5,3.4,12.6,232.5,605.94,503.78
2018,11,30,15,30,654.0,48.0,3.4,12.6,192.0,577.4,479.7
2018,11,30,15,45,586.0,43.0,3.1,11.95,151.0,525.2,435.3
2018,11,30,16,0,518.0,38.0,2.8,11.3,110.0,479.58,393.16
2018,11,30,16,15,391.0,30.0,2.7,10.9,73.0,377.16,295.57
2018,11,30,16,30,264.0,22.0,2.6,10.5,36.0,253.16,41.05
2018,11,30,16,45,132.0,11.0,2.55,10.05,18.0,105.12,0.0
2018,11,30,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.25,10.55,2.0,1.57,0.0
2018,12,1,7,30,0.0,4.0,3.3,10.7,4.0,3.02,0.0
2018,12,1,7,45,0.0,6.0,3.35,10.8,6.0,4.54,0.0
2018,12,1,8,0,0.0,8.0,3.4,10.9,8.0,6.06,0.0
2018,12,1,8,15,0.0,10.5,3.45,11.0,10.5,7.96,1.52
2018,12,1,8,30,0.0,13.0,3.5,11.1,13.0,9.87,3.29
2018,12,1,8,45,0.0,17.5,3.55,11.2,17.5,13.3,6.43
2018,12,1,9,0,0.0,22.0,3.6,11.3,22.0,16.74,9.56
2018,12,1,9,15,0.0,38.0,3.65,11.35,38.0,29.01,20.66
2018,12,1,9,30,0.0,54.0,3.7,11.4,54.0,41.33,31.74
2018,12,1,9,45,0.0,73.5,3.75,11.45,73.5,56.42,45.21
2018,12,1,10,0,0.0,93.0,3.8,11.5,93.0,70.42,57.61
2018,12,1,10,15,0.0,87.0,3.9,11.55,87.0,66.44,53.95
2018,12,1,10,30,0.0,81.0,4.0,11.6,81.0,62.25,50.13
2018,12,1,10,45,23.5,126.0,4.05,11.6,137.5,93.23,73.41
2018,12,1,11,0,47.0,171.0,4.1,11.6,194.0,128.02,101.22
2018,12,1,11,15,79.0,197.0,4.1,11.7,237.0,155.68,122.63
2018,12,1,11,30,111.0,223.0,4.1,11.8,280.0,188.79,149.0
2018,12,1,11,45,183.5,206.5,4.15,11.9,301.0,208.55,163.63
2018,12,1,12,0,256.0,190.0,4.2,12.0,322.0,237.41,187.05
2018,12,1,12,15,368.0,161.5,4.2,12.0,349.0,280.79,222.77
2018,12,1,12,30,480.0,133.0,4.2,12.0,376.0,326.83,261.91
2018,12,1,12,45,635.0,113.0,4.2,12.0,427.0,413.2,333.9
2018,12,1,13,0,790.0,93.0,4.2,12.0,478.0,503.49,409.01
2018,12,1,13,15,813.5,85.5,4.15,11.95,468.5,543.49,444.2
2018,12,1,13,30,837.0,78.0,4.1,11.9,459.0,582.31,478.16
2018,12,1,13,45,761.5,85.5,4.1,11.85,417.0,575.02,475.08
2018,12,1,14,0,686.0,93.0,4.1,11.8,375.0,563.94,468.4
2018,12,1,14,15,534.0,96.5,4.05,11.65,305.5,488.79,409.51
2018,12,1,14,30,382.0,100.0,4.0,11.5,236.0,396.34,334.81
2018,12,1,14,45,458.5,83.0,4.0,11.35,229.5,451.28,382.41
2018,12,1,15,0,535.0,66.0,4.0,11.2,223.0,497.88,422.23
2018,12,1,15,15,474.5,60.0,4.0,11.2,184.0,456.29,387.69
2018,12,1,15,30,414.0,54.0,4.0,11.2,145.0,411.51,349.55
2018,12,1,15,45,395.5,49.5,3.75,10.75,121.0,397.27,335.55
2018,12,1,16,0,377.0,45.0,3.5,10.3,97.0,379.98,316.39
2018,12,1,16,15,265.0,35.0,3.4,10.1,65.0,288.51,227.43
2018,12,1,16,30,153.0,25.0,3.3,9.9,33.0,177.58,21.45
2018,12,1,16,45,76.5,12.5,3.15,9.7,16.5,65.63,0.0
2018,12,1,17,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.75,5.75,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,1.7,5.8,2.0,0.0,0.0
2018,12,2,7,15,44.5,13.0,1.6,6.2,14.5,10.23,0.0
2018,12,2,7,30,64.0,23.0,1.5,6.6,27.0,17.32,4.5
2018,12,2,7,45,133.5,37.5,1.4,7.0,55.0,28.02,18.76
2018,12,2,8,0,203.0,52.0,1.3,7.4,83.0,38.52,29.0
2018,12,2,8,15,420.0,53.0,1.3,7.7,141.5,42.79,33.29
2018,12,2,8,30,637.0,54.0,1.3,8.0,200.0,45.1,35.6
2018,12,2,8,45,711.0,54.0,1.25,8.3,245.5,49.55,39.72
2018,12,2,9,0,785.0,54.0,1.2,8.6,291.0,50.49,40.56
2018,12,2,9,15,812.0,56.0,1.2,8.8,327.5,52.56,42.37
2018,12,2,9,30,839.0,58.0,1.2,9.0,364.0,54.64,44.16
2018,12,2,9,45,857.5,60.0,1.2,9.2,395.5,62.17,50.83
2018,12,2,10,0,876.0,62.0,1.2,9.4,427.0,64.49,52.78
2018,12,2,10,15,888.5,63.0,1.15,9.6,452.5,65.93,53.93
2018,12,2,10,30,901.0,64.0,1.1,9.8,478.0,67.29,55.01
2018,12,2,10,45,908.5,64.5,1.05,10.0,495.5,102.05,59.43
2018,12,2,11,0,916.0,65.0,1.0,10.2,513.0,156.66,89.07
2018,12,2,11,15,921.0,65.5,1.0,10.45,524.0,210.68,130.36
2018,12,2,11,30,926.0,66.0,1.0,10.7,535.0,264.05,176.74
2018,12,2,11,45,927.5,66.0,1.0,10.95,538.5,315.17,223.53
2018,12,2,12,0,929.0,66.0,1.0,11.2,542.0,364.82,269.37
2018,12,2,12,15,927.5,65.5,1.0,11.35,537.5,411.23,312.17
2018,12,2,12,30,926.0,65.0,1.0,11.5,533.0,455.48,352.26
2018,12,2,12,45,921.5,64.5,1.05,11.6,521.0,496.02,388.81
2018,12,2,13,0,917.0,64.0,1.1,11.7,509.0,533.84,422.34
2018,12,2,13,15,818.5,81.0,1.1,11.7,466.5,539.49,430.38
2018,12,2,13,30,720.0,98.0,1.1,11.7,424.0,534.82,429.72
2018,12,2,13,45,471.0,124.5,1.1,11.7,333.0,430.91,351.05
2018,12,2,14,0,222.0,151.0,1.1,11.7,242.0,304.03,250.22
2018,12,2,14,15,198.5,147.0,1.05,11.6,223.5,295.9,244.99
2018,12,2,14,30,175.0,143.0,1.0,11.5,205.0,271.65,225.86
2018,12,2,14,45,237.0,124.5,0.95,11.35,199.0,318.08,265.51
2018,12,2,15,0,299.0,106.0,0.9,11.2,193.0,350.02,292.72
2018,12,2,15,15,257.0,93.5,0.9,11.2,160.5,313.56,262.53
2018,12,2,15,30,215.0,81.0,0.9,11.2,128.0,275.29,230.32
2018,12,2,15,45,173.0,66.0,0.95,10.5,98.5,231.77,193.3
2018,12,2,16,0,131.0,51.0,1.0,9.8,69.0,187.12,153.78
2018,12,2,16,15,91.0,34.5,1.05,9.5,45.0,139.91,107.76
2018,12,2,16,30,51.0,18.0,1.1,9.2,21.0,75.01,3.67
2018,12,2,16,45,25.5,9.0,1.15,8.95,10.5,25.64,0.0
2018,12,2,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.7,4.55,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,12,3,7,15,76.0,13.5,1.75,5.25,17.0,10.62,0.0
2018,12,3,7,30,125.0,24.0,1.8,5.9,32.0,18.13,3.82
2018,12,3,7,45,193.5,37.0,1.85,6.5,60.5,27.85,18.52
2018,12,3,8,0,262.0,50.0,1.9,7.1,89.0,37.49,28.05
2018,12,3,8,15,365.0,58.0,1.85,7.6,130.5,43.9,34.26
2018,12,3,8,30,468.0,66.0,1.8,8.1,172.0,52.88,42.62
2018,12,3,8,45,616.5,60.0,1.8,8.6,227.5,49.25,39.37
2018,12,3,9,0,765.0,54.0,1.8,9.1,283.0,50.22,40.22
2018,12,3,9,15,792.5,56.5,1.75,9.55,319.5,52.66,42.33
2018,12,3,9,30,820.0,59.0,1.7,10.0,356.0,55.1,44.39
2018,12,3,9,45,829.0,62.5,1.7,10.45,384.5,57.97,46.81
2018,12,3,10,0,838.0,66.0,1.7,10.9,413.0,60.76,49.14
2018,12,3,10,15,831.0,71.5,1.7,11.05,433.0,64.65,52.5
2018,12,3,10,30,824.0,77.0,1.7,11.2,453.0,68.43,55.74
2018,12,3,10,45,864.5,71.5,1.7,11.35,479.5,102.24,61.48
2018,12,3,11,0,905.0,66.0,1.7,11.5,506.0,153.79,87.25
2018,12,3,11,15,910.0,66.0,1.7,11.65,517.0,206.83,127.5
2018,12,3,11,30,915.0,66.0,1.7,11.8,528.0,259.19,173.09
2018,12,3,11,45,917.0,66.0,1.7,11.9,531.5,309.86,219.79
2018,12,3,12,0,919.0,66.0,1.7,12.0,535.0,359.14,265.79
2018,12,3,12,15,915.0,66.5,1.65,12.1,530.0,405.08,308.62
2018,12,3,12,30,911.0,67.0,1.6,12.2,525.0,448.73,348.6
2018,12,3,12,45,904.0,67.0,1.55,12.25,513.0,488.06,384.22
2018,12,3,13,0,897.0,67.0,1.5,12.3,501.0,524.55,416.6
2018,12,3,13,15,692.5,108.0,1.45,12.3,435.0,497.32,398.98
2018,12,3,13,30,488.0,149.0,1.4,12.3,369.0,442.73,358.62
2018,12,3,13,45,391.5,151.0,1.4,12.3,321.5,408.01,333.23
2018,12,3,14,0,295.0,153.0,1.4,12.3,274.0,352.0,289.81
2018,12,3,14,15,219.5,146.5,1.3,12.15,232.5,308.72,255.43
2018,12,3,14,30,144.0,140.0,1.2,12.0,191.0,246.47,204.62
2018,12,3,14,45,128.5,114.0,1.15,11.85,156.0,213.1,177.91
2018,12,3,15,0,113.0,88.0,1.1,11.7,121.0,177.16,148.34
2018,12,3,15,15,92.0,75.5,1.1,11.7,99.5,152.34,127.16
2018,12,3,15,30,71.0,63.0,1.1,11.7,78.0,126.38,104.49
2018,12,3,15,45,39.5,42.0,1.2,11.05,50.0,78.96,63.14
2018,12,3,16,0,8.0,21.0,1.3,10.4,22.0,22.46,13.67
2018,12,3,16,15,25.0,19.5,1.35,10.25,21.0,44.24,30.55
2018,12,3,16,30,42.0,18.0,1.4,10.1,20.0,68.28,1.07
2018,12,3,16,45,21.0,9.0,1.45,9.9,10.0,22.34,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,6,45,11.0,1.5,2.45,7.35,1.0,0.0,0.0
2018,12,4,7,0,22.0,3.0,2.4,7.3,2.0,0.0,0.0
2018,12,4,7,15,22.0,8.5,2.45,7.55,8.5,6.69,0.0
2018,12,4,7,30,22.0,14.0,2.5,7.8,15.0,11.05,0.0
2018,12,4,7,45,11.0,24.0,2.55,8.05,24.5,18.67,10.38
2018,12,4,8,0,0.0,34.0,2.6,8.3,34.0,26.0,17.6
2018,12,4,8,15,0.0,45.5,2.6,8.7,45.5,34.55,25.64
2018,12,4,8,30,0.0,57.0,2.6,9.1,57.0,43.04,33.52
2018,12,4,8,45,26.0,84.5,2.6,9.5,92.0,61.44,50.25
2018,12,4,9,0,52.0,112.0,2.6,9.9,127.0,79.14,66.15
2018,12,4,9,15,34.5,118.5,2.6,10.35,129.0,83.84,70.19
2018,12,4,9,30,17.0,125.0,2.6,10.8,131.0,90.54,75.96
2018,12,4,9,45,10.0,98.0,2.65,11.25,101.5,73.57,60.58
2018,12,4,10,0,3.0,71.0,2.7,11.7,72.0,54.53,43.41
2018,12,4,10,15,1.5,56.5,2.75,12.0,57.0,43.31,33.27
2018,12,4,10,30,0.0,42.0,2.8,12.3,42.0,32.12,23.18
2018,12,4,10,45,0.0,44.0,2.8,12.6,44.0,33.67,23.23
2018,12,4,11,0,0.0,46.0,2.8,12.9,46.0,35.21,24.49
2018,12,4,11,15,0.0,47.5,2.85,13.05,47.5,36.37,25.43
2018,12,4,11,30,0.0,49.0,2.9,13.2,49.0,37.53,26.38
2018,12,4,11,45,0.0,55.0,2.9,13.35,55.0,42.16,30.28
2018,12,4,12,0,0.0,61.0,2.9,13.5,61.0,46.79,34.18
2018,12,4,12,15,0.0,74.0,2.7,13.45,74.0,56.84,42.7
2018,12,4,12,30,0.0,87.0,2.5,13.4,87.0,66.92,51.23
2018,12,4,12,45,0.0,84.5,2.25,13.35,84.5,64.98,49.63
2018,12,4,13,0,0.0,82.0,2.0,13.3,82.0,63.03,48.04
2018,12,4,13,15,0.0,77.5,1.95,13.1,77.5,59.53,45.18
2018,12,4,13,30,0.0,73.0,1.9,12.9,73.0,56.04,42.31
2018,12,4,13,45,0.0,69.0,1.85,12.75,69.0,52.94,39.77
2018,12,4,14,0,0.0,65.0,1.8,12.6,65.0,49.84,37.22
2018,12,4,14,15,0.0,62.0,1.9,12.4,62.0,47.51,35.32
2018,12,4,14,30,0.0,59.0,2.0,12.2,59.0,45.19,33.42
2018,12,4,14,45,0.0,58.5,2.1,12.05,58.5,44.81,33.15
2018,12,4,15,0,0.0,58.0,2.2,11.9,58.0,44.44,32.86
2018,12,4,15,15,0.0,49.5,2.2,11.9,49.5,37.88,27.16
2018,12,4,15,30,0.0,41.0,2.2,11.9,41.0,31.33,21.4
2018,12,4,15,45,0.0,32.5,2.35,11.25,32.5,24.8,15.65
2018,12,4,16,0,0.0,24.0,2.5,10.6,24.0,18.29,9.83
2018,12,4,16,15,2.5,16.5,2.55,10.35,16.5,14.4,5.93
2018,12,4,16,30,5.0,9.0,2.6,10.1,9.0,10.72,0.0
2018,12,4,16,45,2.5,4.5,2.6,9.9,4.5,5.35,0.0
2018,12,4,17,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,5,7,15,2.0,6.0,1.8,10.05,6.0,4.72,0.0
2018,12,5,7,30,4.0,12.0,1.8,10.2,12.0,9.43,0.0
2018,12,5,7,45,11.5,23.5,1.85,10.35,25.0,18.29,9.84
2018,12,5,8,0,19.0,35.0,1.9,10.5,38.0,26.89,18.2
2018,12,5,8,15,32.0,51.0,1.95,10.7,57.5,38.41,28.86
2018,12,5,8,30,45.0,67.0,2.0,10.9,77.0,49.71,39.26
2018,12,5,8,45,36.0,80.5,2.05,11.1,89.5,59.02,47.75
2018,12,5,9,0,27.0,94.0,2.1,11.3,102.0,68.14,55.94
2018,12,5,9,15,18.5,96.5,2.1,11.6,102.5,71.55,58.89
2018,12,5,9,30,10.0,99.0,2.1,11.9,103.0,73.7,60.67
2018,12,5,9,45,14.0,106.5,2.1,12.15,112.0,79.26,65.45
2018,12,5,10,0,18.0,114.0,2.1,12.4,121.0,84.77,70.15
2018,12,5,10,15,89.0,149.0,2.1,12.65,188.5,102.61,85.66
2018,12,5,10,30,160.0,184.0,2.1,12.9,256.0,123.5,103.68
2018,12,5,10,45,131.0,190.5,2.1,13.1,251.0,133.14,104.11
2018,12,5,11,0,102.0,197.0,2.1,13.3,246.0,148.41,115.16
2018,12,5,11,15,55.5,171.0,2.05,13.4,198.0,133.69,104.44
2018,12,5,11,30,9.0,145.0,2.0,13.5,150.0,111.19,87.8
2018,12,5,11,45,4.5,131.0,1.95,13.6,133.5,100.92,79.44
2018,12,5,12,0,0.0,117.0,1.9,13.7,117.0,89.67,70.17
2018,12,5,12,15,0.0,113.5,1.8,13.7,113.5,87.27,68.19
2018,12,5,12,30,0.0,110.0,1.7,13.7,110.0,84.81,66.16
2018,12,5,12,45,0.0,124.0,1.6,13.7,124.0,96.17,75.71
2018,12,5,13,0,0.0,138.0,1.5,13.7,138.0,108.1,85.7
2018,12,5,13,15,3.0,139.5,1.4,13.55,141.0,111.86,88.97
2018,12,5,13,30,6.0,141.0,1.3,13.4,144.0,116.12,92.73
2018,12,5,13,45,30.0,147.5,1.25,13.3,160.0,147.15,119.17
2018,12,5,14,0,54.0,154.0,1.2,13.2,176.0,173.55,141.72
2018,12,5,14,15,62.5,141.5,1.15,13.0,165.0,171.6,140.72
2018,12,5,14,30,71.0,129.0,1.1,12.8,154.0,169.61,139.78
2018,12,5,14,45,45.5,108.5,1.05,12.65,124.0,134.19,109.96
2018,12,5,15,0,20.0,88.0,1.0,12.5,94.0,96.89,78.05
2018,12,5,15,15,10.0,74.0,1.0,12.5,77.0,69.26,54.27
2018,12,5,15,30,0.0,60.0,1.0,12.5,60.0,49.83,37.19
2018,12,5,15,45,0.0,47.0,1.0,11.95,47.0,38.48,27.29
2018,12,5,16,0,0.0,34.0,1.0,11.4,34.0,26.68,16.89
2018,12,5,16,15,5.0,22.5,1.05,11.2,23.0,20.87,11.13
2018,12,5,16,30,10.0,11.0,1.1,11.0,12.0,15.96,0.0
2018,12,5,16,45,5.0,5.5,1.2,10.8,6.0,7.95,0.0
2018,12,5,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,7,15,22.0,10.0,2.05,7.9,11.0,7.87,0.0
2018,12,6,7,30,44.0,20.0,2.1,8.2,22.0,15.18,0.0
2018,12,6,7,45,129.0,34.5,2.15,8.45,50.5,25.81,16.18
2018,12,6,8,0,214.0,49.0,2.2,8.7,79.0,36.49,26.82
2018,12,6,8,15,361.5,54.0,2.15,9.05,124.5,41.07,31.43
2018,12,6,8,30,509.0,59.0,2.1,9.4,170.0,47.88,37.83
2018,12,6,8,45,522.0,68.0,2.05,9.75,201.5,54.42,43.84
2018,12,6,9,0,535.0,77.0,2.0,10.1,233.0,60.77,49.57
2018,12,6,9,15,580.5,82.0,1.95,10.55,270.5,64.42,52.75
2018,12,6,9,30,626.0,87.0,1.9,11.0,308.0,68.13,55.91
2018,12,6,9,45,729.0,74.5,1.8,11.45,354.5,65.42,53.3
2018,12,6,10,0,832.0,62.0,1.7,11.9,401.0,57.7,46.23
2018,12,6,10,15,845.0,63.5,1.6,12.25,426.0,65.25,52.81
2018,12,6,10,30,858.0,65.0,1.5,12.6,451.0,66.94,54.14
2018,12,6,10,45,866.0,67.0,1.4,12.95,469.5,92.47,56.29
2018,12,6,11,0,874.0,69.0,1.3,13.3,488.0,145.8,82.45
2018,12,6,11,15,878.0,69.5,1.2,13.5,499.0,197.4,120.11
2018,12,6,11,30,882.0,70.0,1.1,13.7,510.0,248.31,163.32
2018,12,6,11,45,883.0,70.5,1.0,13.9,513.5,297.55,207.64
2018,12,6,12,0,884.0,71.0,0.9,14.1,517.0,345.41,251.17
2018,12,6,12,15,882.5,70.5,0.8,14.2,513.0,389.89,291.53
2018,12,6,12,30,881.0,70.0,0.7,14.3,509.0,432.33,329.19
2018,12,6,12,45,876.5,69.5,0.6,14.4,498.0,471.22,362.93
2018,12,6,13,0,872.0,69.0,0.5,14.5,487.0,507.53,393.5
2018,12,6,13,15,841.0,72.5,0.55,14.5,463.0,534.32,417.49
2018,12,6,13,30,810.0,76.0,0.6,14.5,439.0,554.35,435.89
2018,12,6,13,45,562.5,94.5,0.6,14.55,340.0,457.85,365.36
2018,12,6,14,0,315.0,113.0,0.6,14.6,241.0,334.97,271.37
2018,12,6,14,15,264.0,102.5,0.65,14.5,204.0,286.83,235.46
2018,12,6,14,30,213.0,92.0,0.7,14.4,167.0,250.42,206.96
2018,12,6,14,45,354.0,81.5,0.7,14.3,190.5,362.45,299.57
2018,12,6,15,0,495.0,71.0,0.7,14.2,214.0,469.44,384.23
2018,12,6,15,15,557.0,60.0,0.7,14.2,198.5,511.13,415.62
2018,12,6,15,30,619.0,49.0,0.7,14.2,183.0,544.91,438.99
2018,12,6,15,45,560.0,43.5,0.75,13.5,144.5,507.59,408.41
2018,12,6,16,0,501.0,38.0,0.8,12.8,106.0,461.36,368.52
2018,12,6,16,15,377.0,30.0,0.85,12.5,70.5,362.63,275.89
2018,12,6,16,30,253.0,22.0,0.9,12.2,35.0,240.66,7.57
2018,12,6,16,45,126.5,11.0,1.0,11.95,17.5,100.12,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.8,8.65,13.0,7.87,0.0
2018,12,7,7,30,113.0,20.0,0.9,8.8,26.0,15.16,0.0
2018,12,7,7,45,169.5,34.0,0.95,8.9,52.5,25.57,15.81
2018,12,7,8,0,226.0,48.0,1.0,9.0,79.0,35.86,26.22
2018,12,7,8,15,299.5,58.5,1.05,9.3,114.5,43.71,33.77
2018,12,7,8,30,373.0,69.0,1.1,9.6,150.0,51.57,41.13
2018,12,7,8,45,425.5,76.5,1.15,9.9,186.0,57.19,46.32
2018,12,7,9,0,478.0,84.0,1.2,10.2,222.0,62.79,51.38
2018,12,7,9,15,520.5,89.5,1.1,10.55,257.5,69.28,57.11
2018,12,7,9,30,563.0,95.0,1.0,10.9,293.0,73.11,60.38
2018,12,7,9,45,507.0,114.5,0.95,11.2,305.0,82.55,68.61
2018,12,7,10,0,451.0,134.0,0.9,11.5,317.0,93.54,78.11
2018,12,7,10,15,476.5,138.0,0.85,11.95,341.5,96.08,80.04
2018,12,7,10,30,502.0,142.0,0.8,12.4,366.0,98.64,82.02
2018,12,7,10,45,677.0,108.5,0.75,12.85,424.0,99.89,67.0
2018,12,7,11,0,852.0,75.0,0.7,13.3,482.0,140.59,79.25
2018,12,7,11,15,876.0,71.0,0.65,13.65,498.0,195.99,118.63
2018,12,7,11,30,900.0,67.0,0.6,14.0,514.0,247.38,160.77
2018,12,7,11,45,903.0,67.0,0.55,14.3,518.0,297.56,205.31
2018,12,7,12,0,906.0,67.0,0.5,14.6,522.0,346.49,249.23
2018,12,7,12,15,905.0,66.0,0.55,14.75,518.0,391.64,290.37
2018,12,7,12,30,904.0,65.0,0.6,14.9,514.0,434.72,329.11
2018,12,7,12,45,900.0,64.5,0.65,15.05,503.0,474.71,364.61
2018,12,7,13,0,896.0,64.0,0.7,15.2,492.0,512.11,397.25
2018,12,7,13,15,887.5,63.0,0.75,15.15,473.5,543.89,425.26
2018,12,7,13,30,879.0,62.0,0.8,15.1,455.0,572.51,450.33
2018,12,7,13,45,865.5,61.0,0.85,15.1,429.5,594.93,470.24
2018,12,7,14,0,852.0,60.0,0.9,15.1,404.0,613.84,487.17
2018,12,7,14,15,832.5,58.5,0.85,14.9,373.0,624.76,497.22
2018,12,7,14,30,813.0,57.0,0.8,14.7,342.0,637.95,508.37
2018,12,7,14,45,784.5,54.5,0.8,14.55,305.5,634.31,506.72
2018,12,7,15,0,756.0,52.0,0.8,14.4,269.0,626.74,501.56
2018,12,7,15,15,714.0,48.5,0.8,14.4,229.5,604.41,484.49
2018,12,7,15,30,672.0,45.0,0.8,14.4,190.0,578.28,463.44
2018,12,7,15,45,604.5,40.0,0.9,13.5,149.0,528.1,424.7
2018,12,7,16,0,537.0,35.0,1.0,12.6,108.0,474.44,379.73
2018,12,7,16,15,411.5,28.0,1.1,12.25,72.0,385.46,293.73
2018,12,7,16,30,286.0,21.0,1.2,11.9,36.0,264.23,8.64
2018,12,7,16,45,143.0,10.5,1.25,11.6,18.0,111.52,0.0
2018,12,7,17,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,8,7,15,137.0,10.5,1.45,6.2,17.5,8.26,0.0
2018,12,8,7,30,274.0,21.0,1.5,6.8,35.0,17.55,0.0
2018,12,8,7,45,394.5,29.0,1.5,7.4,70.5,24.26,14.6
2018,12,8,8,0,515.0,37.0,1.5,8.0,106.0,31.15,22.09
2018,12,8,8,15,572.5,43.0,1.5,8.45,145.0,36.18,27.06
2018,12,8,8,30,630.0,49.0,1.5,8.9,184.0,44.7,35.02
2018,12,8,8,45,694.5,50.5,1.5,9.35,226.5,46.51,36.75
2018,12,8,9,0,759.0,52.0,1.5,9.8,269.0,48.52,38.56
2018,12,8,9,15,788.5,54.5,1.5,10.35,306.0,51.0,40.71
2018,12,8,9,30,818.0,57.0,1.5,10.9,343.0,53.49,42.81
2018,12,8,9,45,838.0,59.0,1.5,11.45,374.5,60.77,49.17
2018,12,8,10,0,858.0,61.0,1.5,12.0,406.0,63.13,51.08
2018,12,8,10,15,871.0,63.0,1.45,12.4,432.0,65.28,52.82
2018,12,8,10,30,884.0,65.0,1.4,12.8,458.0,67.34,54.48
2018,12,8,10,45,892.5,65.5,1.35,13.15,476.5,88.11,54.62
2018,12,8,11,0,901.0,66.0,1.3,13.5,495.0,141.76,78.92
2018,12,8,11,15,905.5,67.0,1.2,13.65,506.5,195.18,117.09
2018,12,8,11,30,910.0,68.0,1.1,13.8,518.0,247.96,161.47
2018,12,8,11,45,889.0,73.5,1.05,13.95,516.0,297.1,206.57
2018,12,8,12,0,868.0,79.0,1.0,14.1,514.0,341.51,248.23
2018,12,8,12,15,887.5,74.0,0.95,14.15,516.0,390.39,291.89
2018,12,8,12,30,907.0,69.0,0.9,14.2,518.0,437.5,333.4
2018,12,8,12,45,900.5,69.0,0.8,14.25,506.5,477.19,368.23
2018,12,8,13,0,894.0,69.0,0.7,14.3,495.0,514.1,399.75
2018,12,8,13,15,884.5,68.0,0.7,14.3,476.0,545.53,427.08
2018,12,8,13,30,875.0,67.0,0.7,14.3,457.0,573.74,451.33
2018,12,8,13,45,861.5,65.5,0.65,14.25,431.5,595.75,470.01
2018,12,8,14,0,848.0,64.0,0.6,14.2,406.0,619.23,489.1
2018,12,8,14,15,827.5,62.0,0.55,14.1,374.5,629.54,498.26
2018,12,8,14,30,807.0,60.0,0.5,14.0,343.0,635.93,504.25
2018,12,8,14,45,777.0,57.5,0.45,13.85,306.5,631.29,501.52
2018,12,8,15,0,747.0,55.0,0.4,13.7,270.0,622.63,494.96
2018,12,8,15,15,703.5,51.5,0.4,13.7,230.0,599.17,477.25
2018,12,8,15,30,660.0,48.0,0.4,13.7,190.0,571.75,455.51
2018,12,8,15,45,590.0,43.0,0.45,13.0,149.5,519.45,414.97
2018,12,8,16,0,520.0,38.0,0.5,12.3,109.0,473.86,376.17
2018,12,8,16,15,392.0,30.0,0.6,11.95,72.5,372.56,282.39
2018,12,8,16,30,264.0,22.0,0.7,11.6,36.0,248.08,9.05
2018,12,8,16,45,132.0,11.0,0.75,11.25,18.0,103.85,0.0
2018,12,8,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,7,15,66.0,10.0,1.15,8.45,13.0,7.87,0.0
2018,12,9,7,30,132.0,20.0,1.1,8.7,26.0,15.18,0.0
2018,12,9,7,45,208.5,31.5,1.0,8.9,53.5,23.92,14.03
2018,12,9,8,0,285.0,43.0,0.9,9.1,81.0,32.66,23.3
2018,12,9,8,15,293.5,55.5,0.9,9.35,106.5,41.58,31.81
2018,12,9,8,30,302.0,68.0,0.9,9.6,132.0,50.25,39.91
2018,12,9,8,45,279.5,85.5,0.9,9.9,154.0,61.68,50.36
2018,12,9,9,0,257.0,103.0,0.9,10.2,176.0,73.5,60.99
2018,12,9,9,15,195.5,121.0,0.85,10.35,180.5,83.94,70.25
2018,12,9,9,30,134.0,139.0,0.8,10.5,185.0,95.73,80.6
2018,12,9,9,45,231.5,145.5,0.75,10.65,234.5,99.26,83.52
2018,12,9,10,0,329.0,152.0,0.7,10.8,284.0,104.77,88.17
2018,12,9,10,15,230.0,164.5,0.7,11.05,259.5,110.24,92.73
2018,12,9,10,30,131.0,177.0,0.7,11.3,235.0,119.02,100.15
2018,12,9,10,45,84.5,181.5,0.7,11.5,219.5,127.34,101.1
2018,12,9,11,0,38.0,186.0,0.7,11.7,204.0,134.1,106.3
2018,12,9,11,15,56.5,197.5,0.75,11.9,225.0,149.7,117.93
2018,12,9,11,30,75.0,209.0,0.8,12.1,246.0,167.74,131.9
2018,12,9,11,45,103.0,216.0,0.85,12.25,267.0,187.54,147.37
2018,12,9,12,0,131.0,223.0,0.9,12.4,288.0,213.76,168.52
2018,12,9,12,15,136.5,221.5,0.95,12.5,289.0,226.54,179.69
2018,12,9,12,30,142.0,220.0,1.0,12.6,290.0,239.47,191.08
2018,12,9,12,45,163.5,211.5,1.05,12.65,290.5,253.72,203.51
2018,12,9,13,0,185.0,203.0,1.1,12.7,291.0,268.91,216.86
2018,12,9,13,15,280.0,184.5,1.1,12.6,312.0,324.29,262.61
2018,12,9,13,30,375.0,166.0,1.1,12.5,333.0,375.67,305.18
2018,12,9,13,45,448.0,143.0,1.1,12.45,331.5,427.45,347.74
2018,12,9,14,0,521.0,120.0,1.1,12.4,330.0,468.42,381.93
2018,12,9,14,15,428.5,124.0,1.05,12.2,288.0,431.82,353.94
2018,12,9,14,30,336.0,128.0,1.0,12.0,246.0,373.92,309.02
2018,12,9,14,45,284.0,119.0,1.0,11.8,211.5,340.15,282.93
2018,12,9,15,0,232.0,110.0,1.0,11.6,177.0,303.65,253.56
2018,12,9,15,15,195.0,96.0,1.0,11.6,146.5,269.02,225.01
2018,12,9,15,30,158.0,82.0,1.0,11.6,116.0,232.6,194.06
2018,12,9,15,45,132.0,66.0,1.05,11.05,90.0,199.72,165.74
2018,12,9,16,0,106.0,50.0,1.1,10.5,64.0,165.5,135.04
2018,12,9,16,15,76.0,34.0,1.1,10.35,42.0,127.0,96.49
2018,12,9,16,30,46.0,18.0,1.1,10.2,20.0,70.68,0.0
2018,12,9,16,45,23.0,9.0,1.1,10.0,10.0,23.65,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
