Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.0,1.65,6.7,6.5,4.72,0.0
2018,12,10,7,30,17.0,12.0,1.7,6.9,13.0,9.45,0.0
2018,12,10,7,45,19.5,28.0,1.75,7.1,30.0,21.13,11.62
2018,12,10,8,0,22.0,44.0,1.8,7.3,47.0,32.5,23.25
2018,12,10,8,15,29.5,59.0,1.9,7.55,64.5,43.1,33.34
2018,12,10,8,30,37.0,74.0,2.0,7.8,82.0,53.55,43.15
2018,12,10,8,45,64.0,91.5,2.05,8.05,108.5,65.52,54.17
2018,12,10,9,0,91.0,109.0,2.1,8.3,135.0,76.27,63.94
2018,12,10,9,15,101.0,124.5,2.15,8.6,156.5,86.18,72.8
2018,12,10,9,30,111.0,140.0,2.2,8.9,178.0,95.87,81.33
2018,12,10,9,45,171.0,152.0,2.2,9.2,217.0,104.23,88.58
2018,12,10,10,0,231.0,164.0,2.2,9.5,256.0,109.94,93.4
2018,12,10,10,15,257.5,172.0,2.25,9.8,280.5,114.97,97.6
2018,12,10,10,30,284.0,180.0,2.3,10.1,305.0,119.94,101.73
2018,12,10,10,45,233.5,193.5,2.35,10.45,299.0,132.34,104.18
2018,12,10,11,0,183.0,207.0,2.4,10.8,293.0,157.25,120.97
2018,12,10,11,15,155.5,207.5,2.35,11.1,282.0,169.34,130.68
2018,12,10,11,30,128.0,208.0,2.3,11.4,271.0,177.94,139.03
2018,12,10,11,45,94.0,205.0,2.3,11.7,251.5,177.21,140.25
2018,12,10,12,0,60.0,202.0,2.3,12.0,232.0,173.05,138.36
2018,12,10,12,15,105.5,208.0,2.3,12.15,260.0,200.05,160.12
2018,12,10,12,30,151.0,214.0,2.3,12.3,288.0,237.71,191.04
2018,12,10,12,45,239.0,193.0,2.25,12.45,307.5,278.39,224.48
2018,12,10,13,0,327.0,172.0,2.2,12.6,327.0,318.04,257.73
2018,12,10,13,15,385.5,159.0,2.25,12.65,335.0,365.96,297.99
2018,12,10,13,30,444.0,146.0,2.3,12.7,343.0,406.42,332.39
2018,12,10,13,45,523.5,124.0,2.3,12.75,344.0,451.98,370.99
2018,12,10,14,0,603.0,102.0,2.3,12.8,345.0,507.09,416.76
2018,12,10,14,15,704.0,80.0,2.35,12.7,342.0,569.47,468.46
2018,12,10,14,30,805.0,58.0,2.4,12.6,339.0,629.14,517.64
2018,12,10,14,45,779.5,55.0,2.4,12.5,303.5,627.19,517.1
2018,12,10,15,0,754.0,52.0,2.4,12.4,268.0,621.41,512.91
2018,12,10,15,15,711.5,48.5,2.4,12.4,228.5,599.12,495.0
2018,12,10,15,30,669.0,45.0,2.4,12.4,189.0,573.01,472.94
2018,12,10,15,45,605.5,40.0,2.15,11.4,149.0,526.24,433.5
2018,12,10,16,0,542.0,35.0,1.9,10.4,109.0,476.0,388.24
2018,12,10,16,15,418.5,27.5,1.9,9.85,72.5,376.9,292.62
2018,12,10,16,30,295.0,20.0,1.9,9.3,36.0,269.79,18.65
2018,12,10,16,45,147.5,10.0,1.9,8.8,18.0,114.0,0.0
2018,12,10,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,7,15,134.5,9.0,1.45,4.95,15.0,7.08,0.0
2018,12,11,7,30,269.0,18.0,1.4,5.5,30.0,15.01,0.0
2018,12,11,7,45,418.0,25.5,1.4,6.0,67.5,23.35,13.26
2018,12,11,8,0,567.0,33.0,1.4,6.5,105.0,30.61,21.62
2018,12,11,8,15,635.0,37.5,1.45,6.95,146.5,34.97,26.07
2018,12,11,8,30,703.0,42.0,1.5,7.4,188.0,39.44,30.41
2018,12,11,8,45,745.0,45.0,1.55,7.85,228.0,42.51,33.32
2018,12,11,9,0,787.0,48.0,1.6,8.3,268.0,45.63,36.16
2018,12,11,9,15,813.0,51.0,1.65,8.8,305.0,52.91,42.71
2018,12,11,9,30,839.0,54.0,1.7,9.3,342.0,56.32,45.66
2018,12,11,9,45,855.5,56.5,1.75,9.8,373.5,59.12,48.02
2018,12,11,10,0,872.0,59.0,1.8,10.3,405.0,61.82,50.27
2018,12,11,10,15,883.5,61.0,1.85,10.7,430.5,63.98,52.04
2018,12,11,10,30,895.0,63.0,1.9,11.1,456.0,66.05,53.72
2018,12,11,10,45,902.5,64.0,1.95,11.5,474.5,80.82,53.01
2018,12,11,11,0,910.0,65.0,2.0,11.9,493.0,135.18,75.24
2018,12,11,11,15,913.5,66.0,2.05,12.15,504.5,188.88,112.76
2018,12,11,11,30,917.0,67.0,2.1,12.4,516.0,241.86,157.37
2018,12,11,11,45,917.0,67.0,2.15,12.65,519.5,292.2,203.31
2018,12,11,12,0,917.0,67.0,2.2,12.9,523.0,341.0,248.95
2018,12,11,12,15,915.5,67.0,2.25,13.05,519.5,387.53,292.71
2018,12,11,12,30,914.0,67.0,2.3,13.2,516.0,432.03,334.1
2018,12,11,12,45,909.0,66.0,2.35,13.3,504.5,471.8,370.98
2018,12,11,13,0,904.0,65.0,2.4,13.4,493.0,508.85,404.83
2018,12,11,13,15,895.0,64.0,2.4,13.35,474.5,541.0,434.15
2018,12,11,13,30,886.0,63.0,2.4,13.3,456.0,569.95,460.3
2018,12,11,13,45,872.5,61.5,2.45,13.3,430.5,592.44,481.02
2018,12,11,14,0,859.0,60.0,2.5,13.3,405.0,611.35,498.56
2018,12,11,14,15,839.0,58.0,2.45,13.15,373.5,621.95,509.14
2018,12,11,14,30,819.0,56.0,2.4,13.0,342.0,634.64,520.74
2018,12,11,14,45,790.5,53.5,2.35,12.85,305.5,631.61,519.54
2018,12,11,15,0,762.0,51.0,2.3,12.7,269.0,624.62,514.3
2018,12,11,15,15,708.0,48.5,2.3,12.7,228.0,595.56,491.23
2018,12,11,15,30,654.0,46.0,2.3,12.7,187.0,562.33,463.75
2018,12,11,15,45,585.0,40.5,2.0,11.5,146.5,511.0,420.96
2018,12,11,16,0,516.0,35.0,1.7,10.3,106.0,456.32,372.5
2018,12,11,16,15,399.0,28.0,1.8,9.95,71.0,374.23,290.72
2018,12,11,16,30,282.0,21.0,1.9,9.6,36.0,260.78,23.52
2018,12,11,16,45,141.0,10.5,1.95,9.25,18.0,109.62,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,7.0,2.15,9.4,8.5,5.51,0.0
2018,12,12,7,30,63.0,14.0,2.2,9.6,17.0,11.02,0.0
2018,12,12,7,45,175.0,28.0,2.25,9.8,47.5,21.25,11.05
2018,12,12,8,0,287.0,42.0,2.3,10.0,78.0,31.93,22.37
2018,12,12,8,15,243.0,58.0,2.35,10.15,96.5,42.95,32.79
2018,12,12,8,30,199.0,74.0,2.4,10.3,115.0,53.73,42.83
2018,12,12,8,45,332.5,78.5,2.4,10.45,163.5,57.57,46.5
2018,12,12,9,0,466.0,83.0,2.4,10.6,212.0,61.99,50.55
2018,12,12,9,15,578.5,78.5,2.4,10.9,260.5,62.06,50.56
2018,12,12,9,30,691.0,74.0,2.4,11.2,309.0,59.87,48.5
2018,12,12,9,45,655.5,86.5,2.4,11.5,326.5,67.93,55.58
2018,12,12,10,0,620.0,99.0,2.4,11.8,344.0,75.72,62.36
2018,12,12,10,15,659.5,98.5,2.4,12.15,374.0,75.47,61.94
2018,12,12,10,30,699.0,98.0,2.4,12.5,404.0,75.38,61.69
2018,12,12,10,45,806.5,80.0,2.45,12.8,447.5,80.9,55.27
2018,12,12,11,0,914.0,62.0,2.5,13.1,491.0,131.14,71.97
2018,12,12,11,15,920.5,62.5,2.5,13.3,503.5,185.0,108.96
2018,12,12,11,30,927.0,63.0,2.5,13.5,516.0,238.42,153.56
2018,12,12,11,45,930.0,62.5,2.55,13.65,520.5,289.48,199.96
2018,12,12,12,0,933.0,62.0,2.6,13.8,525.0,339.25,246.46
2018,12,12,12,15,929.5,63.0,2.65,13.9,521.5,386.66,291.15
2018,12,12,12,30,926.0,64.0,2.7,14.0,518.0,431.87,333.34
2018,12,12,12,45,918.5,64.5,2.75,14.1,507.0,472.5,371.05
2018,12,12,13,0,911.0,65.0,2.8,14.2,496.0,510.29,405.58
2018,12,12,13,15,902.5,64.5,2.85,14.2,478.0,543.57,435.94
2018,12,12,13,30,894.0,64.0,2.9,14.2,460.0,573.71,463.18
2018,12,12,13,45,874.5,63.0,2.9,14.15,432.5,593.64,481.91
2018,12,12,14,0,855.0,62.0,2.9,14.1,405.0,609.65,497.16
2018,12,12,14,15,828.0,60.0,2.75,13.95,371.5,621.23,508.03
2018,12,12,14,30,801.0,58.0,2.6,13.8,338.0,623.69,511.52
2018,12,12,14,45,702.5,62.0,2.5,13.65,288.5,579.99,478.5
2018,12,12,15,0,604.0,66.0,2.4,13.5,239.0,534.85,443.33
2018,12,12,15,15,515.5,64.5,2.4,13.5,197.0,481.15,400.5
2018,12,12,15,30,427.0,63.0,2.4,13.5,155.0,422.61,352.15
2018,12,12,15,45,466.5,50.0,2.05,12.2,130.5,442.17,366.81
2018,12,12,16,0,506.0,37.0,1.7,10.9,106.0,459.82,374.98
2018,12,12,16,15,405.0,29.5,1.7,10.4,72.0,379.79,294.6
2018,12,12,16,30,304.0,22.0,1.7,9.9,38.0,277.14,32.55
2018,12,12,16,45,152.0,11.0,1.75,9.45,19.0,117.83,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.5,1.9,5.8,13.5,6.69,0.0
2018,12,13,7,30,245.0,17.0,1.9,6.4,27.0,13.38,0.0
2018,12,13,7,45,391.0,24.5,1.9,7.0,62.5,22.37,11.8
2018,12,13,8,0,537.0,32.0,1.9,7.6,98.0,29.57,20.49
2018,12,13,8,15,609.0,37.0,1.95,8.1,139.0,34.35,25.33
2018,12,13,8,30,681.0,42.0,2.0,8.6,180.0,39.24,30.03
2018,12,13,8,45,726.0,45.0,2.0,9.1,220.0,42.29,32.92
2018,12,13,9,0,771.0,48.0,2.0,9.6,260.0,45.41,35.76
2018,12,13,9,15,800.5,50.5,1.95,10.15,297.0,47.97,38.01
2018,12,13,9,30,830.0,53.0,1.9,10.7,334.0,55.36,44.55
2018,12,13,9,45,850.0,54.5,1.9,11.25,366.0,57.51,46.31
2018,12,13,10,0,870.0,56.0,1.9,11.8,398.0,59.57,47.97
2018,12,13,10,15,883.5,57.5,1.9,12.3,424.0,61.44,49.46
2018,12,13,10,30,897.0,59.0,1.9,12.8,450.0,63.22,50.87
2018,12,13,10,45,905.5,59.5,1.85,13.3,469.0,73.46,49.42
2018,12,13,11,0,914.0,60.0,1.8,13.8,488.0,127.51,69.28
2018,12,13,11,15,919.0,60.5,1.8,14.1,500.0,181.08,105.41
2018,12,13,11,30,924.0,61.0,1.8,14.4,512.0,234.06,149.15
2018,12,13,11,45,925.0,62.0,1.75,14.65,516.5,285.7,195.46
2018,12,13,12,0,926.0,63.0,1.7,14.9,521.0,335.96,241.63
2018,12,13,12,15,922.5,63.5,1.65,15.05,517.5,382.64,284.89
2018,12,13,12,30,919.0,64.0,1.6,15.2,514.0,427.12,325.54
2018,12,13,12,45,911.5,64.5,1.55,15.35,503.0,467.5,361.98
2018,12,13,13,0,904.0,65.0,1.5,15.5,492.0,505.07,395.16
2018,12,13,13,15,894.5,64.5,1.5,15.5,474.0,537.64,424.08
2018,12,13,13,30,885.0,64.0,1.5,15.5,456.0,567.02,449.86
2018,12,13,13,45,870.0,63.0,1.45,15.55,430.5,589.39,469.37
2018,12,13,14,0,855.0,62.0,1.4,15.6,405.0,608.14,485.64
2018,12,13,14,15,834.0,60.5,1.3,15.4,374.0,624.27,499.38
2018,12,13,14,30,813.0,59.0,1.2,15.2,343.0,631.6,506.2
2018,12,13,14,45,782.5,56.5,1.1,14.95,306.5,627.36,504.0
2018,12,13,15,0,752.0,54.0,1.0,14.7,270.0,619.07,497.48
2018,12,13,15,15,708.5,50.5,1.0,14.7,230.5,596.41,480.04
2018,12,13,15,30,665.0,47.0,1.0,14.7,191.0,569.81,458.52
2018,12,13,15,45,595.0,42.5,0.9,13.35,150.5,518.98,418.24
2018,12,13,16,0,525.0,38.0,0.8,12.0,110.0,474.41,379.62
2018,12,13,16,15,396.0,30.0,0.9,11.6,73.0,373.31,286.34
2018,12,13,16,30,267.0,22.0,1.0,11.2,36.0,250.49,36.05
2018,12,13,16,45,133.5,11.0,1.05,10.8,18.0,104.47,0.0
2018,12,13,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,7,15,1.5,2.0,3.1,11.15,2.0,1.57,0.0
2018,12,14,7,30,3.0,4.0,3.2,11.3,4.0,3.15,0.0
2018,12,14,7,45,1.5,7.5,3.3,11.5,7.5,5.68,0.0
2018,12,14,8,0,0.0,11.0,3.4,11.7,11.0,8.34,1.6
2018,12,14,8,15,0.0,14.5,3.45,11.85,14.5,11.0,4.14
2018,12,14,8,30,0.0,18.0,3.5,12.0,18.0,13.67,6.65
2018,12,14,8,45,0.0,31.5,3.6,12.15,31.5,24.01,16.03
2018,12,14,9,0,0.0,45.0,3.7,12.3,45.0,34.39,25.43
2018,12,14,9,15,0.0,52.5,3.7,12.4,52.5,40.17,30.63
2018,12,14,9,30,0.0,60.0,3.7,12.5,60.0,45.97,35.8
2018,12,14,9,45,0.0,42.0,3.75,12.6,42.0,32.09,23.27
2018,12,14,10,0,0.0,24.0,3.8,12.7,24.0,18.29,10.83
2018,12,14,10,15,0.0,35.5,3.8,12.8,35.5,27.11,18.72
2018,12,14,10,30,0.0,47.0,3.8,12.9,47.0,35.96,26.58
2018,12,14,10,45,0.0,64.5,3.8,12.95,64.5,49.46,38.56
2018,12,14,11,0,0.0,82.0,3.8,13.0,82.0,63.02,48.16
2018,12,14,11,15,46.5,128.0,3.8,13.1,150.5,101.7,78.64
2018,12,14,11,30,93.0,174.0,3.8,13.2,219.0,146.86,114.26
2018,12,14,11,45,118.0,176.5,3.8,13.25,234.5,163.55,127.59
2018,12,14,12,0,143.0,179.0,3.8,13.3,250.0,182.68,143.52
2018,12,14,12,15,80.5,160.0,3.75,13.35,200.0,153.03,121.48
2018,12,14,12,30,18.0,141.0,3.7,13.4,150.0,115.89,92.1
2018,12,14,12,45,22.0,151.0,3.7,13.45,161.5,127.17,101.7
2018,12,14,13,0,26.0,161.0,3.7,13.5,173.0,145.35,117.07
2018,12,14,13,15,78.0,167.5,3.6,13.5,202.0,181.67,147.77
2018,12,14,13,30,130.0,174.0,3.5,13.5,231.0,233.21,191.23
2018,12,14,13,45,115.0,164.0,3.4,13.45,212.5,223.78,184.0
2018,12,14,14,0,100.0,154.0,3.3,13.4,194.0,212.73,175.37
2018,12,14,14,15,236.5,128.0,3.15,13.3,213.0,293.17,244.78
2018,12,14,14,30,373.0,102.0,3.0,13.2,232.0,381.81,319.82
2018,12,14,14,45,277.5,99.5,2.85,13.1,190.5,309.03,259.84
2018,12,14,15,0,182.0,97.0,2.7,13.0,149.0,249.38,209.46
2018,12,14,15,15,95.0,80.0,2.7,13.0,107.0,158.58,132.04
2018,12,14,15,30,8.0,63.0,2.7,13.0,65.0,59.0,45.12
2018,12,14,15,45,4.5,49.0,2.35,12.4,50.0,44.06,32.11
2018,12,14,16,0,1.0,35.0,2.0,11.8,35.0,28.52,18.43
2018,12,14,16,15,40.5,25.0,1.9,11.4,27.0,65.08,47.53
2018,12,14,16,30,80.0,15.0,1.8,11.0,19.0,101.82,15.17
2018,12,14,16,45,40.0,7.5,1.75,10.6,9.5,34.59,0.0
2018,12,14,17,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,15,7,15,31.5,7.0,1.6,8.3,8.0,5.51,0.0
2018,12,15,7,30,63.0,14.0,1.6,8.7,16.0,11.02,0.0
2018,12,15,7,45,92.0,28.5,1.6,9.1,36.5,21.31,10.17
2018,12,15,8,0,121.0,43.0,1.6,9.5,57.0,31.77,22.14
2018,12,15,8,15,134.5,59.0,1.65,9.85,80.5,42.93,32.74
2018,12,15,8,30,148.0,75.0,1.7,10.2,104.0,53.82,42.88
2018,12,15,8,45,152.5,91.0,1.75,10.6,127.0,65.06,53.17
2018,12,15,9,0,157.0,107.0,1.8,11.0,150.0,75.57,62.62
2018,12,15,9,15,267.0,112.0,1.85,11.45,196.5,79.36,65.92
2018,12,15,9,30,377.0,117.0,1.9,11.9,243.0,82.66,68.7
2018,12,15,9,45,490.0,108.5,1.9,12.35,289.0,78.6,64.87
2018,12,15,10,0,603.0,100.0,1.9,12.8,335.0,76.29,62.62
2018,12,15,10,15,505.0,127.5,1.85,13.25,333.0,90.31,74.77
2018,12,15,10,30,407.0,155.0,1.8,13.7,331.0,105.11,87.47
2018,12,15,10,45,379.5,166.5,1.75,14.1,336.5,113.93,94.85
2018,12,15,11,0,352.0,178.0,1.7,14.5,342.0,148.47,106.79
2018,12,15,11,15,231.0,194.5,1.6,14.7,303.0,167.79,124.3
2018,12,15,11,30,110.0,211.0,1.5,14.9,264.0,174.01,134.44
2018,12,15,11,45,257.0,197.5,1.4,15.1,323.5,213.1,161.0
2018,12,15,12,0,404.0,184.0,1.3,15.3,383.0,268.98,202.83
2018,12,15,12,15,400.0,182.5,1.3,15.4,378.5,293.19,224.92
2018,12,15,12,30,396.0,181.0,1.3,15.5,374.0,316.06,245.81
2018,12,15,12,45,295.5,188.0,1.3,15.6,330.5,295.12,232.84
2018,12,15,13,0,195.0,195.0,1.3,15.7,287.0,263.44,210.0
2018,12,15,13,15,289.5,176.5,1.3,15.7,307.5,317.37,254.4
2018,12,15,13,30,384.0,158.0,1.3,15.7,328.0,379.71,305.0
2018,12,15,13,45,278.0,152.5,1.3,15.65,272.0,318.64,257.96
2018,12,15,14,0,172.0,147.0,1.3,15.6,216.0,249.17,202.99
2018,12,15,14,15,97.0,109.5,1.3,15.4,148.0,170.11,138.82
2018,12,15,14,30,22.0,72.0,1.3,15.2,80.0,75.43,59.05
2018,12,15,14,45,31.0,72.0,1.25,15.0,82.0,83.29,66.24
2018,12,15,15,0,40.0,72.0,1.2,14.8,84.0,92.06,74.02
2018,12,15,15,15,32.0,69.0,1.2,14.8,77.5,86.46,69.0
2018,12,15,15,30,24.0,66.0,1.2,14.8,71.0,81.95,64.71
2018,12,15,15,45,15.0,53.0,1.35,13.9,56.0,63.75,48.86
2018,12,15,16,0,6.0,40.0,1.5,13.0,41.0,38.73,27.04
2018,12,15,16,15,5.5,27.0,1.6,12.55,27.5,26.26,15.49
2018,12,15,16,30,5.0,14.0,1.7,12.1,14.0,14.85,0.0
2018,12,15,16,45,2.5,7.0,1.8,11.65,7.0,7.3,0.0
2018,12,15,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,15,7.5,1.5,2.45,11.2,2.0,0.0,0.0
2018,12,16,7,30,15.0,3.0,2.5,11.5,4.0,2.36,0.0
2018,12,16,7,45,7.5,5.5,2.55,11.75,6.0,4.55,0.0
2018,12,16,8,0,0.0,8.0,2.6,12.0,8.0,6.06,0.0
2018,12,16,8,15,0.0,8.0,2.7,12.25,8.0,6.06,0.0
2018,12,16,8,30,0.0,8.0,2.8,12.5,8.0,6.06,0.0
2018,12,16,8,45,0.0,22.0,2.9,12.75,22.0,16.73,9.44
2018,12,16,9,0,0.0,36.0,3.0,13.0,36.0,27.46,19.13
2018,12,16,9,15,0.0,41.0,3.1,13.2,41.0,31.31,22.58
2018,12,16,9,30,0.0,46.0,3.2,13.4,46.0,35.16,25.99
2018,12,16,9,45,0.0,48.0,3.25,13.6,48.0,36.7,27.31
2018,12,16,10,0,0.0,50.0,3.3,13.8,50.0,38.25,28.62
2018,12,16,10,15,0.5,58.5,3.3,13.85,58.5,44.82,34.42
2018,12,16,10,30,1.0,67.0,3.3,13.9,67.0,51.41,40.2
2018,12,16,10,45,0.5,64.5,3.3,13.95,64.5,49.47,38.42
2018,12,16,11,0,0.0,62.0,3.3,14.0,62.0,47.54,34.87
2018,12,16,11,15,6.0,103.0,3.25,14.0,106.0,79.17,61.27
2018,12,16,11,30,12.0,144.0,3.2,14.0,150.0,110.35,87.06
2018,12,16,11,45,18.0,151.5,3.1,14.0,160.5,118.67,93.75
2018,12,16,12,0,24.0,159.0,3.0,14.0,171.0,129.42,102.6
2018,12,16,12,15,13.0,108.5,2.95,13.95,115.0,87.75,68.31
2018,12,16,12,30,2.0,58.0,2.9,13.9,59.0,45.23,32.81
2018,12,16,12,45,1.5,74.5,2.85,13.9,75.0,57.86,43.57
2018,12,16,13,0,1.0,91.0,2.8,13.9,91.0,70.61,54.37
2018,12,16,13,15,1.0,77.5,2.85,13.9,77.5,60.04,45.49
2018,12,16,13,30,1.0,64.0,2.9,13.9,64.0,49.62,36.73
2018,12,16,13,45,0.5,61.0,2.9,13.85,61.0,47.04,34.6
2018,12,16,14,0,0.0,58.0,2.9,13.8,58.0,44.42,32.42
2018,12,16,14,15,0.0,55.5,2.9,13.75,55.5,42.49,30.83
2018,12,16,14,30,0.0,53.0,2.9,13.7,53.0,40.56,29.23
2018,12,16,14,45,0.0,40.0,2.95,13.65,40.0,30.54,20.67
2018,12,16,15,0,0.0,27.0,3.0,13.6,27.0,20.56,12.1
2018,12,16,15,15,0.0,24.5,3.0,13.6,24.5,18.64,10.43
2018,12,16,15,30,0.0,22.0,3.0,13.6,22.0,16.73,8.72
2018,12,16,15,45,0.0,18.0,3.05,13.3,18.0,13.68,6.02
2018,12,16,16,0,0.0,14.0,3.1,13.0,14.0,10.63,3.28
2018,12,16,16,15,0.0,10.0,3.1,12.95,10.0,7.58,0.4
2018,12,16,16,30,0.0,6.0,3.1,12.9,6.0,4.54,0.0
2018,12,16,16,45,0.0,3.0,3.15,12.85,3.0,2.36,0.0
2018,12,16,17,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,15,6.5,2.0,1.35,8.9,2.0,0.0,0.0
2018,12,17,7,30,13.0,4.0,1.3,9.3,4.0,3.15,0.0
2018,12,17,7,45,49.0,11.5,1.2,9.7,16.5,9.07,0.73
2018,12,17,8,0,85.0,19.0,1.1,10.1,29.0,14.38,6.88
2018,12,17,8,15,275.5,25.0,1.1,10.4,75.5,20.1,12.33
2018,12,17,8,30,466.0,31.0,1.1,10.7,122.0,28.23,19.85
2018,12,17,8,45,584.0,38.5,1.1,10.95,178.0,35.53,26.58
2018,12,17,9,0,702.0,46.0,1.1,11.2,234.0,42.97,33.35
2018,12,17,9,15,754.0,49.5,1.1,11.5,277.5,46.54,36.54
2018,12,17,9,30,806.0,53.0,1.1,11.8,321.0,50.15,39.71
2018,12,17,9,45,821.5,56.5,1.05,12.05,352.5,53.22,42.36
2018,12,17,10,0,837.0,60.0,1.0,12.3,384.0,61.7,49.81
2018,12,17,10,15,851.0,61.5,1.0,12.55,410.0,63.54,51.3
2018,12,17,10,30,865.0,63.0,1.0,12.8,436.0,65.3,52.73
2018,12,17,10,45,874.0,64.0,1.05,13.05,455.0,67.79,54.8
2018,12,17,11,0,883.0,65.0,1.1,13.3,474.0,120.63,67.09
2018,12,17,11,15,888.5,66.0,1.15,13.4,486.5,173.15,100.8
2018,12,17,11,30,894.0,67.0,1.2,13.5,499.0,225.24,142.91
2018,12,17,11,45,896.0,67.0,1.25,13.55,504.0,275.02,187.32
2018,12,17,12,0,898.0,67.0,1.3,13.6,509.0,323.53,232.09
2018,12,17,12,15,831.0,82.5,1.35,13.6,489.5,360.41,269.37
2018,12,17,12,30,764.0,98.0,1.4,13.6,470.0,390.29,299.82
2018,12,17,12,45,571.5,139.0,1.4,13.65,414.0,383.33,301.09
2018,12,17,13,0,379.0,180.0,1.4,13.7,358.0,344.15,274.66
2018,12,17,13,15,359.5,173.0,1.45,13.7,337.0,348.43,280.7
2018,12,17,13,30,340.0,166.0,1.5,13.7,316.0,349.91,283.88
2018,12,17,13,45,262.0,157.0,1.5,13.7,269.0,312.81,255.49
2018,12,17,14,0,184.0,148.0,1.5,13.7,222.0,256.81,211.03
2018,12,17,14,15,105.5,125.5,1.45,13.55,167.0,192.29,158.2
2018,12,17,14,30,27.0,103.0,1.4,13.4,112.0,109.95,88.66
2018,12,17,14,45,15.5,86.5,1.35,13.2,91.5,80.43,63.77
2018,12,17,15,0,4.0,70.0,1.3,13.0,71.0,58.26,44.65
2018,12,17,15,15,6.5,67.0,1.3,13.0,68.5,58.93,45.29
2018,12,17,15,30,9.0,64.0,1.3,13.0,66.0,60.63,46.64
2018,12,17,15,45,4.5,50.5,1.2,12.1,51.5,45.62,33.52
2018,12,17,16,0,0.0,37.0,1.1,11.2,37.0,30.07,19.81
2018,12,17,16,15,24.5,27.5,1.2,10.9,29.0,45.57,31.89
2018,12,17,16,30,49.0,18.0,1.3,10.6,21.0,72.43,17.63
2018,12,17,16,45,24.5,9.0,1.35,10.3,10.5,24.63,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,15,8.0,5.5,0.9,8.85,5.5,0.0,0.0
2018,12,18,7,30,16.0,11.0,0.9,9.2,11.0,8.65,0.0
2018,12,18,7,45,143.0,23.5,0.85,9.55,39.0,17.85,6.53
2018,12,18,8,0,270.0,36.0,0.8,9.9,67.0,27.52,18.28
2018,12,18,8,15,303.5,50.0,0.75,10.3,98.0,37.78,28.07
2018,12,18,8,30,337.0,64.0,0.7,10.7,129.0,47.82,37.42
2018,12,18,8,45,540.0,55.5,0.7,11.1,187.0,45.29,35.35
2018,12,18,9,0,743.0,47.0,0.7,11.5,245.0,44.24,34.45
2018,12,18,9,15,771.5,50.0,0.7,11.85,281.5,47.15,37.05
2018,12,18,9,30,800.0,53.0,0.7,12.2,318.0,50.06,39.58
2018,12,18,9,45,818.0,56.0,0.7,12.55,349.5,52.78,41.9
2018,12,18,10,0,836.0,59.0,0.7,12.9,381.0,60.95,49.04
2018,12,18,10,15,851.0,60.0,0.75,13.2,407.0,62.47,50.22
2018,12,18,10,30,866.0,61.0,0.8,13.5,433.0,63.91,51.35
2018,12,18,10,45,876.0,61.5,0.8,13.75,452.5,64.83,52.04
2018,12,18,11,0,886.0,62.0,0.8,14.0,472.0,116.79,64.19
2018,12,18,11,15,856.5,71.0,0.8,14.15,476.0,170.91,100.05
2018,12,18,11,30,827.0,80.0,0.8,14.3,480.0,217.81,138.89
2018,12,18,11,45,830.5,80.0,0.85,14.45,485.0,265.82,181.05
2018,12,18,12,0,834.0,80.0,0.9,14.6,490.0,312.85,223.72
2018,12,18,12,15,841.0,78.0,0.9,14.65,489.5,358.08,264.87
2018,12,18,12,30,848.0,76.0,0.9,14.7,489.0,402.13,304.53
2018,12,18,12,45,869.5,69.0,0.95,14.75,485.5,445.18,342.73
2018,12,18,13,0,891.0,62.0,1.0,14.8,482.0,487.53,379.75
2018,12,18,13,15,882.0,61.5,1.05,14.75,464.5,520.16,408.97
2018,12,18,13,30,873.0,61.0,1.1,14.7,447.0,549.68,435.22
2018,12,18,13,45,859.5,60.0,1.1,14.65,423.0,572.89,455.82
2018,12,18,14,0,846.0,59.0,1.1,14.6,399.0,592.63,473.34
2018,12,18,14,15,813.0,60.0,1.15,14.5,366.5,604.21,484.61
2018,12,18,14,30,780.0,61.0,1.2,14.4,334.0,606.65,488.78
2018,12,18,14,45,687.0,64.0,1.2,14.25,286.5,566.13,459.51
2018,12,18,15,0,594.0,67.0,1.2,14.1,239.0,524.47,428.41
2018,12,18,15,15,633.5,56.0,1.2,14.1,215.5,550.95,449.39
2018,12,18,15,30,673.0,45.0,1.2,14.1,192.0,570.29,462.15
2018,12,18,15,45,609.0,40.0,1.1,13.15,152.0,524.34,424.49
2018,12,18,16,0,545.0,35.0,1.0,12.2,112.0,475.0,381.9
2018,12,18,16,15,434.0,28.5,1.05,11.85,76.5,387.01,300.43
2018,12,18,16,30,323.0,22.0,1.1,11.5,41.0,293.6,97.67
2018,12,18,16,45,171.0,12.0,1.15,11.15,21.0,131.93,0.0
2018,12,18,17,0,19.0,2.0,1.2,10.8,1.0,0.0,0.0
2018,12,18,17,15,9.5,1.0,1.2,10.75,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,7,15,87.5,7.0,0.7,9.35,9.5,0.0,0.0
2018,12,19,7,30,175.0,14.0,0.6,9.6,19.0,11.02,0.0
2018,12,19,7,45,311.5,24.0,0.55,9.8,51.5,19.97,7.51
2018,12,19,8,0,448.0,34.0,0.5,10.0,84.0,28.5,19.09
2018,12,19,8,15,521.0,39.5,0.6,10.35,121.5,33.12,23.92
2018,12,19,8,30,594.0,45.0,0.7,10.7,159.0,41.07,31.38
2018,12,19,8,45,502.5,63.5,0.8,11.05,175.0,51.19,40.64
2018,12,19,9,0,411.0,82.0,0.9,11.4,191.0,60.7,49.23
2018,12,19,9,15,536.5,78.0,1.0,11.8,241.5,61.38,49.78
2018,12,19,9,30,662.0,74.0,1.1,12.2,292.0,59.58,48.07
2018,12,19,9,45,585.0,95.5,1.25,12.6,302.0,73.61,60.42
2018,12,19,10,0,508.0,117.0,1.4,13.0,312.0,84.1,69.49
2018,12,19,10,15,566.0,113.5,1.45,13.3,345.0,84.75,69.86
2018,12,19,10,30,624.0,110.0,1.5,13.6,378.0,82.56,67.75
2018,12,19,10,45,604.0,120.5,1.55,13.9,389.5,88.91,73.15
2018,12,19,11,0,584.0,131.0,1.6,14.2,401.0,132.37,87.31
2018,12,19,11,15,698.5,108.0,1.55,14.35,439.0,167.91,104.68
2018,12,19,11,30,813.0,85.0,1.5,14.5,477.0,217.58,139.69
2018,12,19,11,45,831.0,81.0,1.5,14.7,485.5,265.08,180.94
2018,12,19,12,0,849.0,77.0,1.5,14.9,494.0,312.86,223.96
2018,12,19,12,15,749.5,99.0,1.4,14.95,466.0,342.45,255.59
2018,12,19,12,30,650.0,121.0,1.3,15.0,438.0,364.19,279.25
2018,12,19,12,45,663.5,115.0,1.25,15.1,433.0,399.3,310.45
2018,12,19,13,0,677.0,109.0,1.2,15.2,428.0,433.56,340.29
2018,12,19,13,15,665.5,108.5,1.15,15.15,412.5,459.34,363.26
2018,12,19,13,30,654.0,108.0,1.1,15.1,397.0,482.28,383.46
2018,12,19,13,45,672.0,96.5,1.05,15.1,380.0,508.29,405.65
2018,12,19,14,0,690.0,85.0,1.0,15.1,363.0,532.38,426.01
2018,12,19,14,15,703.0,75.5,0.9,14.95,340.0,553.4,443.5
2018,12,19,14,30,716.0,66.0,0.8,14.8,317.0,569.34,456.82
2018,12,19,14,45,692.5,62.0,0.75,14.6,284.5,566.93,456.17
2018,12,19,15,0,669.0,58.0,0.7,14.4,252.0,560.93,452.42
2018,12,19,15,15,609.5,55.5,0.7,14.4,213.0,532.71,430.75
2018,12,19,15,30,550.0,53.0,0.7,14.4,174.0,496.84,402.36
2018,12,19,15,45,508.5,47.0,0.7,13.65,141.0,466.37,377.55
2018,12,19,16,0,467.0,41.0,0.7,12.9,108.0,433.35,348.1
2018,12,19,16,15,393.5,32.0,0.75,12.6,75.0,371.99,288.26
2018,12,19,16,30,320.0,23.0,0.8,12.3,42.0,292.61,108.1
2018,12,19,16,45,173.0,13.0,0.8,12.0,22.0,134.14,0.0
2018,12,19,17,0,26.0,3.0,0.8,11.7,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.85,11.5,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,7,15,4.0,3.5,1.25,9.05,3.5,0.0,0.0
2018,12,20,7,30,8.0,7.0,1.2,9.2,7.0,5.51,0.0
2018,12,20,7,45,7.0,21.0,1.2,9.35,21.5,16.04,4.52
2018,12,20,8,0,6.0,35.0,1.2,9.5,36.0,26.11,16.98
2018,12,20,8,15,20.5,51.5,1.2,9.8,55.5,37.82,28.1
2018,12,20,8,30,35.0,68.0,1.2,10.1,75.0,49.28,38.77
2018,12,20,8,45,85.5,85.0,1.2,10.35,106.5,60.63,49.21
2018,12,20,9,0,136.0,102.0,1.2,10.6,138.0,72.21,59.69
2018,12,20,9,15,179.0,115.5,1.15,10.9,170.0,81.58,68.03
2018,12,20,9,30,222.0,129.0,1.1,11.2,202.0,89.15,74.64
2018,12,20,9,45,219.5,140.5,1.1,11.45,218.5,96.08,80.59
